Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,168.0,14.5,2.6,3.5,28.5,67.64,0.0
2016,1,1,8,0,336.0,29.0,2.7,4.0,57.0,147.05,96.23
2016,1,1,8,15,436.5,37.5,2.7,4.5,96.0,199.74,152.99
2016,1,1,8,30,537.0,46.0,2.7,5.0,135.0,257.66,205.16
2016,1,1,8,45,595.5,52.0,2.75,5.5,175.0,301.11,244.83
2016,1,1,9,0,654.0,58.0,2.8,6.0,215.0,346.06,284.76
2016,1,1,9,15,693.5,62.0,2.8,6.0,253.5,381.46,316.44
2016,1,1,9,30,733.0,66.0,2.8,6.0,292.0,414.91,345.71
2016,1,1,9,45,764.0,68.0,2.85,6.5,326.5,443.31,369.57
2016,1,1,10,0,795.0,70.0,2.9,7.0,361.0,470.27,391.59
2016,1,1,10,15,813.0,72.5,2.85,7.0,389.0,489.56,407.37
2016,1,1,10,30,831.0,75.0,2.8,7.0,417.0,506.6,420.93
2016,1,1,10,45,842.0,76.5,2.8,7.5,439.0,516.55,427.9
2016,1,1,11,0,853.0,78.0,2.8,8.0,461.0,523.85,432.49
2016,1,1,11,15,860.0,79.0,2.75,8.0,475.5,525.85,433.29
2016,1,1,11,30,867.0,80.0,2.7,8.0,490.0,525.04,431.67
2016,1,1,11,45,869.5,80.5,2.65,8.5,497.5,518.64,424.66
2016,1,1,12,0,872.0,81.0,2.6,9.0,505.0,509.46,415.28
2016,1,1,12,15,872.0,81.0,2.55,9.0,504.5,495.84,402.93
2016,1,1,12,30,872.0,81.0,2.5,9.0,504.0,479.6,388.2
2016,1,1,12,45,871.5,79.5,2.45,9.0,497.0,459.09,369.75
2016,1,1,13,0,871.0,78.0,2.4,9.0,490.0,436.14,348.93
2016,1,1,13,15,863.5,77.0,2.35,9.0,475.0,408.63,324.05
2016,1,1,13,30,856.0,76.0,2.3,9.0,460.0,379.26,297.16
2016,1,1,13,45,844.0,74.5,2.25,9.5,437.5,346.25,266.39
2016,1,1,14,0,832.0,73.0,2.2,10.0,415.0,312.01,234.25
2016,1,1,14,15,813.5,71.0,2.15,9.5,386.5,274.6,200.24
2016,1,1,14,30,795.0,69.0,2.1,9.0,358.0,236.88,165.86
2016,1,1,14,45,768.5,66.0,2.05,9.0,324.0,196.69,129.97
2016,1,1,15,0,742.0,63.0,2.0,9.0,290.0,157.34,96.37
2016,1,1,15,15,702.5,59.0,1.9,8.5,251.5,116.92,65.61
2016,1,1,15,30,663.0,55.0,1.8,8.0,213.0,76.07,39.52
2016,1,1,15,45,602.0,49.5,1.75,8.0,172.5,39.18,29.96
2016,1,1,16,0,541.0,44.0,1.7,8.0,132.0,32.29,23.41
2016,1,1,16,15,440.5,35.5,1.8,7.5,93.5,26.87,18.0
2016,1,1,16,30,340.0,27.0,1.9,7.0,55.0,21.26,10.44
2016,1,1,16,45,170.0,13.5,2.0,7.0,27.5,13.27,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,7,45,7.0,14.5,3.0,5.5,15.0,16.6,0.0
2016,1,2,8,0,14.0,29.0,3.1,6.0,30.0,36.38,21.07
2016,1,2,8,15,36.5,45.5,3.1,6.0,51.0,62.3,46.19
2016,1,2,8,30,59.0,62.0,3.1,6.0,72.0,93.11,73.61
2016,1,2,8,45,71.5,79.0,3.1,6.0,94.5,117.28,95.36
2016,1,2,9,0,84.0,96.0,3.1,6.0,117.0,141.67,117.08
2016,1,2,9,15,92.0,112.0,3.05,6.0,138.0,163.09,135.97
2016,1,2,9,30,100.0,128.0,3.0,6.0,159.0,184.44,154.51
2016,1,2,9,45,109.5,141.0,3.0,6.5,178.5,202.97,170.11
2016,1,2,10,0,119.0,154.0,3.0,7.0,198.0,221.41,185.37
2016,1,2,10,15,145.0,166.0,2.95,7.0,223.5,246.76,206.64
2016,1,2,10,30,171.0,178.0,2.9,7.0,249.0,272.07,227.63
2016,1,2,10,45,111.0,182.5,2.85,7.5,229.5,245.17,204.08
2016,1,2,11,0,51.0,187.0,2.8,8.0,210.0,213.94,177.02
2016,1,2,11,15,128.0,198.0,2.7,8.0,258.0,266.58,221.14
2016,1,2,11,30,205.0,209.0,2.6,8.0,306.0,314.47,260.37
2016,1,2,11,45,172.0,213.5,2.55,8.5,296.0,299.21,246.65
2016,1,2,12,0,139.0,218.0,2.5,9.0,286.0,283.96,233.27
2016,1,2,12,15,154.5,218.0,2.4,9.0,293.5,287.57,235.93
2016,1,2,12,30,170.0,218.0,2.3,9.0,301.0,290.22,237.62
2016,1,2,12,45,247.0,205.5,2.2,9.5,324.0,307.66,250.63
2016,1,2,13,0,324.0,193.0,2.1,10.0,347.0,319.86,258.66
2016,1,2,13,15,314.5,188.0,2.0,10.0,333.5,301.14,242.4
2016,1,2,13,30,305.0,183.0,1.9,10.0,320.0,282.14,225.9
2016,1,2,13,45,152.5,151.5,1.85,10.5,220.0,192.82,154.21
2016,1,2,14,0,0.0,120.0,1.8,11.0,120.0,114.74,92.23
2016,1,2,14,15,0.0,121.5,1.7,11.0,121.5,115.64,93.25
2016,1,2,14,30,0.0,123.0,1.6,11.0,123.0,116.31,93.91
2016,1,2,14,45,0.0,111.0,1.5,11.0,111.0,104.75,84.21
2016,1,2,15,0,0.0,99.0,1.4,11.0,99.0,93.22,74.48
2016,1,2,15,15,0.0,86.0,1.4,10.5,86.0,80.86,64.07
2016,1,2,15,30,0.0,73.0,1.4,10.0,73.0,68.56,53.53
2016,1,2,15,45,0.0,59.0,1.45,10.0,59.0,55.5,44.36
2016,1,2,16,0,0.0,45.0,1.5,10.0,45.0,42.74,32.52
2016,1,2,16,15,0.0,31.5,1.65,9.5,31.5,30.33,20.9
2016,1,2,16,30,0.0,18.0,1.8,9.0,18.0,17.37,7.71
2016,1,2,16,45,0.0,9.0,1.95,9.0,9.0,8.68,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,7.5,9.5,9.16,0.0
2016,1,3,8,0,0.0,19.0,2.4,8.0,19.0,18.34,7.87
2016,1,3,8,15,0.0,32.0,2.3,8.0,32.0,31.16,20.52
2016,1,3,8,30,0.0,45.0,2.2,8.0,45.0,44.38,32.44
2016,1,3,8,45,0.0,59.0,2.1,8.0,59.0,58.55,45.06
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,72.59,57.46
2016,1,3,9,15,0.0,86.0,2.0,8.0,86.0,85.46,68.71
2016,1,3,9,30,0.0,99.0,2.0,8.0,99.0,98.29,79.78
2016,1,3,9,45,0.0,111.0,2.0,8.5,111.0,110.02,89.61
2016,1,3,10,0,0.0,123.0,2.0,9.0,123.0,121.72,99.28
2016,1,3,10,15,0.0,129.5,2.05,9.0,129.5,127.71,104.22
2016,1,3,10,30,0.0,136.0,2.1,9.0,136.0,133.75,109.17
2016,1,3,10,45,0.0,133.5,2.2,9.5,133.5,130.72,106.28
2016,1,3,11,0,0.0,131.0,2.3,10.0,131.0,127.85,103.57
2016,1,3,11,15,0.0,96.0,2.45,10.0,96.0,93.03,74.09
2016,1,3,11,30,0.0,61.0,2.6,10.0,61.0,58.96,45.08
2016,1,3,11,45,18.0,129.5,2.8,10.0,138.0,134.67,109.41
2016,1,3,12,0,36.0,198.0,3.0,10.0,215.0,211.9,173.61
2016,1,3,12,15,18.0,115.0,3.1,10.0,123.5,120.68,97.34
2016,1,3,12,30,0.0,32.0,3.2,10.0,32.0,30.91,20.99
2016,1,3,12,45,6.0,102.5,3.3,10.0,105.5,101.69,81.47
2016,1,3,13,0,12.0,173.0,3.4,10.0,179.0,171.16,139.79
2016,1,3,13,15,6.0,149.5,3.25,10.0,152.5,145.85,118.57
2016,1,3,13,30,0.0,126.0,3.1,10.0,126.0,121.02,97.87
2016,1,3,13,45,23.0,147.5,3.0,10.5,157.5,148.32,120.35
2016,1,3,14,0,46.0,169.0,2.9,11.0,189.0,171.71,139.04
2016,1,3,14,15,23.0,121.0,2.7,11.0,131.0,120.09,96.3
2016,1,3,14,30,0.0,73.0,2.5,11.0,73.0,70.52,55.09
2016,1,3,14,45,0.0,65.5,2.4,11.0,65.5,63.31,49.02
2016,1,3,15,0,0.0,58.0,2.3,11.0,58.0,56.05,42.81
2016,1,3,15,15,0.0,50.5,2.2,10.5,50.5,48.79,36.62
2016,1,3,15,30,0.0,43.0,2.1,10.0,43.0,41.53,30.35
2016,1,3,15,45,0.0,34.5,2.05,10.0,34.5,33.31,23.09
2016,1,3,16,0,0.0,26.0,2.0,10.0,26.0,25.09,16.82
2016,1,3,16,15,0.0,18.5,2.05,10.0,18.5,17.84,9.99
2016,1,3,16,30,0.0,11.0,2.1,10.0,11.0,10.6,2.64
2016,1,3,16,45,0.0,5.5,2.15,10.0,5.5,5.3,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,157.5,13.5,2.6,10.5,26.5,63.67,0.0
2016,1,4,8,0,315.0,27.0,2.6,11.0,53.0,138.95,87.92
2016,1,4,8,15,412.0,35.0,2.6,11.0,90.0,189.41,141.58
2016,1,4,8,30,509.0,43.0,2.6,11.0,127.0,244.95,190.93
2016,1,4,8,45,569.5,48.5,2.6,11.5,166.0,287.99,229.3
2016,1,4,9,0,630.0,54.0,2.6,12.0,205.0,332.81,268.18
2016,1,4,9,15,668.0,57.5,2.65,12.0,242.0,365.11,296.77
2016,1,4,9,30,706.0,61.0,2.7,12.0,279.0,399.01,325.87
2016,1,4,9,45,474.0,105.0,2.8,12.5,258.0,346.91,284.41
2016,1,4,10,0,242.0,149.0,2.9,13.0,237.0,281.16,230.44
2016,1,4,10,15,293.0,154.0,2.95,13.0,269.5,312.84,256.72
2016,1,4,10,30,344.0,159.0,3.0,13.0,302.0,344.65,282.51
2016,1,4,10,45,206.0,175.5,3.1,13.0,262.5,286.94,234.75
2016,1,4,11,0,68.0,192.0,3.2,13.0,223.0,228.1,185.57
2016,1,4,11,15,145.0,200.5,3.3,13.0,269.0,278.37,227.14
2016,1,4,11,30,222.0,209.0,3.4,13.0,315.0,323.9,264.03
2016,1,4,11,45,139.0,208.5,3.5,13.5,275.0,278.34,225.91
2016,1,4,12,0,56.0,208.0,3.6,14.0,235.0,231.71,187.14
2016,1,4,12,15,28.0,144.0,3.6,14.0,157.5,153.82,123.34
2016,1,4,12,30,0.0,80.0,3.6,14.0,80.0,77.37,59.74
2016,1,4,12,45,52.0,146.0,3.65,14.0,171.0,164.2,132.04
2016,1,4,13,0,104.0,212.0,3.7,14.0,262.0,246.46,198.74
2016,1,4,13,15,62.0,192.0,3.6,13.5,221.5,207.35,167.09
2016,1,4,13,30,20.0,172.0,3.5,13.0,181.0,171.37,138.24
2016,1,4,13,45,10.0,93.0,3.4,13.0,97.5,93.03,73.2
2016,1,4,14,0,0.0,14.0,3.3,13.0,14.0,13.51,5.94
2016,1,4,14,15,0.0,24.0,3.15,13.0,24.0,23.16,14.26
2016,1,4,14,30,0.0,34.0,3.0,13.0,34.0,32.82,22.57
2016,1,4,14,45,0.0,31.0,2.9,13.0,31.0,29.92,20.11
2016,1,4,15,0,0.0,28.0,2.8,13.0,28.0,27.02,17.63
2016,1,4,15,15,0.0,24.0,2.65,13.0,24.0,23.15,14.29
2016,1,4,15,30,0.0,20.0,2.5,13.0,20.0,19.29,10.93
2016,1,4,15,45,0.0,16.5,2.45,13.0,16.5,15.91,7.96
2016,1,4,16,0,0.0,13.0,2.4,13.0,13.0,12.53,5.47
2016,1,4,16,15,0.0,9.0,2.4,12.5,9.0,8.67,1.9
2016,1,4,16,30,0.0,5.0,2.4,12.0,5.0,4.82,0.0
2016,1,4,16,45,0.0,2.5,2.45,12.0,2.5,2.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,11.5,4.0,3.85,0.0
2016,1,5,8,0,0.0,8.0,2.3,12.0,8.0,7.71,0.0
2016,1,5,8,15,0.0,14.5,2.4,12.0,14.5,13.98,5.94
2016,1,5,8,30,0.0,21.0,2.5,12.0,21.0,20.26,11.53
2016,1,5,8,45,0.0,27.0,2.65,12.0,27.0,26.05,16.68
2016,1,5,9,0,0.0,33.0,2.8,12.0,33.0,31.85,21.79
2016,1,5,9,15,0.0,39.0,2.85,12.0,39.0,37.65,26.85
2016,1,5,9,30,0.0,45.0,2.9,12.0,45.0,43.46,31.86
2016,1,5,9,45,0.0,50.0,3.0,12.0,50.0,48.3,35.99
2016,1,5,10,0,0.0,55.0,3.1,12.0,55.0,53.14,40.1
2016,1,5,10,15,0.0,66.0,3.2,12.0,66.0,63.79,49.14
2016,1,5,10,30,0.0,77.0,3.3,12.0,77.0,74.46,58.13
2016,1,5,10,45,0.0,42.5,3.4,12.0,42.5,41.05,29.59
2016,1,5,11,0,0.0,8.0,3.5,12.0,8.0,7.72,0.98
2016,1,5,11,15,0.0,28.0,3.55,12.0,28.0,27.04,17.56
2016,1,5,11,30,0.0,48.0,3.6,12.0,48.0,46.38,34.05
2016,1,5,11,45,0.0,71.0,3.7,12.0,71.0,68.65,52.93
2016,1,5,12,0,0.0,94.0,3.8,12.0,94.0,90.96,71.74
2016,1,5,12,15,0.0,97.0,3.8,12.0,97.0,93.84,74.14
2016,1,5,12,30,0.0,100.0,3.8,12.0,100.0,96.71,76.56
2016,1,5,12,45,0.0,124.5,3.85,12.0,124.5,120.22,96.32
2016,1,5,13,0,0.0,149.0,3.9,12.0,149.0,143.42,115.74
2016,1,5,13,15,0.0,78.5,3.8,12.0,78.5,75.91,59.09
2016,1,5,13,30,0.0,8.0,3.7,12.0,8.0,7.72,0.98
2016,1,5,13,45,52.5,94.5,3.65,12.0,117.0,108.4,85.89
2016,1,5,14,0,105.0,181.0,3.6,12.0,226.0,200.57,161.28
2016,1,5,14,15,238.0,158.0,3.55,12.0,249.5,207.54,162.52
2016,1,5,14,30,371.0,135.0,3.5,12.0,273.0,205.1,154.56
2016,1,5,14,45,348.0,127.0,3.45,12.0,247.0,176.82,130.22
2016,1,5,15,0,325.0,119.0,3.4,12.0,221.0,152.11,109.59
2016,1,5,15,15,450.0,92.0,3.15,11.5,214.5,123.71,80.78
2016,1,5,15,30,575.0,65.0,2.9,11.0,208.0,86.41,48.65
2016,1,5,15,45,512.5,59.0,2.7,11.0,169.0,52.47,32.87
2016,1,5,16,0,450.0,53.0,2.5,11.0,130.0,39.99,30.02
2016,1,5,16,15,352.5,43.5,2.35,11.0,93.5,33.92,24.05
2016,1,5,16,30,255.0,34.0,2.2,11.0,57.0,26.5,15.66
2016,1,5,16,45,127.5,17.0,2.1,11.0,28.5,13.25,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,3.65,12.0,8.0,7.71,0.0
2016,1,6,8,0,0.0,16.0,3.6,12.0,16.0,15.44,5.56
2016,1,6,8,15,0.0,29.5,3.55,12.0,29.5,28.49,17.93
2016,1,6,8,30,0.0,43.0,3.5,12.0,43.0,42.14,30.0
2016,1,6,8,45,0.0,55.0,3.45,12.0,55.0,54.14,40.6
2016,1,6,9,0,0.0,67.0,3.4,12.0,67.0,66.07,51.03
2016,1,6,9,15,0.0,80.5,3.35,12.0,80.5,79.55,62.66
2016,1,6,9,30,0.0,94.0,3.3,12.0,94.0,92.97,74.11
2016,1,6,9,45,0.0,107.0,3.25,12.0,107.0,105.8,84.94
2016,1,6,10,0,0.0,120.0,3.2,12.0,120.0,118.58,95.62
2016,1,6,10,15,19.5,144.0,3.2,12.0,152.0,152.53,124.16
2016,1,6,10,30,39.0,168.0,3.2,12.0,184.0,190.6,155.79
2016,1,6,10,45,274.0,157.0,3.25,12.0,281.0,307.47,253.64
2016,1,6,11,0,509.0,146.0,3.3,12.0,378.0,421.29,346.03
2016,1,6,11,15,318.5,180.5,3.35,12.0,327.0,351.73,288.2
2016,1,6,11,30,128.0,215.0,3.4,12.0,276.0,282.67,230.7
2016,1,6,11,45,303.5,193.0,3.45,12.0,341.5,349.37,285.83
2016,1,6,12,0,479.0,171.0,3.5,12.0,407.0,411.88,335.83
2016,1,6,12,15,476.5,172.0,3.4,12.0,407.0,402.96,327.45
2016,1,6,12,30,474.0,173.0,3.3,12.0,407.0,392.62,318.1
2016,1,6,12,45,327.5,194.0,3.25,12.0,354.5,334.89,270.99
2016,1,6,13,0,181.0,215.0,3.2,12.0,302.0,282.88,228.85
2016,1,6,13,15,98.0,192.0,3.1,12.0,239.0,222.05,179.58
2016,1,6,13,30,15.0,169.0,3.0,12.0,176.0,166.91,134.98
2016,1,6,13,45,19.5,166.0,2.95,12.0,174.5,164.51,133.08
2016,1,6,14,0,24.0,163.0,2.9,12.0,173.0,161.67,130.67
2016,1,6,14,15,98.5,160.5,2.85,11.5,198.0,174.37,139.34
2016,1,6,14,30,173.0,158.0,2.8,11.0,223.0,183.71,144.3
2016,1,6,14,45,155.5,146.5,2.8,11.0,201.0,161.43,125.63
2016,1,6,15,0,138.0,135.0,2.8,11.0,179.0,140.25,108.21
2016,1,6,15,15,126.5,119.0,2.75,11.0,155.5,117.4,89.49
2016,1,6,15,30,115.0,103.0,2.7,11.0,132.0,95.48,72.19
2016,1,6,15,45,91.0,86.0,2.65,11.0,106.0,73.59,56.04
2016,1,6,16,0,67.0,69.0,2.6,11.0,80.0,57.5,45.58
2016,1,6,16,15,42.0,51.0,2.55,10.5,57.5,45.23,34.03
2016,1,6,16,30,17.0,33.0,2.5,10.0,35.0,30.08,18.93
2016,1,6,16,45,8.5,16.5,2.5,10.0,17.5,15.68,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,98.5,16.5,0.6,10.0,24.5,51.0,0.0
2016,1,7,8,0,197.0,33.0,0.6,10.0,49.0,111.45,71.24
2016,1,7,8,15,295.0,44.5,0.65,10.0,85.0,161.54,121.32
2016,1,7,8,30,393.0,56.0,0.7,10.0,121.0,217.56,169.76
2016,1,7,8,45,476.0,61.0,0.8,10.5,161.5,266.56,211.79
2016,1,7,9,0,559.0,66.0,0.9,11.0,202.0,318.37,255.41
2016,1,7,9,15,601.5,71.0,0.9,11.0,239.0,354.69,286.24
2016,1,7,9,30,644.0,76.0,0.9,11.0,276.0,391.03,316.33
2016,1,7,9,45,700.0,73.5,0.95,11.0,313.0,425.2,344.31
2016,1,7,10,0,756.0,71.0,1.0,11.0,350.0,457.9,370.63
2016,1,7,10,15,774.5,73.0,1.0,11.0,378.5,477.08,385.65
2016,1,7,10,30,793.0,75.0,1.0,11.0,407.0,494.16,398.76
2016,1,7,10,45,807.0,76.5,1.05,11.0,429.0,506.07,407.94
2016,1,7,11,0,821.0,78.0,1.1,11.0,451.0,515.47,414.99
2016,1,7,11,15,593.5,133.5,1.15,11.0,408.0,453.04,365.41
2016,1,7,11,30,366.0,189.0,1.2,11.0,365.0,382.37,309.11
2016,1,7,11,45,362.5,194.5,1.25,11.0,371.5,381.54,308.53
2016,1,7,12,0,359.0,200.0,1.3,11.0,378.0,379.52,306.46
2016,1,7,12,15,291.5,209.5,1.35,11.0,354.0,349.34,281.99
2016,1,7,12,30,224.0,219.0,1.4,11.0,330.0,318.55,257.17
2016,1,7,12,45,172.5,217.5,1.45,11.5,302.5,287.89,232.08
2016,1,7,13,0,121.0,216.0,1.5,12.0,275.0,258.87,208.39
2016,1,7,13,15,480.0,144.5,1.5,12.0,367.0,330.62,262.91
2016,1,7,13,30,839.0,73.0,1.5,12.0,459.0,382.41,297.11
2016,1,7,13,45,830.0,71.0,1.55,12.0,438.5,350.57,268.22
2016,1,7,14,0,821.0,69.0,1.6,12.0,418.0,317.33,238.07
2016,1,7,14,15,804.5,67.5,1.55,12.0,390.5,281.27,205.22
2016,1,7,14,30,788.0,66.0,1.5,12.0,363.0,244.72,171.81
2016,1,7,14,45,768.0,62.5,1.45,12.0,330.5,205.34,136.53
2016,1,7,15,0,748.0,59.0,1.4,12.0,298.0,166.23,102.56
2016,1,7,15,15,713.0,55.5,1.3,11.5,261.0,125.94,70.81
2016,1,7,15,30,678.0,52.0,1.2,11.0,224.0,87.72,45.07
2016,1,7,15,45,627.5,47.0,1.1,11.0,184.0,50.12,27.17
2016,1,7,16,0,577.0,42.0,1.0,11.0,144.0,32.42,23.38
2016,1,7,16,15,489.5,35.0,1.0,10.5,105.0,25.54,16.89
2016,1,7,16,30,402.0,28.0,1.0,10.0,66.0,21.32,12.02
2016,1,7,16,45,201.0,14.0,1.05,10.0,33.0,10.27,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,4.0,14.0,1.65,8.0,14.5,14.58,0.0
2016,1,8,8,0,8.0,28.0,1.7,8.0,29.0,31.17,17.29
2016,1,8,8,15,29.5,45.0,1.7,8.0,49.5,59.35,43.59
2016,1,8,8,30,51.0,62.0,1.7,8.0,70.0,86.0,67.2
2016,1,8,8,45,61.0,79.0,1.75,8.5,91.5,108.92,87.47
2016,1,8,9,0,71.0,96.0,1.8,9.0,113.0,132.01,107.6
2016,1,8,9,15,77.5,112.0,1.75,9.0,133.5,152.51,125.4
2016,1,8,9,30,84.0,128.0,1.7,9.0,154.0,172.98,142.87
2016,1,8,9,45,86.5,141.5,1.65,9.5,171.0,188.61,155.72
2016,1,8,10,0,89.0,155.0,1.6,10.0,188.0,204.04,168.16
2016,1,8,10,15,54.5,157.0,1.55,10.0,178.0,187.96,154.35
2016,1,8,10,30,20.0,159.0,1.5,10.0,168.0,167.65,136.99
2016,1,8,10,45,10.0,145.5,1.45,10.0,150.0,148.04,120.43
2016,1,8,11,0,0.0,132.0,1.4,10.0,132.0,128.84,104.15
2016,1,8,11,15,34.0,170.0,1.45,10.0,186.5,186.95,152.8
2016,1,8,11,30,68.0,208.0,1.5,10.0,241.0,242.02,197.85
2016,1,8,11,45,75.0,213.0,1.55,10.5,250.0,248.83,202.68
2016,1,8,12,0,82.0,218.0,1.6,11.0,259.0,255.22,207.34
2016,1,8,12,15,198.0,212.5,1.6,11.0,311.0,305.65,248.23
2016,1,8,12,30,314.0,207.0,1.6,11.0,363.0,351.29,284.01
2016,1,8,12,45,311.5,204.5,1.65,11.5,357.5,339.52,273.28
2016,1,8,13,0,309.0,202.0,1.7,12.0,352.0,326.98,262.15
2016,1,8,13,15,264.0,201.5,1.65,12.0,327.0,298.48,238.81
2016,1,8,13,30,219.0,201.0,1.6,12.0,302.0,271.82,217.1
2016,1,8,13,45,126.5,185.0,1.6,12.0,243.0,216.98,173.57
2016,1,8,14,0,34.0,169.0,1.6,12.0,184.0,169.01,135.99
2016,1,8,14,15,17.0,110.0,1.5,11.5,117.5,109.95,87.59
2016,1,8,14,30,0.0,51.0,1.4,11.0,51.0,49.27,36.87
2016,1,8,14,45,0.0,46.5,1.35,11.0,46.5,44.91,33.24
2016,1,8,15,0,0.0,42.0,1.3,11.0,42.0,40.56,29.51
2016,1,8,15,15,0.0,36.5,1.3,11.0,36.5,35.24,24.92
2016,1,8,15,30,0.0,31.0,1.3,11.0,31.0,29.92,20.28
2016,1,8,15,45,0.0,25.5,1.3,11.0,25.5,24.6,15.6
2016,1,8,16,0,0.0,20.0,1.3,11.0,20.0,19.29,11.67
2016,1,8,16,15,0.0,14.5,1.35,10.5,14.5,13.98,6.72
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,8.67,1.61
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,4.33,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,42.5,15.0,3.05,10.0,18.5,31.05,0.0
2016,1,9,8,0,85.0,30.0,3.1,10.0,37.0,68.29,42.86
2016,1,9,8,15,125.5,46.0,3.1,10.0,63.5,101.86,76.6
2016,1,9,8,30,166.0,62.0,3.1,10.0,90.0,137.28,108.2
2016,1,9,8,45,189.5,78.5,3.1,10.5,118.5,168.43,135.82
2016,1,9,9,0,213.0,95.0,3.1,11.0,147.0,200.15,163.44
2016,1,9,9,15,228.0,109.5,3.05,11.0,173.5,226.16,186.11
2016,1,9,9,30,243.0,124.0,3.0,11.0,200.0,252.06,208.24
2016,1,9,9,45,240.0,137.5,2.95,11.0,219.5,267.9,221.61
2016,1,9,10,0,237.0,151.0,2.9,11.0,239.0,282.77,233.87
2016,1,9,10,15,218.5,165.5,2.75,11.0,251.5,289.88,239.34
2016,1,9,10,30,200.0,180.0,2.6,11.0,264.0,291.19,239.94
2016,1,9,10,45,133.5,187.5,2.5,11.0,245.0,263.66,216.59
2016,1,9,11,0,67.0,195.0,2.4,11.0,226.0,231.36,189.27
2016,1,9,11,15,90.5,205.5,2.25,11.0,248.5,253.07,207.0
2016,1,9,11,30,114.0,216.0,2.1,11.0,271.0,277.35,226.44
2016,1,9,11,45,98.0,217.5,2.0,11.5,265.5,265.33,215.75
2016,1,9,12,0,82.0,219.0,1.9,12.0,260.0,256.44,207.79
2016,1,9,12,15,41.0,188.5,1.8,12.0,209.0,204.12,164.99
2016,1,9,12,30,0.0,158.0,1.7,12.0,158.0,152.73,122.73
2016,1,9,12,45,0.0,132.5,1.6,12.0,132.5,127.94,102.36
2016,1,9,13,0,0.0,107.0,1.5,12.0,107.0,103.34,81.96
2016,1,9,13,15,0.0,94.0,1.35,12.0,94.0,90.82,71.57
2016,1,9,13,30,0.0,81.0,1.2,12.0,81.0,78.34,61.14
2016,1,9,13,45,8.5,121.0,1.1,12.0,125.0,119.11,95.31
2016,1,9,14,0,17.0,161.0,1.0,12.0,169.0,158.04,127.33
2016,1,9,14,15,8.5,141.0,0.95,12.0,145.0,136.08,109.32
2016,1,9,14,30,0.0,121.0,0.9,12.0,121.0,114.87,92.08
2016,1,9,14,45,0.0,110.0,0.85,12.0,110.0,104.26,83.34
2016,1,9,15,0,0.0,99.0,0.8,12.0,99.0,93.67,74.5
2016,1,9,15,15,0.0,86.5,0.8,11.5,86.5,81.79,64.61
2016,1,9,15,30,0.0,74.0,0.8,11.0,74.0,69.95,54.59
2016,1,9,15,45,0.0,61.0,0.85,11.0,61.0,57.76,44.0
2016,1,9,16,0,0.0,48.0,0.9,11.0,48.0,45.72,35.28
2016,1,9,16,15,0.0,35.0,0.9,11.0,35.0,33.72,24.13
2016,1,9,16,30,0.0,22.0,0.9,11.0,22.0,21.24,12.21
2016,1,9,16,45,0.0,11.0,0.95,11.0,11.0,10.61,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,139.5,15.0,2.75,9.0,27.0,61.44,0.0
2016,1,10,8,0,279.0,30.0,2.9,9.0,54.0,132.96,86.63
2016,1,10,8,15,375.5,40.0,2.85,9.0,91.5,184.62,140.09
2016,1,10,8,30,472.0,50.0,2.8,9.0,129.0,241.9,191.07
2016,1,10,8,45,536.0,56.0,2.8,9.5,169.0,286.72,231.07
2016,1,10,9,0,600.0,62.0,2.8,10.0,209.0,333.52,271.79
2016,1,10,9,15,640.0,66.5,2.75,10.0,246.5,369.43,303.29
2016,1,10,9,30,680.0,71.0,2.7,10.0,284.0,405.22,333.87
2016,1,10,9,45,711.5,73.5,2.7,10.5,318.5,434.16,357.65
2016,1,10,10,0,743.0,76.0,2.7,11.0,353.0,460.67,378.87
2016,1,10,10,15,612.5,106.5,2.6,11.0,347.0,435.68,358.4
2016,1,10,10,30,482.0,137.0,2.5,11.0,341.0,401.66,330.44
2016,1,10,10,45,331.0,169.5,2.45,11.5,313.0,352.8,289.52
2016,1,10,11,0,180.0,202.0,2.4,12.0,285.0,302.18,246.76
2016,1,10,11,15,184.5,209.0,2.3,12.0,297.0,309.83,252.72
2016,1,10,11,30,189.0,216.0,2.2,12.0,309.0,316.8,257.84
2016,1,10,11,45,165.5,221.0,2.1,12.5,303.0,306.59,248.51
2016,1,10,12,0,142.0,226.0,2.0,13.0,297.0,296.2,239.18
2016,1,10,12,15,91.0,216.0,1.95,13.0,261.5,255.74,206.27
2016,1,10,12,30,40.0,206.0,1.9,13.0,226.0,219.11,176.45
2016,1,10,12,45,20.0,174.5,1.85,13.0,184.5,177.34,142.51
2016,1,10,13,0,0.0,143.0,1.8,13.0,143.0,137.78,110.14
2016,1,10,13,15,0.0,122.5,1.75,13.0,122.5,118.03,93.93
2016,1,10,13,30,0.0,102.0,1.7,13.0,102.0,98.39,77.68
2016,1,10,13,45,0.0,85.0,1.7,13.0,85.0,82.14,64.17
2016,1,10,14,0,0.0,68.0,1.7,13.0,68.0,65.73,50.43
2016,1,10,14,15,0.0,49.0,1.65,13.0,49.0,47.34,34.9
2016,1,10,14,30,0.0,30.0,1.6,13.0,30.0,28.96,19.25
2016,1,10,14,45,0.0,27.0,1.55,13.0,27.0,26.06,16.8
2016,1,10,15,0,0.0,24.0,1.5,13.0,24.0,23.16,14.33
2016,1,10,15,15,0.0,21.0,1.4,12.5,21.0,20.26,11.87
2016,1,10,15,30,0.0,18.0,1.3,12.0,18.0,17.36,9.37
2016,1,10,15,45,0.0,15.0,1.25,12.0,15.0,14.46,6.82
2016,1,10,16,0,0.0,12.0,1.2,12.0,12.0,11.57,4.72
2016,1,10,16,15,0.0,8.5,1.3,11.5,8.5,8.19,1.6
2016,1,10,16,30,0.0,5.0,1.4,11.0,5.0,4.82,0.0
2016,1,10,16,45,0.0,2.5,1.5,10.5,2.5,2.41,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.0,2.15,10.0,11.0,10.61,0.0
2016,1,11,8,0,0.0,22.0,2.2,10.0,22.0,21.24,10.2
2016,1,11,8,15,0.0,38.0,2.2,10.0,38.0,38.05,26.14
2016,1,11,8,30,0.0,54.0,2.2,10.0,54.0,54.54,40.84
2016,1,11,8,45,0.0,70.5,2.25,10.5,70.5,71.33,55.54
2016,1,11,9,0,0.0,87.0,2.3,11.0,87.0,87.94,69.88
2016,1,11,9,15,5.0,101.0,2.25,11.0,102.5,103.89,83.6
2016,1,11,9,30,10.0,115.0,2.2,11.0,118.0,120.02,97.32
2016,1,11,9,45,13.5,127.5,2.2,11.0,132.0,133.96,109.04
2016,1,11,10,0,17.0,140.0,2.2,11.0,146.0,147.97,120.7
2016,1,11,10,15,11.0,144.5,2.2,11.0,148.5,148.79,121.15
2016,1,11,10,30,5.0,149.0,2.2,11.0,151.0,149.61,121.59
2016,1,11,10,45,2.5,133.0,2.25,11.5,134.0,131.49,106.07
2016,1,11,11,0,0.0,117.0,2.3,12.0,117.0,113.88,91.03
2016,1,11,11,15,19.0,157.5,2.25,12.0,167.0,163.98,132.87
2016,1,11,11,30,38.0,198.0,2.2,12.0,217.0,216.63,176.0
2016,1,11,11,45,19.0,146.5,2.15,12.5,156.0,152.2,122.43
2016,1,11,12,0,0.0,95.0,2.1,13.0,95.0,91.94,72.06
2016,1,11,12,15,0.0,128.0,2.05,13.0,128.0,123.92,98.77
2016,1,11,12,30,0.0,161.0,2.0,13.0,161.0,155.65,124.91
2016,1,11,12,45,0.0,156.0,2.0,13.0,156.0,150.52,120.65
2016,1,11,13,0,0.0,151.0,2.0,13.0,151.0,145.43,116.53
2016,1,11,13,15,0.0,141.5,1.95,13.0,141.5,136.1,108.91
2016,1,11,13,30,0.0,132.0,1.9,13.0,132.0,126.83,101.34
2016,1,11,13,45,0.0,111.5,1.9,13.0,111.5,107.26,85.17
2016,1,11,14,0,0.0,91.0,1.9,13.0,91.0,87.77,68.97
2016,1,11,14,15,61.0,128.0,1.8,13.0,152.0,138.12,109.6
2016,1,11,14,30,122.0,165.0,1.7,13.0,213.0,180.25,142.07
2016,1,11,14,45,116.5,151.5,1.6,13.0,194.0,160.51,125.32
2016,1,11,15,0,111.0,138.0,1.5,13.0,175.0,141.07,109.07
2016,1,11,15,15,370.5,99.0,1.4,13.0,200.5,128.18,86.89
2016,1,11,15,30,630.0,60.0,1.3,13.0,226.0,96.47,52.06
2016,1,11,15,45,577.5,54.5,1.2,13.0,187.0,59.66,32.1
2016,1,11,16,0,525.0,49.0,1.1,13.0,148.0,35.08,25.62
