Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,442.5,41.0,1.1,12.5,110.0,30.31,21.06
2016,1,11,16,30,360.0,33.0,1.1,12.0,72.0,25.39,15.9
2016,1,11,16,45,225.5,21.5,1.15,12.0,42.0,16.76,2.99
2016,1,11,17,0,91.0,10.0,1.2,12.0,12.0,9.83,0.0
2016,1,11,17,15,45.5,5.0,1.2,12.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,7,45,154.0,14.0,2.35,9.5,27.5,64.69,0.0
2016,1,12,8,0,308.0,28.0,2.4,10.0,55.0,140.57,92.34
2016,1,12,8,15,402.5,36.5,2.3,10.0,92.5,191.04,144.49
2016,1,12,8,30,497.0,45.0,2.2,10.0,130.0,247.06,194.26
2016,1,12,8,45,558.0,50.5,2.1,10.5,169.5,290.94,233.21
2016,1,12,9,0,619.0,56.0,2.0,11.0,209.0,336.73,272.66
2016,1,12,9,15,658.0,60.0,1.95,11.0,247.0,372.29,303.53
2016,1,12,9,30,697.0,64.0,1.9,11.0,285.0,406.26,332.27
2016,1,12,9,45,434.5,111.0,1.9,11.0,254.0,340.29,279.79
2016,1,12,10,0,172.0,158.0,1.9,11.0,223.0,254.29,209.13
2016,1,12,10,15,358.5,141.5,1.9,11.5,290.5,342.49,281.85
2016,1,12,10,30,545.0,125.0,1.9,12.0,358.0,424.03,346.78
2016,1,12,10,45,464.0,151.0,1.95,12.5,356.0,409.98,333.81
2016,1,12,11,0,383.0,177.0,2.0,13.0,354.0,388.85,315.73
2016,1,12,11,15,418.0,176.0,2.0,13.0,375.5,408.3,330.94
2016,1,12,11,30,453.0,175.0,2.0,13.0,397.0,422.06,341.32
2016,1,12,11,45,395.0,191.0,2.0,13.0,387.0,399.52,322.61
2016,1,12,12,0,337.0,207.0,2.0,13.0,377.0,380.03,306.4
2016,1,12,12,15,293.5,214.5,1.95,13.0,363.0,359.3,289.28
2016,1,12,12,30,250.0,222.0,1.9,13.0,349.0,338.77,272.34
2016,1,12,12,45,125.5,192.5,1.9,13.5,256.5,244.99,196.82
2016,1,12,13,0,1.0,163.0,1.9,14.0,164.0,157.33,125.57
2016,1,12,13,15,62.5,186.5,1.8,14.0,216.5,204.21,163.76
2016,1,12,13,30,124.0,210.0,1.7,14.0,269.0,246.32,196.75
2016,1,12,13,45,62.0,171.5,1.65,14.0,201.0,184.32,146.99
2016,1,12,14,0,0.0,133.0,1.6,14.0,133.0,127.09,101.24
2016,1,12,14,15,0.0,127.5,1.55,13.5,127.5,121.54,97.08
2016,1,12,14,30,0.0,122.0,1.5,13.0,122.0,115.94,92.73
2016,1,12,14,45,0.0,111.0,1.45,13.0,111.0,105.33,83.98
2016,1,12,15,0,0.0,100.0,1.4,13.0,100.0,94.75,75.18
2016,1,12,15,15,0.0,88.0,1.5,13.0,88.0,83.31,65.57
2016,1,12,15,30,0.0,76.0,1.6,13.0,76.0,71.91,55.87
2016,1,12,15,45,0.0,63.0,1.7,13.0,63.0,59.71,45.35
2016,1,12,16,0,0.0,50.0,1.8,13.0,50.0,47.62,36.75
2016,1,12,16,15,0.0,37.0,1.85,13.0,37.0,35.63,25.69
2016,1,12,16,30,0.0,24.0,1.9,13.0,24.0,23.17,14.04
2016,1,12,16,45,0.0,14.0,1.95,13.0,14.0,13.51,2.16
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.93,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.0,3.5,12.5,26.5,55.58,0.0
2016,1,13,8,0,219.0,34.0,3.6,13.0,53.0,120.9,79.43
2016,1,13,8,15,320.5,44.5,3.65,13.0,90.5,172.09,129.59
2016,1,13,8,30,422.0,55.0,3.7,13.0,128.0,230.58,180.58
2016,1,13,8,45,484.5,63.0,3.8,13.0,167.5,276.11,221.02
2016,1,13,9,0,547.0,71.0,3.9,13.0,207.0,323.64,262.47
2016,1,13,9,15,282.0,95.5,4.05,13.0,166.0,235.65,193.01
2016,1,13,9,30,17.0,120.0,4.2,13.0,125.0,128.7,103.93
2016,1,13,9,45,21.5,133.0,4.35,13.5,140.5,143.74,116.48
2016,1,13,10,0,26.0,146.0,4.5,14.0,156.0,163.03,132.27
2016,1,13,10,15,273.0,138.5,4.6,14.0,255.0,290.59,239.63
2016,1,13,10,30,520.0,131.0,4.7,14.0,354.0,418.56,344.55
2016,1,13,10,45,260.0,131.0,4.85,14.0,242.5,276.71,227.72
2016,1,13,11,0,0.0,131.0,5.0,14.0,131.0,127.81,101.98
2016,1,13,11,15,103.0,175.0,5.0,14.0,226.0,232.77,189.98
2016,1,13,11,30,206.0,219.0,5.0,14.0,321.0,330.38,269.7
2016,1,13,11,45,338.0,199.0,5.05,14.0,369.5,378.92,309.36
2016,1,13,12,0,470.0,179.0,5.1,14.0,418.0,424.03,345.63
2016,1,13,12,15,415.0,192.0,5.1,13.5,403.0,400.9,326.52
2016,1,13,12,30,360.0,205.0,5.1,13.0,388.0,376.14,306.25
2016,1,13,12,45,423.0,188.0,5.1,13.0,401.0,381.3,309.72
2016,1,13,13,0,486.0,171.0,5.1,13.0,414.0,381.15,308.35
2016,1,13,13,15,632.5,134.0,5.0,13.0,441.0,393.62,315.95
2016,1,13,13,30,779.0,97.0,4.9,13.0,468.0,397.04,314.76
2016,1,13,13,45,770.0,94.5,4.85,13.0,447.5,364.71,285.45
2016,1,13,14,0,761.0,92.0,4.8,13.0,427.0,332.55,255.85
2016,1,13,14,15,418.0,128.5,4.55,12.5,311.0,238.04,183.6
2016,1,13,14,30,75.0,165.0,4.3,12.0,195.0,171.15,137.07
2016,1,13,14,45,71.5,152.5,4.05,12.0,179.0,154.81,123.33
2016,1,13,15,0,68.0,140.0,3.8,12.0,163.0,138.62,109.67
2016,1,13,15,15,349.5,103.5,3.5,12.0,200.5,131.81,91.42
2016,1,13,15,30,631.0,67.0,3.2,12.0,238.0,106.76,60.3
2016,1,13,15,45,590.5,59.5,2.95,12.0,199.0,68.25,37.51
2016,1,13,16,0,550.0,52.0,2.7,12.0,160.0,37.37,27.79
2016,1,13,16,15,463.5,44.5,2.55,11.5,120.0,33.17,23.73
2016,1,13,16,30,377.0,37.0,2.4,11.0,80.0,28.89,19.18
2016,1,13,16,45,235.5,25.5,2.3,11.0,48.0,20.37,7.31
2016,1,13,17,0,94.0,14.0,2.2,11.0,16.0,13.76,0.0
2016,1,13,17,15,47.0,7.0,2.15,10.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.5,1.85,9.5,14.5,14.0,0.0
2016,1,14,8,0,0.0,29.0,1.9,10.0,29.0,29.74,16.94
2016,1,14,8,15,16.0,46.0,1.95,10.0,49.0,55.85,40.78
2016,1,14,8,30,32.0,63.0,2.0,10.0,69.0,80.19,62.21
2016,1,14,8,45,39.5,80.0,2.1,10.5,89.0,101.66,81.04
2016,1,14,9,0,47.0,97.0,2.2,11.0,109.0,123.23,99.68
2016,1,14,9,15,52.0,113.0,2.25,11.0,128.0,142.6,116.37
2016,1,14,9,30,57.0,129.0,2.3,11.0,147.0,161.95,132.79
2016,1,14,9,45,60.0,142.5,2.4,11.5,163.5,177.43,145.5
2016,1,14,10,0,63.0,156.0,2.5,12.0,180.0,192.81,157.93
2016,1,14,10,15,35.5,154.5,2.65,12.0,168.0,175.93,143.53
2016,1,14,10,30,8.0,153.0,2.8,12.0,156.0,155.28,125.91
2016,1,14,10,45,37.5,176.5,2.95,12.0,193.5,198.16,161.71
2016,1,14,11,0,67.0,200.0,3.1,12.0,231.0,237.34,193.94
2016,1,14,11,15,33.5,172.0,3.15,12.0,187.5,189.22,153.8
2016,1,14,11,30,0.0,144.0,3.2,12.0,144.0,140.17,112.72
2016,1,14,11,45,0.0,146.0,3.3,12.0,146.0,141.88,114.16
2016,1,14,12,0,0.0,148.0,3.4,12.0,148.0,143.59,115.54
2016,1,14,12,15,8.5,169.5,3.4,12.0,174.0,168.53,136.25
2016,1,14,12,30,17.0,191.0,3.4,12.0,200.0,192.92,156.35
2016,1,14,12,45,8.5,123.5,3.45,12.0,128.0,123.29,98.63
2016,1,14,13,0,0.0,56.0,3.5,12.0,56.0,54.12,40.51
2016,1,14,13,15,0.0,55.0,3.45,12.0,55.0,53.15,39.76
2016,1,14,13,30,0.0,54.0,3.4,12.0,54.0,52.18,38.98
2016,1,14,13,45,0.0,63.0,3.4,12.0,63.0,60.89,46.44
2016,1,14,14,0,0.0,72.0,3.4,12.0,72.0,69.61,53.91
2016,1,14,14,15,0.0,51.5,3.45,12.0,51.5,49.76,37.06
2016,1,14,14,30,0.0,31.0,3.5,12.0,31.0,29.93,20.13
2016,1,14,14,45,0.0,28.0,3.55,12.0,28.0,27.03,17.67
2016,1,14,15,0,0.0,25.0,3.6,12.0,25.0,24.12,15.2
2016,1,14,15,15,0.0,22.0,3.7,12.0,22.0,21.22,12.7
2016,1,14,15,30,0.0,19.0,3.8,12.0,19.0,18.33,10.18
2016,1,14,15,45,0.0,15.5,3.95,12.0,15.5,14.95,7.23
2016,1,14,16,0,0.0,12.0,4.1,12.0,12.0,11.57,4.73
2016,1,14,16,15,0.0,9.0,4.1,12.0,9.0,8.67,2.03
2016,1,14,16,30,0.0,6.0,4.1,12.0,6.0,5.78,0.0
2016,1,14,16,45,0.0,3.5,4.2,12.0,3.5,3.37,0.0
2016,1,14,17,0,0.0,1.0,4.3,12.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,15.0,1.15,10.5,28.5,65.29,0.0
2016,1,15,8,0,296.0,30.0,1.2,11.0,57.0,140.25,93.91
2016,1,15,8,15,391.5,39.0,1.3,11.0,95.0,191.89,145.07
2016,1,15,8,30,487.0,48.0,1.4,11.0,133.0,249.12,195.27
2016,1,15,8,45,546.5,54.5,1.5,11.0,173.0,293.76,234.98
2016,1,15,9,0,606.0,61.0,1.6,11.0,213.0,340.25,275.4
2016,1,15,9,15,447.5,92.5,1.65,11.0,215.0,314.5,257.14
2016,1,15,9,30,289.0,124.0,1.7,11.0,217.0,276.56,227.45
2016,1,15,9,45,301.0,135.5,1.8,11.5,241.5,298.57,245.71
2016,1,15,10,0,313.0,147.0,1.9,12.0,266.0,320.0,262.83
2016,1,15,10,15,391.0,145.5,1.9,12.0,306.0,366.29,300.34
2016,1,15,10,30,469.0,144.0,1.9,12.0,346.0,407.9,333.53
2016,1,15,10,45,409.5,165.0,1.95,12.0,348.5,398.91,325.49
2016,1,15,11,0,350.0,186.0,2.0,12.0,351.0,383.49,312.55
2016,1,15,11,15,388.5,185.0,1.9,12.0,374.0,401.15,326.27
2016,1,15,11,30,427.0,184.0,1.8,12.0,397.0,421.11,341.3
2016,1,15,11,45,299.5,208.0,1.75,12.5,359.0,369.67,298.6
2016,1,15,12,0,172.0,232.0,1.7,13.0,321.0,319.89,257.49
2016,1,15,12,15,271.5,218.5,1.6,13.0,358.5,354.87,285.43
2016,1,15,12,30,371.0,205.0,1.5,13.0,396.0,383.8,307.44
2016,1,15,12,45,597.0,145.5,1.45,13.0,448.5,425.97,339.43
2016,1,15,13,0,823.0,86.0,1.4,13.0,501.0,454.67,359.18
2016,1,15,13,15,814.5,85.0,1.3,13.0,486.5,428.24,335.79
2016,1,15,13,30,806.0,84.0,1.2,13.0,472.0,400.06,310.99
2016,1,15,13,45,799.0,81.0,1.15,13.0,452.0,368.9,283.55
2016,1,15,14,0,792.0,78.0,1.1,13.0,432.0,336.26,254.38
2016,1,15,14,15,774.0,76.0,1.05,13.0,404.5,299.98,222.04
2016,1,15,14,30,756.0,74.0,1.0,13.0,377.0,263.34,189.12
2016,1,15,14,45,732.5,71.0,0.95,13.0,344.5,224.44,154.54
2016,1,15,15,0,709.0,68.0,0.9,13.0,312.0,186.1,121.03
2016,1,15,15,15,674.5,64.0,0.85,13.0,275.0,143.64,86.1
2016,1,15,15,30,640.0,60.0,0.8,13.0,238.0,105.52,57.77
2016,1,15,15,45,586.0,55.5,0.8,13.0,198.5,68.35,35.92
2016,1,15,16,0,532.0,51.0,0.8,13.0,159.0,36.05,26.58
2016,1,15,16,15,453.0,43.5,0.85,12.5,120.0,31.81,22.55
2016,1,15,16,30,374.0,36.0,0.9,12.0,81.0,27.45,18.1
2016,1,15,16,45,187.0,26.5,1.0,12.0,49.0,20.57,9.04
2016,1,15,17,0,0.0,17.0,1.1,12.0,17.0,16.71,0.0
2016,1,15,17,15,0.0,8.5,1.1,12.0,8.5,8.36,0.0
2016,1,15,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.5,2.4,13.0,7.5,7.23,0.0
2016,1,16,8,0,0.0,15.0,2.4,13.0,15.0,14.47,5.38
2016,1,16,8,15,0.0,25.5,2.4,13.0,25.5,24.61,14.81
2016,1,16,8,30,0.0,36.0,2.4,13.0,36.0,34.77,23.79
2016,1,16,8,45,0.0,47.5,2.4,13.5,47.5,45.91,33.48
2016,1,16,9,0,0.0,59.0,2.4,14.0,59.0,57.39,43.34
2016,1,16,9,15,0.0,70.0,2.35,14.0,70.0,68.31,52.69
2016,1,16,9,30,0.0,81.0,2.3,14.0,81.0,79.19,61.9
2016,1,16,9,45,0.0,89.5,2.3,14.0,89.5,87.48,68.83
2016,1,16,10,0,0.0,98.0,2.3,14.0,98.0,95.77,75.69
2016,1,16,10,15,0.0,121.5,2.3,14.0,121.5,119.32,95.25
2016,1,16,10,30,0.0,145.0,2.3,14.0,145.0,142.79,114.53
2016,1,16,10,45,0.0,131.0,2.35,14.5,131.0,128.1,101.98
2016,1,16,11,0,0.0,117.0,2.4,15.0,117.0,113.85,89.9
2016,1,16,11,15,0.0,132.5,2.4,15.0,132.5,129.02,102.35
2016,1,16,11,30,0.0,148.0,2.4,15.0,148.0,144.12,114.63
2016,1,16,11,45,0.0,150.5,2.4,15.0,150.5,146.3,116.32
2016,1,16,12,0,0.0,153.0,2.4,15.0,153.0,148.49,118.05
2016,1,16,12,15,0.0,133.0,2.35,15.0,133.0,128.79,101.87
2016,1,16,12,30,0.0,113.0,2.3,15.0,113.0,109.3,85.84
2016,1,16,12,45,0.0,99.5,2.25,15.0,99.5,96.22,75.05
2016,1,16,13,0,0.0,86.0,2.2,15.0,86.0,83.19,64.29
2016,1,16,13,15,0.0,83.5,2.1,15.0,83.5,80.76,62.33
2016,1,16,13,30,0.0,81.0,2.0,15.0,81.0,78.34,60.37
2016,1,16,13,45,0.0,77.5,1.9,15.0,77.5,74.94,57.6
2016,1,16,14,0,0.0,74.0,1.8,15.0,74.0,71.55,54.84
2016,1,16,14,15,0.0,69.5,1.7,15.0,69.5,67.19,51.27
2016,1,16,14,30,0.0,65.0,1.6,15.0,65.0,62.83,47.69
2016,1,16,14,45,0.0,59.0,1.55,15.0,59.0,57.01,42.86
2016,1,16,15,0,0.0,53.0,1.5,15.0,53.0,51.2,38.0
2016,1,16,15,15,0.0,47.0,1.45,14.5,47.0,45.39,33.18
2016,1,16,15,30,0.0,41.0,1.4,14.0,41.0,39.59,28.29
2016,1,16,15,45,0.0,34.0,1.35,14.0,34.0,32.82,22.44
2016,1,16,16,0,0.0,27.0,1.3,14.0,27.0,26.05,17.61
2016,1,16,16,15,0.0,20.5,1.3,14.0,20.5,19.77,11.82
2016,1,16,16,30,0.0,14.0,1.3,14.0,14.0,13.5,5.99
2016,1,16,16,45,0.0,8.5,1.35,14.0,8.5,8.19,0.39
2016,1,16,17,0,0.0,3.0,1.4,14.0,3.0,2.95,0.0
2016,1,16,17,15,0.0,1.5,1.45,14.0,1.5,1.47,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,3.05,14.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,3.1,14.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,10.5,3.05,14.0,10.5,10.12,2.74
2016,1,17,8,30,0.0,15.0,3.0,14.0,15.0,14.46,6.57
2016,1,17,8,45,0.0,20.0,3.0,14.0,20.0,19.29,10.81
2016,1,17,9,0,0.0,25.0,3.0,14.0,25.0,24.12,15.02
2016,1,17,9,15,0.0,29.0,3.0,14.0,29.0,27.99,18.36
2016,1,17,9,30,0.0,33.0,3.0,14.0,33.0,31.85,21.68
2016,1,17,9,45,0.0,37.0,3.05,14.0,37.0,35.72,24.96
2016,1,17,10,0,0.0,41.0,3.1,14.0,41.0,39.59,28.22
2016,1,17,10,15,0.0,24.0,3.1,14.0,24.0,23.16,14.16
2016,1,17,10,30,0.0,7.0,3.1,14.0,7.0,6.75,0.12
2016,1,17,10,45,0.0,35.5,3.15,14.0,35.5,34.28,23.58
2016,1,17,11,0,0.0,64.0,3.2,14.0,64.0,61.87,46.85
2016,1,17,11,15,0.0,81.0,3.25,14.0,81.0,78.34,60.62
2016,1,17,11,30,0.0,98.0,3.3,14.0,98.0,94.92,74.41
2016,1,17,11,45,0.0,74.5,3.35,14.0,74.5,72.04,55.22
2016,1,17,12,0,0.0,51.0,3.4,14.0,51.0,49.29,36.09
2016,1,17,12,15,0.0,57.0,3.4,14.0,57.0,55.1,40.98
2016,1,17,12,30,0.0,63.0,3.4,14.0,63.0,60.91,45.86
2016,1,17,12,45,0.0,36.0,3.4,14.0,36.0,34.78,23.85
2016,1,17,13,0,0.0,9.0,3.4,14.0,9.0,8.69,1.73
2016,1,17,13,15,0.0,50.5,3.35,14.0,50.5,48.8,35.76
2016,1,17,13,30,0.0,92.0,3.3,14.0,92.0,88.91,69.5
2016,1,17,13,45,0.0,57.5,3.3,14.0,57.5,55.57,41.52
2016,1,17,14,0,0.0,23.0,3.3,14.0,23.0,22.2,13.29
2016,1,17,14,15,0.0,20.5,3.3,14.0,20.5,19.79,11.26
2016,1,17,14,30,0.0,18.0,3.3,14.0,18.0,17.37,9.22
2016,1,17,14,45,0.0,16.5,3.3,14.0,16.5,15.92,8.0
2016,1,17,15,0,0.0,15.0,3.3,14.0,15.0,14.47,6.77
2016,1,17,15,15,0.0,13.5,3.3,14.0,13.5,13.02,5.53
2016,1,17,15,30,0.0,12.0,3.3,14.0,12.0,11.57,4.28
2016,1,17,15,45,0.0,10.0,3.3,14.0,10.0,9.64,2.61
2016,1,17,16,0,0.0,8.0,3.3,14.0,8.0,7.71,1.23
2016,1,17,16,15,0.0,6.0,3.25,14.0,6.0,5.78,0.0
2016,1,17,16,30,0.0,4.0,3.2,14.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,3.2,14.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,3.2,14.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,3.2,14.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,202.0,13.5,1.45,11.5,32.5,79.68,0.0
2016,1,18,8,0,404.0,27.0,1.5,12.0,65.0,172.48,117.89
2016,1,18,8,15,494.0,34.0,1.5,12.0,105.0,221.24,167.16
2016,1,18,8,30,584.0,41.0,1.5,12.0,145.0,278.44,217.71
2016,1,18,8,45,639.0,46.0,1.5,12.5,187.0,323.25,257.17
2016,1,18,9,0,694.0,51.0,1.5,13.0,229.0,369.4,296.5
2016,1,18,9,15,728.5,54.5,1.55,13.0,268.0,405.3,327.37
2016,1,18,9,30,763.0,58.0,1.6,13.0,307.0,440.65,356.94
2016,1,18,9,45,445.0,111.5,1.65,13.5,260.5,352.16,286.65
2016,1,18,10,0,127.0,165.0,1.7,14.0,214.0,241.07,195.64
2016,1,18,10,15,226.0,169.0,1.75,14.0,265.0,302.27,246.16
2016,1,18,10,30,325.0,173.0,1.8,14.0,316.0,359.96,292.45
2016,1,18,10,45,348.0,179.5,1.9,14.5,339.5,379.48,307.05
2016,1,18,11,0,371.0,186.0,2.0,15.0,363.0,398.04,320.9
2016,1,18,11,15,236.5,206.0,2.05,15.0,320.5,343.13,276.15
2016,1,18,11,30,102.0,226.0,2.1,15.0,278.0,280.72,225.24
2016,1,18,11,45,100.0,230.5,2.15,15.0,282.0,282.05,226.32
2016,1,18,12,0,98.0,235.0,2.2,15.0,286.0,283.08,226.9
2016,1,18,12,15,49.0,150.0,2.15,14.5,175.5,171.74,137.37
2016,1,18,12,30,0.0,65.0,2.1,14.0,65.0,62.84,47.37
2016,1,18,12,45,0.0,64.0,2.1,14.0,64.0,61.87,46.67
2016,1,18,13,0,0.0,63.0,2.1,14.0,63.0,60.9,45.88
2016,1,18,13,15,0.0,81.0,2.1,14.0,81.0,78.34,60.55
2016,1,18,13,30,0.0,99.0,2.1,14.0,99.0,95.6,75.0
2016,1,18,13,45,0.0,108.0,2.1,14.0,108.0,104.06,82.12
2016,1,18,14,0,0.0,117.0,2.1,14.0,117.0,112.35,89.12
2016,1,18,14,15,0.0,105.0,2.0,14.0,105.0,100.87,79.66
2016,1,18,14,30,0.0,93.0,1.9,14.0,93.0,89.45,70.23
2016,1,18,14,45,0.0,81.5,1.8,14.0,81.5,78.53,61.17
2016,1,18,15,0,0.0,70.0,1.7,14.0,70.0,67.64,52.07
2016,1,18,15,15,0.0,62.0,1.65,13.5,62.0,59.92,45.67
2016,1,18,15,30,0.0,54.0,1.6,13.0,54.0,52.17,39.16
2016,1,18,15,45,0.0,45.0,1.55,13.0,45.0,43.46,31.65
2016,1,18,16,0,0.0,36.0,1.5,13.0,36.0,34.76,24.07
2016,1,18,16,15,0.0,27.5,1.5,13.0,27.5,26.54,17.91
2016,1,18,16,30,0.0,19.0,1.5,13.0,19.0,18.33,10.3
2016,1,18,16,45,0.0,12.0,1.5,13.0,12.0,11.57,3.42
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.82,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,5.4,14.0,7.5,7.23,0.0
2016,1,19,8,0,0.0,15.0,5.5,14.0,15.0,14.47,5.54
2016,1,19,8,15,0.0,25.5,5.55,14.0,25.5,24.61,14.76
2016,1,19,8,30,0.0,36.0,5.6,14.0,36.0,34.76,23.69
2016,1,19,8,45,0.0,46.0,5.65,14.0,46.0,44.44,32.16
2016,1,19,9,0,0.0,56.0,5.7,14.0,56.0,54.2,40.63
2016,1,19,9,15,0.0,67.0,5.6,14.0,67.0,65.13,50.0
2016,1,19,9,30,0.0,78.0,5.5,14.0,78.0,76.04,59.26
2016,1,19,9,45,0.0,86.5,5.4,14.5,86.5,84.36,66.11
2016,1,19,10,0,0.0,95.0,5.3,15.0,95.0,92.67,72.87
2016,1,19,10,15,79.0,144.0,5.25,15.0,179.0,188.06,153.19
2016,1,19,10,30,158.0,193.0,5.2,15.0,263.0,287.22,234.87
2016,1,19,10,45,86.0,185.0,5.2,15.0,223.5,234.05,190.29
2016,1,19,11,0,14.0,177.0,5.2,15.0,184.0,181.71,146.22
2016,1,19,11,15,351.0,156.5,5.1,15.0,335.0,360.18,295.45
2016,1,19,11,30,688.0,136.0,5.0,15.0,486.0,522.63,425.86
2016,1,19,11,45,579.5,161.5,4.9,15.0,460.0,481.37,391.02
2016,1,19,12,0,471.0,187.0,4.8,15.0,434.0,441.52,357.89
2016,1,19,12,15,380.5,207.0,4.7,15.0,407.0,403.64,326.49
2016,1,19,12,30,290.0,227.0,4.6,15.0,380.0,369.62,298.17
2016,1,19,12,45,374.5,207.0,4.5,15.0,402.0,383.36,308.78
2016,1,19,13,0,459.0,187.0,4.4,15.0,424.0,393.86,316.04
2016,1,19,13,15,326.0,204.0,4.45,15.0,370.0,337.67,270.44
2016,1,19,13,30,193.0,221.0,4.5,15.0,316.0,288.07,230.59
2016,1,19,13,45,326.5,190.0,4.55,15.0,343.5,301.79,239.73
2016,1,19,14,0,460.0,159.0,4.6,15.0,371.0,305.93,239.51
2016,1,19,14,15,340.0,167.0,4.4,14.5,318.5,258.82,201.95
2016,1,19,14,30,220.0,175.0,4.2,14.0,266.0,219.92,172.09
2016,1,19,14,45,266.5,155.0,4.05,14.0,256.5,200.63,153.53
2016,1,19,15,0,313.0,135.0,3.9,14.0,247.0,179.14,132.67
2016,1,19,15,15,285.5,125.5,3.7,14.0,219.0,151.19,109.73
2016,1,19,15,30,258.0,116.0,3.5,14.0,191.0,125.12,89.45
2016,1,19,15,45,240.0,100.0,3.3,14.0,161.5,96.54,68.32
2016,1,19,16,0,222.0,84.0,3.1,14.0,132.0,69.49,51.19
2016,1,19,16,15,188.0,67.5,2.85,13.5,101.5,53.75,41.83
2016,1,19,16,30,154.0,51.0,2.6,13.0,71.0,41.31,30.26
2016,1,19,16,45,77.0,35.5,2.35,13.0,45.5,30.62,18.78
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,18.68,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.83,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.0,0.95,11.0,29.5,67.5,0.0
2016,1,20,8,0,286.0,32.0,1.0,11.0,59.0,142.0,99.19
2016,1,20,8,15,355.0,43.0,1.05,11.0,95.0,187.27,143.14
2016,1,20,8,30,424.0,54.0,1.1,11.0,131.0,236.55,186.75
2016,1,20,8,45,473.0,62.0,1.15,11.5,169.0,277.6,222.73
2016,1,20,9,0,522.0,70.0,1.2,12.0,207.0,320.08,258.93
2016,1,20,9,15,558.5,75.0,1.2,12.0,242.0,354.47,288.16
2016,1,20,9,30,595.0,80.0,1.2,12.0,277.0,388.81,316.62
2016,1,20,9,45,440.0,118.0,1.3,12.5,272.0,359.17,292.81
2016,1,20,10,0,285.0,156.0,1.4,13.0,267.0,319.33,260.19
2016,1,20,10,15,398.0,148.0,1.4,13.0,317.0,378.18,307.9
2016,1,20,10,30,511.0,140.0,1.4,13.0,367.0,433.24,351.31
2016,1,20,10,45,551.0,138.0,1.45,13.5,394.0,454.68,367.11
2016,1,20,11,0,591.0,136.0,1.5,14.0,421.0,477.08,383.57
2016,1,20,11,15,485.0,168.5,1.45,14.0,408.0,447.82,359.2
2016,1,20,11,30,379.0,201.0,1.4,14.0,395.0,415.13,332.44
2016,1,20,11,45,447.5,189.0,1.35,14.0,422.0,439.18,351.04
2016,1,20,12,0,516.0,177.0,1.3,14.0,449.0,457.25,364.35
2016,1,20,12,15,685.5,129.0,1.25,14.0,491.5,490.83,389.88
2016,1,20,12,30,855.0,81.0,1.2,14.0,534.0,516.01,407.97
2016,1,20,12,45,858.5,78.5,1.15,14.0,529.5,498.07,392.25
2016,1,20,13,0,862.0,76.0,1.1,14.0,525.0,477.45,374.52
2016,1,20,13,15,710.5,113.5,1.05,14.0,477.5,423.02,331.05
2016,1,20,13,30,559.0,151.0,1.0,14.0,430.0,374.12,292.21
2016,1,20,13,45,526.0,152.0,1.0,14.5,406.0,343.52,266.54
2016,1,20,14,0,493.0,153.0,1.0,15.0,382.0,313.62,241.14
2016,1,20,14,15,509.5,139.5,1.0,15.0,364.0,287.06,217.69
2016,1,20,14,30,526.0,126.0,1.0,15.0,346.0,258.4,191.94
2016,1,20,14,45,404.0,133.0,1.0,15.0,294.0,212.98,156.89
2016,1,20,15,0,282.0,140.0,1.0,15.0,242.0,178.52,131.97
2016,1,20,15,15,270.5,126.5,0.95,14.5,215.5,150.86,109.28
2016,1,20,15,30,259.0,113.0,0.9,14.0,189.0,123.88,87.91
2016,1,20,15,45,241.0,97.5,0.9,14.0,160.0,95.68,67.17
2016,1,20,16,0,223.0,82.0,0.9,14.0,131.0,69.01,50.23
2016,1,20,16,15,197.0,65.0,0.85,13.5,101.5,51.92,40.29
2016,1,20,16,30,171.0,48.0,0.8,13.0,72.0,39.07,28.44
2016,1,20,16,45,85.5,34.0,0.8,13.0,46.0,28.1,17.18
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,18.79,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,21,7,45,108.5,17.0,2.9,11.0,27.5,57.91,0.23
2016,1,21,8,0,217.0,34.0,2.9,11.0,55.0,122.54,86.46
2016,1,21,8,15,279.5,47.0,2.85,11.0,89.0,165.14,127.28
2016,1,21,8,30,342.0,60.0,2.8,11.0,123.0,211.52,168.6
2016,1,21,8,45,382.5,71.5,2.75,11.5,158.5,250.08,202.74
2016,1,21,9,0,423.0,83.0,2.7,12.0,194.0,289.95,237.12
2016,1,21,9,15,455.0,91.0,2.55,12.5,227.5,322.76,264.83
2016,1,21,9,30,487.0,99.0,2.4,13.0,261.0,355.73,291.84
2016,1,21,9,45,544.0,100.0,2.3,13.5,300.0,396.2,324.24
2016,1,21,10,0,601.0,101.0,2.2,14.0,339.0,434.65,354.27
2016,1,21,10,15,608.5,108.0,2.1,14.0,364.5,452.5,367.93
2016,1,21,10,30,616.0,115.0,2.0,14.0,390.0,468.42,379.84
2016,1,21,10,45,539.0,143.0,1.95,14.5,392.5,455.05,367.48
2016,1,21,11,0,462.0,171.0,1.9,15.0,395.0,441.2,354.73
2016,1,21,11,15,325.5,201.5,1.9,15.0,362.0,390.36,313.57
2016,1,21,11,30,189.0,232.0,1.9,15.0,329.0,339.35,271.96
2016,1,21,11,45,186.5,237.0,1.95,15.0,334.0,339.9,272.33
2016,1,21,12,0,184.0,242.0,2.0,15.0,339.0,339.83,271.95
2016,1,21,12,15,187.5,242.5,2.0,15.0,342.0,337.85,270.09
2016,1,21,12,30,191.0,243.0,2.0,15.0,345.0,335.19,267.66
2016,1,21,12,45,172.0,241.0,2.0,15.0,332.0,318.37,254.01
2016,1,21,13,0,153.0,239.0,2.0,15.0,319.0,301.81,240.63
2016,1,21,13,15,314.5,207.0,1.95,15.0,366.5,337.84,268.49
2016,1,21,13,30,476.0,175.0,1.9,15.0,414.0,364.25,287.01
2016,1,21,13,45,352.5,188.5,1.85,15.0,361.5,312.9,245.92
2016,1,21,14,0,229.0,202.0,1.8,15.0,309.0,268.87,211.51
2016,1,21,14,15,259.0,186.0,1.8,15.0,300.5,252.67,197.12
2016,1,21,14,30,289.0,170.0,1.8,15.0,292.0,234.93,180.84
2016,1,21,14,45,247.0,160.0,1.8,15.0,258.5,202.37,154.44
2016,1,21,15,0,205.0,150.0,1.8,15.0,225.0,175.13,132.78
2016,1,21,15,15,194.5,135.0,1.8,14.5,200.0,149.75,112.0
2016,1,21,15,30,184.0,120.0,1.8,14.0,175.0,125.08,92.28
2016,1,21,15,45,169.5,103.5,1.8,14.0,148.0,99.76,72.99
2016,1,21,16,0,155.0,87.0,1.8,14.0,121.0,72.4,53.55
2016,1,21,16,15,132.5,69.5,1.8,14.0,94.0,55.19,43.12
2016,1,21,16,30,110.0,52.0,1.8,14.0,67.0,42.07,30.96
2016,1,21,16,45,55.0,36.0,1.85,14.0,43.5,31.2,19.9
2016,1,21,17,0,0.0,20.0,1.9,14.0,20.0,18.89,0.0
2016,1,21,17,15,0.0,10.0,1.95,14.0,10.0,9.83,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
