Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,45,909.0,83.5,3.75,12.0,594.0,624.35,508.89
2016,2,1,12,0,911.0,85.0,3.7,12.0,604.0,617.59,502.54
2016,2,1,12,15,911.5,85.0,3.6,12.0,606.0,605.45,491.82
2016,2,1,12,30,912.0,85.0,3.5,12.0,608.0,590.43,478.68
2016,2,1,12,45,912.0,83.5,3.45,12.0,603.0,570.8,461.92
2016,2,1,13,0,912.0,82.0,3.4,12.0,598.0,548.46,442.73
2016,2,1,13,15,906.5,81.5,3.35,12.0,584.5,521.77,419.75
2016,2,1,13,30,901.0,81.0,3.3,12.0,571.0,492.81,394.51
2016,2,1,13,45,895.0,78.5,3.3,12.0,550.5,459.61,365.49
2016,2,1,14,0,889.0,76.0,3.3,12.0,530.0,424.51,334.27
2016,2,1,14,15,875.5,74.5,3.25,12.0,502.0,385.91,299.56
2016,2,1,14,30,862.0,73.0,3.2,12.0,474.0,343.85,261.44
2016,2,1,14,45,843.5,71.0,3.15,12.0,439.5,301.34,222.5
2016,2,1,15,0,825.0,69.0,3.1,12.0,405.0,258.7,183.27
2016,2,1,15,15,799.0,66.0,2.9,11.5,365.5,213.81,143.08
2016,2,1,15,30,773.0,63.0,2.7,11.0,326.0,169.98,105.18
2016,2,1,15,45,737.0,58.5,2.55,11.0,283.0,125.07,69.75
2016,2,1,16,0,701.0,54.0,2.4,11.0,240.0,82.72,42.24
2016,2,1,16,15,643.0,49.0,2.4,10.5,195.0,42.56,32.81
2016,2,1,16,30,585.0,44.0,2.4,10.0,150.0,34.15,25.04
2016,2,1,16,45,490.5,36.0,2.4,10.0,107.5,26.45,17.69
2016,2,1,17,0,396.0,28.0,2.4,10.0,65.0,21.52,11.89
2016,2,1,17,15,198.0,14.0,2.45,9.5,32.5,10.49,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.85,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.69,0.0
2016,2,2,7,45,166.5,31.0,1.95,10.0,52.0,103.5,65.82
2016,2,2,8,0,333.0,44.0,1.9,10.0,86.0,181.5,138.66
2016,2,2,8,15,418.0,53.0,1.85,10.0,128.5,236.07,187.57
2016,2,2,8,30,503.0,62.0,1.8,10.0,171.0,295.26,239.37
2016,2,2,8,45,572.5,66.0,1.75,10.5,216.0,346.06,282.99
2016,2,2,9,0,642.0,70.0,1.7,11.0,261.0,399.21,327.24
2016,2,2,9,15,679.5,74.5,1.6,11.0,302.5,438.57,359.74
2016,2,2,9,30,717.0,79.0,1.5,11.0,344.0,477.71,391.08
2016,2,2,9,45,757.5,78.5,1.4,11.0,383.5,510.78,416.95
2016,2,2,10,0,798.0,78.0,1.3,11.0,423.0,544.77,442.77
2016,2,2,10,15,816.0,80.0,1.3,11.0,455.0,567.09,459.59
2016,2,2,10,30,834.0,82.0,1.3,11.0,487.0,587.17,474.47
2016,2,2,10,45,853.0,81.5,1.3,11.5,514.0,602.69,484.87
2016,2,2,11,0,872.0,81.0,1.3,12.0,541.0,615.6,493.12
2016,2,2,11,15,880.0,82.0,1.35,12.0,559.0,619.04,495.44
2016,2,2,11,30,888.0,83.0,1.4,12.0,577.0,621.46,496.91
2016,2,2,11,45,896.5,82.0,1.45,12.0,588.5,619.1,494.77
2016,2,2,12,0,905.0,81.0,1.5,12.0,600.0,613.72,490.26
2016,2,2,12,15,905.5,81.0,1.55,12.0,602.5,601.72,480.6
2016,2,2,12,30,906.0,81.0,1.6,12.0,605.0,586.83,468.59
2016,2,2,12,45,908.0,79.5,1.65,12.5,600.5,568.43,452.84
2016,2,2,13,0,910.0,78.0,1.7,13.0,596.0,547.23,434.66
2016,2,2,13,15,579.5,161.0,1.7,13.0,488.5,440.73,350.55
2016,2,2,13,30,249.0,244.0,1.7,13.0,381.0,346.63,276.1
2016,2,2,13,45,182.5,237.5,1.75,13.0,336.0,302.34,241.32
2016,2,2,14,0,116.0,231.0,1.8,13.0,291.0,261.73,209.2
2016,2,2,14,15,80.0,211.5,1.8,12.5,251.5,226.37,181.44
2016,2,2,14,30,44.0,192.0,1.8,12.0,212.0,192.66,154.95
2016,2,2,14,45,41.5,178.5,1.8,12.0,196.5,176.62,141.93
2016,2,2,15,0,39.0,165.0,1.8,12.0,181.0,160.76,128.93
2016,2,2,15,15,401.0,113.5,1.75,11.5,253.0,177.29,128.64
2016,2,2,15,30,763.0,62.0,1.7,11.0,325.0,170.43,105.93
2016,2,2,15,45,723.0,58.5,1.7,11.0,282.0,126.28,71.04
2016,2,2,16,0,683.0,55.0,1.7,11.0,239.0,85.08,44.02
2016,2,2,16,15,625.0,50.0,1.7,10.5,194.5,45.54,27.64
2016,2,2,16,30,567.0,45.0,1.7,10.0,150.0,31.82,23.0
2016,2,2,16,45,468.0,37.5,1.75,10.0,107.5,27.59,18.77
2016,2,2,17,0,369.0,30.0,1.8,10.0,65.0,23.22,13.58
2016,2,2,17,15,184.5,15.0,1.85,9.5,32.5,11.27,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.0,1.85,7.0,6.0,5.9,0.0
2016,2,3,7,30,0.0,12.0,1.9,7.0,12.0,11.8,0.0
2016,2,3,7,45,28.0,29.5,1.95,7.5,33.0,42.09,25.4
2016,2,3,8,0,56.0,47.0,2.0,8.0,54.0,76.78,58.08
2016,2,3,8,15,72.5,66.5,2.0,8.0,79.5,106.37,84.71
2016,2,3,8,30,89.0,86.0,2.0,8.0,105.0,136.38,111.42
2016,2,3,8,45,98.5,104.5,2.05,8.5,130.5,162.48,134.22
2016,2,3,9,0,108.0,123.0,2.1,9.0,156.0,188.7,156.62
2016,2,3,9,15,118.0,140.0,2.1,9.0,180.5,213.46,177.63
2016,2,3,9,30,128.0,157.0,2.1,9.0,205.0,238.25,198.31
2016,2,3,9,45,436.5,124.0,2.1,9.5,310.5,384.72,320.97
2016,2,3,10,0,745.0,91.0,2.1,10.0,416.0,533.36,440.05
2016,2,3,10,15,529.5,146.0,2.05,10.0,385.5,472.68,388.84
2016,2,3,10,30,314.0,201.0,2.0,10.0,355.0,401.33,329.49
2016,2,3,10,45,233.5,221.5,2.0,10.5,339.0,369.79,302.67
2016,2,3,11,0,153.0,242.0,2.0,11.0,323.0,341.53,278.0
2016,2,3,11,15,139.0,249.5,2.0,11.0,325.5,338.81,275.36
2016,2,3,11,30,125.0,257.0,2.0,11.0,328.0,335.6,272.21
2016,2,3,11,45,89.5,253.0,2.0,11.5,304.0,304.26,246.02
2016,2,3,12,0,54.0,249.0,2.0,12.0,280.0,277.1,223.26
2016,2,3,12,15,81.0,258.5,1.95,12.0,305.5,299.9,241.72
2016,2,3,12,30,108.0,268.0,1.9,12.0,331.0,321.47,258.8
2016,2,3,12,45,97.0,263.5,1.9,12.0,319.5,307.54,247.39
2016,2,3,13,0,86.0,259.0,1.9,12.0,308.0,293.83,236.34
2016,2,3,13,15,58.0,239.5,1.85,12.0,272.5,257.96,207.5
2016,2,3,13,30,30.0,220.0,1.8,12.0,237.0,223.72,179.97
2016,2,3,13,45,73.0,226.5,1.75,12.0,265.5,246.09,198.09
2016,2,3,14,0,116.0,233.0,1.7,12.0,294.0,264.1,212.01
2016,2,3,14,15,110.5,220.5,1.6,12.0,275.5,245.97,197.01
2016,2,3,14,30,105.0,208.0,1.5,12.0,257.0,227.0,181.43
2016,2,3,14,45,125.0,193.5,1.45,12.0,248.0,211.83,168.26
2016,2,3,15,0,145.0,179.0,1.4,12.0,239.0,196.68,154.73
2016,2,3,15,15,135.5,163.5,1.35,11.5,215.5,172.8,135.12
2016,2,3,15,30,126.0,148.0,1.3,11.0,192.0,149.63,116.19
2016,2,3,15,45,116.5,129.5,1.3,11.0,166.0,124.88,96.02
2016,2,3,16,0,107.0,111.0,1.3,11.0,140.0,101.06,77.21
2016,2,3,16,15,93.0,92.0,1.35,11.0,114.0,77.81,59.94
2016,2,3,16,30,79.0,73.0,1.4,11.0,88.0,60.79,48.7
2016,2,3,16,45,56.5,54.0,1.45,11.0,63.0,45.87,34.79
2016,2,3,17,0,34.0,35.0,1.5,11.0,38.0,31.87,20.95
2016,2,3,17,15,17.0,17.5,1.45,10.5,19.0,16.58,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,11.3,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,25.52,0.0
2016,2,4,7,45,207.0,31.5,2.55,8.5,59.5,118.48,80.37
2016,2,4,8,0,414.0,40.0,2.6,9.0,96.0,209.17,161.79
2016,2,4,8,15,491.5,48.0,2.55,9.0,139.0,262.81,210.75
2016,2,4,8,30,569.0,56.0,2.5,9.0,182.0,320.67,262.19
2016,2,4,8,45,618.0,62.0,2.5,9.0,226.0,366.7,303.08
2016,2,4,9,0,667.0,68.0,2.5,9.0,270.0,413.94,343.83
2016,2,4,9,15,701.0,72.0,2.5,9.0,311.0,451.94,376.09
2016,2,4,9,30,735.0,76.0,2.5,9.0,352.0,487.8,405.86
2016,2,4,9,45,760.5,78.5,2.55,9.5,389.5,518.4,430.09
2016,2,4,10,0,786.0,81.0,2.6,10.0,427.0,547.49,452.55
2016,2,4,10,15,803.0,83.0,2.55,10.5,458.5,569.26,468.44
2016,2,4,10,30,820.0,85.0,2.5,11.0,490.0,588.79,482.23
2016,2,4,10,45,832.5,86.5,2.5,11.5,515.0,602.63,491.55
2016,2,4,11,0,845.0,88.0,2.5,12.0,540.0,613.82,498.66
2016,2,4,11,15,852.5,89.0,2.4,12.0,558.0,618.65,501.26
2016,2,4,11,30,860.0,90.0,2.3,12.0,576.0,620.6,501.58
2016,2,4,11,45,863.5,91.0,2.25,12.5,586.5,617.22,497.08
2016,2,4,12,0,867.0,92.0,2.2,13.0,597.0,610.93,490.31
2016,2,4,12,15,868.0,92.0,2.05,13.0,599.5,599.26,479.82
2016,2,4,12,30,869.0,92.0,1.9,13.0,602.0,584.8,467.08
2016,2,4,12,45,866.0,92.5,1.8,13.0,596.5,565.92,451.04
2016,2,4,13,0,863.0,93.0,1.7,13.0,591.0,544.52,432.85
2016,2,4,13,15,640.5,154.0,1.6,13.0,519.5,469.17,372.46
2016,2,4,13,30,418.0,215.0,1.5,13.0,448.0,401.31,318.29
2016,2,4,13,45,624.5,152.0,1.45,13.5,486.0,418.79,329.79
2016,2,4,14,0,831.0,89.0,1.4,14.0,524.0,422.24,327.78
2016,2,4,14,15,630.0,130.5,1.3,14.0,450.5,353.84,273.14
2016,2,4,14,30,429.0,172.0,1.2,14.0,377.0,298.44,230.15
2016,2,4,14,45,496.0,145.0,1.2,14.0,365.5,274.52,207.51
2016,2,4,15,0,563.0,118.0,1.2,14.0,354.0,244.85,178.9
2016,2,4,15,15,534.0,113.0,1.1,13.5,320.5,207.74,147.17
2016,2,4,15,30,505.0,108.0,1.0,13.0,287.0,172.52,117.75
2016,2,4,15,45,576.0,85.5,0.95,13.0,264.5,135.83,84.29
2016,2,4,16,0,647.0,63.0,0.9,13.0,242.0,91.69,49.04
2016,2,4,16,15,590.0,57.0,0.95,12.5,198.0,52.26,30.43
2016,2,4,16,30,533.0,51.0,1.0,12.0,154.0,36.64,27.16
2016,2,4,16,45,444.5,42.0,1.05,12.0,112.0,31.26,21.94
2016,2,4,17,0,356.0,33.0,1.1,12.0,70.0,25.65,15.94
2016,2,4,17,15,178.0,16.5,1.15,11.5,35.0,12.37,0.0
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,9.0,2.35,7.5,12.5,29.89,0.0
2016,2,5,7,30,170.0,18.0,2.4,8.0,25.0,77.24,0.0
2016,2,5,7,45,295.5,30.0,2.45,8.5,62.5,146.37,101.55
2016,2,5,8,0,421.0,42.0,2.5,9.0,100.0,215.32,167.18
2016,2,5,8,15,499.0,50.5,2.5,9.0,144.5,270.37,217.28
2016,2,5,8,30,577.0,59.0,2.5,9.0,189.0,329.6,269.81
2016,2,5,8,45,629.0,64.5,2.5,9.5,234.0,376.97,311.13
2016,2,5,9,0,681.0,70.0,2.5,10.0,279.0,425.67,352.23
2016,2,5,9,15,715.5,74.0,2.5,10.5,321.5,464.45,384.19
2016,2,5,9,30,750.0,78.0,2.5,11.0,364.0,501.0,413.47
2016,2,5,9,45,776.0,81.0,2.5,11.5,402.0,532.86,438.22
2016,2,5,10,0,802.0,84.0,2.5,12.0,440.0,563.17,461.12
2016,2,5,10,15,819.0,86.5,2.4,12.0,472.0,585.79,478.03
2016,2,5,10,30,836.0,89.0,2.3,12.0,504.0,606.11,492.82
2016,2,5,10,45,650.0,141.5,2.25,12.5,474.5,554.21,449.09
2016,2,5,11,0,464.0,194.0,2.2,13.0,445.0,492.9,398.24
2016,2,5,11,15,540.0,176.5,2.05,13.0,477.5,519.69,419.37
2016,2,5,11,30,616.0,159.0,1.9,13.0,510.0,546.88,439.74
2016,2,5,11,45,549.0,186.5,1.75,13.5,503.5,526.34,420.8
2016,2,5,12,0,482.0,214.0,1.6,14.0,497.0,506.48,402.76
2016,2,5,12,15,671.0,159.0,1.45,14.0,554.5,555.4,440.59
2016,2,5,12,30,860.0,104.0,1.3,14.0,612.0,595.45,469.88
2016,2,5,12,45,866.0,100.5,1.15,14.0,608.5,577.55,453.92
2016,2,5,13,0,872.0,97.0,1.0,14.0,605.0,556.84,436.12
2016,2,5,13,15,866.5,96.0,1.0,14.0,591.5,530.02,414.54
2016,2,5,13,30,861.0,95.0,1.0,14.0,578.0,501.05,390.9
2016,2,5,13,45,862.0,90.0,1.0,14.0,559.0,469.1,364.46
2016,2,5,14,0,863.0,85.0,1.0,14.0,540.0,434.95,335.58
2016,2,5,14,15,851.0,83.5,1.05,14.0,513.0,397.14,303.4
2016,2,5,14,30,839.0,82.0,1.1,14.0,486.0,358.27,269.55
2016,2,5,14,45,821.5,79.5,1.15,14.0,452.0,316.0,232.38
2016,2,5,15,0,804.0,77.0,1.2,14.0,418.0,273.58,194.56
2016,2,5,15,15,779.0,74.0,1.2,13.5,379.0,229.21,155.64
2016,2,5,15,30,754.0,71.0,1.2,13.0,340.0,185.86,118.35
2016,2,5,15,45,708.5,68.0,1.2,13.0,296.0,138.36,80.56
2016,2,5,16,0,663.0,65.0,1.2,13.0,252.0,96.99,52.34
2016,2,5,16,15,605.5,59.0,1.2,12.5,206.5,56.52,32.48
2016,2,5,16,30,548.0,53.0,1.2,12.0,161.0,38.19,28.56
2016,2,5,16,45,450.5,44.0,1.2,12.0,117.0,32.88,23.41
2016,2,5,17,0,353.0,35.0,1.2,12.0,73.0,27.37,17.56
2016,2,5,17,15,176.5,17.5,1.2,12.0,36.5,13.14,0.0
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,8.5,13.5,13.27,0.0
2016,2,6,7,30,0.0,27.0,2.3,9.0,27.0,30.97,0.0
2016,2,6,7,45,224.0,33.5,2.35,9.5,65.0,127.61,89.85
2016,2,6,8,0,448.0,40.0,2.4,10.0,103.0,224.66,174.4
2016,2,6,8,15,522.0,47.0,2.3,10.0,147.0,277.57,222.5
2016,2,6,8,30,596.0,54.0,2.2,10.0,191.0,334.4,272.76
2016,2,6,8,45,650.0,58.0,2.1,10.5,235.5,381.7,313.56
2016,2,6,9,0,704.0,62.0,2.0,11.0,280.0,428.7,352.74
2016,2,6,9,15,735.5,65.5,1.9,11.5,321.5,466.41,383.18
2016,2,6,9,30,767.0,69.0,1.8,12.0,363.0,503.42,412.0
2016,2,6,9,45,790.5,71.0,1.75,12.5,400.5,533.22,434.52
2016,2,6,10,0,814.0,73.0,1.7,13.0,438.0,561.38,455.15
2016,2,6,10,15,829.0,75.0,1.6,13.0,469.5,582.58,470.49
2016,2,6,10,30,844.0,77.0,1.5,13.0,501.0,601.42,483.68
2016,2,6,10,45,857.0,77.5,1.4,13.5,526.0,612.68,490.1
2016,2,6,11,0,870.0,78.0,1.3,14.0,551.0,623.65,496.03
2016,2,6,11,15,655.0,148.0,1.35,14.0,510.5,566.11,449.87
2016,2,6,11,30,440.0,218.0,1.4,14.0,470.0,499.03,396.5
2016,2,6,11,45,667.5,148.5,1.45,14.5,539.0,564.55,448.53
2016,2,6,12,0,895.0,79.0,1.5,15.0,608.0,620.84,491.3
2016,2,6,12,15,895.5,79.0,1.5,15.0,610.5,609.01,481.04
2016,2,6,12,30,896.0,79.0,1.5,15.0,613.0,594.3,469.11
2016,2,6,12,45,886.5,81.5,1.55,15.5,606.0,573.75,452.0
2016,2,6,13,0,877.0,84.0,1.6,16.0,599.0,550.83,432.88
2016,2,6,13,15,872.0,83.5,1.6,16.0,586.0,525.06,411.88
2016,2,6,13,30,867.0,83.0,1.6,16.0,573.0,497.08,388.73
2016,2,6,13,45,859.5,81.5,1.6,16.0,552.5,464.94,361.91
2016,2,6,14,0,852.0,80.0,1.6,16.0,532.0,429.17,331.68
2016,2,6,14,15,738.0,102.5,1.55,16.0,480.0,373.76,286.59
2016,2,6,14,30,624.0,125.0,1.5,16.0,428.0,326.11,247.78
2016,2,6,14,45,709.0,98.0,1.45,16.0,419.5,300.14,222.05
2016,2,6,15,0,794.0,71.0,1.4,16.0,411.0,268.6,190.27
2016,2,6,15,15,768.5,68.5,1.25,15.5,372.5,224.89,151.82
2016,2,6,15,30,743.0,66.0,1.1,15.0,334.0,182.26,115.11
2016,2,6,15,45,708.0,62.0,1.0,15.0,291.5,138.41,79.84
2016,2,6,16,0,673.0,58.0,0.9,15.0,249.0,97.07,51.0
2016,2,6,16,15,618.5,52.5,0.95,14.5,205.0,53.55,28.19
2016,2,6,16,30,564.0,47.0,1.0,14.0,161.0,32.68,23.47
2016,2,6,16,45,475.0,39.5,1.05,14.0,118.0,28.52,19.45
2016,2,6,17,0,386.0,32.0,1.1,14.0,75.0,24.22,14.89
2016,2,6,17,15,193.0,16.0,1.1,14.0,37.5,11.66,0.32
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,147.0,8.5,2.35,11.0,16.0,45.61,0.0
2016,2,7,7,30,294.0,17.0,2.4,11.0,32.0,112.68,0.0
2016,2,7,7,45,418.0,25.5,2.5,11.5,72.0,180.81,127.93
2016,2,7,8,0,542.0,34.0,2.6,12.0,112.0,251.38,193.96
2016,2,7,8,15,611.5,39.5,2.65,12.5,157.5,304.8,242.46
2016,2,7,8,30,681.0,45.0,2.7,13.0,203.0,361.55,292.26
2016,2,7,8,45,725.0,48.5,2.8,13.5,248.5,406.76,331.59
2016,2,7,9,0,769.0,52.0,2.9,14.0,294.0,452.63,370.14
2016,2,7,9,15,798.5,55.0,2.8,14.0,336.5,490.53,401.51
2016,2,7,9,30,828.0,58.0,2.7,14.0,379.0,524.7,429.07
2016,2,7,9,45,843.0,62.0,2.65,14.5,416.0,553.41,450.82
2016,2,7,10,0,858.0,66.0,2.6,15.0,453.0,580.03,470.32
2016,2,7,10,15,873.0,67.5,2.5,15.0,485.5,601.56,486.2
2016,2,7,10,30,888.0,69.0,2.4,15.0,518.0,620.65,499.88
2016,2,7,10,45,898.0,70.5,2.35,15.5,543.5,634.01,508.25
2016,2,7,11,0,908.0,72.0,2.3,16.0,569.0,644.51,514.29
2016,2,7,11,15,914.5,72.5,2.3,16.0,587.0,648.78,516.81
2016,2,7,11,30,921.0,73.0,2.3,16.0,605.0,650.0,517.01
2016,2,7,11,45,925.0,73.5,2.3,16.5,616.0,646.58,512.72
2016,2,7,12,0,929.0,74.0,2.3,17.0,627.0,640.05,506.07
2016,2,7,12,15,929.5,74.0,2.25,17.0,629.5,627.84,495.82
2016,2,7,12,30,930.0,74.0,2.2,17.0,632.0,612.64,483.22
2016,2,7,12,45,930.5,73.0,2.2,17.5,627.0,593.52,466.87
2016,2,7,13,0,931.0,72.0,2.2,18.0,622.0,571.57,448.16
2016,2,7,13,15,926.0,71.5,2.2,18.0,608.5,544.54,426.13
2016,2,7,13,30,921.0,71.0,2.2,18.0,595.0,515.14,401.84
2016,2,7,13,45,913.5,70.0,2.2,18.0,574.5,481.9,374.08
2016,2,7,14,0,906.0,69.0,2.2,18.0,554.0,446.77,344.18
2016,2,7,14,15,894.0,67.5,2.1,18.0,526.0,407.72,310.35
2016,2,7,14,30,882.0,66.0,2.0,18.0,498.0,367.47,274.9
2016,2,7,14,45,866.5,64.0,1.95,18.0,464.0,324.72,236.99
2016,2,7,15,0,851.0,62.0,1.9,18.0,430.0,281.5,198.24
2016,2,7,15,15,827.5,60.0,1.75,17.5,391.0,236.27,158.38
2016,2,7,15,30,804.0,58.0,1.6,17.0,352.0,188.5,117.22
2016,2,7,15,45,771.5,54.5,1.45,17.0,308.5,142.42,79.82
2016,2,7,16,0,739.0,51.0,1.3,17.0,265.0,98.5,48.75
2016,2,7,16,15,689.0,47.0,1.3,16.5,219.5,56.03,27.35
2016,2,7,16,30,639.0,43.0,1.3,16.0,174.0,31.87,22.56
2016,2,7,16,45,557.0,36.5,1.3,15.5,129.0,28.07,18.94
2016,2,7,17,0,475.0,30.0,1.3,15.0,84.0,24.19,14.91
2016,2,7,17,15,323.0,20.0,1.3,14.5,48.5,16.48,4.04
2016,2,7,17,30,171.0,10.0,1.3,14.0,13.0,9.83,0.0
2016,2,7,17,45,85.5,5.0,1.3,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.5,2.95,11.5,16.0,40.0,0.0
2016,2,8,7,30,239.0,19.0,3.0,12.0,32.0,102.55,7.4
2016,2,8,7,45,362.0,29.5,3.15,12.5,72.0,171.35,122.85
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,241.84,187.29
2016,2,8,8,15,559.0,47.0,3.2,13.0,157.5,296.68,236.82
2016,2,8,8,30,633.0,54.0,3.1,13.0,203.0,355.41,288.38
2016,2,8,8,45,677.5,59.0,3.05,13.5,248.5,398.89,326.03
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,445.64,364.91
2016,2,8,9,15,754.0,67.5,2.9,14.5,336.5,484.41,396.14
2016,2,8,9,30,786.0,71.0,2.8,15.0,379.0,522.45,425.76
2016,2,8,9,45,817.5,71.0,2.75,15.5,419.0,555.24,450.67
2016,2,8,10,0,849.0,71.0,2.7,16.0,459.0,586.6,473.82
2016,2,8,10,15,864.5,73.0,2.65,16.0,491.0,606.21,488.39
2016,2,8,10,30,880.0,75.0,2.6,16.0,523.0,626.09,502.84
2016,2,8,10,45,890.5,76.5,2.55,16.5,549.0,639.69,511.37
2016,2,8,11,0,901.0,78.0,2.5,17.0,575.0,650.46,517.6
2016,2,8,11,15,907.5,78.5,2.45,17.0,593.0,654.71,519.85
2016,2,8,11,30,914.0,79.0,2.4,17.0,611.0,655.92,519.8
2016,2,8,11,45,918.0,79.5,2.35,17.5,622.0,652.49,515.27
2016,2,8,12,0,922.0,80.0,2.3,18.0,633.0,645.98,508.42
2016,2,8,12,15,923.0,80.0,2.25,18.0,635.5,634.09,498.47
2016,2,8,12,30,924.0,80.0,2.2,18.0,638.0,619.22,486.19
2016,2,8,12,45,926.5,78.0,2.15,18.5,633.5,600.26,469.87
2016,2,8,13,0,929.0,76.0,2.1,19.0,629.0,578.42,451.18
2016,2,8,13,15,924.5,75.5,2.0,19.0,616.0,551.61,429.11
2016,2,8,13,30,920.0,75.0,1.9,19.0,603.0,522.41,404.83
2016,2,8,13,45,912.0,74.0,1.85,19.0,582.0,488.87,377.0
2016,2,8,14,0,904.0,73.0,1.8,19.0,561.0,453.46,347.13
2016,2,8,14,15,892.5,71.5,1.75,19.0,533.0,414.55,313.91
2016,2,8,14,30,881.0,70.0,1.7,19.0,505.0,374.4,279.0
2016,2,8,14,45,863.5,68.5,1.65,19.0,471.0,331.37,241.28
2016,2,8,15,0,846.0,67.0,1.6,19.0,437.0,285.08,200.52
2016,2,8,15,15,823.0,64.5,1.5,18.5,397.0,239.39,160.58
2016,2,8,15,30,800.0,62.0,1.4,18.0,357.0,194.45,121.86
2016,2,8,15,45,765.0,58.5,1.3,17.5,313.5,148.05,84.44
2016,2,8,16,0,730.0,55.0,1.2,17.0,270.0,104.06,53.16
2016,2,8,16,15,679.0,50.5,1.2,16.5,223.5,61.33,30.74
2016,2,8,16,30,628.0,46.0,1.2,16.0,177.0,34.44,24.84
2016,2,8,16,45,543.5,39.5,1.3,16.0,132.0,30.76,21.28
2016,2,8,17,0,459.0,33.0,1.4,16.0,87.0,24.74,15.39
2016,2,8,17,15,306.0,22.0,1.4,15.5,51.0,16.87,5.23
2016,2,8,17,30,153.0,11.0,1.4,15.0,15.0,10.81,0.0
2016,2,8,17,45,76.5,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,91.5,10.5,2.6,10.5,15.5,34.1,0.0
2016,2,9,7,30,183.0,21.0,2.7,11.0,31.0,89.49,18.54
2016,2,9,7,45,279.5,34.0,2.8,11.5,67.5,149.5,108.87
2016,2,9,8,0,376.0,47.0,2.9,12.0,104.0,210.12,164.1
2016,2,9,8,15,435.5,57.5,2.9,12.0,145.0,259.45,208.66
2016,2,9,8,30,495.0,68.0,2.9,12.0,186.0,311.84,254.84
2016,2,9,8,45,533.0,76.5,2.95,12.5,227.5,354.29,291.5
2016,2,9,9,0,571.0,85.0,3.0,13.0,269.0,397.45,327.63
2016,2,9,9,15,608.5,87.5,2.9,13.5,307.5,434.1,357.42
2016,2,9,9,30,646.0,90.0,2.8,14.0,346.0,470.64,386.25
2016,2,9,9,45,641.0,101.5,2.7,14.5,376.0,492.12,402.08
2016,2,9,10,0,636.0,113.0,2.6,15.0,406.0,511.15,415.54
2016,2,9,10,15,572.0,142.0,2.4,15.0,419.0,507.52,410.82
2016,2,9,10,30,508.0,171.0,2.2,15.0,432.0,503.08,405.27
2016,2,9,10,45,462.0,193.0,2.05,15.5,439.0,499.01,399.62
2016,2,9,11,0,416.0,215.0,1.9,16.0,446.0,492.33,391.92
2016,2,9,11,15,664.5,149.5,1.8,16.0,532.5,582.26,462.49
2016,2,9,11,30,913.0,84.0,1.7,16.0,619.0,664.49,524.5
2016,2,9,11,45,914.5,85.0,1.6,16.5,629.5,660.0,517.99
2016,2,9,12,0,916.0,86.0,1.5,17.0,640.0,652.46,509.97
2016,2,9,12,15,777.5,127.0,1.35,17.0,598.5,598.94,467.45
2016,2,9,12,30,639.0,168.0,1.2,17.0,557.0,544.42,424.48
2016,2,9,12,45,643.5,164.5,1.1,17.5,553.5,529.16,411.48
2016,2,9,13,0,648.0,161.0,1.0,18.0,550.0,511.79,396.41
2016,2,9,13,15,576.5,181.5,0.85,18.0,522.0,474.92,366.69
2016,2,9,13,30,505.0,202.0,0.7,18.0,494.0,440.79,339.16
2016,2,9,13,45,388.0,220.0,0.55,18.5,440.0,386.04,295.96
2016,2,9,14,0,271.0,238.0,0.4,19.0,386.0,337.24,257.81
2016,2,9,14,15,302.0,220.0,0.3,18.5,377.0,320.92,244.74
2016,2,9,14,30,333.0,202.0,0.2,18.0,368.0,301.9,228.75
2016,2,9,14,45,323.5,190.5,0.15,18.0,343.0,273.0,205.21
2016,2,9,15,0,314.0,179.0,0.1,18.0,318.0,244.33,181.72
2016,2,9,15,15,412.5,144.5,0.15,17.5,309.5,218.17,156.97
2016,2,9,15,30,511.0,110.0,0.2,17.0,301.0,185.28,125.63
2016,2,9,15,45,478.0,102.5,0.25,17.0,264.0,148.37,96.57
2016,2,9,16,0,445.0,95.0,0.3,17.0,227.0,113.98,71.87
2016,2,9,16,15,408.0,83.0,0.35,16.5,188.5,78.49,50.41
2016,2,9,16,30,371.0,71.0,0.4,16.0,150.0,52.23,40.5
2016,2,9,16,45,321.0,56.0,0.5,16.0,112.0,42.0,31.14
2016,2,9,17,0,271.0,41.0,0.6,16.0,74.0,31.33,21.12
2016,2,9,17,15,135.5,27.0,0.65,16.0,43.5,21.0,8.84
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.78,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,66.0,11.0,1.15,12.0,15.0,28.18,0.0
2016,2,10,7,30,132.0,22.0,1.1,12.0,30.0,75.89,23.49
2016,2,10,7,45,210.0,37.5,1.1,12.5,63.5,130.32,95.23
2016,2,10,8,0,288.0,53.0,1.1,13.0,97.0,184.27,143.32
2016,2,10,8,15,331.0,67.5,1.15,13.0,135.5,227.69,181.89
2016,2,10,8,30,374.0,82.0,1.2,13.0,174.0,273.33,221.47
2016,2,10,8,45,401.5,95.5,1.25,13.5,211.5,312.11,254.15
2016,2,10,9,0,429.0,109.0,1.3,14.0,249.0,351.36,286.21
2016,2,10,9,15,459.5,116.5,1.2,14.0,284.5,385.7,313.74
2016,2,10,9,30,490.0,124.0,1.1,14.0,320.0,420.14,340.6
2016,2,10,9,45,649.0,103.5,1.0,14.0,389.0,501.72,404.03
2016,2,10,10,0,808.0,83.0,0.9,14.0,458.0,582.61,464.58
2016,2,10,10,15,824.0,85.0,0.85,14.0,490.0,604.64,479.37
2016,2,10,10,30,840.0,87.0,0.8,14.0,522.0,624.32,492.74
2016,2,10,10,45,664.5,142.5,0.8,14.5,497.0,578.59,455.24
2016,2,10,11,0,489.0,198.0,0.8,15.0,472.0,523.08,410.92
2016,2,10,11,15,344.5,236.0,0.85,15.0,432.0,463.81,365.06
2016,2,10,11,30,200.0,274.0,0.9,15.0,392.0,404.01,317.87
2016,2,10,11,45,544.0,183.0,0.95,15.5,512.0,531.71,418.86
2016,2,10,12,0,888.0,92.0,1.0,16.0,632.0,645.31,503.64
2016,2,10,12,15,889.0,92.0,1.0,16.0,634.5,633.71,493.08
2016,2,10,12,30,890.0,92.0,1.0,16.0,637.0,619.23,481.69
2016,2,10,12,45,889.0,91.5,1.05,16.5,632.0,600.29,466.45
2016,2,10,13,0,888.0,91.0,1.1,17.0,627.0,578.68,448.99
2016,2,10,13,15,883.0,90.0,1.1,17.0,614.0,551.91,427.86
2016,2,10,13,30,878.0,89.0,1.1,17.0,601.0,522.89,404.62
2016,2,10,13,45,868.0,88.5,1.15,17.5,580.0,488.41,376.37
2016,2,10,14,0,858.0,88.0,1.2,18.0,559.0,453.47,347.12
2016,2,10,14,15,701.5,122.0,1.15,18.0,494.5,389.61,296.78
2016,2,10,14,30,545.0,156.0,1.1,18.0,430.0,336.11,254.89
2016,2,10,14,45,399.0,171.0,1.1,18.0,364.5,279.11,211.12
2016,2,10,15,0,253.0,186.0,1.1,18.0,299.0,234.9,178.39
2016,2,10,15,15,126.5,122.0,1.05,17.5,178.5,140.52,106.28
2016,2,10,15,30,0.0,58.0,1.0,17.0,58.0,56.04,41.59
2016,2,10,15,45,0.0,51.0,1.0,17.0,51.0,49.27,36.07
2016,2,10,16,0,0.0,44.0,1.0,17.0,44.0,42.49,30.39
2016,2,10,16,15,0.0,36.5,1.05,16.5,36.5,35.24,24.28
2016,2,10,16,30,0.0,29.0,1.1,16.0,29.0,27.99,19.2
2016,2,10,16,45,0.0,21.5,1.15,16.0,21.5,20.74,12.59
2016,2,10,17,0,0.0,14.0,1.2,16.0,14.0,13.5,5.94
2016,2,10,17,15,0.0,8.0,1.2,15.5,8.0,7.71,0.0
2016,2,10,17,30,0.0,2.0,1.2,15.0,2.0,1.97,0.0
2016,2,10,17,45,0.0,1.0,1.2,15.0,1.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,41.5,11.5,1.8,12.0,14.5,22.37,0.0
2016,2,11,7,30,83.0,23.0,1.8,12.0,29.0,58.07,22.08
2016,2,11,7,45,136.0,40.5,1.8,12.5,58.5,102.89,75.44
2016,2,11,8,0,189.0,58.0,1.8,13.0,88.0,147.19,114.93
2016,2,11,8,15,216.5,76.0,1.7,13.0,121.5,184.69,148.24
2016,2,11,8,30,244.0,94.0,1.6,13.0,155.0,223.38,181.86
2016,2,11,8,45,260.0,111.5,1.5,13.0,188.0,256.85,210.4
2016,2,11,9,0,276.0,129.0,1.4,13.0,221.0,290.42,238.21
2016,2,11,9,15,294.0,143.0,1.25,13.0,252.0,320.99,262.82
2016,2,11,9,30,312.0,157.0,1.1,13.0,283.0,351.5,286.7
2016,2,11,9,45,547.0,123.0,1.0,13.5,369.5,465.67,376.94
2016,2,11,10,0,782.0,89.0,0.9,14.0,456.0,576.99,460.66
2016,2,11,10,15,798.0,91.5,0.85,14.0,487.5,599.26,475.29
2016,2,11,10,30,814.0,94.0,0.8,14.0,519.0,619.25,488.87
2016,2,11,10,45,553.0,170.0,0.8,14.5,465.0,536.88,423.19
2016,2,11,11,0,292.0,246.0,0.8,15.0,411.0,444.28,349.5
2016,2,11,11,15,343.0,243.5,0.8,15.0,443.5,472.11,371.51
2016,2,11,11,30,394.0,241.0,0.8,15.0,476.0,498.79,391.31
2016,2,11,11,45,390.0,248.5,0.8,15.5,484.0,499.2,389.97
2016,2,11,12,0,386.0,256.0,0.8,16.0,492.0,498.23,387.86
2016,2,11,12,15,298.0,272.5,0.8,16.0,455.0,453.65,353.22
2016,2,11,12,30,210.0,289.0,0.8,16.0,418.0,408.15,318.05
2016,2,11,12,45,251.5,280.0,0.8,16.5,434.0,418.55,325.83
2016,2,11,13,0,293.0,271.0,0.8,17.0,450.0,424.59,329.67
2016,2,11,13,15,332.5,256.5,0.7,17.0,455.5,421.72,326.77
2016,2,11,13,30,372.0,242.0,0.6,17.0,461.0,416.07,321.51
2016,2,11,13,45,359.0,235.5,0.55,17.5,441.0,390.11,300.41
2016,2,11,14,0,346.0,229.0,0.5,18.0,421.0,364.1,279.33
2016,2,11,14,15,422.0,199.5,0.4,18.0,422.0,351.78,268.01
2016,2,11,14,30,498.0,170.0,0.3,18.0,423.0,334.01,251.36
2016,2,11,14,45,537.0,148.0,0.2,18.0,404.0,304.53,225.36
2016,2,11,15,0,576.0,126.0,0.1,18.0,385.0,271.3,195.69
2016,2,11,15,15,515.0,124.5,0.25,17.5,341.0,228.15,161.84
2016,2,11,15,30,454.0,123.0,0.4,17.0,297.0,189.67,132.01
2016,2,11,15,45,409.5,117.5,0.55,17.0,260.5,155.04,105.2
2016,2,11,16,0,365.0,112.0,0.7,17.0,224.0,124.08,83.08
2016,2,11,16,15,328.5,97.5,0.85,16.5,185.5,89.91,60.87
2016,2,11,16,30,292.0,83.0,1.0,16.0,147.0,61.4,48.58
2016,2,11,16,45,240.5,66.0,1.15,15.5,110.0,49.78,38.06
2016,2,11,17,0,189.0,49.0,1.3,15.0,73.0,39.8,28.64
2016,2,11,17,15,94.5,31.5,1.35,14.5,43.5,26.09,14.09
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,13.76,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.0,7.0,6.88,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
