Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,12.5,1.15,12.0,18.5,37.01,0.0
2016,2,12,7,30,183.0,25.0,1.1,12.0,37.0,98.05,47.2
2016,2,12,7,45,275.5,38.0,1.1,12.5,74.0,155.02,115.28
2016,2,12,8,0,368.0,51.0,1.1,13.0,111.0,215.91,168.78
2016,2,12,8,15,421.0,63.0,1.05,13.0,152.5,264.61,211.65
2016,2,12,8,30,474.0,75.0,1.0,13.0,194.0,315.94,255.52
2016,2,12,8,45,525.0,79.0,0.95,13.5,235.0,359.9,291.87
2016,2,12,9,0,576.0,83.0,0.9,14.0,276.0,405.2,328.06
2016,2,12,9,15,645.0,80.5,0.85,14.0,323.0,454.03,366.62
2016,2,12,9,30,714.0,78.0,0.8,14.0,370.0,502.61,403.94
2016,2,12,9,45,566.5,125.0,0.8,14.0,370.0,481.74,385.99
2016,2,12,10,0,419.0,172.0,0.8,14.0,370.0,448.15,358.45
2016,2,12,10,15,533.0,152.5,0.85,14.0,422.0,502.13,401.22
2016,2,12,10,30,647.0,133.0,0.9,14.0,474.0,560.39,445.57
2016,2,12,10,45,591.0,160.0,0.95,14.5,482.5,555.62,439.46
2016,2,12,11,0,535.0,187.0,1.0,15.0,491.0,545.71,430.2
2016,2,12,11,15,556.5,185.5,1.05,15.0,511.0,556.24,438.21
2016,2,12,11,30,578.0,184.0,1.1,15.0,531.0,564.85,444.53
2016,2,12,11,45,585.5,185.0,1.15,15.5,542.0,564.96,443.56
2016,2,12,12,0,593.0,186.0,1.2,16.0,553.0,562.98,441.06
2016,2,12,12,15,718.5,145.0,1.2,16.0,591.0,591.13,462.8
2016,2,12,12,30,844.0,104.0,1.2,16.0,629.0,611.93,478.39
2016,2,12,12,45,650.5,169.0,1.3,16.0,571.5,546.04,427.19
2016,2,12,13,0,457.0,234.0,1.4,16.0,514.0,482.94,378.19
2016,2,12,13,15,401.5,242.0,1.45,16.0,484.5,446.16,349.99
2016,2,12,13,30,346.0,250.0,1.5,16.0,455.0,412.07,323.4
2016,2,12,13,45,402.0,227.5,1.55,16.0,457.5,404.62,317.37
2016,2,12,14,0,458.0,205.0,1.6,16.0,460.0,392.06,306.59
2016,2,12,14,15,337.5,215.5,1.6,16.0,398.5,335.15,261.83
2016,2,12,14,30,217.0,226.0,1.6,16.0,337.0,286.84,224.4
2016,2,12,14,45,294.0,199.0,1.6,16.0,338.5,274.99,212.86
2016,2,12,15,0,371.0,172.0,1.6,16.0,340.0,258.47,196.22
2016,2,12,15,15,325.0,162.0,1.55,15.5,300.0,220.15,165.3
2016,2,12,15,30,279.0,152.0,1.5,15.0,260.0,185.41,137.74
2016,2,12,15,45,258.5,137.5,1.45,15.0,228.5,154.56,112.7
2016,2,12,16,0,238.0,123.0,1.4,15.0,197.0,125.4,90.12
2016,2,12,16,15,217.0,105.0,1.45,14.5,164.0,95.32,68.75
2016,2,12,16,30,196.0,87.0,1.5,14.0,131.0,67.92,54.77
2016,2,12,16,45,164.0,68.5,1.55,14.0,99.0,54.48,42.46
2016,2,12,17,0,132.0,50.0,1.6,14.0,67.0,40.55,29.49
2016,2,12,17,15,66.0,32.5,1.6,14.0,41.0,28.28,16.39
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.74,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,7.37,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,168.0,11.5,2.0,10.5,23.5,57.31,0.0
2016,2,13,7,30,336.0,23.0,2.0,11.0,47.0,146.2,80.06
2016,2,13,7,45,452.5,31.5,2.0,11.5,91.0,212.55,159.84
2016,2,13,8,0,569.0,40.0,2.0,12.0,135.0,281.51,221.39
2016,2,13,8,15,634.0,45.5,1.85,12.0,182.5,336.01,270.19
2016,2,13,8,30,699.0,51.0,1.7,12.0,230.0,393.41,319.73
2016,2,13,8,45,742.0,55.0,1.6,12.5,277.0,440.61,359.03
2016,2,13,9,0,785.0,59.0,1.5,13.0,324.0,488.35,397.12
2016,2,13,9,15,813.5,61.5,1.5,13.5,368.0,526.47,426.88
2016,2,13,9,30,842.0,64.0,1.5,14.0,412.0,563.58,454.92
2016,2,13,9,45,868.0,64.5,1.5,14.5,451.5,592.67,476.26
2016,2,13,10,0,894.0,65.0,1.5,15.0,491.0,623.03,497.92
2016,2,13,10,15,695.0,123.5,1.45,15.0,468.0,577.97,460.72
2016,2,13,10,30,496.0,182.0,1.4,15.0,445.0,516.11,411.07
2016,2,13,10,45,720.0,125.0,1.4,15.5,527.5,604.92,479.93
2016,2,13,11,0,944.0,68.0,1.4,16.0,610.0,687.34,540.89
2016,2,13,11,15,950.0,69.0,1.45,16.0,628.5,692.1,543.27
2016,2,13,11,30,956.0,70.0,1.5,16.0,647.0,693.65,544.06
2016,2,13,11,45,959.0,70.0,1.6,16.5,658.0,688.97,539.74
2016,2,13,12,0,962.0,70.0,1.7,17.0,669.0,681.07,533.01
2016,2,13,12,15,962.5,70.5,1.7,17.0,671.5,668.94,523.32
2016,2,13,12,30,963.0,71.0,1.7,17.0,674.0,653.68,511.24
2016,2,13,12,45,951.0,75.5,1.75,17.0,667.0,632.08,494.51
2016,2,13,13,0,939.0,80.0,1.8,17.0,660.0,607.95,475.64
2016,2,13,13,15,933.5,79.0,2.0,16.5,645.5,579.59,454.97
2016,2,13,13,30,928.0,78.0,2.2,16.0,631.0,548.85,431.68
2016,2,13,13,45,915.5,78.5,2.45,16.0,609.0,513.98,403.71
2016,2,13,14,0,903.0,79.0,2.7,16.0,587.0,477.47,373.55
2016,2,13,14,15,891.0,77.5,2.75,16.0,558.0,437.89,339.67
2016,2,13,14,30,879.0,76.0,2.8,16.0,529.0,397.1,304.0
2016,2,13,14,45,859.0,75.0,2.85,16.0,493.5,350.4,263.03
2016,2,13,15,0,839.0,74.0,2.9,16.0,458.0,306.17,223.33
2016,2,13,15,15,815.0,71.5,2.75,15.5,418.0,259.81,182.01
2016,2,13,15,30,791.0,69.0,2.6,15.0,378.0,214.31,141.73
2016,2,13,15,45,752.0,66.5,2.5,15.0,332.5,167.7,102.47
2016,2,13,16,0,713.0,64.0,2.4,15.0,287.0,123.96,69.03
2016,2,13,16,15,662.5,59.0,2.4,14.5,240.5,77.27,39.65
2016,2,13,16,30,612.0,54.0,2.4,14.0,194.0,38.05,28.35
2016,2,13,16,45,528.5,47.0,2.45,13.5,147.5,33.65,24.23
2016,2,13,17,0,445.0,40.0,2.5,13.0,101.0,30.12,20.65
2016,2,13,17,15,222.5,32.0,2.5,13.0,62.5,24.81,14.18
2016,2,13,17,30,0.0,24.0,2.5,13.0,24.0,21.64,0.0
2016,2,13,17,45,0.0,12.0,2.5,13.0,12.0,11.8,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,122.0,12.5,2.35,11.5,22.0,46.15,0.0
2016,2,14,7,30,244.0,25.0,2.4,12.0,44.0,121.39,71.26
2016,2,14,7,45,326.0,37.0,2.45,12.5,81.5,175.17,132.46
2016,2,14,8,0,408.0,49.0,2.5,13.0,119.0,233.0,184.09
2016,2,14,8,15,457.5,59.5,2.35,13.0,160.5,280.46,226.6
2016,2,14,8,30,507.0,70.0,2.2,13.0,202.0,330.26,269.85
2016,2,14,8,45,542.0,78.0,2.05,13.5,242.5,371.93,304.75
2016,2,14,9,0,577.0,86.0,1.9,14.0,283.0,414.11,338.77
2016,2,14,9,15,352.5,132.5,1.9,14.5,257.5,351.92,287.48
2016,2,14,9,30,128.0,179.0,1.9,15.0,232.0,267.38,216.8
2016,2,14,9,45,343.5,160.5,1.95,15.5,322.0,382.33,311.13
2016,2,14,10,0,559.0,142.0,2.0,16.0,412.0,505.91,408.06
2016,2,14,10,15,556.5,153.5,2.1,16.0,437.5,522.8,419.92
2016,2,14,10,30,554.0,165.0,2.2,16.0,463.0,537.57,430.74
2016,2,14,10,45,401.0,212.5,2.3,16.5,433.5,490.11,390.94
2016,2,14,11,0,248.0,260.0,2.4,17.0,404.0,434.05,344.52
2016,2,14,11,15,325.5,252.5,2.4,17.0,447.5,474.55,376.68
2016,2,14,11,30,403.0,245.0,2.4,17.0,491.0,514.0,407.1
2016,2,14,11,45,645.0,166.0,2.4,17.5,567.0,591.45,467.79
2016,2,14,12,0,887.0,87.0,2.4,18.0,643.0,655.25,516.56
2016,2,14,12,15,889.5,87.0,2.4,18.0,646.5,644.6,507.36
2016,2,14,12,30,892.0,87.0,2.4,18.0,650.0,631.01,496.41
2016,2,14,12,45,891.5,87.0,2.45,18.5,645.5,612.76,481.12
2016,2,14,13,0,891.0,87.0,2.5,19.0,641.0,591.79,463.6
2016,2,14,13,15,887.0,86.5,2.5,19.0,628.5,565.8,442.72
2016,2,14,13,30,883.0,86.0,2.5,19.0,616.0,537.47,419.68
2016,2,14,13,45,704.5,137.0,2.5,19.0,551.0,469.17,365.58
2016,2,14,14,0,526.0,188.0,2.5,19.0,486.0,410.72,319.23
2016,2,14,14,15,680.5,136.0,2.5,18.5,502.5,405.56,313.26
2016,2,14,14,30,835.0,84.0,2.5,18.0,519.0,389.18,296.28
2016,2,14,14,45,666.5,116.5,2.5,18.0,449.5,325.62,245.23
2016,2,14,15,0,498.0,149.0,2.5,18.0,380.0,275.72,206.22
2016,2,14,15,15,380.5,153.5,2.45,17.5,321.0,226.43,168.11
2016,2,14,15,30,263.0,158.0,2.4,17.0,262.0,189.57,141.23
2016,2,14,15,45,247.0,142.5,2.35,17.0,231.0,159.1,116.32
2016,2,14,16,0,231.0,127.0,2.3,17.0,200.0,129.94,93.42
2016,2,14,16,15,213.5,108.5,2.25,16.5,168.0,99.8,71.55
2016,2,14,16,30,196.0,90.0,2.2,16.0,136.0,71.42,57.47
2016,2,14,16,45,170.5,71.0,2.2,15.5,104.0,56.32,43.91
2016,2,14,17,0,145.0,52.0,2.2,15.0,72.0,42.09,30.86
2016,2,14,17,15,72.5,35.0,2.25,15.0,45.0,30.37,18.86
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,17.06,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.85,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,66.94,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,166.24,102.47
2016,2,15,7,45,497.0,31.5,1.75,15.5,99.5,229.26,171.63
2016,2,15,8,0,602.0,39.0,1.8,16.0,144.0,298.63,232.39
2016,2,15,8,15,661.5,44.0,1.85,16.0,191.5,351.83,279.61
2016,2,15,8,30,721.0,49.0,1.9,16.0,239.0,407.57,327.44
2016,2,15,8,45,760.5,52.0,2.0,16.0,286.0,452.93,365.95
2016,2,15,9,0,800.0,55.0,2.1,16.0,333.0,498.6,403.55
2016,2,15,9,15,826.0,57.5,2.15,16.0,376.0,532.96,431.36
2016,2,15,9,30,852.0,60.0,2.2,16.0,419.0,569.27,459.87
2016,2,15,9,45,870.5,62.0,2.25,16.5,457.5,599.03,481.87
2016,2,15,10,0,889.0,64.0,2.3,17.0,496.0,626.78,501.85
2016,2,15,10,15,902.0,65.5,2.3,17.0,528.5,648.2,517.43
2016,2,15,10,30,915.0,67.0,2.3,17.0,561.0,667.0,530.84
2016,2,15,10,45,923.0,68.0,2.3,17.5,586.5,679.18,538.2
2016,2,15,11,0,931.0,69.0,2.3,18.0,612.0,688.37,543.19
2016,2,15,11,15,937.0,69.5,2.3,18.0,630.5,692.62,545.56
2016,2,15,11,30,943.0,70.0,2.3,18.0,649.0,693.7,545.76
2016,2,15,11,45,945.0,71.0,2.3,18.5,659.5,689.5,540.9
2016,2,15,12,0,947.0,72.0,2.3,19.0,670.0,682.11,533.7
2016,2,15,12,15,947.5,72.0,2.3,19.0,672.5,669.59,523.73
2016,2,15,12,30,948.0,72.0,2.3,19.0,675.0,654.0,511.41
2016,2,15,12,45,940.0,74.5,2.3,19.0,668.5,632.87,494.75
2016,2,15,13,0,932.0,77.0,2.3,19.0,662.0,609.13,475.92
2016,2,15,13,15,927.5,76.5,2.25,19.0,648.5,581.88,454.03
2016,2,15,13,30,923.0,76.0,2.2,19.0,635.0,552.21,429.92
2016,2,15,13,45,913.5,76.0,2.2,19.0,613.5,518.31,402.29
2016,2,15,14,0,904.0,76.0,2.2,19.0,592.0,482.59,372.65
2016,2,15,14,15,893.0,74.5,2.1,19.0,564.0,443.23,339.28
2016,2,15,14,30,882.0,73.0,2.0,19.0,536.0,402.59,304.18
2016,2,15,14,45,864.5,72.0,1.95,19.0,501.0,359.15,266.37
2016,2,15,15,0,847.0,71.0,1.9,19.0,466.0,312.37,225.34
2016,2,15,15,15,825.5,68.5,1.75,18.5,426.5,266.02,184.61
2016,2,15,15,30,804.0,66.0,1.6,18.0,387.0,220.27,144.52
2016,2,15,15,45,772.0,63.0,1.45,18.0,342.5,173.3,104.88
2016,2,15,16,0,740.0,60.0,1.3,18.0,298.0,128.48,70.13
2016,2,15,16,15,694.0,55.5,1.3,17.5,251.0,83.92,41.99
2016,2,15,16,30,648.0,51.0,1.3,17.0,204.0,43.47,32.8
2016,2,15,16,45,576.5,44.5,1.3,16.5,157.5,31.06,21.72
2016,2,15,17,0,505.0,38.0,1.3,16.0,111.0,27.83,18.52
2016,2,15,17,15,376.0,28.0,1.3,16.0,70.5,21.19,11.66
2016,2,15,17,30,247.0,18.0,1.3,16.0,30.0,14.12,0.0
2016,2,15,17,45,123.5,9.0,1.35,16.0,15.0,8.85,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,28.5,66.92,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,57.0,171.03,111.32
2016,2,16,7,45,484.5,33.0,1.9,13.5,101.5,228.39,173.4
2016,2,16,8,0,586.0,41.0,1.9,14.0,146.0,296.93,233.73
2016,2,16,8,15,646.0,46.5,1.75,14.0,194.0,350.68,281.25
2016,2,16,8,30,706.0,52.0,1.6,14.0,242.0,407.02,329.15
2016,2,16,8,45,745.0,56.0,1.5,14.5,288.5,453.04,366.74
2016,2,16,9,0,784.0,60.0,1.4,15.0,335.0,499.35,402.98
2016,2,16,9,15,810.5,63.0,1.4,15.5,378.5,537.33,432.03
2016,2,16,9,30,837.0,66.0,1.4,16.0,422.0,574.2,459.33
2016,2,16,9,45,856.5,67.5,1.45,16.5,460.5,600.69,478.61
2016,2,16,10,0,876.0,69.0,1.5,17.0,499.0,628.29,498.22
2016,2,16,10,15,775.5,100.0,1.55,17.0,499.0,611.99,484.52
2016,2,16,10,30,675.0,131.0,1.6,17.0,499.0,588.31,465.52
2016,2,16,10,45,798.0,103.0,1.65,17.5,557.5,641.38,505.42
2016,2,16,11,0,921.0,75.0,1.7,18.0,616.0,692.44,542.38
2016,2,16,11,15,927.0,76.0,1.7,18.0,635.0,697.16,544.64
2016,2,16,11,30,933.0,77.0,1.7,18.0,654.0,698.74,545.14
2016,2,16,11,45,935.5,77.5,1.75,18.5,664.5,694.32,540.57
2016,2,16,12,0,938.0,78.0,1.8,19.0,675.0,686.75,533.72
2016,2,16,12,15,939.0,78.0,1.8,19.0,677.5,674.57,524.14
2016,2,16,12,30,940.0,78.0,1.8,19.0,680.0,659.33,512.24
2016,2,16,12,45,940.0,77.5,1.85,19.0,675.0,639.98,497.51
2016,2,16,13,0,940.0,77.0,1.9,19.0,670.0,617.75,480.38
2016,2,16,13,15,935.5,76.0,1.95,19.0,656.5,589.76,458.63
2016,2,16,13,30,931.0,75.0,2.0,19.0,643.0,559.32,434.58
2016,2,16,13,45,924.5,74.0,2.05,19.0,622.0,525.61,407.46
2016,2,16,14,0,918.0,73.0,2.1,19.0,601.0,489.88,378.1
2016,2,16,14,15,907.5,71.5,2.1,19.0,573.0,450.16,344.78
2016,2,16,14,30,897.0,70.0,2.1,19.0,545.0,409.1,309.6
2016,2,16,14,45,880.5,69.0,2.1,19.0,510.0,365.32,271.54
2016,2,16,15,0,864.0,68.0,2.1,19.0,475.0,321.09,232.42
2016,2,16,15,15,661.5,99.5,1.95,19.0,396.0,252.93,179.51
2016,2,16,15,30,459.0,131.0,1.8,19.0,317.0,206.54,146.29
2016,2,16,15,45,438.0,119.5,1.7,19.0,280.5,169.34,115.53
2016,2,16,16,0,417.0,108.0,1.6,19.0,244.0,133.72,87.62
2016,2,16,16,15,537.5,79.0,1.5,18.5,226.5,94.13,54.81
2016,2,16,16,30,658.0,50.0,1.4,18.0,209.0,44.95,26.18
2016,2,16,16,45,579.0,44.5,1.35,17.5,161.0,33.76,24.0
2016,2,16,17,0,500.0,39.0,1.3,17.0,113.0,28.51,19.07
2016,2,16,17,15,376.5,29.0,1.25,16.5,72.5,21.92,12.42
2016,2,16,17,30,253.0,19.0,1.2,16.0,32.0,14.91,0.0
2016,2,16,17,45,126.5,9.5,1.2,16.0,16.0,9.34,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,14.0,3.75,15.0,14.0,13.52,0.0
2016,2,17,7,30,0.0,28.0,3.6,15.0,28.0,28.54,15.67
2016,2,17,7,45,16.5,47.5,3.5,15.0,50.5,58.67,42.51
2016,2,17,8,0,33.0,67.0,3.4,15.0,73.0,86.92,67.04
2016,2,17,8,15,44.5,87.5,3.5,15.0,98.0,114.88,91.26
2016,2,17,8,30,56.0,108.0,3.6,15.0,123.0,143.2,115.52
2016,2,17,8,45,65.0,127.0,3.7,15.5,147.5,168.81,136.91
2016,2,17,9,0,74.0,146.0,3.8,16.0,172.0,194.67,158.11
2016,2,17,9,15,112.0,166.0,4.0,16.0,211.5,244.42,199.21
2016,2,17,9,30,150.0,186.0,4.2,16.0,251.0,289.54,236.11
2016,2,17,9,45,103.0,197.5,4.45,16.0,244.0,268.02,217.65
2016,2,17,10,0,56.0,209.0,4.7,16.0,237.0,250.6,202.34
2016,2,17,10,15,70.0,227.0,4.75,16.0,264.0,277.88,224.27
2016,2,17,10,30,84.0,245.0,4.8,16.0,291.0,305.11,245.91
2016,2,17,10,45,47.5,225.5,4.9,16.0,252.0,259.16,207.99
2016,2,17,11,0,11.0,206.0,5.0,16.0,213.0,209.56,166.98
2016,2,17,11,15,5.5,186.0,4.95,16.0,189.5,185.38,147.16
2016,2,17,11,30,0.0,166.0,4.9,16.0,166.0,161.59,127.6
2016,2,17,11,45,0.0,168.5,4.9,16.0,168.5,163.81,129.33
2016,2,17,12,0,0.0,171.0,4.9,16.0,171.0,166.03,131.06
2016,2,17,12,15,0.0,104.5,4.9,16.0,104.5,101.18,78.15
2016,2,17,12,30,0.0,38.0,4.9,16.0,38.0,36.74,24.97
2016,2,17,12,45,0.0,37.5,4.9,16.0,37.5,36.25,24.59
2016,2,17,13,0,0.0,37.0,4.9,16.0,37.0,35.77,24.2
2016,2,17,13,15,0.0,53.0,4.9,15.5,53.0,51.25,37.17
2016,2,17,13,30,0.0,69.0,4.9,15.0,69.0,66.74,50.18
2016,2,17,13,45,0.0,66.5,4.95,15.0,66.5,64.32,48.22
2016,2,17,14,0,0.0,64.0,5.0,15.0,64.0,61.89,46.27
2016,2,17,14,15,0.0,42.5,4.9,15.0,42.5,41.07,28.92
2016,2,17,14,30,0.0,21.0,4.8,15.0,21.0,20.28,11.48
2016,2,17,14,45,0.0,25.0,4.75,15.0,25.0,24.14,14.78
2016,2,17,15,0,0.0,29.0,4.7,15.0,29.0,28.0,18.1
2016,2,17,15,15,0.0,21.5,4.65,15.0,21.5,20.75,11.99
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,13.51,5.86
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.58,4.23
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.64,2.59
2016,2,17,16,15,0.0,8.5,4.45,14.5,8.5,8.19,1.37
2016,2,17,16,30,0.0,7.0,4.4,14.0,7.0,6.75,0.12
2016,2,17,16,45,0.0,5.5,4.4,14.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,64.5,20.0,3.95,12.0,26.0,46.71,0.0
2016,2,18,7,30,129.0,40.0,4.0,12.0,52.0,102.05,70.62
2016,2,18,7,45,233.5,55.5,4.1,12.5,93.0,166.94,129.69
2016,2,18,8,0,338.0,71.0,4.2,13.0,134.0,235.27,188.94
2016,2,18,8,15,409.5,81.5,4.25,13.0,180.0,290.16,237.34
2016,2,18,8,30,481.0,92.0,4.3,13.0,226.0,349.28,288.44
2016,2,18,8,45,530.5,100.0,4.35,13.0,271.5,397.66,329.84
2016,2,18,9,0,580.0,108.0,4.4,13.0,317.0,449.92,373.41
2016,2,18,9,15,615.0,113.5,4.4,13.0,359.5,490.42,406.61
2016,2,18,9,30,650.0,119.0,4.4,13.0,402.0,530.59,438.89
2016,2,18,9,45,671.0,125.0,4.45,13.5,439.5,561.98,462.85
2016,2,18,10,0,692.0,131.0,4.5,14.0,477.0,591.86,485.19
2016,2,18,10,15,412.0,192.5,4.45,14.0,402.0,480.82,393.27
2016,2,18,10,30,132.0,254.0,4.4,14.0,327.0,352.25,285.56
2016,2,18,10,45,157.0,266.0,4.4,14.0,357.0,380.26,308.24
2016,2,18,11,0,182.0,278.0,4.4,14.0,387.0,407.9,330.0
2016,2,18,11,15,475.5,212.0,4.35,14.0,508.0,544.35,442.14
2016,2,18,11,30,769.0,146.0,4.3,14.0,629.0,671.81,543.3
2016,2,18,11,45,775.5,146.0,4.3,14.0,640.0,669.34,540.1
2016,2,18,12,0,782.0,146.0,4.3,14.0,651.0,664.13,535.49
2016,2,18,12,15,452.5,227.0,4.25,14.0,519.5,519.84,419.11
2016,2,18,12,30,123.0,308.0,4.2,14.0,388.0,378.96,303.24
2016,2,18,12,45,486.5,211.0,4.2,14.0,523.5,503.62,407.1
2016,2,18,13,0,850.0,114.0,4.2,14.0,659.0,609.58,491.57
2016,2,18,13,15,466.0,197.5,4.1,14.0,496.0,451.08,363.38
2016,2,18,13,30,82.0,281.0,4.0,14.0,333.0,310.72,248.52
2016,2,18,13,45,113.0,276.0,3.95,14.0,344.5,317.12,254.15
2016,2,18,14,0,144.0,271.0,3.9,14.0,356.0,319.96,256.27
2016,2,18,14,15,302.5,232.5,3.8,14.0,399.0,344.13,274.64
2016,2,18,14,30,461.0,194.0,3.7,14.0,442.0,355.59,280.9
2016,2,18,14,45,385.5,195.0,3.6,14.0,393.0,310.96,244.01
2016,2,18,15,0,310.0,196.0,3.5,14.0,344.0,269.77,210.49
2016,2,18,15,15,350.5,171.5,3.35,13.5,326.0,243.07,186.25
2016,2,18,15,30,391.0,147.0,3.2,13.0,308.0,209.26,155.41
2016,2,18,15,45,364.5,136.5,3.05,13.0,273.0,174.84,126.43
2016,2,18,16,0,338.0,126.0,2.9,13.0,238.0,146.07,103.48
2016,2,18,16,15,441.5,97.5,2.7,12.5,221.0,106.83,69.39
2016,2,18,16,30,545.0,69.0,2.5,12.0,204.0,60.74,38.62
2016,2,18,16,45,473.0,59.5,2.3,12.0,158.5,43.65,33.46
2016,2,18,17,0,401.0,50.0,2.1,12.0,113.0,38.33,28.24
2016,2,18,17,15,281.0,37.0,2.05,11.5,73.5,28.44,18.58
2016,2,18,17,30,161.0,24.0,2.0,11.0,34.0,18.85,2.23
2016,2,18,17,45,80.5,12.0,1.95,11.0,17.0,11.8,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.5,3.7,12.0,13.5,13.03,0.0
2016,2,19,7,30,0.0,27.0,3.9,12.0,27.0,26.6,15.25
2016,2,19,7,45,0.0,45.5,4.1,12.5,45.5,46.28,33.06
2016,2,19,8,0,0.0,64.0,4.3,13.0,64.0,65.34,49.74
2016,2,19,8,15,5.5,83.0,4.45,13.0,84.5,87.18,68.7
2016,2,19,8,30,11.0,102.0,4.6,13.0,105.0,109.18,87.63
2016,2,19,8,45,15.5,119.0,4.75,13.5,124.5,128.64,103.97
2016,2,19,9,0,20.0,136.0,4.9,14.0,144.0,148.29,120.21
2016,2,19,9,15,19.0,150.0,4.9,14.0,158.0,161.67,131.13
2016,2,19,9,30,18.0,164.0,4.9,14.0,172.0,174.99,141.86
2016,2,19,9,45,9.0,146.0,4.9,14.0,150.0,149.78,120.49
2016,2,19,10,0,0.0,128.0,4.9,14.0,128.0,125.24,99.66
2016,2,19,10,15,22.0,180.0,4.75,13.5,192.5,192.09,155.45
2016,2,19,10,30,44.0,232.0,4.6,13.0,257.0,265.2,215.41
2016,2,19,10,45,23.0,206.5,4.5,13.0,219.5,218.74,176.67
2016,2,19,11,0,2.0,181.0,4.4,13.0,182.0,178.43,142.98
2016,2,19,11,15,2.0,182.0,4.25,13.0,183.5,179.05,143.34
2016,2,19,11,30,2.0,183.0,4.1,13.0,185.0,179.69,143.68
2016,2,19,11,45,1.0,137.0,4.0,13.0,138.0,133.61,105.8
2016,2,19,12,0,0.0,91.0,3.9,13.0,91.0,88.08,68.16
2016,2,19,12,15,0.0,112.0,3.8,13.0,112.0,108.46,85.06
2016,2,19,12,30,0.0,133.0,3.7,13.0,133.0,128.77,101.77
2016,2,19,12,45,0.0,130.0,3.65,13.0,130.0,125.78,99.3
2016,2,19,13,0,0.0,127.0,3.6,13.0,127.0,122.8,96.9
2016,2,19,13,15,29.5,200.5,3.45,13.0,219.0,209.62,168.36
2016,2,19,13,30,59.0,274.0,3.3,13.0,311.0,292.37,234.82
2016,2,19,13,45,52.0,260.5,3.2,13.0,292.5,272.84,218.94
2016,2,19,14,0,45.0,247.0,3.1,13.0,274.0,253.79,203.72
2016,2,19,14,15,72.0,245.0,2.95,12.5,285.5,260.22,209.29
2016,2,19,14,30,99.0,243.0,2.8,12.0,297.0,264.24,212.54
2016,2,19,14,45,277.0,206.0,2.65,12.0,343.0,283.91,225.47
2016,2,19,15,0,455.0,169.0,2.5,12.0,389.0,289.99,224.78
2016,2,19,15,15,394.0,164.0,2.4,12.0,343.0,246.77,188.64
2016,2,19,15,30,333.0,159.0,2.3,12.0,297.0,211.41,159.69
2016,2,19,15,45,303.5,148.0,2.2,12.0,263.5,178.66,132.51
2016,2,19,16,0,274.0,137.0,2.1,12.0,230.0,148.3,108.35
2016,2,19,16,15,252.0,118.5,2.0,11.5,194.0,115.19,83.4
2016,2,19,16,30,230.0,100.0,1.9,11.0,158.0,84.24,62.87
2016,2,19,16,45,191.5,81.5,1.8,11.0,122.5,63.98,51.76
2016,2,19,17,0,153.0,63.0,1.7,11.0,87.0,50.36,39.04
2016,2,19,17,15,95.0,43.5,1.65,10.5,57.0,35.5,24.86
2016,2,19,17,30,37.0,24.0,1.6,10.0,27.0,21.21,5.37
2016,2,19,17,45,18.5,12.0,1.6,10.0,13.5,11.8,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,18.0,2.15,8.0,23.0,39.38,0.0
2016,2,20,7,30,95.0,36.0,2.1,8.0,46.0,83.79,60.29
2016,2,20,7,45,126.0,56.0,2.1,8.5,76.5,121.8,95.96
2016,2,20,8,0,157.0,76.0,2.1,9.0,107.0,161.38,131.26
2016,2,20,8,15,177.5,95.5,2.05,9.5,139.5,197.13,162.74
2016,2,20,8,30,198.0,115.0,2.0,10.0,172.0,233.69,194.07
2016,2,20,8,45,216.0,131.5,2.0,10.5,203.5,266.03,221.16
2016,2,20,9,0,234.0,148.0,2.0,11.0,235.0,298.79,247.91
2016,2,20,9,15,471.5,118.0,1.9,11.0,319.0,414.63,344.11
2016,2,20,9,30,709.0,88.0,1.8,11.0,403.0,538.37,442.92
2016,2,20,9,45,714.0,96.5,1.75,11.5,437.0,564.11,460.55
2016,2,20,10,0,719.0,105.0,1.7,12.0,471.0,587.6,476.71
2016,2,20,10,15,779.0,103.5,1.6,12.0,523.5,632.44,509.79
2016,2,20,10,30,839.0,102.0,1.5,12.0,576.0,677.97,542.31
2016,2,20,10,45,719.0,140.5,1.4,12.0,559.0,643.86,513.27
2016,2,20,11,0,599.0,179.0,1.3,12.0,542.0,602.92,479.87
2016,2,20,11,15,588.0,189.0,1.15,12.0,554.5,601.68,477.34
2016,2,20,11,30,577.0,199.0,1.0,12.0,567.0,600.59,474.35
2016,2,20,11,45,491.5,234.0,0.9,12.5,551.0,572.49,449.7
2016,2,20,12,0,406.0,269.0,0.8,13.0,535.0,540.04,422.31
2016,2,20,12,15,455.0,253.0,0.75,13.0,552.0,551.06,430.69
2016,2,20,12,30,504.0,237.0,0.7,13.0,569.0,556.3,434.25
2016,2,20,12,45,705.5,166.0,0.7,13.5,626.5,599.72,467.3
2016,2,20,13,0,907.0,95.0,0.7,14.0,684.0,632.22,490.78
2016,2,20,13,15,902.5,94.0,0.7,14.0,671.0,604.64,469.03
2016,2,20,13,30,898.0,93.0,0.7,14.0,658.0,574.71,445.84
2016,2,20,13,45,891.5,91.5,0.75,14.0,637.0,541.07,419.83
2016,2,20,14,0,885.0,90.0,0.8,14.0,616.0,505.51,391.62
2016,2,20,14,15,874.5,88.5,0.85,14.0,587.5,464.28,358.33
2016,2,20,14,30,864.0,87.0,0.9,14.0,559.0,423.66,324.45
2016,2,20,14,45,746.5,105.5,0.95,14.0,495.0,359.98,273.36
2016,2,20,15,0,629.0,124.0,1.0,14.0,431.0,306.27,230.09
2016,2,20,15,15,714.5,99.0,1.0,13.5,420.5,276.93,201.18
2016,2,20,15,30,800.0,74.0,1.0,13.0,410.0,241.79,166.0
2016,2,20,15,45,774.0,69.5,1.05,13.0,365.5,193.83,124.29
2016,2,20,16,0,748.0,65.0,1.1,13.0,321.0,147.48,86.17
2016,2,20,16,15,704.5,60.5,1.15,12.5,273.0,101.65,54.04
2016,2,20,16,30,661.0,56.0,1.2,12.0,225.0,59.73,33.28
2016,2,20,16,45,594.5,49.0,1.3,12.0,177.0,33.85,24.78
2016,2,20,17,0,528.0,42.0,1.4,12.0,129.0,30.35,21.31
2016,2,20,17,15,411.0,32.5,1.45,11.5,86.0,24.37,15.37
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,18.04,5.07
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,11.3,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,207.5,15.5,1.85,9.5,37.5,92.22,15.95
2016,2,21,7,30,415.0,31.0,1.9,10.0,75.0,196.96,145.12
2016,2,21,7,45,511.0,39.0,1.95,10.5,122.0,259.32,203.9
2016,2,21,8,0,607.0,47.0,2.0,11.0,169.0,325.71,262.66
2016,2,21,8,15,664.0,52.5,2.0,11.0,218.5,380.4,311.18
2016,2,21,8,30,721.0,58.0,2.0,11.0,268.0,437.36,359.97
2016,2,21,8,45,761.0,61.5,2.0,11.5,316.5,484.83,399.03
2016,2,21,9,0,801.0,65.0,2.0,12.0,365.0,532.57,436.94
2016,2,21,9,15,826.5,68.0,1.95,12.0,409.5,571.08,467.11
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,608.35,495.52
2016,2,21,9,45,871.5,73.0,1.9,12.5,493.5,636.03,515.45
2016,2,21,10,0,891.0,75.0,1.9,13.0,533.0,664.87,535.7
2016,2,21,10,15,903.5,76.5,1.85,13.0,566.0,686.24,550.62
2016,2,21,10,30,916.0,78.0,1.8,13.0,599.0,704.93,562.83
2016,2,21,10,45,925.0,79.5,1.75,13.5,625.5,718.41,570.13
2016,2,21,11,0,934.0,81.0,1.7,14.0,652.0,728.85,575.29
2016,2,21,11,15,940.0,81.5,1.65,14.0,670.5,733.04,577.1
2016,2,21,11,30,946.0,82.0,1.6,14.0,689.0,734.03,576.78
2016,2,21,11,45,948.0,83.0,1.6,14.5,699.5,729.59,572.11
2016,2,21,12,0,950.0,84.0,1.6,15.0,710.0,721.93,565.33
2016,2,21,12,15,950.5,84.0,1.65,15.0,712.5,709.07,555.87
2016,2,21,12,30,951.0,84.0,1.7,15.0,715.0,693.11,543.91
2016,2,21,12,45,946.5,84.5,1.8,15.0,708.5,671.52,527.96
2016,2,21,13,0,942.0,85.0,1.9,15.0,702.0,647.17,509.64
2016,2,21,13,15,937.0,84.5,1.95,15.0,688.0,618.93,487.74
2016,2,21,13,30,932.0,84.0,2.0,15.0,674.0,588.26,463.52
2016,2,21,13,45,920.5,84.5,2.15,15.0,651.5,552.93,435.6
2016,2,21,14,0,909.0,85.0,2.3,15.0,629.0,515.88,405.53
2016,2,21,14,15,897.5,83.5,2.4,15.0,599.5,475.46,371.84
2016,2,21,14,30,886.0,82.0,2.5,15.0,570.0,433.8,336.22
2016,2,21,14,45,770.0,100.0,2.6,15.0,505.0,368.72,282.81
2016,2,21,15,0,654.0,118.0,2.7,15.0,440.0,311.16,235.43
2016,2,21,15,15,608.5,118.0,2.7,14.5,398.5,267.82,198.36
2016,2,21,15,30,563.0,118.0,2.7,14.0,357.0,227.74,164.07
2016,2,21,15,45,533.5,111.0,2.7,14.0,317.5,187.68,129.69
2016,2,21,16,0,504.0,104.0,2.7,14.0,278.0,149.7,98.65
2016,2,21,16,15,474.5,91.5,2.7,13.5,236.5,109.57,69.04
2016,2,21,16,30,445.0,79.0,2.7,13.0,195.0,72.12,46.83
2016,2,21,16,45,397.0,66.5,2.7,12.5,154.0,48.61,37.88
2016,2,21,17,0,349.0,54.0,2.7,12.0,113.0,40.41,30.22
2016,2,21,17,15,268.0,39.5,2.65,11.5,75.5,30.17,20.44
2016,2,21,17,30,187.0,25.0,2.6,11.0,38.0,19.44,7.03
2016,2,21,17,45,93.5,12.5,2.6,11.0,19.0,12.29,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
