Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,224.0,15.5,1.85,10.0,40.0,98.98,31.7
2016,2,22,7,30,448.0,31.0,1.9,10.0,80.0,210.43,156.8
2016,2,22,7,45,537.0,38.5,1.95,10.5,127.5,268.15,211.51
2016,2,22,8,0,626.0,46.0,2.0,11.0,175.0,335.74,271.26
2016,2,22,8,15,681.0,51.5,2.0,11.5,224.5,390.39,319.06
2016,2,22,8,30,736.0,57.0,2.0,12.0,274.0,447.18,366.81
2016,2,22,8,45,564.5,94.0,2.05,12.5,277.0,421.5,346.71
2016,2,22,9,0,393.0,131.0,2.1,13.0,280.0,378.32,311.29
2016,2,22,9,15,560.5,108.5,2.1,13.0,348.0,464.53,382.02
2016,2,22,9,30,728.0,86.0,2.1,13.0,416.0,552.75,452.11
2016,2,22,9,45,719.0,98.0,2.15,13.5,447.5,575.67,467.93
2016,2,22,10,0,710.0,110.0,2.2,14.0,479.0,593.98,480.39
2016,2,22,10,15,814.5,94.0,2.2,14.0,542.0,653.21,525.75
2016,2,22,10,30,919.0,78.0,2.2,14.0,605.0,711.22,568.26
2016,2,22,10,45,927.0,80.0,2.2,14.5,631.5,724.6,575.57
2016,2,22,11,0,935.0,82.0,2.2,15.0,658.0,734.91,581.08
2016,2,22,11,15,941.0,83.0,2.15,15.0,677.0,739.62,583.37
2016,2,22,11,30,947.0,84.0,2.1,15.0,696.0,741.12,583.51
2016,2,22,11,45,949.5,84.5,2.1,15.5,707.0,736.45,578.63
2016,2,22,12,0,952.0,85.0,2.1,16.0,718.0,728.55,571.63
2016,2,22,12,15,953.0,85.5,2.1,16.0,721.0,716.46,562.45
2016,2,22,12,30,954.0,86.0,2.1,16.0,724.0,701.23,550.55
2016,2,22,12,45,949.5,87.0,2.15,16.0,717.5,679.99,534.38
2016,2,22,13,0,945.0,88.0,2.2,16.0,711.0,655.97,515.91
2016,2,22,13,15,800.0,130.5,2.2,16.0,650.5,588.32,463.18
2016,2,22,13,30,655.0,173.0,2.2,16.0,590.0,524.11,412.81
2016,2,22,13,45,629.5,174.0,2.2,16.5,564.5,489.18,384.47
2016,2,22,14,0,604.0,175.0,2.2,17.0,539.0,454.28,355.64
2016,2,22,14,15,639.0,154.5,2.1,17.0,523.5,426.5,332.27
2016,2,22,14,30,674.0,134.0,2.0,17.0,508.0,394.91,305.03
2016,2,22,14,45,675.5,123.0,1.95,17.0,478.5,355.91,271.5
2016,2,22,15,0,677.0,112.0,1.9,17.0,449.0,315.62,236.19
2016,2,22,15,15,752.5,93.0,1.75,16.5,439.0,287.53,208.07
2016,2,22,15,30,828.0,74.0,1.6,16.0,429.0,254.21,174.45
2016,2,22,15,45,796.5,71.0,1.45,16.0,382.5,204.97,131.67
2016,2,22,16,0,765.0,68.0,1.3,16.0,336.0,157.85,92.9
2016,2,22,16,15,721.5,63.5,1.3,15.5,287.0,110.77,59.32
2016,2,22,16,30,678.0,59.0,1.3,15.0,238.0,64.1,33.68
2016,2,22,16,45,608.0,52.5,1.3,14.5,188.5,36.41,26.81
2016,2,22,17,0,538.0,46.0,1.3,14.0,139.0,33.5,23.97
2016,2,22,17,15,422.5,36.0,1.35,13.5,94.0,27.22,17.85
2016,2,22,17,30,307.0,26.0,1.4,13.0,49.0,20.58,8.62
2016,2,22,17,45,153.5,13.0,1.45,13.0,24.5,12.78,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,1.55,12.0,42.0,100.1,42.5
2016,2,23,7,30,431.0,34.0,1.6,12.0,84.0,209.68,156.6
2016,2,23,7,45,525.0,42.5,1.65,12.0,132.5,273.58,215.2
2016,2,23,8,0,619.0,51.0,1.7,12.0,181.0,344.08,276.99
2016,2,23,8,15,675.0,56.5,1.8,12.0,231.0,396.25,323.09
2016,2,23,8,30,731.0,62.0,1.9,12.0,281.0,453.68,371.93
2016,2,23,8,45,771.0,65.5,2.0,12.5,330.5,501.91,411.38
2016,2,23,9,0,811.0,69.0,2.1,13.0,380.0,550.35,449.76
2016,2,23,9,15,836.5,72.0,2.1,13.0,425.0,589.37,480.24
2016,2,23,9,30,862.0,75.0,2.1,13.0,470.0,627.1,509.0
2016,2,23,9,45,881.5,77.0,2.1,13.5,510.5,658.26,531.23
2016,2,23,10,0,901.0,79.0,2.1,14.0,551.0,684.22,549.21
2016,2,23,10,15,913.5,81.0,1.95,14.0,584.5,706.33,563.56
2016,2,23,10,30,926.0,83.0,1.8,14.0,618.0,725.72,575.33
2016,2,23,10,45,934.0,84.5,1.7,14.5,644.5,738.58,581.58
2016,2,23,11,0,942.0,86.0,1.6,15.0,671.0,748.35,585.66
2016,2,23,11,15,947.5,87.0,1.55,15.0,690.0,752.67,587.47
2016,2,23,11,30,953.0,88.0,1.5,15.0,709.0,753.76,587.16
2016,2,23,11,45,953.5,89.5,1.45,15.5,719.0,748.65,581.53
2016,2,23,12,0,954.0,91.0,1.4,16.0,729.0,740.3,573.84
2016,2,23,12,15,954.5,91.0,1.3,16.0,731.5,727.25,563.25
2016,2,23,12,30,955.0,91.0,1.2,16.0,734.0,711.07,549.98
2016,2,23,12,45,946.0,93.5,1.2,16.5,726.5,688.36,531.88
2016,2,23,13,0,937.0,96.0,1.2,17.0,719.0,663.03,511.79
2016,2,23,13,15,932.5,95.5,1.1,17.0,704.5,634.96,489.6
2016,2,23,13,30,928.0,95.0,1.0,17.0,690.0,604.44,465.29
2016,2,23,13,45,919.0,94.0,0.95,17.0,668.0,568.79,437.28
2016,2,23,14,0,910.0,93.0,0.9,17.0,646.0,531.3,407.32
2016,2,23,14,15,898.5,91.5,0.85,17.0,616.5,490.57,374.29
2016,2,23,14,30,887.0,90.0,0.8,17.0,587.0,446.16,337.74
2016,2,23,14,45,869.0,88.5,0.75,17.5,550.5,400.5,298.85
2016,2,23,15,0,851.0,87.0,0.7,18.0,514.0,354.63,259.1
2016,2,23,15,15,719.0,101.0,0.65,17.5,441.5,288.09,206.73
2016,2,23,15,30,587.0,115.0,0.6,17.0,369.0,234.76,165.47
2016,2,23,15,45,543.5,113.0,0.55,17.0,328.5,195.27,132.91
2016,2,23,16,0,500.0,111.0,0.5,17.0,288.0,158.74,104.19
2016,2,23,16,15,469.0,98.5,0.55,16.5,245.5,118.33,74.7
2016,2,23,16,30,438.0,86.0,0.6,16.0,203.0,80.74,51.98
2016,2,23,16,45,378.5,73.5,0.7,16.0,160.0,53.78,41.94
2016,2,23,17,0,319.0,61.0,0.8,16.0,117.0,45.76,34.49
2016,2,23,17,15,240.0,45.0,0.9,15.5,79.0,34.45,23.95
2016,2,23,17,30,161.0,29.0,1.0,15.0,41.0,22.6,10.71
2016,2,23,17,45,80.5,14.5,1.1,15.0,20.5,14.25,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,11.0,10.0,26.57,0.0
2016,2,24,7,15,203.0,23.0,1.2,11.0,44.0,105.28,53.72
2016,2,24,7,30,342.0,37.0,1.3,11.0,78.0,182.64,138.07
2016,2,24,7,45,437.0,46.5,1.4,11.5,124.0,245.04,194.01
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,314.21,253.87
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,367.74,300.21
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,423.81,347.09
2016,2,24,8,45,689.0,72.5,1.4,12.5,313.5,470.81,384.89
2016,2,24,9,0,732.0,76.0,1.4,13.0,361.0,516.57,420.55
2016,2,24,9,15,759.0,80.0,1.3,13.0,404.5,555.67,450.11
2016,2,24,9,30,786.0,84.0,1.2,13.0,448.0,593.73,477.97
2016,2,24,9,45,807.0,86.0,1.2,13.5,486.5,624.38,499.48
2016,2,24,10,0,828.0,88.0,1.2,14.0,525.0,653.17,519.19
2016,2,24,10,15,841.5,90.0,1.15,14.5,557.5,674.79,532.77
2016,2,24,10,30,855.0,92.0,1.1,15.0,590.0,693.89,543.97
2016,2,24,10,45,864.5,93.5,1.1,15.5,616.0,707.0,551.19
2016,2,24,11,0,874.0,95.0,1.1,16.0,642.0,714.75,554.73
2016,2,24,11,15,880.0,96.0,1.05,16.0,660.0,719.29,556.63
2016,2,24,11,30,886.0,97.0,1.0,16.0,678.0,720.82,556.54
2016,2,24,11,45,888.5,97.5,1.0,16.0,688.5,716.36,553.0
2016,2,24,12,0,891.0,98.0,1.0,16.0,699.0,708.86,547.52
2016,2,24,12,15,891.5,98.5,0.95,16.0,701.5,697.02,538.01
2016,2,24,12,30,892.0,99.0,0.9,16.0,704.0,682.25,526.28
2016,2,24,12,45,889.0,99.0,0.85,16.5,697.5,661.91,509.55
2016,2,24,13,0,886.0,99.0,0.8,17.0,691.0,638.94,490.86
2016,2,24,13,15,881.0,98.5,0.75,17.0,677.5,611.79,469.91
2016,2,24,13,30,876.0,98.0,0.7,17.0,664.0,582.36,447.0
2016,2,24,13,45,868.5,96.5,0.7,17.0,642.5,547.1,419.96
2016,2,24,14,0,861.0,95.0,0.7,17.0,621.0,511.12,391.72
2016,2,24,14,15,849.5,93.5,0.7,17.0,592.5,471.73,360.22
2016,2,24,14,30,838.0,92.0,0.7,17.0,564.0,431.25,327.05
2016,2,24,14,45,821.5,89.5,0.7,17.0,529.0,387.09,290.28
2016,2,24,15,0,805.0,87.0,0.7,17.0,494.0,342.72,252.45
2016,2,24,15,15,783.0,84.0,0.7,17.0,454.0,296.34,212.47
2016,2,24,15,30,761.0,81.0,0.7,17.0,414.0,250.74,172.75
2016,2,24,15,45,731.0,77.0,0.7,17.0,369.0,203.74,132.6
2016,2,24,16,0,701.0,73.0,0.7,17.0,324.0,155.71,93.25
2016,2,24,16,15,657.5,68.0,0.8,16.5,277.0,110.73,60.66
2016,2,24,16,30,614.0,63.0,0.9,16.0,230.0,69.65,37.56
2016,2,24,16,45,548.5,55.5,1.0,15.5,182.5,38.47,28.55
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,34.8,25.08
2016,2,24,17,15,377.0,37.5,1.2,14.5,92.0,28.15,18.71
2016,2,24,17,30,271.0,27.0,1.3,14.0,49.0,21.11,10.27
2016,2,24,17,45,135.5,13.5,1.4,14.0,24.5,13.27,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,24.73,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,45.5,101.66,57.69
2016,2,25,7,30,302.0,42.0,0.9,12.0,79.0,174.6,132.41
2016,2,25,7,45,385.0,53.5,0.95,12.5,123.5,233.35,184.39
2016,2,25,8,0,468.0,65.0,1.0,13.0,168.0,297.93,239.7
2016,2,25,8,15,525.5,73.0,0.95,13.0,215.0,351.53,285.22
2016,2,25,8,30,583.0,81.0,0.9,13.0,262.0,407.74,331.33
2016,2,25,8,45,627.0,86.0,0.9,13.5,308.5,455.33,368.87
2016,2,25,9,0,671.0,91.0,0.9,14.0,355.0,503.72,405.82
2016,2,25,9,15,682.5,94.5,0.9,14.5,389.0,531.12,425.77
2016,2,25,9,30,694.0,98.0,0.9,15.0,423.0,556.94,444.11
2016,2,25,9,45,630.5,128.5,0.9,15.5,442.0,561.8,445.12
2016,2,25,10,0,567.0,159.0,0.9,16.0,461.0,558.23,439.97
2016,2,25,10,15,449.5,204.5,0.9,16.0,453.0,532.69,418.28
2016,2,25,10,30,332.0,250.0,0.9,16.0,445.0,496.01,388.42
2016,2,25,10,45,341.5,259.5,0.95,16.5,468.0,512.63,400.12
2016,2,25,11,0,351.0,269.0,1.0,17.0,491.0,528.05,410.34
2016,2,25,11,15,601.0,189.5,0.95,17.0,582.0,627.21,486.1
2016,2,25,11,30,851.0,110.0,0.9,17.0,673.0,715.86,550.75
2016,2,25,11,45,855.0,110.5,0.85,17.5,683.5,712.18,545.05
2016,2,25,12,0,859.0,111.0,0.8,18.0,694.0,705.54,538.25
2016,2,25,12,15,860.5,111.0,0.75,18.0,696.5,693.74,528.79
2016,2,25,12,30,862.0,111.0,0.7,18.0,699.0,679.09,517.31
2016,2,25,12,45,865.0,108.5,0.65,18.5,695.0,660.09,501.85
2016,2,25,13,0,868.0,106.0,0.6,19.0,691.0,638.33,484.35
2016,2,25,13,15,863.5,105.5,0.55,19.0,677.5,611.4,463.86
2016,2,25,13,30,859.0,105.0,0.5,19.0,664.0,582.23,441.48
2016,2,25,13,45,847.5,105.5,0.45,19.0,642.5,548.22,415.22
2016,2,25,14,0,836.0,106.0,0.4,19.0,621.0,512.73,387.4
2016,2,25,14,15,825.0,104.0,0.4,19.0,593.0,473.83,356.97
2016,2,25,14,30,814.0,102.0,0.4,19.0,565.0,433.86,324.93
2016,2,25,14,45,795.0,100.5,0.4,19.0,530.0,390.51,289.58
2016,2,25,15,0,776.0,99.0,0.4,19.0,495.0,347.2,253.44
2016,2,25,15,15,753.5,95.5,0.5,18.5,454.5,298.53,213.39
2016,2,25,15,30,731.0,92.0,0.6,18.0,414.0,253.29,175.18
2016,2,25,15,45,642.5,94.0,0.75,17.5,355.5,201.24,134.09
2016,2,25,16,0,554.0,96.0,0.9,17.0,297.0,157.13,100.87
2016,2,25,16,15,503.0,91.0,0.95,16.5,254.0,118.72,73.27
2016,2,25,16,30,452.0,86.0,1.0,16.0,211.0,84.58,53.5
2016,2,25,16,45,464.0,68.5,1.1,15.5,174.5,49.8,38.56
2016,2,25,17,0,476.0,51.0,1.2,15.0,138.0,37.29,27.29
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.0,30.28,20.62
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,22.86,12.09
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,14.25,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,13.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,13.0,10.0,9.83,0.0
2016,2,26,7,15,55.5,28.5,1.0,13.0,35.5,55.17,31.87
2016,2,26,7,30,111.0,47.0,1.1,13.0,61.0,104.87,79.18
2016,2,26,7,45,144.0,67.0,1.2,13.0,94.0,144.83,114.64
2016,2,26,8,0,177.0,87.0,1.3,13.0,127.0,186.72,151.19
2016,2,26,8,15,198.0,107.0,1.35,13.0,161.5,224.58,183.76
2016,2,26,8,30,219.0,127.0,1.4,13.0,196.0,263.22,216.23
2016,2,26,8,45,239.5,143.0,1.5,13.5,229.5,297.51,244.13
2016,2,26,9,0,260.0,159.0,1.6,14.0,263.0,332.32,271.84
2016,2,26,9,15,214.5,183.0,1.6,14.0,275.0,329.36,268.4
2016,2,26,9,30,169.0,207.0,1.6,14.0,287.0,329.91,267.52
2016,2,26,9,45,483.0,153.5,1.65,14.5,408.5,491.98,398.55
2016,2,26,10,0,797.0,100.0,1.7,15.0,530.0,653.29,522.05
2016,2,26,10,15,661.0,149.0,1.7,15.0,520.0,624.07,495.83
2016,2,26,10,30,525.0,198.0,1.7,15.0,510.0,583.25,462.59
2016,2,26,10,45,505.5,215.0,1.7,15.5,525.5,588.89,465.04
2016,2,26,11,0,486.0,232.0,1.7,16.0,541.0,592.19,465.36
2016,2,26,11,15,380.5,269.0,1.7,16.0,515.5,548.16,430.08
2016,2,26,11,30,275.0,306.0,1.7,16.0,490.0,507.83,397.51
2016,2,26,11,45,302.0,305.5,1.75,16.0,510.0,521.54,408.34
2016,2,26,12,0,329.0,305.0,1.8,16.0,530.0,533.81,417.65
2016,2,26,12,15,334.0,305.0,1.85,16.0,534.5,530.0,414.65
2016,2,26,12,30,339.0,305.0,1.9,16.0,539.0,524.93,410.81
2016,2,26,12,45,343.5,301.5,2.0,16.0,536.0,514.88,403.47
2016,2,26,13,0,348.0,298.0,2.1,16.0,533.0,503.62,395.14
2016,2,26,13,15,349.5,291.0,2.15,16.0,523.5,486.06,381.8
2016,2,26,13,30,351.0,284.0,2.2,16.0,514.0,467.51,367.56
2016,2,26,13,45,370.5,269.0,2.3,16.0,505.0,450.18,354.35
2016,2,26,14,0,390.0,254.0,2.4,16.0,496.0,430.85,339.16
2016,2,26,14,15,317.5,255.0,2.45,15.5,446.5,381.44,300.75
2016,2,26,14,30,245.0,256.0,2.5,15.0,397.0,338.65,267.44
2016,2,26,14,45,165.5,240.5,2.6,15.0,333.5,282.21,223.13
2016,2,26,15,0,86.0,225.0,2.7,15.0,270.0,235.04,186.44
2016,2,26,15,15,43.0,180.5,2.7,14.5,203.0,178.53,141.98
2016,2,26,15,30,0.0,136.0,2.7,14.0,136.0,128.58,102.63
2016,2,26,15,45,0.0,101.5,2.7,14.0,101.5,96.86,76.47
2016,2,26,16,0,0.0,67.0,2.7,14.0,67.0,64.76,49.6
2016,2,26,16,15,0.0,57.5,2.55,13.5,57.5,55.56,41.96
2016,2,26,16,30,0.0,48.0,2.4,13.0,48.0,46.36,34.18
2016,2,26,16,45,0.0,38.0,2.3,13.0,38.0,36.69,27.3
2016,2,26,17,0,0.0,28.0,2.2,13.0,28.0,27.02,18.43
2016,2,26,17,15,0.0,19.5,2.05,12.5,19.5,18.81,10.83
2016,2,26,17,30,0.0,11.0,1.9,12.0,11.0,10.6,2.83
2016,2,26,17,45,0.0,5.5,1.8,12.0,5.5,5.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.68,0.0
2016,2,27,7,15,217.0,28.0,1.5,12.0,57.0,120.98,78.77
2016,2,27,7,30,434.0,37.0,1.5,12.0,95.0,222.13,170.69
2016,2,27,7,45,516.5,45.0,1.55,12.5,142.5,282.67,224.84
2016,2,27,8,0,599.0,53.0,1.6,13.0,190.0,348.88,282.07
2016,2,27,8,15,650.5,58.5,1.55,13.0,239.0,401.75,327.48
2016,2,27,8,30,702.0,64.0,1.5,13.0,288.0,454.62,371.37
2016,2,27,8,45,736.5,68.0,1.5,13.5,335.5,500.15,407.49
2016,2,27,9,0,771.0,72.0,1.5,14.0,383.0,545.65,442.36
2016,2,27,9,15,796.0,75.0,1.4,14.0,426.5,583.78,470.79
2016,2,27,9,30,821.0,78.0,1.3,14.0,470.0,620.69,497.44
2016,2,27,9,45,838.0,80.5,1.2,14.5,509.0,650.24,516.92
2016,2,27,10,0,855.0,83.0,1.1,15.0,548.0,677.7,534.15
2016,2,27,10,15,654.5,153.5,1.05,15.0,522.0,627.48,492.82
2016,2,27,10,30,454.0,224.0,1.0,15.0,496.0,563.14,441.37
2016,2,27,10,45,676.5,156.5,0.95,15.5,580.5,654.18,510.54
2016,2,27,11,0,899.0,89.0,0.9,16.0,665.0,738.3,568.96
2016,2,27,11,15,679.5,174.5,0.9,16.0,616.5,673.55,519.13
2016,2,27,11,30,460.0,260.0,0.9,16.0,568.0,597.86,460.75
2016,2,27,11,45,440.5,271.0,0.95,16.0,570.0,589.27,454.88
2016,2,27,12,0,421.0,282.0,1.0,16.0,572.0,579.24,447.23
2016,2,27,12,15,414.5,285.5,1.0,16.0,571.5,566.99,437.97
2016,2,27,12,30,408.0,289.0,1.0,16.0,571.0,556.6,429.97
2016,2,27,12,45,230.5,294.0,1.0,16.0,453.0,436.37,338.92
2016,2,27,13,0,53.0,299.0,1.0,16.0,335.0,321.07,249.71
2016,2,27,13,15,204.5,292.0,1.0,16.0,427.5,401.9,314.1
2016,2,27,13,30,356.0,285.0,1.0,16.0,520.0,472.75,367.51
2016,2,27,13,45,367.0,272.0,1.05,16.0,507.5,452.61,351.74
2016,2,27,14,0,378.0,259.0,1.1,16.0,495.0,430.99,335.24
2016,2,27,14,15,390.5,243.0,1.1,16.0,477.0,405.84,315.46
2016,2,27,14,30,403.0,227.0,1.1,16.0,459.0,379.07,293.93
2016,2,27,14,45,491.0,188.0,1.1,16.0,454.0,356.9,274.63
2016,2,27,15,0,579.0,149.0,1.1,16.0,449.0,328.86,249.11
2016,2,27,15,15,684.0,114.5,1.1,15.5,441.5,300.59,221.6
2016,2,27,15,30,789.0,80.0,1.1,15.0,434.0,265.13,186.37
2016,2,27,15,45,765.5,75.0,1.1,15.0,389.5,216.73,143.93
2016,2,27,16,0,742.0,70.0,1.1,15.0,345.0,169.73,104.06
2016,2,27,16,15,701.0,65.5,1.15,14.5,296.5,123.07,68.74
2016,2,27,16,30,660.0,61.0,1.2,14.0,248.0,76.69,39.78
2016,2,27,16,45,601.0,54.0,1.25,14.0,199.5,36.57,27.09
2016,2,27,17,0,542.0,47.0,1.3,14.0,151.0,33.26,23.91
2016,2,27,17,15,438.0,38.0,1.35,13.5,105.5,27.97,18.82
2016,2,27,17,30,334.0,29.0,1.4,13.0,60.0,22.41,12.52
2016,2,27,17,45,167.0,14.5,1.5,12.5,30.0,11.04,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.0,2.0,10.5,7.0,6.88,0.0
2016,2,28,7,0,0.0,14.0,2.0,11.0,14.0,13.76,0.0
2016,2,28,7,15,58.5,32.5,2.0,11.5,40.5,62.28,40.57
2016,2,28,7,30,117.0,51.0,2.0,12.0,67.0,112.73,86.69
2016,2,28,7,45,146.5,71.5,2.05,12.5,100.0,152.33,121.78
2016,2,28,8,0,176.0,92.0,2.1,13.0,133.0,193.57,157.63
2016,2,28,8,15,194.5,112.0,2.1,13.0,167.5,230.28,189.26
2016,2,28,8,30,213.0,132.0,2.1,13.0,202.0,267.61,220.66
2016,2,28,8,45,231.0,148.5,2.1,13.5,234.5,301.04,247.77
2016,2,28,9,0,249.0,165.0,2.1,14.0,267.0,334.84,274.53
2016,2,28,9,15,319.0,173.0,2.05,14.0,318.0,391.49,320.11
2016,2,28,9,30,389.0,181.0,2.0,14.0,369.0,450.77,366.74
2016,2,28,9,45,349.5,206.0,1.95,14.0,385.0,457.83,370.28
2016,2,28,10,0,310.0,231.0,1.9,14.0,401.0,461.85,371.61
2016,2,28,10,15,292.0,250.0,1.85,14.0,417.5,471.68,377.8
2016,2,28,10,30,274.0,269.0,1.8,14.0,434.0,479.77,382.55
2016,2,28,10,45,356.0,261.5,1.8,14.5,485.5,529.73,420.66
2016,2,28,11,0,438.0,254.0,1.8,15.0,537.0,584.82,461.39
2016,2,28,11,15,315.0,288.5,1.8,15.0,495.0,524.7,413.14
2016,2,28,11,30,192.0,323.0,1.8,15.0,453.0,463.9,364.62
2016,2,28,11,45,160.0,327.5,1.85,15.5,437.0,442.01,346.93
2016,2,28,12,0,128.0,332.0,1.9,16.0,421.0,420.04,328.94
2016,2,28,12,15,72.0,290.0,1.95,16.0,340.5,333.47,262.0
2016,2,28,12,30,16.0,248.0,2.0,16.0,260.0,250.91,196.99
2016,2,28,12,45,86.5,289.5,2.05,16.0,349.5,336.74,265.61
2016,2,28,13,0,157.0,331.0,2.1,16.0,439.0,417.58,328.06
2016,2,28,13,15,269.5,305.5,2.1,16.0,486.5,454.7,357.43
2016,2,28,13,30,382.0,280.0,2.1,16.0,534.0,484.42,380.59
2016,2,28,13,45,590.5,203.5,2.1,16.0,582.0,510.67,401.56
2016,2,28,14,0,799.0,127.0,2.1,16.0,630.0,524.0,411.08
2016,2,28,14,15,561.0,187.0,2.05,15.5,532.5,434.89,341.14
2016,2,28,14,30,323.0,247.0,2.0,15.0,435.0,364.12,286.07
2016,2,28,14,45,462.0,195.0,2.0,15.0,446.0,353.8,275.87
2016,2,28,15,0,601.0,143.0,2.0,15.0,457.0,333.06,255.03
2016,2,28,15,15,561.0,146.0,1.95,15.0,421.0,294.68,221.89
2016,2,28,15,30,521.0,149.0,1.9,15.0,385.0,258.77,190.94
2016,2,28,15,45,339.0,152.0,1.9,15.0,299.5,200.28,147.76
2016,2,28,16,0,157.0,155.0,1.9,15.0,214.0,158.52,120.4
2016,2,28,16,15,140.0,136.5,1.85,14.5,184.0,130.94,98.93
2016,2,28,16,30,123.0,118.0,1.8,14.0,154.0,105.05,79.65
2016,2,28,16,45,109.5,96.5,1.75,14.0,124.0,78.87,64.56
2016,2,28,17,0,96.0,75.0,1.7,14.0,94.0,62.36,49.56
2016,2,28,17,15,68.5,54.5,1.8,13.5,66.0,46.26,34.77
2016,2,28,17,30,41.0,34.0,1.9,13.0,38.0,29.68,18.71
2016,2,28,17,45,20.5,17.0,2.0,13.0,19.0,15.32,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,86.0,8.0,1.45,10.5,12.0,30.32,0.0
2016,2,29,7,0,172.0,16.0,1.4,11.0,24.0,80.33,0.0
2016,2,29,7,15,308.0,28.0,1.45,11.0,63.5,156.66,112.3
2016,2,29,7,30,444.0,40.0,1.5,11.0,103.0,235.59,184.44
2016,2,29,7,45,529.5,47.0,1.55,11.5,152.0,297.96,239.81
2016,2,29,8,0,615.0,54.0,1.6,12.0,201.0,366.14,298.44
2016,2,29,8,15,664.5,59.5,1.55,12.5,250.5,417.12,341.46
2016,2,29,8,30,714.0,65.0,1.5,13.0,300.0,472.51,386.2
2016,2,29,8,45,743.5,70.0,1.5,13.5,347.0,517.14,421.14
2016,2,29,9,0,773.0,75.0,1.5,14.0,394.0,561.43,454.65
2016,2,29,9,15,797.0,78.0,1.5,14.5,438.0,599.3,482.34
2016,2,29,9,30,821.0,81.0,1.5,15.0,482.0,635.88,508.34
2016,2,29,9,45,833.0,85.5,1.5,15.5,519.5,664.47,527.71
2016,2,29,10,0,845.0,90.0,1.5,16.0,557.0,690.74,544.56
2016,2,29,10,15,857.5,91.5,1.45,16.0,589.5,711.57,557.73
2016,2,29,10,30,870.0,93.0,1.4,16.0,622.0,726.75,566.85
2016,2,29,10,45,884.5,92.0,1.35,16.0,649.0,741.2,575.52
2016,2,29,11,0,899.0,91.0,1.3,16.0,676.0,752.83,582.23
2016,2,29,11,15,905.0,92.0,1.3,16.0,694.5,757.39,584.63
2016,2,29,11,30,911.0,93.0,1.3,16.0,713.0,758.82,585.06
2016,2,29,11,45,919.0,91.0,1.3,16.5,724.5,755.43,581.2
2016,2,29,12,0,927.0,89.0,1.3,17.0,736.0,748.85,575.3
2016,2,29,12,15,928.0,89.0,1.25,17.0,738.5,736.21,565.87
2016,2,29,12,30,929.0,89.0,1.2,17.0,741.0,720.5,554.47
2016,2,29,12,45,925.5,90.0,1.2,17.5,735.0,699.82,538.57
2016,2,29,13,0,922.0,91.0,1.2,18.0,729.0,676.39,520.15
2016,2,29,13,15,702.0,170.0,1.15,18.0,650.5,592.66,456.03
2016,2,29,13,30,482.0,249.0,1.1,18.0,572.0,516.5,397.35
2016,2,29,13,45,685.5,170.0,1.05,18.5,613.5,536.43,412.66
2016,2,29,14,0,889.0,91.0,1.0,19.0,655.0,544.16,416.54
2016,2,29,14,15,878.0,90.0,0.9,19.0,626.0,504.25,383.93
2016,2,29,14,30,867.0,89.0,0.8,19.0,597.0,463.09,350.13
2016,2,29,14,45,847.0,88.5,0.75,19.0,560.0,415.0,310.79
2016,2,29,15,0,827.0,88.0,0.7,19.0,523.0,369.46,272.48
2016,2,29,15,15,806.5,85.0,0.6,19.0,482.0,321.76,231.61
2016,2,29,15,30,786.0,82.0,0.5,19.0,441.0,274.69,190.78
2016,2,29,15,45,731.0,79.0,0.4,19.0,386.5,221.19,146.31
2016,2,29,16,0,676.0,76.0,0.3,19.0,332.0,169.14,104.32
2016,2,29,16,15,622.0,75.5,0.25,18.5,286.0,126.96,73.09
2016,2,29,16,30,568.0,75.0,0.2,18.0,240.0,89.9,50.63
2016,2,29,16,45,504.0,67.0,0.2,18.0,193.0,51.58,39.78
2016,2,29,17,0,440.0,59.0,0.2,18.0,146.0,43.3,32.37
2016,2,29,17,15,353.5,46.5,0.2,17.5,103.5,35.19,24.89
2016,2,29,17,30,267.0,34.0,0.2,17.0,61.0,26.59,16.39
2016,2,29,17,45,133.5,17.0,0.2,17.0,30.5,13.15,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,12.0,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,1.6,12.0,24.0,26.07,0.0
2016,3,1,7,15,160.0,36.0,1.65,12.5,59.5,114.45,82.88
2016,3,1,7,30,320.0,48.0,1.7,13.0,95.0,196.29,153.65
2016,3,1,7,45,379.5,61.0,1.8,13.5,138.0,248.98,200.24
2016,3,1,8,0,439.0,74.0,1.9,14.0,181.0,305.78,249.16
2016,3,1,8,15,473.5,86.5,1.9,14.0,224.5,352.67,289.16
2016,3,1,8,30,508.0,99.0,1.9,14.0,268.0,400.79,328.95
2016,3,1,8,45,542.0,105.5,1.95,14.5,310.5,445.81,364.72
2016,3,1,9,0,576.0,112.0,2.0,15.0,353.0,488.58,397.83
2016,3,1,9,15,553.0,133.0,2.1,15.0,384.0,507.61,412.06
2016,3,1,9,30,530.0,154.0,2.2,15.0,415.0,526.93,426.18
2016,3,1,9,45,706.0,116.5,2.3,15.5,493.0,618.25,497.24
2016,3,1,10,0,882.0,79.0,2.4,16.0,571.0,705.01,561.39
2016,3,1,10,15,894.0,80.5,2.45,16.0,604.0,726.28,575.39
2016,3,1,10,30,906.0,82.0,2.5,16.0,637.0,744.85,587.97
2016,3,1,10,45,917.5,82.0,2.55,16.0,663.5,758.57,597.13
2016,3,1,11,0,929.0,82.0,2.6,16.0,690.0,769.31,604.27
2016,3,1,11,15,934.0,82.5,2.6,16.0,708.5,772.69,605.94
2016,3,1,11,30,939.0,83.0,2.6,16.0,727.0,772.87,605.5
2016,3,1,11,45,944.0,82.0,2.6,16.0,737.5,768.24,601.77
2016,3,1,12,0,949.0,81.0,2.6,16.0,748.0,760.37,595.87
2016,3,1,12,15,949.0,81.5,2.55,16.0,750.0,747.27,586.06
2016,3,1,12,30,949.0,82.0,2.5,16.0,752.0,731.07,574.15
2016,3,1,12,45,945.5,82.0,2.5,16.0,745.0,709.0,558.32
2016,3,1,13,0,942.0,82.0,2.5,16.0,738.0,684.14,539.21
2016,3,1,13,15,936.5,81.5,2.5,16.0,723.0,654.9,516.59
2016,3,1,13,30,931.0,81.0,2.5,16.0,708.0,623.24,491.77
2016,3,1,13,45,923.0,80.0,2.5,16.0,685.5,587.46,463.37
2016,3,1,14,0,915.0,79.0,2.5,16.0,663.0,549.77,432.9
2016,3,1,14,15,904.0,78.0,2.45,16.0,633.0,508.92,399.13
2016,3,1,14,30,893.0,77.0,2.4,16.0,603.0,466.78,363.55
2016,3,1,14,45,877.5,75.0,2.4,16.0,566.5,420.84,324.32
2016,3,1,15,0,862.0,73.0,2.4,16.0,530.0,374.45,283.79
2016,3,1,15,15,841.5,71.0,2.35,15.5,488.5,326.29,241.51
2016,3,1,15,30,821.0,69.0,2.3,15.0,447.0,275.01,196.11
2016,3,1,15,45,448.5,113.0,2.3,15.0,316.5,190.78,136.5
2016,3,1,16,0,76.0,157.0,2.3,15.0,186.0,152.61,119.13
2016,3,1,16,15,70.0,136.5,2.1,14.5,160.5,128.82,100.1
2016,3,1,16,30,64.0,116.0,1.9,14.0,135.0,105.76,81.91
2016,3,1,16,45,306.5,81.5,1.75,14.0,146.5,63.09,45.43
2016,3,1,17,0,549.0,47.0,1.6,14.0,158.0,32.44,23.27
2016,3,1,17,15,453.0,39.0,1.5,13.5,113.0,28.07,19.08
2016,3,1,17,30,357.0,31.0,1.4,13.0,68.0,23.48,14.2
2016,3,1,17,45,178.5,15.5,1.35,13.0,34.0,11.45,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,12.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,13.0,17.0,16.41,0.0
2016,3,2,7,15,32.0,36.0,1.05,13.0,41.0,51.45,35.4
2016,3,2,7,30,64.0,55.0,1.1,13.0,65.0,91.39,70.35
2016,3,2,7,45,78.0,76.0,1.15,13.5,93.0,123.06,97.99
2016,3,2,8,0,92.0,97.0,1.2,14.0,121.0,155.18,125.51
2016,3,2,8,15,103.5,118.0,1.2,14.0,149.5,186.54,152.0
2016,3,2,8,30,115.0,139.0,1.2,14.0,178.0,218.21,178.18
2016,3,2,8,45,81.5,154.5,1.2,14.5,184.5,210.84,171.2
2016,3,2,9,0,48.0,170.0,1.2,15.0,191.0,207.62,167.37
2016,3,2,9,15,38.0,181.5,1.2,15.0,199.0,212.99,171.11
2016,3,2,9,30,28.0,193.0,1.2,15.0,207.0,217.88,174.32
2016,3,2,9,45,89.5,225.0,1.3,15.5,275.0,293.57,235.08
2016,3,2,10,0,151.0,257.0,1.4,16.0,343.0,377.48,300.19
2016,3,2,10,15,183.5,271.5,1.45,16.0,381.0,415.94,329.27
2016,3,2,10,30,216.0,286.0,1.5,16.0,419.0,454.43,358.33
2016,3,2,10,45,137.0,288.5,1.6,16.5,374.5,398.35,313.05
2016,3,2,11,0,58.0,291.0,1.7,17.0,330.0,335.68,262.77
2016,3,2,11,15,48.0,289.5,1.8,17.0,322.5,325.04,254.51
2016,3,2,11,30,38.0,288.0,1.9,17.0,315.0,314.42,246.02
2016,3,2,11,45,103.5,315.5,2.0,17.0,389.0,387.8,303.82
2016,3,2,12,0,169.0,343.0,2.1,17.0,463.0,462.46,361.0
2016,3,2,12,15,146.5,343.0,2.15,16.5,447.0,441.75,345.07
2016,3,2,12,30,124.0,343.0,2.2,16.0,431.0,421.22,329.77
2016,3,2,12,45,65.5,278.0,2.3,16.0,324.5,313.16,246.37
2016,3,2,13,0,7.0,213.0,2.4,16.0,218.0,210.05,164.85
2016,3,2,13,15,6.5,209.0,2.4,16.0,214.0,205.34,161.47
2016,3,2,13,30,6.0,205.0,2.4,16.0,210.0,200.64,157.87
2016,3,2,13,45,8.0,209.5,2.45,16.0,215.5,205.37,161.84
2016,3,2,14,0,10.0,214.0,2.5,16.0,221.0,209.8,165.59
2016,3,2,14,15,15.5,219.0,2.5,15.5,229.0,216.06,171.14
2016,3,2,14,30,21.0,224.0,2.5,15.0,237.0,221.62,176.11
2016,3,2,14,45,35.0,223.5,2.5,15.0,243.0,221.74,176.34
2016,3,2,15,0,49.0,223.0,2.5,15.0,249.0,222.82,177.18
2016,3,2,15,15,63.5,210.5,2.45,15.0,242.0,212.19,168.36
2016,3,2,15,30,78.0,198.0,2.4,15.0,235.0,200.06,158.07
2016,3,2,15,45,168.5,175.5,2.35,15.0,244.0,191.34,147.53
2016,3,2,16,0,259.0,153.0,2.3,15.0,253.0,173.25,128.37
2016,3,2,16,15,234.5,137.0,2.15,14.5,218.0,141.36,103.33
2016,3,2,16,30,210.0,121.0,2.0,14.0,183.0,111.8,81.7
2016,3,2,16,45,196.0,100.0,1.9,14.0,149.5,81.17,61.18
2016,3,2,17,0,182.0,79.0,1.8,14.0,116.0,62.16,49.56
2016,3,2,17,15,143.0,59.0,1.8,13.5,83.0,47.39,36.04
2016,3,2,17,30,104.0,39.0,1.8,13.0,50.0,32.05,21.58
2016,3,2,17,45,52.0,19.5,1.8,13.0,25.0,16.5,1.2
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.5,1.55,13.0,4.5,4.42,0.0
2016,3,3,7,0,0.0,9.0,1.6,13.0,9.0,8.68,0.0
2016,3,3,7,15,0.0,20.5,1.55,13.0,20.5,19.78,10.47
2016,3,3,7,30,0.0,32.0,1.5,13.0,32.0,30.9,20.43
2016,3,3,7,45,0.0,46.0,1.5,13.5,46.0,44.44,32.23
2016,3,3,8,0,0.0,60.0,1.5,14.0,60.0,58.45,44.27
