Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,0.0,74.5,1.4,14.0,74.5,72.98,56.65
2016,3,3,8,30,0.0,89.0,1.3,14.0,89.0,87.45,68.78
2016,3,3,8,45,0.0,103.5,1.2,14.0,103.5,101.88,80.69
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,116.26,92.39
2016,3,3,9,15,0.0,133.5,1.1,14.0,133.5,131.64,104.79
2016,3,3,9,30,0.0,149.0,1.1,14.0,149.0,146.98,117.01
2016,3,3,9,45,1.5,164.0,1.1,14.5,165.0,162.78,129.31
2016,3,3,10,0,3.0,179.0,1.1,15.0,181.0,178.58,141.46
2016,3,3,10,15,1.5,169.0,1.1,15.0,170.0,166.85,131.65
2016,3,3,10,30,0.0,159.0,1.1,15.0,159.0,155.38,122.18
2016,3,3,10,45,15.5,213.5,1.15,15.0,224.0,221.08,174.9
2016,3,3,11,0,31.0,268.0,1.2,15.0,289.0,292.06,230.25
2016,3,3,11,15,23.5,258.0,1.3,15.0,274.0,270.45,212.82
2016,3,3,11,30,16.0,248.0,1.4,15.0,259.0,254.21,199.99
2016,3,3,11,45,16.5,251.0,1.5,15.0,263.0,256.84,202.1
2016,3,3,12,0,17.0,254.0,1.6,15.0,267.0,259.41,204.11
2016,3,3,12,15,27.0,276.5,1.5,15.0,296.5,289.88,227.85
2016,3,3,12,30,37.0,299.0,1.4,15.0,326.0,316.9,248.53
2016,3,3,12,45,43.5,303.5,1.35,15.0,335.0,323.29,253.33
2016,3,3,13,0,50.0,308.0,1.3,15.0,344.0,329.13,257.81
2016,3,3,13,15,50.5,302.0,1.2,15.0,337.5,320.73,251.2
2016,3,3,13,30,51.0,296.0,1.1,15.0,331.0,312.19,244.57
2016,3,3,13,45,46.5,283.5,1.05,15.0,315.0,294.72,231.14
2016,3,3,14,0,42.0,271.0,1.0,15.0,299.0,277.56,217.98
2016,3,3,14,15,25.0,234.5,1.0,14.5,251.0,235.12,185.42
2016,3,3,14,30,8.0,198.0,1.0,14.0,203.0,192.06,152.01
2016,3,3,14,45,4.0,160.5,1.0,14.0,163.0,154.87,122.56
2016,3,3,15,0,0.0,123.0,1.0,14.0,123.0,118.05,92.95
2016,3,3,15,15,0.0,108.0,0.9,14.0,108.0,103.82,81.53
2016,3,3,15,30,0.0,93.0,0.8,14.0,93.0,89.63,69.98
2016,3,3,15,45,0.0,67.5,0.7,14.0,67.5,65.25,49.78
2016,3,3,16,0,0.0,42.0,0.6,14.0,42.0,40.56,29.06
2016,3,3,16,15,0.0,36.5,0.6,14.0,36.5,35.24,24.61
2016,3,3,16,30,0.0,31.0,0.6,14.0,31.0,29.92,20.08
2016,3,3,16,45,0.0,25.0,0.6,14.0,25.0,24.12,15.08
2016,3,3,17,0,0.0,19.0,0.6,14.0,19.0,18.32,10.77
2016,3,3,17,15,0.0,13.5,0.6,14.0,13.5,13.01,5.87
2016,3,3,17,30,0.0,8.0,0.6,14.0,8.0,7.71,0.94
2016,3,3,17,45,0.0,4.0,0.65,14.0,4.0,3.85,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.93,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,4,7,15,0.0,17.5,1.3,13.0,17.5,16.88,8.21
2016,3,4,7,30,0.0,27.0,1.3,13.0,27.0,26.06,16.41
2016,3,4,7,45,0.0,37.5,1.3,13.5,37.5,36.21,25.28
2016,3,4,8,0,0.0,48.0,1.3,14.0,48.0,46.37,34.04
2016,3,4,8,15,0.0,59.0,1.35,14.0,59.0,57.02,43.14
2016,3,4,8,30,0.0,70.0,1.4,14.0,70.0,67.71,52.15
2016,3,4,8,45,6.0,113.0,1.5,14.5,115.5,115.33,91.92
2016,3,4,9,0,12.0,156.0,1.6,15.0,161.0,163.8,131.45
2016,3,4,9,15,6.5,159.0,1.75,15.0,162.0,162.41,129.76
2016,3,4,9,30,1.0,162.0,1.9,15.0,163.0,161.03,128.18
2016,3,4,9,45,11.0,189.0,2.05,15.0,196.0,195.11,155.8
2016,3,4,10,0,21.0,216.0,2.2,15.0,229.0,229.41,183.2
2016,3,4,10,15,10.5,180.5,2.2,15.0,187.0,184.97,146.85
2016,3,4,10,30,0.0,145.0,2.2,15.0,145.0,141.39,111.14
2016,3,4,10,45,0.0,81.5,2.25,15.0,81.5,78.87,59.95
2016,3,4,11,0,0.0,18.0,2.3,15.0,18.0,17.4,8.91
2016,3,4,11,15,0.0,49.5,2.25,15.0,49.5,47.88,34.31
2016,3,4,11,30,0.0,81.0,2.2,15.0,81.0,78.41,59.45
2016,3,4,11,45,0.0,102.5,2.2,15.0,102.5,99.29,76.49
2016,3,4,12,0,0.0,124.0,2.2,15.0,124.0,120.19,93.44
2016,3,4,12,15,0.0,99.5,2.3,15.0,99.5,96.36,73.99
2016,3,4,12,30,0.0,75.0,2.4,15.0,75.0,72.6,54.55
2016,3,4,12,45,42.0,203.5,2.5,15.0,233.5,225.92,179.67
2016,3,4,13,0,84.0,332.0,2.6,15.0,392.0,374.31,295.77
2016,3,4,13,15,85.5,324.0,2.6,15.0,384.0,363.51,286.86
2016,3,4,13,30,87.0,316.0,2.6,15.0,376.0,352.46,278.45
2016,3,4,13,45,100.5,310.5,2.65,15.0,378.0,350.17,277.01
2016,3,4,14,0,114.0,305.0,2.7,15.0,380.0,346.68,274.5
2016,3,4,14,15,100.5,288.5,2.6,15.0,352.5,318.78,252.54
2016,3,4,14,30,87.0,272.0,2.5,15.0,325.0,291.84,231.37
2016,3,4,14,45,59.5,243.5,2.4,15.0,278.5,249.77,198.22
2016,3,4,15,0,32.0,215.0,2.3,15.0,232.0,210.27,167.1
2016,3,4,15,15,16.0,134.5,2.25,14.5,143.0,133.48,105.51
2016,3,4,15,30,0.0,54.0,2.2,14.0,54.0,52.18,38.61
2016,3,4,15,45,0.0,31.0,2.15,14.0,31.0,29.93,19.9
2016,3,4,16,0,0.0,8.0,2.1,14.0,8.0,7.72,0.96
2016,3,4,16,15,0.0,6.5,2.15,14.0,6.5,6.27,0.0
2016,3,4,16,30,0.0,5.0,2.2,14.0,5.0,4.82,0.0
2016,3,4,16,45,0.0,4.0,2.3,14.0,4.0,3.85,0.0
2016,3,4,17,0,0.0,3.0,2.4,14.0,3.0,2.89,0.0
2016,3,4,17,15,0.0,2.0,2.45,14.0,2.0,1.93,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,8.5,3.15,14.0,8.5,8.36,0.0
2016,3,5,7,0,0.0,17.0,3.3,14.0,17.0,16.41,4.63
2016,3,5,7,15,0.0,37.0,3.35,14.0,37.0,37.4,25.0
2016,3,5,7,30,0.0,57.0,3.4,14.0,57.0,58.45,43.49
2016,3,5,7,45,10.0,77.0,3.5,14.5,79.5,83.54,65.09
2016,3,5,8,0,20.0,97.0,3.6,15.0,102.0,109.12,86.9
2016,3,5,8,15,27.5,117.0,3.75,15.0,125.5,139.12,112.24
2016,3,5,8,30,35.0,137.0,3.9,15.0,149.0,164.77,133.62
2016,3,5,8,45,17.5,128.0,4.05,15.0,134.0,138.07,110.96
2016,3,5,9,0,0.0,119.0,4.2,15.0,119.0,117.15,92.95
2016,3,5,9,15,0.0,118.5,4.25,15.0,118.5,116.09,91.84
2016,3,5,9,30,0.0,118.0,4.3,15.0,118.0,115.22,90.87
2016,3,5,9,45,0.0,92.5,4.35,15.5,92.5,89.56,69.26
2016,3,5,10,0,0.0,67.0,4.4,16.0,67.0,64.8,48.47
2016,3,5,10,15,0.0,95.0,4.45,16.0,95.0,91.98,70.83
2016,3,5,10,30,0.0,123.0,4.5,16.0,123.0,119.56,93.29
2016,3,5,10,45,5.5,175.0,4.6,16.0,179.0,175.12,138.43
2016,3,5,11,0,11.0,227.0,4.7,16.0,235.0,230.82,183.04
2016,3,5,11,15,23.0,259.0,4.75,16.0,276.0,271.2,215.22
2016,3,5,11,30,35.0,291.0,4.8,16.0,317.0,315.56,250.25
2016,3,5,11,45,20.5,248.0,4.85,16.5,263.5,256.95,203.02
2016,3,5,12,0,6.0,205.0,4.9,17.0,210.0,203.55,159.86
2016,3,5,12,15,6.5,205.0,4.9,16.5,210.0,203.51,160.19
2016,3,5,12,30,7.0,205.0,4.9,16.0,210.0,203.44,160.45
2016,3,5,12,45,3.5,139.5,4.9,16.0,142.0,137.38,107.21
2016,3,5,13,0,0.0,74.0,4.9,16.0,74.0,71.63,53.56
2016,3,5,13,15,0.0,72.5,5.05,16.0,72.5,70.17,52.44
2016,3,5,13,30,0.0,71.0,5.2,16.0,71.0,68.71,51.29
2016,3,5,13,45,0.0,86.0,5.35,16.0,86.0,83.25,63.32
2016,3,5,14,0,0.0,101.0,5.5,16.0,101.0,97.7,75.29
2016,3,5,14,15,0.0,61.0,6.0,15.5,61.0,59.0,43.56
2016,3,5,14,30,0.0,21.0,6.5,15.0,21.0,20.29,11.38
2016,3,5,14,45,0.0,15.5,7.05,15.0,15.5,14.97,6.94
2016,3,5,15,0,0.0,10.0,7.6,15.0,10.0,9.66,2.49
2016,3,5,15,15,0.0,10.0,7.85,15.0,10.0,9.65,2.5
2016,3,5,15,30,0.0,10.0,8.1,15.0,10.0,9.65,2.52
2016,3,5,15,45,0.0,8.5,8.4,15.0,8.5,8.2,1.31
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,6.75,0.09
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,52.0,15.5,2.5,12.0,19.5,30.17,0.0
2016,3,6,7,0,104.0,31.0,2.5,12.0,39.0,80.87,48.06
2016,3,6,7,15,217.0,47.5,2.65,12.0,80.0,152.95,117.52
2016,3,6,7,30,330.0,64.0,2.8,12.0,121.0,227.1,182.33
2016,3,6,7,45,405.5,76.0,3.0,12.5,169.0,287.67,235.43
2016,3,6,8,0,481.0,88.0,3.2,13.0,217.0,353.62,291.87
2016,3,6,8,15,535.0,96.0,3.3,13.0,266.0,410.22,339.87
2016,3,6,8,30,589.0,104.0,3.4,13.0,315.0,467.92,387.63
2016,3,6,8,45,621.0,111.5,3.5,13.5,361.5,513.54,423.85
2016,3,6,9,0,653.0,119.0,3.6,14.0,408.0,559.16,459.16
2016,3,6,9,15,681.0,123.5,3.65,14.0,452.0,598.55,489.7
2016,3,6,9,30,709.0,128.0,3.7,14.0,496.0,637.07,519.07
2016,3,6,9,45,728.0,132.0,3.75,14.0,534.0,667.55,541.84
2016,3,6,10,0,747.0,136.0,3.8,14.0,572.0,696.24,563.02
2016,3,6,10,15,762.0,139.0,3.8,14.0,604.5,718.89,579.29
2016,3,6,10,30,777.0,142.0,3.8,14.0,637.0,739.22,593.59
2016,3,6,10,45,690.5,175.0,3.8,14.0,627.5,712.33,570.91
2016,3,6,11,0,604.0,208.0,3.8,14.0,618.0,680.96,544.97
2016,3,6,11,15,502.0,254.0,3.85,14.0,601.0,646.57,516.28
2016,3,6,11,30,400.0,300.0,3.9,14.0,584.0,607.55,484.0
2016,3,6,11,45,329.0,322.5,3.95,14.0,558.5,571.88,455.11
2016,3,6,12,0,258.0,345.0,4.0,14.0,533.0,535.8,425.76
2016,3,6,12,15,146.0,322.5,4.1,14.0,429.0,423.7,337.53
2016,3,6,12,30,34.0,300.0,4.2,14.0,325.0,316.21,251.16
2016,3,6,12,45,17.0,211.0,4.3,14.0,223.5,215.62,171.35
2016,3,6,13,0,0.0,122.0,4.4,14.0,122.0,118.05,92.08
2016,3,6,13,15,0.0,119.5,4.45,14.0,119.5,115.59,90.22
2016,3,6,13,30,0.0,117.0,4.5,14.0,117.0,113.13,88.3
2016,3,6,13,45,19.5,195.5,4.6,14.0,209.0,198.92,158.71
2016,3,6,14,0,39.0,274.0,4.7,14.0,301.0,279.34,223.54
2016,3,6,14,15,96.0,279.5,4.75,14.0,340.0,309.42,247.97
2016,3,6,14,30,153.0,285.0,4.8,14.0,379.0,332.08,265.97
2016,3,6,14,45,76.5,200.5,4.85,14.0,247.5,219.5,175.64
2016,3,6,15,0,0.0,116.0,4.9,14.0,116.0,111.57,87.89
2016,3,6,15,15,0.0,104.0,4.9,13.5,104.0,100.14,78.84
2016,3,6,15,30,0.0,92.0,4.9,13.0,92.0,88.75,69.64
2016,3,6,15,45,0.0,67.5,4.9,13.0,67.5,65.25,49.98
2016,3,6,16,0,0.0,43.0,4.9,13.0,43.0,41.53,29.93
2016,3,6,16,15,0.0,37.0,4.9,12.5,37.0,35.72,25.09
2016,3,6,16,30,0.0,31.0,4.9,12.0,31.0,29.92,20.18
2016,3,6,16,45,0.0,25.0,4.9,12.0,25.0,24.12,15.17
2016,3,6,17,0,0.0,19.0,4.9,12.0,19.0,18.32,10.85
2016,3,6,17,15,0.0,13.5,4.95,12.0,13.5,13.01,5.94
2016,3,6,17,30,0.0,8.0,5.0,12.0,8.0,7.71,1.03
2016,3,6,17,45,0.0,4.0,5.1,12.0,4.0,3.85,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,123.5,14.0,2.9,10.0,23.5,49.81,0.0
2016,3,7,7,0,247.0,28.0,3.0,10.0,47.0,132.83,86.78
2016,3,7,7,15,364.0,39.0,3.1,10.0,91.0,200.5,156.29
2016,3,7,7,30,481.0,50.0,3.2,10.0,135.0,277.77,225.23
2016,3,7,7,45,549.5,57.5,3.3,10.0,184.5,337.5,279.16
2016,3,7,8,0,618.0,65.0,3.4,10.0,234.0,401.49,335.28
2016,3,7,8,15,625.5,73.0,3.45,10.0,273.0,436.67,366.31
2016,3,7,8,30,633.0,81.0,3.5,10.0,312.0,470.73,395.32
2016,3,7,8,45,492.0,126.0,3.55,10.5,320.0,451.03,377.3
2016,3,7,9,0,351.0,171.0,3.6,11.0,328.0,416.28,346.4
2016,3,7,9,15,178.5,173.0,3.6,11.0,253.5,303.7,252.12
2016,3,7,9,30,6.0,175.0,3.6,11.0,179.0,177.72,144.06
2016,3,7,9,45,18.5,204.5,3.65,11.0,215.5,216.39,176.13
2016,3,7,10,0,31.0,234.0,3.7,11.0,252.0,261.79,212.97
2016,3,7,10,15,169.0,259.5,3.75,11.0,367.5,396.05,324.11
2016,3,7,10,30,307.0,285.0,3.8,11.0,483.0,532.33,432.92
2016,3,7,10,45,285.5,302.0,3.85,11.5,491.5,533.34,431.01
2016,3,7,11,0,264.0,319.0,3.9,12.0,500.0,532.82,428.63
2016,3,7,11,15,323.0,313.5,3.95,12.0,541.0,568.92,457.42
2016,3,7,11,30,382.0,308.0,4.0,12.0,582.0,603.82,484.84
2016,3,7,11,45,381.0,313.5,4.1,12.0,589.0,603.1,483.79
2016,3,7,12,0,380.0,319.0,4.2,12.0,596.0,600.97,482.02
2016,3,7,12,15,424.0,302.5,4.25,12.0,613.0,610.94,490.5
2016,3,7,12,30,468.0,286.0,4.3,12.0,630.0,615.5,494.76
2016,3,7,12,45,653.5,211.5,4.35,12.5,687.5,659.17,530.8
2016,3,7,13,0,839.0,137.0,4.4,13.0,745.0,692.51,557.87
2016,3,7,13,15,611.0,218.5,4.4,13.0,656.5,600.76,483.07
2016,3,7,13,30,383.0,300.0,4.4,13.0,568.0,517.51,414.8
2016,3,7,13,45,191.5,209.0,4.4,13.0,343.0,308.0,248.91
2016,3,7,14,0,0.0,118.0,4.4,13.0,118.0,113.97,89.34
2016,3,7,14,15,0.0,74.0,4.35,13.0,74.0,71.6,54.49
2016,3,7,14,30,0.0,30.0,4.3,13.0,30.0,28.99,18.85
2016,3,7,14,45,199.0,123.0,4.25,13.0,233.5,196.69,157.73
2016,3,7,15,0,398.0,216.0,4.2,13.0,437.0,343.75,272.67
2016,3,7,15,15,580.5,157.0,4.05,13.0,452.5,329.12,254.83
2016,3,7,15,30,763.0,98.0,3.9,13.0,468.0,298.96,221.86
2016,3,7,15,45,738.0,93.0,3.8,13.0,422.0,249.97,177.64
2016,3,7,16,0,713.0,88.0,3.7,13.0,376.0,202.61,135.54
2016,3,7,16,15,672.0,83.0,3.55,12.5,327.0,154.96,96.23
2016,3,7,16,30,631.0,78.0,3.4,12.0,278.0,111.06,64.23
2016,3,7,16,45,573.5,70.5,3.3,12.0,228.0,68.47,40.84
2016,3,7,17,0,516.0,63.0,3.2,12.0,178.0,45.05,34.86
2016,3,7,17,15,422.0,52.5,3.25,11.5,130.5,39.05,29.18
2016,3,7,17,30,328.0,42.0,3.3,11.0,83.0,32.73,22.9
2016,3,7,17,45,164.0,27.5,3.35,11.0,48.0,21.37,9.82
2016,3,7,18,0,0.0,13.0,3.4,11.0,13.0,12.78,0.0
2016,3,7,18,15,0.0,6.5,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,34.5,14.5,2.05,9.5,17.5,24.49,0.0
2016,3,8,7,0,69.0,29.0,2.0,10.0,35.0,66.51,43.67
2016,3,8,7,15,109.5,49.0,1.95,10.5,66.0,108.03,83.51
2016,3,8,7,30,150.0,69.0,1.9,11.0,97.0,152.04,122.44
2016,3,8,7,45,165.5,90.5,1.85,11.5,130.0,188.89,154.82
2016,3,8,8,0,181.0,112.0,1.8,12.0,163.0,226.25,186.71
2016,3,8,8,15,202.0,130.0,1.75,12.0,197.0,262.9,217.56
2016,3,8,8,30,223.0,148.0,1.7,12.0,231.0,300.43,248.41
2016,3,8,8,45,432.0,127.0,1.7,12.0,314.0,417.65,345.22
2016,3,8,9,0,641.0,106.0,1.7,12.0,397.0,543.55,445.27
2016,3,8,9,15,515.0,154.5,1.75,12.0,403.0,524.52,427.19
2016,3,8,9,30,389.0,203.0,1.8,12.0,409.0,492.82,400.03
2016,3,8,9,45,266.0,238.5,1.85,12.0,384.0,449.67,363.69
2016,3,8,10,0,143.0,274.0,1.9,12.0,359.0,393.51,316.71
2016,3,8,10,15,166.5,289.5,1.9,12.0,393.5,427.04,342.92
2016,3,8,10,30,190.0,305.0,1.9,12.0,428.0,460.38,368.21
2016,3,8,10,45,126.0,306.5,1.95,12.5,389.5,412.11,328.32
2016,3,8,11,0,62.0,308.0,2.0,13.0,351.0,357.35,283.61
2016,3,8,11,15,36.0,268.5,1.95,12.5,294.0,295.33,235.02
2016,3,8,11,30,10.0,229.0,1.9,12.0,237.0,231.07,183.84
2016,3,8,11,45,59.5,291.5,1.9,12.0,335.5,333.06,265.77
2016,3,8,12,0,109.0,354.0,1.9,12.0,434.0,429.8,340.64
2016,3,8,12,15,100.0,352.0,1.9,12.0,425.5,417.71,330.43
2016,3,8,12,30,91.0,350.0,1.9,12.0,417.0,405.61,320.92
2016,3,8,12,45,147.0,351.5,1.95,12.0,459.5,443.16,351.04
2016,3,8,13,0,203.0,353.0,2.0,12.0,502.0,475.7,376.68
2016,3,8,13,15,155.5,344.0,2.05,12.0,456.5,428.66,339.86
2016,3,8,13,30,108.0,335.0,2.1,12.0,411.0,384.44,305.37
2016,3,8,13,45,95.5,320.5,2.2,12.0,386.5,358.22,285.32
2016,3,8,14,0,83.0,306.0,2.3,12.0,362.0,332.75,265.62
2016,3,8,14,15,41.5,236.5,2.15,11.5,264.5,243.85,195.44
2016,3,8,14,30,0.0,167.0,2.0,11.0,167.0,159.88,127.92
2016,3,8,14,45,14.0,192.0,1.85,11.0,200.0,188.42,151.66
2016,3,8,15,0,28.0,217.0,1.7,11.0,233.0,211.36,170.26
2016,3,8,15,15,14.0,137.5,1.55,11.0,145.5,135.94,108.73
2016,3,8,15,30,0.0,58.0,1.4,11.0,58.0,56.06,42.33
2016,3,8,15,45,7.0,103.0,1.3,11.0,106.0,100.38,79.88
2016,3,8,16,0,14.0,148.0,1.2,11.0,154.0,140.32,113.16
2016,3,8,16,15,9.0,130.0,1.2,10.5,134.0,121.8,98.16
2016,3,8,16,30,4.0,112.0,1.2,10.0,114.0,103.86,83.59
2016,3,8,16,45,2.0,92.5,1.3,10.0,93.5,85.42,68.02
2016,3,8,17,0,0.0,73.0,1.4,10.0,73.0,67.63,55.44
2016,3,8,17,15,0.0,54.0,1.45,10.0,54.0,50.68,39.8
2016,3,8,17,30,0.0,35.0,1.5,10.0,35.0,33.49,23.78
2016,3,8,17,45,0.0,20.5,1.6,10.0,20.5,19.79,9.32
2016,3,8,18,0,0.0,6.0,1.7,10.0,6.0,5.9,0.0
2016,3,8,18,15,0.0,3.0,1.7,10.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.4,11.5,4.0,3.85,0.0
2016,3,9,7,0,0.0,8.0,2.4,12.0,8.0,7.71,0.32
2016,3,9,7,15,0.0,15.0,2.4,12.0,15.0,14.46,6.5
2016,3,9,7,30,0.0,22.0,2.4,12.0,22.0,21.22,12.5
2016,3,9,7,45,0.0,29.5,2.4,12.0,29.5,28.47,18.89
2016,3,9,8,0,0.0,37.0,2.4,12.0,37.0,35.72,25.21
2016,3,9,8,15,0.0,45.0,2.35,12.0,45.0,43.46,31.86
2016,3,9,8,30,0.0,53.0,2.3,12.0,53.0,51.2,38.43
2016,3,9,8,45,19.0,117.5,2.3,12.5,126.5,127.78,103.37
2016,3,9,9,0,38.0,182.0,2.3,13.0,200.0,214.65,174.8
2016,3,9,9,15,22.0,180.0,2.25,13.0,190.5,194.56,157.31
2016,3,9,9,30,6.0,178.0,2.2,13.0,181.0,180.7,145.16
2016,3,9,9,45,3.0,149.5,2.15,13.5,151.0,148.78,118.44
2016,3,9,10,0,0.0,121.0,2.1,14.0,121.0,117.75,92.5
2016,3,9,10,15,8.0,177.0,2.1,14.0,182.5,179.59,142.99
2016,3,9,10,30,16.0,233.0,2.1,14.0,244.0,241.85,192.61
2016,3,9,10,45,8.0,161.0,2.15,14.0,166.5,163.13,128.97
2016,3,9,11,0,0.0,89.0,2.2,14.0,89.0,86.16,65.97
2016,3,9,11,15,5.0,159.0,2.25,14.0,163.0,158.53,125.19
2016,3,9,11,30,10.0,229.0,2.3,14.0,237.0,231.09,183.14
2016,3,9,11,45,5.0,171.0,2.35,14.5,175.0,169.92,133.62
2016,3,9,12,0,0.0,113.0,2.4,15.0,113.0,109.5,84.53
2016,3,9,12,15,15.5,207.0,2.4,15.0,218.5,212.14,167.59
2016,3,9,12,30,31.0,301.0,2.4,15.0,324.0,315.42,248.56
2016,3,9,12,45,43.5,313.5,2.45,15.5,345.5,333.99,262.39
2016,3,9,13,0,56.0,326.0,2.5,16.0,367.0,351.57,275.7
2016,3,9,13,15,33.5,278.5,2.5,16.0,303.0,288.92,226.93
2016,3,9,13,30,11.0,231.0,2.5,16.0,239.0,228.67,179.64
2016,3,9,13,45,29.5,259.5,2.55,16.0,280.0,263.95,208.07
2016,3,9,14,0,48.0,288.0,2.6,16.0,321.0,297.63,234.7
2016,3,9,14,15,47.5,276.0,2.6,16.0,307.0,282.84,223.19
2016,3,9,14,30,47.0,264.0,2.6,16.0,293.0,268.04,211.79
2016,3,9,14,45,38.0,242.0,2.6,16.0,265.0,240.83,190.52
2016,3,9,15,0,29.0,220.0,2.6,16.0,237.0,214.55,169.92
2016,3,9,15,15,14.5,175.5,2.5,15.5,184.0,170.76,135.41
2016,3,9,15,30,0.0,131.0,2.4,15.0,131.0,124.81,98.72
2016,3,9,15,45,19.5,146.5,2.3,15.0,154.5,142.63,113.11
2016,3,9,16,0,39.0,162.0,2.2,15.0,178.0,153.13,121.1
2016,3,9,16,15,33.5,142.5,2.05,14.5,155.0,131.95,104.14
2016,3,9,16,30,28.0,123.0,1.9,14.0,132.0,111.44,87.73
2016,3,9,16,45,21.5,103.0,1.75,14.0,109.5,91.24,71.4
2016,3,9,17,0,15.0,83.0,1.6,14.0,87.0,75.61,61.64
2016,3,9,17,15,7.5,62.5,1.6,13.5,64.5,57.64,45.39
2016,3,9,17,30,0.0,42.0,1.6,13.0,42.0,39.43,28.68
2016,3,9,17,45,0.0,25.0,1.6,13.0,25.0,23.89,12.75
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.86,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,3.35,13.5,2.5,2.41,0.0
2016,3,10,7,0,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,3,10,7,15,0.0,9.5,3.45,14.0,9.5,9.15,2.0
2016,3,10,7,30,0.0,14.0,3.5,14.0,14.0,13.5,5.82
2016,3,10,7,45,0.0,19.0,3.55,14.0,19.0,18.32,10.04
2016,3,10,8,0,0.0,24.0,3.6,14.0,24.0,23.16,14.22
2016,3,10,8,15,0.0,29.5,3.75,14.0,29.5,28.47,18.77
2016,3,10,8,30,0.0,35.0,3.9,14.0,35.0,33.79,23.27
2016,3,10,8,45,0.0,21.5,4.05,14.5,21.5,20.75,12.05
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.72,0.9
2016,3,10,9,15,0.0,49.5,4.15,15.0,49.5,47.83,34.77
2016,3,10,9,30,0.0,91.0,4.1,15.0,91.0,88.09,68.26
2016,3,10,9,45,0.0,93.0,4.1,15.0,93.0,90.03,69.66
2016,3,10,10,0,0.0,95.0,4.1,15.0,95.0,91.98,71.1
2016,3,10,10,15,0.0,89.5,4.0,15.0,89.5,86.62,66.52
2016,3,10,10,30,0.0,84.0,3.9,15.0,84.0,81.3,62.01
2016,3,10,10,45,0.0,90.0,3.8,15.0,90.0,87.13,66.71
2016,3,10,11,0,0.0,96.0,3.7,15.0,96.0,92.97,71.41
2016,3,10,11,15,2.0,141.5,3.6,15.0,143.0,139.03,108.96
2016,3,10,11,30,4.0,187.0,3.5,15.0,190.0,185.11,146.01
2016,3,10,11,45,4.5,189.5,3.45,15.0,193.0,187.67,147.89
2016,3,10,12,0,5.0,192.0,3.4,15.0,196.0,190.2,149.85
2016,3,10,12,15,2.5,166.0,3.3,15.0,168.0,162.78,127.72
2016,3,10,12,30,0.0,140.0,3.2,15.0,140.0,135.6,105.74
2016,3,10,12,45,0.0,149.0,3.15,15.0,149.5,144.2,112.75
2016,3,10,13,0,0.0,158.0,3.1,15.0,159.0,152.75,119.69
2016,3,10,13,15,0.0,106.5,3.0,15.0,107.0,103.08,79.44
2016,3,10,13,30,0.0,55.0,2.9,15.0,55.0,53.22,38.59
2016,3,10,13,45,0.0,45.0,2.8,15.0,45.0,43.53,30.64
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,33.84,22.64
2016,3,10,14,15,0.0,33.0,2.55,15.0,33.0,31.9,21.07
2016,3,10,14,30,0.0,31.0,2.4,15.0,31.0,29.96,19.5
2016,3,10,14,45,0.0,34.5,2.3,15.0,34.5,33.34,22.38
2016,3,10,15,0,0.0,38.0,2.2,15.0,38.0,36.72,25.28
2016,3,10,15,15,0.0,49.0,2.1,14.5,49.0,47.36,34.36
2016,3,10,15,30,0.0,60.0,2.0,14.0,60.0,58.0,43.5
2016,3,10,15,45,0.0,39.0,1.9,14.0,39.0,37.67,26.44
2016,3,10,16,0,0.0,18.0,1.8,14.0,18.0,17.37,9.22
2016,3,10,16,15,0.0,15.5,1.75,14.0,15.5,14.95,7.19
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,12.54,5.13
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,10.12,3.05
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.71,1.27
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.78,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.85,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.93,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,5.15,13.0,4.0,3.85,0.0
2016,3,11,7,0,0.0,8.0,5.2,13.0,8.0,7.71,0.49
2016,3,11,7,15,0.0,14.5,5.15,13.0,14.5,13.98,6.09
2016,3,11,7,30,0.0,21.0,5.1,13.0,21.0,20.26,11.63
2016,3,11,7,45,0.0,28.0,5.05,13.0,28.0,27.02,17.55
2016,3,11,8,0,0.0,35.0,5.0,13.0,35.0,33.79,23.41
2016,3,11,8,15,0.0,42.0,4.85,12.5,42.0,40.56,29.26
2016,3,11,8,30,0.0,49.0,4.7,12.0,49.0,47.33,35.07
2016,3,11,8,45,0.0,61.5,4.55,12.0,61.5,59.44,45.3
2016,3,11,9,0,0.0,74.0,4.4,12.0,74.0,71.55,55.44
2016,3,11,9,15,0.0,69.5,4.45,12.0,69.5,67.2,51.58
2016,3,11,9,30,0.0,65.0,4.5,12.0,65.0,62.85,47.76
2016,3,11,9,45,0.0,102.0,4.6,12.0,102.0,98.94,77.94
2016,3,11,10,0,0.0,139.0,4.7,12.0,139.0,135.68,108.3
2016,3,11,10,15,0.0,84.0,4.45,12.0,84.0,81.29,62.81
2016,3,11,10,30,0.0,29.0,4.2,12.0,29.0,28.04,18.05
2016,3,11,10,45,4.5,124.5,4.0,12.5,127.5,124.41,98.42
2016,3,11,11,0,9.0,220.0,3.8,13.0,226.0,222.36,177.68
2016,3,11,11,15,123.5,286.5,3.6,13.0,377.0,386.89,311.15
2016,3,11,11,30,238.0,353.0,3.4,13.0,528.0,540.2,430.19
2016,3,11,11,45,547.5,240.0,3.25,13.0,649.0,667.19,532.5
2016,3,11,12,0,857.0,127.0,3.1,13.0,770.0,779.64,618.46
2016,3,11,12,15,596.5,235.0,3.15,13.0,683.0,680.56,540.28
2016,3,11,12,30,336.0,343.0,3.2,13.0,596.0,580.93,459.79
2016,3,11,12,45,168.0,249.0,3.25,13.5,375.5,361.06,289.08
2016,3,11,13,0,0.0,155.0,3.3,14.0,155.0,149.87,117.46
2016,3,11,13,15,9.0,207.0,3.6,13.5,213.5,205.4,163.23
2016,3,11,13,30,18.0,259.0,3.9,13.0,272.0,259.65,207.27
2016,3,11,13,45,19.0,255.0,4.2,13.0,268.5,255.17,203.91
2016,3,11,14,0,20.0,251.0,4.5,13.0,265.0,250.54,200.59
2016,3,11,14,15,184.0,260.0,4.65,13.0,377.0,337.63,272.15
2016,3,11,14,30,348.0,269.0,4.8,13.0,489.0,411.73,330.66
2016,3,11,14,45,401.0,239.0,4.95,13.0,478.5,390.96,312.84
2016,3,11,15,0,454.0,209.0,5.1,13.0,468.0,362.38,287.98
2016,3,11,15,15,538.0,168.0,5.0,12.5,453.0,332.12,260.26
2016,3,11,15,30,622.0,127.0,4.9,12.0,438.0,293.07,223.48
2016,3,11,15,45,670.0,107.5,4.85,12.0,413.5,255.65,186.97
2016,3,11,16,0,718.0,88.0,4.8,12.0,389.0,213.09,145.75
2016,3,11,16,15,679.5,83.0,4.65,11.5,340.0,164.93,104.85
2016,3,11,16,30,641.0,78.0,4.5,11.0,291.0,120.26,70.58
2016,3,11,16,45,557.5,75.5,4.4,11.0,238.0,79.55,47.38
2016,3,11,17,0,474.0,73.0,4.3,11.0,185.0,53.07,42.27
2016,3,11,17,15,384.5,61.5,4.2,11.0,138.0,45.56,35.18
2016,3,11,17,30,295.0,50.0,4.1,11.0,91.0,38.09,27.87
2016,3,11,17,45,147.5,33.5,4.05,11.0,54.0,26.02,15.36
2016,3,11,18,0,0.0,17.0,4.0,11.0,17.0,16.08,0.0
2016,3,11,18,15,0.0,8.5,3.95,11.0,8.5,8.36,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,11.5,3.5,3.37,0.0
2016,3,12,7,0,0.0,7.0,3.6,12.0,7.0,6.74,0.0
2016,3,12,7,15,0.0,12.5,3.7,12.0,12.5,12.05,4.54
2016,3,12,7,30,0.0,18.0,3.8,12.0,18.0,17.36,9.24
2016,3,12,7,45,0.0,24.0,3.95,12.0,24.0,23.15,14.33
2016,3,12,8,0,0.0,30.0,4.1,12.0,30.0,28.95,19.36
2016,3,12,8,15,0.0,36.0,4.2,12.0,36.0,34.76,24.34
2016,3,12,8,30,0.0,42.0,4.3,12.0,42.0,40.56,29.26
2016,3,12,8,45,80.5,124.0,4.4,12.5,162.5,184.15,152.17
2016,3,12,9,0,161.0,206.0,4.5,13.0,283.0,330.32,272.62
2016,3,12,9,15,83.5,193.0,4.55,13.0,233.0,256.97,210.51
2016,3,12,9,30,6.0,180.0,4.6,13.0,183.0,182.59,147.06
2016,3,12,9,45,86.5,232.5,4.65,13.0,285.5,302.05,246.41
2016,3,12,10,0,167.0,285.0,4.7,13.0,388.0,425.43,345.83
2016,3,12,10,15,83.5,187.0,4.75,13.0,238.5,257.52,209.45
2016,3,12,10,30,0.0,89.0,4.8,13.0,89.0,86.15,66.39
2016,3,12,10,45,1.5,138.0,4.85,13.0,139.0,135.4,107.11
2016,3,12,11,0,3.0,187.0,4.9,13.0,189.0,184.87,147.38
2016,3,12,11,15,1.5,164.0,5.0,13.0,165.0,160.76,127.5
2016,3,12,11,30,0.0,141.0,5.1,13.0,141.0,136.91,107.89
2016,3,12,11,45,0.0,129.0,5.2,13.0,129.0,125.12,98.19
2016,3,12,12,0,0.0,117.0,5.3,13.0,117.0,113.39,88.54
2016,3,12,12,15,9.0,195.5,5.2,13.0,203.0,196.31,156.48
2016,3,12,12,30,18.0,274.0,5.1,13.0,289.0,278.47,222.55
2016,3,12,12,45,9.0,165.5,5.1,13.0,173.0,166.5,132.09
2016,3,12,13,0,0.0,57.0,5.1,13.0,57.0,55.17,40.42
2016,3,12,13,15,0.0,108.0,5.05,13.0,108.5,104.53,81.39
2016,3,12,13,30,0.0,159.0,5.0,13.0,160.0,153.41,121.56
2016,3,12,13,45,1.0,169.0,4.95,13.5,170.5,163.33,129.52
2016,3,12,14,0,2.0,179.0,4.9,14.0,181.0,173.06,137.36
2016,3,12,14,15,1.0,163.0,4.75,13.5,164.0,157.07,124.73
2016,3,12,14,30,0.0,147.0,4.6,13.0,147.0,141.22,112.16
2016,3,12,14,45,1.0,161.5,4.5,13.0,162.5,154.89,123.67
2016,3,12,15,0,2.0,176.0,4.4,13.0,178.0,168.08,134.75
2016,3,12,15,15,1.0,108.0,4.3,13.0,109.0,104.33,82.26
2016,3,12,15,30,0.0,40.0,4.2,13.0,40.0,38.64,27.23
2016,3,12,15,45,28.0,106.0,4.1,13.0,118.0,106.82,84.04
2016,3,12,16,0,56.0,172.0,4.0,13.0,196.0,165.52,131.93
2016,3,12,16,15,47.0,152.0,3.9,13.0,170.5,142.35,113.0
2016,3,12,16,30,38.0,132.0,3.8,13.0,145.0,120.2,95.1
2016,3,12,16,45,27.0,110.0,3.75,13.0,119.0,97.57,76.88
2016,3,12,17,0,16.0,88.0,3.7,13.0,93.0,79.9,65.8
2016,3,12,17,15,8.0,66.5,3.6,13.0,69.0,61.19,48.74
2016,3,12,17,30,0.0,45.0,3.5,13.0,45.0,42.2,31.28
2016,3,12,17,45,0.0,26.5,3.4,13.0,26.5,25.4,15.02
2016,3,12,18,0,0.0,8.0,3.3,13.0,8.0,7.71,0.0
2016,3,12,18,15,0.0,4.0,3.2,13.0,4.0,3.93,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.0,3.6,13.0,2.0,1.93,0.0
2016,3,13,7,0,0.0,4.0,3.7,13.0,4.0,3.85,0.0
2016,3,13,7,15,0.0,7.0,3.75,13.0,7.0,6.74,0.04
2016,3,13,7,30,0.0,10.0,3.8,13.0,10.0,9.64,2.6
2016,3,13,7,45,0.0,13.5,3.9,13.0,13.5,13.02,5.55
2016,3,13,8,0,0.0,17.0,4.0,13.0,17.0,16.4,8.48
2016,3,13,8,15,0.0,20.5,4.05,13.0,20.5,19.78,11.38
2016,3,13,8,30,0.0,24.0,4.1,13.0,24.0,23.16,14.24
2016,3,13,8,45,0.0,39.5,4.2,13.0,39.5,38.15,26.99
2016,3,13,9,0,0.0,55.0,4.3,13.0,55.0,53.15,39.62
2016,3,13,9,15,0.0,63.5,4.3,13.0,63.5,61.39,46.45
2016,3,13,9,30,0.0,72.0,4.3,13.0,72.0,69.63,53.24
2016,3,13,9,45,0.0,97.5,4.3,13.0,97.5,94.47,73.84
2016,3,13,10,0,0.0,123.0,4.3,13.0,123.0,119.69,94.56
2016,3,13,10,15,3.0,163.5,4.35,13.0,166.0,162.22,129.42
2016,3,13,10,30,6.0,204.0,4.4,13.0,209.0,204.87,163.94
2016,3,13,10,45,3.0,175.0,4.45,13.5,177.5,173.21,137.59
2016,3,13,11,0,0.0,146.0,4.5,14.0,146.0,142.0,111.73
2016,3,13,11,15,4.0,183.0,4.55,14.0,186.5,181.44,143.81
2016,3,13,11,30,8.0,220.0,4.6,14.0,227.0,220.75,175.41
2016,3,13,11,45,6.5,209.5,4.65,14.0,215.5,208.86,165.66
2016,3,13,12,0,5.0,199.0,4.7,14.0,204.0,197.09,156.11
2016,3,13,12,15,6.0,204.0,4.65,14.0,209.0,202.36,160.36
2016,3,13,12,30,7.0,209.0,4.6,14.0,214.0,207.55,164.53
2016,3,13,12,45,7.5,213.5,4.6,14.0,219.5,211.79,167.96
2016,3,13,13,0,8.0,218.0,4.6,14.0,225.0,215.93,171.35
2016,3,13,13,15,8.0,219.0,4.5,14.0,225.5,216.29,171.69
2016,3,13,13,30,8.0,220.0,4.4,14.0,226.0,216.58,172.01
2016,3,13,13,45,4.0,160.0,4.35,14.0,163.0,156.57,123.64
2016,3,13,14,0,0.0,100.0,4.3,14.0,100.0,96.77,74.84
2016,3,13,14,15,0.0,86.0,4.2,14.0,86.0,83.24,63.83
2016,3,13,14,30,0.0,72.0,4.1,14.0,72.0,69.66,52.68
2016,3,13,14,45,0.0,87.5,4.05,14.0,87.5,84.67,65.3
2016,3,13,15,0,0.0,103.0,4.0,14.0,103.0,99.43,77.71
2016,3,13,15,15,0.0,62.0,3.9,14.0,62.0,59.94,44.93
2016,3,13,15,30,0.0,21.0,3.8,14.0,21.0,20.28,11.57
2016,3,13,15,45,0.0,42.0,3.75,14.0,42.0,40.57,28.87
2016,3,13,16,0,0.0,63.0,3.7,14.0,63.0,60.89,46.18
2016,3,13,16,15,0.0,55.0,3.65,14.0,55.0,53.14,39.72
2016,3,13,16,30,0.0,47.0,3.6,14.0,47.0,45.39,33.21
2016,3,13,16,45,0.0,39.0,3.55,14.0,39.0,37.65,26.62
2016,3,13,17,0,0.0,31.0,3.5,14.0,31.0,29.92,21.17
2016,3,13,17,15,0.0,23.0,3.45,13.5,23.0,22.19,14.14
2016,3,13,17,30,0.0,15.0,3.4,13.0,15.0,14.46,7.06
2016,3,13,17,45,0.0,9.0,3.35,13.0,9.0,8.67,1.5
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.47,0.0
