Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,59.0,23.0,2.5,10.5,29.5,52.62,23.12
2016,3,14,7,0,118.0,46.0,2.5,11.0,59.0,108.04,81.58
2016,3,14,7,15,184.0,65.5,2.5,11.0,99.0,161.71,129.38
2016,3,14,7,30,250.0,85.0,2.5,11.0,139.0,220.69,181.15
2016,3,14,7,45,299.5,101.5,2.55,11.5,183.0,272.62,226.06
2016,3,14,8,0,349.0,118.0,2.6,12.0,227.0,335.08,278.37
2016,3,14,8,15,411.5,121.0,2.6,12.0,270.5,385.85,320.87
2016,3,14,8,30,474.0,124.0,2.6,12.0,314.0,440.02,365.24
2016,3,14,8,45,489.5,138.5,2.65,12.0,356.0,479.8,396.64
2016,3,14,9,0,505.0,153.0,2.7,12.0,398.0,518.92,426.94
2016,3,14,9,15,392.5,196.5,2.65,12.0,397.5,499.39,408.28
2016,3,14,9,30,280.0,240.0,2.6,12.0,397.0,465.4,378.43
2016,3,14,9,45,315.0,251.0,2.6,12.5,438.5,506.39,409.59
2016,3,14,10,0,350.0,262.0,2.6,13.0,480.0,547.52,439.91
2016,3,14,10,15,359.0,275.0,2.6,13.0,508.5,570.49,456.35
2016,3,14,10,30,368.0,288.0,2.6,13.0,537.0,592.25,471.87
2016,3,14,10,45,398.0,290.5,2.6,13.0,569.0,618.19,491.1
2016,3,14,11,0,428.0,293.0,2.6,13.0,601.0,648.31,513.13
2016,3,14,11,15,419.5,305.0,2.6,13.0,612.5,650.46,513.56
2016,3,14,11,30,411.0,317.0,2.6,13.0,624.0,646.83,510.07
2016,3,14,11,45,476.5,293.0,2.6,13.5,653.0,671.66,528.66
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,689.78,542.0
2016,3,14,12,15,483.5,294.0,2.65,14.0,663.0,659.45,517.97
2016,3,14,12,30,425.0,319.0,2.7,14.0,644.0,628.76,493.93
2016,3,14,12,45,637.0,229.5,2.75,14.0,712.0,682.57,538.68
2016,3,14,13,0,849.0,140.0,2.8,14.0,780.0,724.89,573.37
2016,3,14,13,15,843.5,139.0,2.85,14.0,764.5,695.68,550.92
2016,3,14,13,30,838.0,138.0,2.9,14.0,749.0,664.38,527.08
2016,3,14,13,45,829.0,136.5,3.0,14.0,726.0,628.56,499.57
2016,3,14,14,0,820.0,135.0,3.1,14.0,703.0,591.22,470.29
2016,3,14,14,15,808.0,133.0,3.15,13.5,673.0,550.51,438.39
2016,3,14,14,30,796.0,131.0,3.2,13.0,643.0,508.92,404.9
2016,3,14,14,45,778.5,128.5,3.3,13.0,606.0,461.09,365.07
2016,3,14,15,0,761.0,126.0,3.4,13.0,569.0,415.64,326.09
2016,3,14,15,15,739.0,122.0,3.4,13.0,527.0,367.52,284.08
2016,3,14,15,30,717.0,118.0,3.4,13.0,485.0,320.37,242.15
2016,3,14,15,45,685.5,114.0,3.45,13.0,438.0,271.97,199.19
2016,3,14,16,0,654.0,110.0,3.5,13.0,391.0,225.99,158.55
2016,3,14,16,15,613.0,103.5,3.45,12.5,342.0,178.96,119.03
2016,3,14,16,30,572.0,97.0,3.4,12.0,293.0,135.85,85.62
2016,3,14,16,45,514.5,88.0,3.35,12.0,242.5,93.76,58.51
2016,3,14,17,0,457.0,79.0,3.3,12.0,192.0,56.93,45.6
2016,3,14,17,15,371.5,67.0,3.2,11.5,144.5,49.52,38.75
2016,3,14,17,30,286.0,55.0,3.1,11.0,97.0,41.81,31.34
2016,3,14,17,45,143.0,38.5,3.05,11.0,59.5,31.63,20.84
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,20.43,0.0
2016,3,14,18,15,0.0,11.0,2.95,10.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,45,169.0,19.0,1.8,9.5,39.0,92.78,51.32
2016,3,15,7,0,338.0,38.0,1.8,10.0,78.0,188.05,144.78
2016,3,15,7,15,432.0,48.0,1.75,10.5,125.5,253.65,203.75
2016,3,15,7,30,526.0,58.0,1.7,11.0,173.0,326.82,267.31
2016,3,15,7,45,591.0,64.0,1.65,11.5,225.0,387.57,319.17
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,452.13,372.15
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,503.4,413.71
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,553.53,453.22
2016,3,15,8,45,764.5,82.5,1.6,12.5,426.0,598.94,487.04
2016,3,15,9,0,794.0,86.0,1.6,13.0,474.0,643.85,519.5
2016,3,15,9,15,814.0,88.5,1.55,13.0,518.0,680.14,544.49
2016,3,15,9,30,834.0,91.0,1.5,13.0,562.0,714.83,567.62
2016,3,15,9,45,850.5,92.5,1.45,13.5,600.5,743.93,585.33
2016,3,15,10,0,867.0,94.0,1.4,14.0,639.0,767.08,598.6
2016,3,15,10,15,877.5,96.0,1.4,14.0,671.0,787.56,611.61
2016,3,15,10,30,888.0,98.0,1.4,14.0,703.0,805.3,622.75
2016,3,15,10,45,896.5,98.5,1.4,14.5,728.5,816.98,628.59
2016,3,15,11,0,905.0,99.0,1.4,15.0,754.0,825.65,632.5
2016,3,15,11,15,910.0,100.0,1.4,15.0,771.5,828.96,634.04
2016,3,15,11,30,915.0,101.0,1.4,15.0,789.0,829.1,633.6
2016,3,15,11,45,918.0,101.0,1.45,15.5,798.5,823.45,628.78
2016,3,15,12,0,921.0,101.0,1.5,16.0,808.0,814.65,621.97
2016,3,15,12,15,921.5,101.0,1.55,16.0,809.5,800.81,612.96
2016,3,15,12,30,922.0,101.0,1.6,16.0,811.0,783.94,601.93
2016,3,15,12,45,923.0,99.0,1.65,16.0,805.0,762.51,587.75
2016,3,15,13,0,924.0,97.0,1.7,16.0,799.0,738.2,571.54
2016,3,15,13,15,920.5,96.5,1.75,16.0,784.0,709.54,551.86
2016,3,15,13,30,917.0,96.0,1.8,16.0,769.0,678.43,528.96
2016,3,15,13,45,910.0,95.0,1.85,16.0,746.5,642.41,501.97
2016,3,15,14,0,903.0,94.0,1.9,16.0,724.0,604.48,472.93
2016,3,15,14,15,894.0,92.5,1.95,16.0,694.0,563.29,440.68
2016,3,15,14,30,885.0,91.0,2.0,16.0,664.0,520.73,406.49
2016,3,15,14,45,872.0,89.5,2.05,16.0,627.5,475.21,369.05
2016,3,15,15,0,859.0,88.0,2.1,16.0,591.0,429.06,330.05
2016,3,15,15,15,841.0,85.5,2.1,15.5,548.5,376.38,285.47
2016,3,15,15,30,823.0,83.0,2.1,15.0,506.0,327.3,242.57
2016,3,15,15,45,800.0,79.5,2.15,15.0,459.5,276.65,197.49
2016,3,15,16,0,777.0,76.0,2.2,15.0,413.0,227.37,153.6
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.0,177.51,111.19
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,130.65,74.45
2016,3,15,16,45,659.5,62.5,2.2,14.0,261.5,81.41,42.31
2016,3,15,17,0,610.0,57.0,2.2,14.0,210.0,40.33,30.48
2016,3,15,17,15,532.5,49.5,2.3,13.5,160.5,34.58,25.21
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,30.87,21.55
2016,3,15,17,45,320.5,30.5,2.55,12.5,69.5,23.16,13.83
2016,3,15,18,0,186.0,19.0,2.7,12.0,28.0,14.89,0.0
2016,3,15,18,15,93.0,9.5,2.7,12.0,14.0,9.34,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,10.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,11.0,12.0,11.8,0.0
2016,3,16,6,45,190.5,24.5,0.9,11.5,48.0,107.0,65.18
2016,3,16,7,0,381.0,37.0,0.8,12.0,84.0,205.09,157.13
2016,3,16,7,15,471.0,46.0,0.8,12.0,132.5,270.14,214.93
2016,3,16,7,30,561.0,55.0,0.8,12.0,181.0,342.37,277.01
2016,3,16,7,45,618.5,61.0,0.85,12.5,232.0,400.94,326.23
2016,3,16,8,0,676.0,67.0,0.9,13.0,283.0,462.73,376.17
2016,3,16,8,15,714.0,71.5,1.0,13.5,334.0,511.9,415.05
2016,3,16,8,30,752.0,76.0,1.1,14.0,385.0,564.24,455.11
2016,3,16,8,45,780.0,79.0,1.25,14.5,433.0,608.72,488.54
2016,3,16,9,0,808.0,82.0,1.4,15.0,481.0,652.59,520.69
2016,3,16,9,15,827.5,84.5,1.4,15.0,525.0,688.95,545.35
2016,3,16,9,30,847.0,87.0,1.4,15.0,569.0,723.64,568.56
2016,3,16,9,45,862.0,89.0,1.45,15.5,607.5,748.66,584.08
2016,3,16,10,0,877.0,91.0,1.5,16.0,646.0,775.3,600.75
2016,3,16,10,15,887.0,92.5,1.5,16.0,678.0,795.01,613.09
2016,3,16,10,30,897.0,94.0,1.5,16.0,710.0,811.94,623.6
2016,3,16,10,45,904.5,95.0,1.55,16.5,735.0,823.43,629.83
2016,3,16,11,0,912.0,96.0,1.6,17.0,760.0,831.86,634.1
2016,3,16,11,15,916.5,96.5,1.6,17.0,777.0,834.24,635.01
2016,3,16,11,30,921.0,97.0,1.6,17.0,794.0,833.44,633.94
2016,3,16,11,45,924.0,97.0,1.6,17.0,803.5,827.74,629.68
2016,3,16,12,0,927.0,97.0,1.6,17.0,813.0,818.86,623.42
2016,3,16,12,15,927.0,97.0,1.6,17.0,814.0,804.53,613.56
2016,3,16,12,30,927.0,97.0,1.6,17.0,815.0,787.18,601.74
2016,3,16,12,45,928.0,95.5,1.65,17.5,809.0,766.12,586.8
2016,3,16,13,0,929.0,94.0,1.7,18.0,803.0,742.15,569.87
2016,3,16,13,15,925.0,93.0,1.7,18.0,787.5,712.5,549.58
2016,3,16,13,30,921.0,92.0,1.7,18.0,772.0,680.42,525.92
2016,3,16,13,45,915.0,91.0,1.7,18.0,749.5,644.84,499.25
2016,3,16,14,0,909.0,90.0,1.7,18.0,727.0,607.28,470.54
2016,3,16,14,15,900.0,88.5,1.7,18.0,697.0,565.83,438.29
2016,3,16,14,30,891.0,87.0,1.7,18.0,667.0,523.0,404.17
2016,3,16,14,45,878.0,85.5,1.7,18.0,630.5,477.17,366.87
2016,3,16,15,0,865.0,84.0,1.7,18.0,594.0,430.73,328.06
2016,3,16,15,15,848.0,81.5,1.65,17.5,552.0,381.54,286.59
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,328.88,241.39
2016,3,16,15,45,807.5,76.0,1.6,17.0,463.0,278.07,196.68
2016,3,16,16,0,784.0,73.0,1.6,17.0,416.0,228.67,153.11
2016,3,16,16,15,751.5,69.5,1.55,16.5,366.5,179.02,111.1
2016,3,16,16,30,719.0,66.0,1.5,16.0,317.0,132.2,74.44
2016,3,16,16,45,671.0,60.5,1.45,16.0,265.5,85.76,44.51
2016,3,16,17,0,623.0,55.0,1.4,16.0,214.0,40.74,30.59
2016,3,16,17,15,547.5,48.0,1.45,15.5,164.0,33.12,23.74
2016,3,16,17,30,472.0,41.0,1.5,15.0,114.0,29.77,20.45
2016,3,16,17,45,342.0,30.0,1.6,14.5,72.0,22.52,13.29
2016,3,16,18,0,212.0,19.0,1.7,14.0,30.0,14.74,0.0
2016,3,16,18,15,106.0,9.5,1.7,13.5,15.0,9.34,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,132.0,12.0,2.2,12.0,15.0,50.6,0.0
2016,3,17,6,45,285.5,24.0,2.35,12.5,53.5,142.89,93.2
2016,3,17,7,0,439.0,36.0,2.5,13.0,92.0,228.21,176.2
2016,3,17,7,15,526.0,44.0,2.45,13.0,142.0,293.76,235.5
2016,3,17,7,30,613.0,52.0,2.4,13.0,192.0,366.19,298.87
2016,3,17,7,45,667.5,57.0,2.4,13.5,244.5,422.08,346.84
2016,3,17,8,0,722.0,62.0,2.4,14.0,297.0,483.49,397.31
2016,3,17,8,15,758.0,66.0,2.3,14.5,349.0,535.1,437.93
2016,3,17,8,30,794.0,70.0,2.2,15.0,401.0,587.25,477.4
2016,3,17,8,45,820.0,73.0,2.1,15.5,450.0,631.82,509.69
2016,3,17,9,0,846.0,76.0,2.0,16.0,499.0,675.57,539.52
2016,3,17,9,15,864.5,78.5,1.9,16.0,543.5,708.37,561.0
2016,3,17,9,30,883.0,81.0,1.8,16.0,588.0,743.3,583.69
2016,3,17,9,45,896.5,83.0,1.75,16.5,626.5,771.88,600.77
2016,3,17,10,0,910.0,85.0,1.7,17.0,665.0,798.0,615.94
2016,3,17,10,15,919.5,86.5,1.65,17.0,697.5,817.8,627.75
2016,3,17,10,30,929.0,88.0,1.6,17.0,730.0,834.7,637.61
2016,3,17,10,45,936.0,89.0,1.55,17.5,755.0,846.02,642.48
2016,3,17,11,0,943.0,90.0,1.5,18.0,780.0,854.17,645.32
2016,3,17,11,15,947.0,90.5,1.4,18.0,797.5,856.14,644.68
2016,3,17,11,30,951.0,91.0,1.3,18.0,815.0,854.83,641.98
2016,3,17,11,45,953.0,91.5,1.25,18.5,824.5,848.64,635.61
2016,3,17,12,0,955.0,92.0,1.2,19.0,834.0,839.17,627.25
2016,3,17,12,15,955.0,92.0,1.1,19.0,835.0,824.43,616.04
2016,3,17,12,30,955.0,92.0,1.0,19.0,836.0,806.57,602.88
2016,3,17,12,45,952.0,92.5,0.95,19.5,828.5,783.98,586.25
2016,3,17,13,0,949.0,93.0,0.9,20.0,821.0,758.56,567.88
2016,3,17,13,15,945.0,92.5,0.8,20.0,805.5,728.8,547.03
2016,3,17,13,30,941.0,92.0,0.7,20.0,790.0,696.54,523.22
2016,3,17,13,45,934.5,91.0,0.6,20.0,766.5,659.93,495.77
2016,3,17,14,0,928.0,90.0,0.5,20.0,743.0,621.32,466.51
2016,3,17,14,15,918.5,88.5,0.5,20.0,712.5,578.81,435.07
2016,3,17,14,30,909.0,87.0,0.5,20.0,682.0,534.92,401.77
2016,3,17,14,45,896.5,85.5,0.5,20.0,645.0,488.49,365.63
2016,3,17,15,0,884.0,84.0,0.5,20.0,608.0,441.36,327.86
2016,3,17,15,15,867.0,81.5,0.55,19.5,565.0,391.22,287.62
2016,3,17,15,30,850.0,79.0,0.6,19.0,522.0,337.56,243.37
2016,3,17,15,45,826.5,76.0,0.7,19.0,474.5,285.73,199.26
2016,3,17,16,0,803.0,73.0,0.8,19.0,427.0,235.29,155.85
2016,3,17,16,15,770.5,69.0,0.85,18.5,376.5,184.11,113.23
2016,3,17,16,30,738.0,65.0,0.9,18.0,326.0,135.74,75.61
2016,3,17,16,45,690.0,60.0,0.95,18.0,273.5,88.59,45.16
2016,3,17,17,0,642.0,55.0,1.0,18.0,221.0,46.36,28.74
2016,3,17,17,15,567.0,48.0,1.1,17.5,170.0,32.96,23.4
2016,3,17,17,30,492.0,41.0,1.2,17.0,119.0,29.6,20.15
2016,3,17,17,45,361.5,30.5,1.35,16.5,76.0,22.81,13.51
2016,3,17,18,0,231.0,20.0,1.5,16.0,33.0,15.55,0.28
2016,3,17,18,15,115.5,10.0,1.5,15.5,16.5,9.83,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,3.0,2.35,11.0,3.0,0.0,0.0
2016,3,18,6,30,0.0,6.0,2.4,11.0,6.0,5.9,0.0
2016,3,18,6,45,0.0,20.5,2.45,11.5,20.5,19.79,9.37
2016,3,18,7,0,0.0,35.0,2.5,12.0,35.0,34.1,22.89
2016,3,18,7,15,0.0,53.5,2.45,12.0,53.5,53.33,39.77
2016,3,18,7,30,0.0,72.0,2.4,12.0,72.0,72.24,56.27
2016,3,18,7,45,0.0,91.0,2.4,12.5,91.0,91.5,72.68
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,110.61,88.63
2016,3,18,8,15,3.0,127.5,2.4,13.0,129.0,129.77,104.56
2016,3,18,8,30,6.0,145.0,2.4,13.0,148.0,149.09,120.4
2016,3,18,8,45,8.0,160.0,2.4,13.0,164.0,165.21,133.4
2016,3,18,9,0,10.0,175.0,2.4,13.0,180.0,181.43,146.34
2016,3,18,9,15,67.0,219.0,2.4,13.0,257.5,275.05,223.36
2016,3,18,9,30,124.0,263.0,2.4,13.0,335.0,372.41,300.96
2016,3,18,9,45,152.0,282.0,2.4,13.5,376.0,414.27,332.54
2016,3,18,10,0,180.0,301.0,2.4,14.0,417.0,456.42,364.06
2016,3,18,10,15,178.5,317.5,2.35,14.0,437.5,472.63,375.22
2016,3,18,10,30,177.0,334.0,2.3,14.0,458.0,487.99,385.82
2016,3,18,10,45,150.5,345.0,2.3,14.5,453.0,476.64,375.08
2016,3,18,11,0,124.0,356.0,2.3,15.0,448.0,464.4,363.9
2016,3,18,11,15,518.5,234.5,2.25,15.0,630.0,665.59,523.99
2016,3,18,11,30,913.0,113.0,2.2,15.0,812.0,850.75,657.97
2016,3,18,11,45,912.5,115.0,2.2,15.0,820.5,844.1,651.1
2016,3,18,12,0,912.0,117.0,2.2,15.0,829.0,834.33,644.11
2016,3,18,12,15,912.5,117.0,2.15,15.0,830.5,820.3,633.86
2016,3,18,12,30,913.0,117.0,2.1,15.0,832.0,803.27,621.64
2016,3,18,12,45,907.5,118.5,2.1,15.0,823.5,780.39,605.8
2016,3,18,13,0,902.0,120.0,2.1,15.0,815.0,754.92,588.17
2016,3,18,13,15,897.5,119.0,2.15,15.0,799.5,725.3,567.31
2016,3,18,13,30,893.0,118.0,2.2,15.0,784.0,693.38,543.7
2016,3,18,13,45,888.0,115.5,2.3,15.0,761.5,657.57,517.05
2016,3,18,14,0,883.0,113.0,2.4,15.0,739.0,619.81,488.25
2016,3,18,14,15,872.5,111.5,2.45,15.0,708.0,576.16,454.06
2016,3,18,14,30,862.0,110.0,2.5,15.0,677.0,533.01,419.31
2016,3,18,14,45,851.5,106.0,2.55,15.0,640.5,486.62,381.15
2016,3,18,15,0,841.0,102.0,2.6,15.0,604.0,439.53,341.36
2016,3,18,15,15,732.5,118.0,2.65,14.5,533.0,371.11,285.65
2016,3,18,15,30,624.0,134.0,2.7,14.0,462.0,314.03,238.76
2016,3,18,15,45,612.0,123.0,2.75,14.0,420.5,268.73,198.74
2016,3,18,16,0,600.0,112.0,2.8,14.0,379.0,224.05,159.03
2016,3,18,16,15,552.0,110.5,2.65,13.5,333.5,182.51,124.31
2016,3,18,16,30,504.0,109.0,2.5,13.0,288.0,145.4,95.56
2016,3,18,16,45,464.0,96.5,2.45,13.0,241.5,103.92,66.51
2016,3,18,17,0,424.0,84.0,2.4,13.0,195.0,66.54,47.17
2016,3,18,17,15,365.5,69.5,2.3,12.5,150.0,50.94,39.97
2016,3,18,17,30,307.0,55.0,2.2,12.0,105.0,41.31,30.98
2016,3,18,17,45,209.5,39.0,2.15,12.0,67.0,29.92,19.99
2016,3,18,18,0,112.0,23.0,2.1,12.0,29.0,17.95,3.02
2016,3,18,18,15,56.0,11.5,2.05,11.5,14.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,12.0,7.0,6.88,0.0
2016,3,19,6,30,0.0,14.0,1.6,12.0,14.0,13.52,0.0
2016,3,19,6,45,62.0,32.0,1.7,12.0,40.5,62.81,42.22
2016,3,19,7,0,124.0,50.0,1.8,12.0,67.0,115.75,89.79
2016,3,19,7,15,155.0,70.5,1.85,12.0,101.5,157.62,127.07
2016,3,19,7,30,186.0,91.0,1.9,12.0,136.0,201.48,165.52
2016,3,19,7,45,210.0,110.5,1.95,12.5,172.0,242.38,200.37
2016,3,19,8,0,234.0,130.0,2.0,13.0,208.0,284.57,235.34
2016,3,19,8,15,475.5,106.5,2.0,13.0,298.5,417.13,345.38
2016,3,19,8,30,717.0,83.0,2.0,13.0,389.0,562.72,461.41
2016,3,19,8,45,748.0,85.0,2.05,13.5,436.5,605.1,492.43
2016,3,19,9,0,779.0,87.0,2.1,14.0,484.0,649.27,524.33
2016,3,19,9,15,518.5,172.0,2.05,14.0,446.0,572.5,460.49
2016,3,19,9,30,258.0,257.0,2.0,14.0,408.0,473.5,378.67
2016,3,19,9,45,551.5,177.5,2.0,14.5,527.0,621.88,496.91
2016,3,19,10,0,845.0,98.0,2.0,15.0,646.0,773.32,606.79
2016,3,19,10,15,529.0,215.5,2.0,15.0,564.5,656.82,516.42
2016,3,19,10,30,213.0,333.0,2.0,15.0,483.0,516.41,404.38
2016,3,19,10,45,546.0,219.5,2.0,15.0,620.5,678.41,533.32
2016,3,19,11,0,879.0,106.0,2.0,15.0,758.0,826.79,640.29
2016,3,19,11,15,579.0,235.5,2.0,15.0,669.0,719.4,558.96
2016,3,19,11,30,279.0,365.0,2.0,15.0,580.0,597.28,462.65
2016,3,19,11,45,279.5,369.5,2.05,15.0,587.5,596.65,462.98
2016,3,19,12,0,280.0,374.0,2.1,15.0,595.0,594.94,461.62
2016,3,19,12,15,276.5,375.5,2.1,15.0,593.5,586.14,454.86
2016,3,19,12,30,273.0,377.0,2.1,15.0,592.0,576.49,447.54
2016,3,19,12,45,211.0,379.5,2.1,15.0,545.0,522.93,406.64
2016,3,19,13,0,149.0,382.0,2.1,15.0,498.0,473.32,368.56
2016,3,19,13,15,164.5,374.0,2.05,15.0,500.0,469.31,366.1
2016,3,19,13,30,180.0,366.0,2.0,15.0,502.0,464.04,362.34
2016,3,19,13,45,171.5,354.5,2.0,15.0,480.5,439.37,343.7
2016,3,19,14,0,163.0,343.0,2.0,15.0,459.0,414.96,325.24
2016,3,19,14,15,97.0,303.5,2.0,15.0,371.5,336.82,264.96
2016,3,19,14,30,31.0,264.0,2.0,15.0,284.0,262.31,206.9
2016,3,19,14,45,34.5,254.0,2.05,15.0,275.5,251.9,199.28
2016,3,19,15,0,38.0,244.0,2.1,15.0,267.0,241.1,191.03
2016,3,19,15,15,74.0,239.0,2.15,14.5,279.5,246.17,195.31
2016,3,19,15,30,110.0,234.0,2.2,14.0,292.0,247.43,195.94
2016,3,19,15,45,78.5,207.0,2.3,14.0,246.5,208.24,164.97
2016,3,19,16,0,47.0,180.0,2.4,14.0,201.0,172.4,136.88
2016,3,19,16,15,49.5,160.5,2.35,13.5,180.5,151.87,120.26
2016,3,19,16,30,52.0,141.0,2.3,13.0,160.0,131.14,103.35
2016,3,19,16,45,45.5,120.0,2.3,13.0,135.0,108.5,85.15
2016,3,19,17,0,39.0,99.0,2.3,13.0,110.0,86.75,67.93
2016,3,19,17,15,29.0,78.0,2.15,12.5,85.5,68.49,55.56
2016,3,19,17,30,19.0,57.0,2.0,12.0,61.0,51.09,39.64
2016,3,19,17,45,9.5,37.5,1.9,12.0,39.5,35.21,24.63
2016,3,19,18,0,0.0,18.0,1.8,12.0,18.0,17.38,4.04
2016,3,19,18,15,0.0,9.0,1.75,11.5,9.0,8.85,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,13.0,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,13.0,14.0,13.51,0.0
2016,3,20,6,45,39.0,33.0,2.6,13.0,38.5,55.7,37.72
2016,3,20,7,0,78.0,52.0,2.7,13.0,63.0,94.15,72.36
2016,3,20,7,15,100.0,73.5,2.75,13.0,94.0,131.07,105.01
2016,3,20,7,30,122.0,95.0,2.8,13.0,125.0,169.17,138.32
2016,3,20,7,45,136.5,116.5,2.85,13.5,157.0,204.56,168.44
2016,3,20,8,0,151.0,138.0,2.9,14.0,189.0,240.56,198.31
2016,3,20,8,15,75.5,118.5,2.9,14.0,144.0,174.79,142.98
2016,3,20,8,30,0.0,99.0,2.9,14.0,99.0,96.71,76.15
2016,3,20,8,45,0.0,61.5,2.95,14.5,61.5,59.44,44.66
2016,3,20,9,0,0.0,24.0,3.0,15.0,24.0,23.18,13.96
2016,3,20,9,15,0.0,53.5,3.05,15.0,53.5,51.72,37.88
2016,3,20,9,30,0.0,83.0,3.1,15.0,83.0,80.3,61.53
2016,3,20,9,45,0.0,61.5,3.2,15.0,61.5,59.48,44.09
2016,3,20,10,0,0.0,40.0,3.3,15.0,40.0,38.68,26.7
2016,3,20,10,15,0.0,93.5,3.4,15.0,93.5,90.52,69.53
2016,3,20,10,30,0.0,147.0,3.5,15.0,147.0,143.19,112.33
2016,3,20,10,45,0.0,149.0,3.65,15.5,149.0,145.04,113.38
2016,3,20,11,0,0.0,151.0,3.8,16.0,151.0,146.9,114.53
2016,3,20,11,15,0.0,124.5,3.85,16.0,124.5,120.83,93.39
2016,3,20,11,30,0.0,98.0,3.9,16.0,98.0,94.96,72.36
2016,3,20,11,45,0.0,59.5,4.0,16.0,59.5,57.61,41.85
2016,3,20,12,0,0.0,21.0,4.1,16.0,21.0,20.32,11.16
2016,3,20,12,15,0.0,42.0,4.1,15.5,42.0,40.65,28.0
2016,3,20,12,30,0.0,63.0,4.1,15.0,63.0,61.0,44.82
2016,3,20,12,45,0.0,84.5,4.15,15.0,84.5,81.85,61.93
2016,3,20,13,0,0.0,106.0,4.2,15.0,106.0,102.64,78.94
2016,3,20,13,15,2.0,148.0,4.1,15.0,150.0,144.41,112.96
2016,3,20,13,30,4.0,190.0,4.0,15.0,194.0,185.69,146.28
2016,3,20,13,45,2.0,139.0,3.95,15.0,141.0,135.43,105.78
2016,3,20,14,0,0.0,88.0,3.9,15.0,88.0,85.2,64.92
2016,3,20,14,15,0.0,104.5,3.8,15.0,104.5,101.07,78.1
2016,3,20,14,30,0.0,121.0,3.7,15.0,121.0,116.73,91.06
2016,3,20,14,45,0.0,119.5,3.6,15.0,119.5,115.19,89.97
2016,3,20,15,0,0.0,118.0,3.5,15.0,118.0,113.64,88.91
2016,3,20,15,15,0.0,119.0,3.35,15.0,119.0,114.39,89.76
2016,3,20,15,30,0.0,120.0,3.2,15.0,120.0,115.05,90.54
2016,3,20,15,45,36.5,154.0,3.1,15.0,170.5,152.43,120.61
2016,3,20,16,0,73.0,188.0,3.0,15.0,221.0,185.07,146.05
2016,3,20,16,15,64.5,166.0,2.85,14.5,192.5,159.17,125.26
2016,3,20,16,30,56.0,144.0,2.7,14.0,164.0,134.3,105.43
2016,3,20,16,45,47.5,123.0,2.6,14.0,138.0,111.23,87.02
2016,3,20,17,0,39.0,102.0,2.5,14.0,112.0,89.25,69.7
2016,3,20,17,15,28.0,80.5,2.4,13.5,87.0,70.41,57.07
2016,3,20,17,30,17.0,59.0,2.3,13.0,62.0,52.7,40.93
2016,3,20,17,45,8.5,39.0,2.2,13.0,40.5,36.53,25.76
2016,3,20,18,0,0.0,19.0,2.1,13.0,19.0,18.34,5.61
2016,3,20,18,15,0.0,9.5,2.1,13.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,3.0,2.8,12.0,3.0,2.95,0.0
2016,3,21,6,30,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,3,21,6,45,0.0,16.5,3.05,12.5,16.5,15.92,7.12
2016,3,21,7,0,0.0,27.0,3.2,13.0,27.0,26.06,16.27
2016,3,21,7,15,0.0,40.5,3.3,13.0,40.5,39.11,27.71
2016,3,21,7,30,0.0,54.0,3.4,13.0,54.0,52.18,39.08
2016,3,21,7,45,0.0,68.5,3.55,13.5,68.5,66.7,51.45
2016,3,21,8,0,0.0,83.0,3.7,14.0,83.0,81.2,63.57
2016,3,21,8,15,0.0,69.5,3.75,14.0,69.5,67.19,51.58
2016,3,21,8,30,0.0,56.0,3.8,14.0,56.0,54.11,40.39
2016,3,21,8,45,0.0,64.5,3.9,14.0,64.5,62.35,47.21
2016,3,21,9,0,0.0,73.0,4.0,14.0,73.0,70.59,53.97
2016,3,21,9,15,0.0,91.0,4.05,14.0,91.0,88.07,68.39
2016,3,21,9,30,0.0,109.0,4.1,14.0,109.0,105.89,82.96
2016,3,21,9,45,2.0,151.0,4.2,14.5,152.5,149.28,118.28
2016,3,21,10,0,4.0,193.0,4.3,15.0,196.0,192.9,153.16
2016,3,21,10,15,8.5,216.0,4.4,15.0,222.0,219.31,174.2
2016,3,21,10,30,13.0,239.0,4.5,15.0,248.0,245.68,195.11
2016,3,21,10,45,6.5,179.0,4.65,15.0,183.5,180.02,142.1
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,115.49,89.51
2016,3,21,11,15,0.0,126.0,4.85,15.0,126.0,122.3,95.03
2016,3,21,11,30,0.0,133.0,4.9,15.0,133.0,129.09,100.47
2016,3,21,11,45,3.5,173.0,5.0,15.0,176.0,170.88,134.34
2016,3,21,12,0,7.0,213.0,5.1,15.0,219.0,212.46,167.73
2016,3,21,12,15,7.0,213.0,5.1,15.0,219.0,212.07,167.32
2016,3,21,12,30,7.0,213.0,5.1,15.0,219.0,211.64,166.98
2016,3,21,12,45,8.0,222.5,5.1,15.0,229.0,221.09,174.58
2016,3,21,13,0,9.0,232.0,5.1,15.0,239.0,230.36,182.05
2016,3,21,13,15,8.5,227.5,5.0,15.0,234.5,225.06,177.86
2016,3,21,13,30,8.0,223.0,4.9,15.0,230.0,219.76,173.73
2016,3,21,13,45,4.0,184.5,4.85,15.0,188.0,180.07,141.96
2016,3,21,14,0,0.0,146.0,4.8,15.0,146.0,140.75,110.28
2016,3,21,14,15,0.0,99.0,4.8,15.0,99.0,95.81,73.75
2016,3,21,14,30,0.0,52.0,4.8,15.0,52.0,50.3,36.3
2016,3,21,14,45,0.0,70.0,4.8,15.0,70.0,67.72,50.88
2016,3,21,15,0,0.0,88.0,4.8,15.0,88.0,85.16,65.47
2016,3,21,15,15,4.5,136.0,4.65,14.5,138.5,131.93,104.44
2016,3,21,15,30,9.0,184.0,4.5,14.0,189.0,176.2,141.2
2016,3,21,15,45,74.5,189.5,4.35,14.0,224.0,193.43,153.81
2016,3,21,16,0,140.0,195.0,4.2,14.0,259.0,202.47,158.71
2016,3,21,16,15,70.0,150.0,4.0,13.5,182.0,147.8,116.22
2016,3,21,16,30,0.0,105.0,3.8,13.0,105.0,99.01,78.76
2016,3,21,16,45,0.0,89.5,3.65,13.0,89.5,84.39,66.54
2016,3,21,17,0,0.0,74.0,3.5,13.0,74.0,69.85,54.15
2016,3,21,17,15,175.0,67.0,3.35,12.5,97.0,53.28,42.11
2016,3,21,17,30,350.0,60.0,3.2,12.0,120.0,45.01,34.36
2016,3,21,17,45,243.5,44.0,3.1,12.0,79.0,33.76,23.58
2016,3,21,18,0,137.0,28.0,3.0,12.0,38.0,21.92,8.88
2016,3,21,18,15,68.5,14.0,2.95,12.0,19.0,13.76,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,73.0,11.0,2.25,10.0,14.5,30.68,0.0
2016,3,22,6,30,146.0,22.0,2.3,10.0,29.0,83.03,19.55
2016,3,22,6,45,285.5,34.5,2.4,10.5,71.0,161.37,120.87
2016,3,22,7,0,425.0,47.0,2.5,11.0,113.0,245.45,195.7
2016,3,22,7,15,506.5,55.5,2.6,11.0,163.5,310.93,254.48
2016,3,22,7,30,588.0,64.0,2.7,11.0,214.0,382.52,317.04
2016,3,22,7,45,644.0,69.0,2.8,11.5,267.0,441.84,367.47
2016,3,22,8,0,700.0,74.0,2.9,12.0,320.0,504.09,418.59
2016,3,22,8,15,735.5,78.5,2.9,12.0,371.5,553.35,458.44
2016,3,22,8,30,771.0,83.0,2.9,12.0,423.0,605.64,499.49
2016,3,22,8,45,801.5,84.5,2.95,12.5,472.5,651.24,533.68
2016,3,22,9,0,832.0,86.0,3.0,13.0,522.0,696.28,565.3
2016,3,22,9,15,849.5,88.5,3.0,13.0,566.0,731.99,590.17
2016,3,22,9,30,867.0,91.0,3.0,13.0,610.0,761.78,610.48
2016,3,22,9,45,883.5,91.5,3.05,13.0,649.5,790.64,630.3
2016,3,22,10,0,900.0,92.0,3.1,13.0,689.0,817.22,648.41
2016,3,22,10,15,909.5,93.5,3.1,13.0,720.5,836.72,661.11
2016,3,22,10,30,919.0,95.0,3.1,13.0,752.0,853.33,671.83
2016,3,22,10,45,926.5,95.5,3.1,13.5,777.0,864.23,677.31
2016,3,22,11,0,934.0,96.0,3.1,14.0,802.0,872.0,680.7
2016,3,22,11,15,938.0,97.0,3.1,14.0,819.0,874.2,681.55
2016,3,22,11,30,942.0,98.0,3.1,14.0,836.0,873.13,680.28
2016,3,22,11,45,945.0,98.0,3.15,14.0,845.5,866.96,675.88
2016,3,22,12,0,948.0,98.0,3.2,14.0,855.0,857.53,669.33
2016,3,22,12,15,948.0,98.0,3.25,14.0,855.5,842.53,658.93
2016,3,22,12,30,948.0,98.0,3.3,14.0,856.0,824.44,646.41
2016,3,22,12,45,945.0,98.0,3.4,14.0,848.0,801.11,630.43
2016,3,22,13,0,942.0,98.0,3.5,14.0,840.0,775.0,612.4
2016,3,22,13,15,938.0,97.5,3.55,14.0,824.5,745.05,591.26
2016,3,22,13,30,934.0,97.0,3.6,14.0,809.0,712.65,567.64
2016,3,22,13,45,929.5,95.5,3.7,14.0,786.0,676.69,540.05
2016,3,22,14,0,925.0,94.0,3.8,14.0,763.0,638.62,510.23
2016,3,22,14,15,916.5,92.5,3.8,14.0,732.5,596.41,476.23
2016,3,22,14,30,908.0,91.0,3.8,14.0,702.0,552.76,440.33
2016,3,22,14,45,898.0,88.5,3.85,14.0,665.0,506.26,401.4
2016,3,22,15,0,888.0,86.0,3.9,14.0,628.0,458.88,360.72
2016,3,22,15,15,872.0,83.5,3.85,14.0,585.0,408.56,316.58
2016,3,22,15,30,856.0,81.0,3.8,14.0,542.0,354.59,268.63
2016,3,22,15,45,835.5,77.5,3.8,14.0,495.0,302.43,221.49
2016,3,22,16,0,815.0,74.0,3.8,14.0,448.0,251.38,175.07
2016,3,22,16,15,784.0,70.5,3.7,13.5,396.5,199.77,129.69
2016,3,22,16,30,753.0,67.0,3.6,13.0,345.0,150.83,89.03
2016,3,22,16,45,710.0,62.0,3.5,13.0,292.5,102.55,54.48
2016,3,22,17,0,667.0,57.0,3.4,13.0,240.0,58.67,32.64
2016,3,22,17,15,597.0,50.5,3.3,12.5,188.0,34.2,25.09
2016,3,22,17,30,527.0,44.0,3.2,12.0,136.0,31.36,22.3
2016,3,22,17,45,408.5,34.5,3.1,12.0,91.0,25.64,16.63
2016,3,22,18,0,290.0,25.0,3.0,12.0,46.0,19.55,8.05
2016,3,22,18,15,145.0,12.5,2.95,11.5,23.0,12.29,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,91.5,10.5,1.8,9.5,16.0,35.62,0.0
2016,3,23,6,30,183.0,21.0,1.8,10.0,32.0,96.39,37.7
2016,3,23,6,45,295.0,34.5,1.8,10.5,72.5,166.31,125.81
2016,3,23,7,0,407.0,48.0,1.8,11.0,113.0,241.15,192.58
2016,3,23,7,15,478.0,57.5,1.75,11.0,161.5,302.48,247.28
2016,3,23,7,30,549.0,67.0,1.7,11.0,210.0,369.1,304.83
2016,3,23,7,45,591.0,75.5,1.7,11.5,260.0,423.51,350.27
2016,3,23,8,0,633.0,84.0,1.7,12.0,310.0,479.85,395.55
2016,3,23,8,15,685.5,81.0,1.7,12.5,358.5,530.9,435.57
2016,3,23,8,30,738.0,78.0,1.7,13.0,407.0,581.91,474.41
2016,3,23,8,45,789.0,82.0,1.75,13.5,469.0,643.45,519.78
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,705.68,563.12
2016,3,23,9,15,858.0,88.5,1.7,14.0,575.0,741.99,586.53
2016,3,23,9,30,876.0,91.0,1.6,14.0,619.0,772.35,605.48
2016,3,23,9,45,890.0,92.5,1.55,14.5,658.0,800.54,622.03
2016,3,23,10,0,904.0,94.0,1.5,15.0,697.0,826.32,636.68
2016,3,23,10,15,913.5,95.5,1.5,15.0,729.0,845.82,648.68
2016,3,23,10,30,923.0,97.0,1.5,15.0,761.0,862.43,658.8
2016,3,23,10,45,929.0,98.5,1.5,15.5,785.5,873.12,663.76
2016,3,23,11,0,935.0,100.0,1.5,16.0,810.0,880.63,666.73
2016,3,23,11,15,772.0,177.5,1.55,16.0,772.5,828.79,631.31
2016,3,23,11,30,609.0,255.0,1.6,16.0,735.0,766.89,586.03
2016,3,23,11,45,602.0,262.0,1.7,16.0,740.5,760.15,582.18
2016,3,23,12,0,595.0,269.0,1.8,16.0,746.0,750.67,575.81
2016,3,23,12,15,768.5,187.0,1.85,16.0,804.0,795.55,611.68
2016,3,23,12,30,942.0,105.0,1.9,16.0,862.0,830.04,635.71
2016,3,23,12,45,928.5,111.0,1.95,16.0,851.5,804.7,618.37
2016,3,23,13,0,915.0,117.0,2.0,16.0,841.0,776.99,599.9
2016,3,23,13,15,910.5,116.0,2.05,16.0,825.0,746.73,579.53
2016,3,23,13,30,906.0,115.0,2.1,16.0,809.0,714.14,556.26
2016,3,23,13,45,894.5,116.0,2.2,16.0,784.0,676.81,528.86
2016,3,23,14,0,883.0,117.0,2.3,16.0,759.0,637.91,499.62
2016,3,23,14,15,873.0,115.0,2.35,16.0,728.0,593.75,465.59
2016,3,23,14,30,863.0,113.0,2.4,16.0,697.0,550.02,430.97
2016,3,23,14,45,848.5,111.0,2.45,16.0,659.5,503.21,393.03
2016,3,23,15,0,834.0,109.0,2.5,16.0,622.0,456.06,353.79
2016,3,23,15,15,815.5,106.0,2.5,15.5,578.5,406.37,312.07
2016,3,23,15,30,797.0,103.0,2.5,15.0,535.0,357.22,269.66
2016,3,23,15,45,769.0,100.0,2.55,15.0,487.0,306.12,224.71
2016,3,23,16,0,741.0,97.0,2.6,15.0,439.0,253.48,178.34
2016,3,23,16,15,706.0,92.0,2.6,14.5,388.0,203.22,135.09
2016,3,23,16,30,671.0,87.0,2.6,14.0,337.0,156.13,96.51
2016,3,23,16,45,617.0,81.0,2.6,14.0,284.0,110.06,63.7
2016,3,23,17,0,563.0,75.0,2.6,14.0,231.0,69.62,42.67
2016,3,23,17,15,487.5,66.0,2.55,13.5,180.5,47.43,36.78
2016,3,23,17,30,412.0,57.0,2.5,13.0,130.0,43.13,32.64
2016,3,23,17,45,294.5,43.0,2.5,12.5,86.5,32.75,22.82
2016,3,23,18,0,177.0,29.0,2.5,12.0,43.0,22.6,10.88
2016,3,23,18,15,88.5,14.5,2.45,12.0,21.5,14.25,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
