Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.5,11.5,2.6,11.0,16.5,32.52,0.0
2016,3,24,6,30,151.0,23.0,2.7,11.0,33.0,89.0,43.52
2016,3,24,6,45,261.5,38.0,2.8,11.5,73.5,157.79,120.18
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,233.7,187.27
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,297.11,243.69
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,366.22,303.61
2016,3,24,7,45,556.5,85.5,2.95,12.5,261.5,418.55,347.66
2016,3,24,8,0,588.0,98.0,3.0,13.0,310.0,472.0,391.08
2016,3,24,8,15,626.0,104.5,3.0,13.5,360.5,523.68,431.81
2016,3,24,8,30,664.0,111.0,3.0,14.0,411.0,576.24,472.0
2016,3,24,8,45,669.0,125.0,3.05,14.5,455.0,614.8,500.03
2016,3,24,9,0,674.0,139.0,3.1,15.0,499.0,651.47,526.01
2016,3,24,9,15,696.5,143.0,3.0,15.0,541.5,688.34,552.52
2016,3,24,9,30,719.0,147.0,2.9,15.0,584.0,723.95,577.55
2016,3,24,9,45,747.5,145.0,2.8,15.5,624.0,756.23,597.98
2016,3,24,10,0,776.0,143.0,2.7,16.0,664.0,786.95,616.96
2016,3,24,10,15,788.5,145.5,2.6,16.0,696.0,805.19,627.96
2016,3,24,10,30,801.0,148.0,2.5,16.0,728.0,823.61,639.16
2016,3,24,10,45,815.0,147.0,2.45,16.0,754.0,836.98,647.16
2016,3,24,11,0,829.0,146.0,2.4,16.0,780.0,847.58,653.33
2016,3,24,11,15,835.0,147.5,2.4,16.0,797.5,851.22,655.16
2016,3,24,11,30,841.0,149.0,2.4,16.0,815.0,851.88,655.12
2016,3,24,11,45,836.0,154.0,2.4,16.5,822.0,844.08,648.12
2016,3,24,12,0,831.0,159.0,2.4,17.0,829.0,833.43,639.36
2016,3,24,12,15,831.0,159.0,2.4,17.0,830.0,819.05,629.35
2016,3,24,12,30,831.0,159.0,2.4,17.0,831.0,801.96,617.55
2016,3,24,12,45,856.5,144.0,2.4,17.0,830.5,786.75,607.15
2016,3,24,13,0,882.0,129.0,2.4,17.0,830.0,767.53,593.97
2016,3,24,13,15,877.5,128.0,2.4,17.0,814.5,738.02,573.5
2016,3,24,13,30,873.0,127.0,2.4,17.0,799.0,705.71,549.6
2016,3,24,13,45,864.0,126.5,2.4,17.0,775.0,669.04,522.1
2016,3,24,14,0,855.0,126.0,2.4,17.0,751.0,630.78,492.9
2016,3,24,14,15,844.5,124.5,2.4,17.0,720.5,589.35,460.74
2016,3,24,14,30,834.0,123.0,2.4,17.0,690.0,546.87,427.02
2016,3,24,14,45,811.0,124.0,2.45,17.0,651.5,499.89,389.2
2016,3,24,15,0,788.0,125.0,2.5,17.0,613.0,453.38,350.81
2016,3,24,15,15,769.0,121.5,2.55,16.5,570.0,401.94,308.32
2016,3,24,15,30,750.0,118.0,2.6,16.0,527.0,353.97,267.38
2016,3,24,15,45,719.0,115.0,2.65,16.0,479.5,303.87,223.75
2016,3,24,16,0,688.0,112.0,2.7,16.0,432.0,256.12,181.88
2016,3,24,16,15,652.5,106.0,2.8,15.5,381.5,207.49,140.44
2016,3,24,16,30,617.0,100.0,2.9,15.0,331.0,162.18,103.52
2016,3,24,16,45,579.5,89.5,3.0,14.5,281.0,116.26,69.9
2016,3,24,17,0,542.0,79.0,3.1,14.0,231.0,74.24,46.1
2016,3,24,17,15,471.5,68.5,3.1,13.5,181.0,49.45,38.6
2016,3,24,17,30,401.0,58.0,3.1,13.0,131.0,43.82,33.28
2016,3,24,17,45,301.0,43.5,3.15,13.0,88.0,33.06,23.1
2016,3,24,18,0,201.0,29.0,3.2,13.0,45.0,22.53,11.31
2016,3,24,18,15,100.5,14.5,3.1,12.5,22.5,14.25,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,13.5,2.05,11.0,19.5,38.11,0.0
2016,3,25,6,30,174.0,27.0,2.1,11.0,39.0,104.0,59.12
2016,3,25,6,45,291.5,40.5,2.2,11.0,81.5,173.4,133.4
2016,3,25,7,0,409.0,54.0,2.3,11.0,124.0,252.41,203.29
2016,3,25,7,15,484.0,63.0,2.4,11.5,174.0,316.02,259.49
2016,3,25,7,30,559.0,72.0,2.5,12.0,224.0,385.08,318.68
2016,3,25,7,45,622.5,75.5,2.6,12.5,277.5,446.49,370.07
2016,3,25,8,0,686.0,79.0,2.7,13.0,331.0,511.32,422.6
2016,3,25,8,15,720.0,83.5,2.75,13.0,382.0,561.76,462.85
2016,3,25,8,30,754.0,88.0,2.8,13.0,433.0,610.45,500.85
2016,3,25,8,45,783.5,90.0,2.85,13.5,481.5,655.67,534.16
2016,3,25,9,0,813.0,92.0,2.9,14.0,530.0,700.29,565.14
2016,3,25,9,15,830.5,94.5,2.75,14.0,573.5,735.56,588.7
2016,3,25,9,30,848.0,97.0,2.6,14.0,617.0,769.01,610.57
2016,3,25,9,45,860.5,99.5,2.5,14.5,655.0,796.47,626.93
2016,3,25,10,0,873.0,102.0,2.4,15.0,693.0,817.42,638.47
2016,3,25,10,15,883.0,104.0,2.35,15.0,725.0,837.36,650.84
2016,3,25,10,30,893.0,106.0,2.3,15.0,757.0,854.49,661.24
2016,3,25,10,45,896.5,109.0,2.25,15.5,780.5,864.33,665.37
2016,3,25,11,0,900.0,112.0,2.2,16.0,804.0,871.05,667.49
2016,3,25,11,15,904.5,113.0,2.15,16.0,821.0,873.4,667.96
2016,3,25,11,30,909.0,114.0,2.1,16.0,838.0,872.59,666.44
2016,3,25,11,45,912.0,114.0,2.05,16.5,847.0,866.37,660.11
2016,3,25,12,0,915.0,114.0,2.0,17.0,856.0,857.02,651.85
2016,3,25,12,15,915.0,114.0,2.0,17.0,856.0,842.19,641.67
2016,3,25,12,30,915.0,114.0,2.0,17.0,856.0,824.38,629.58
2016,3,25,12,45,918.5,110.0,2.05,17.0,849.5,802.43,615.12
2016,3,25,13,0,922.0,106.0,2.1,17.0,843.0,777.56,598.61
2016,3,25,13,15,918.0,105.5,2.15,17.0,827.0,747.92,578.67
2016,3,25,13,30,914.0,105.0,2.2,17.0,811.0,715.89,556.54
2016,3,25,13,45,907.5,103.5,2.25,17.0,787.5,679.09,529.38
2016,3,25,14,0,901.0,102.0,2.3,17.0,764.0,640.39,500.22
2016,3,25,14,15,891.5,100.5,2.35,17.0,733.0,598.3,467.81
2016,3,25,14,30,882.0,99.0,2.4,17.0,702.0,554.91,433.56
2016,3,25,14,45,867.0,97.5,2.5,17.0,664.0,507.8,395.7
2016,3,25,15,0,852.0,96.0,2.6,17.0,626.0,457.08,354.02
2016,3,25,15,15,834.5,93.5,2.65,16.5,583.0,407.33,312.39
2016,3,25,15,30,817.0,91.0,2.7,16.0,540.0,357.97,269.86
2016,3,25,15,45,788.0,89.5,2.8,16.0,491.5,306.78,224.81
2016,3,25,16,0,759.0,88.0,2.9,16.0,443.0,257.64,181.16
2016,3,25,16,15,726.5,83.5,2.95,15.5,392.5,204.15,135.0
2016,3,25,16,30,694.0,79.0,3.0,15.0,342.0,156.59,95.56
2016,3,25,16,45,642.5,74.0,3.1,14.5,289.5,110.06,61.86
2016,3,25,17,0,591.0,69.0,3.2,14.0,237.0,68.82,39.54
2016,3,25,17,15,520.0,61.0,3.2,13.5,186.5,42.5,32.42
2016,3,25,17,30,449.0,53.0,3.2,13.0,136.0,38.84,28.9
2016,3,25,17,45,333.0,41.5,3.25,13.0,91.5,31.61,21.91
2016,3,25,18,0,217.0,30.0,3.3,13.0,47.0,23.28,12.34
2016,3,25,18,15,108.5,15.0,3.25,12.5,23.5,14.74,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,137.5,11.5,2.4,12.0,22.0,51.18,0.0
2016,3,26,6,30,275.0,23.0,2.4,12.0,44.0,136.2,84.68
2016,3,26,6,45,388.0,33.0,2.45,12.5,88.0,204.36,157.37
2016,3,26,7,0,501.0,43.0,2.5,13.0,132.0,281.68,225.75
2016,3,26,7,15,569.0,49.5,2.45,13.0,182.0,343.01,280.43
2016,3,26,7,30,637.0,56.0,2.4,13.0,232.0,407.03,335.73
2016,3,26,7,45,680.0,61.0,2.4,13.5,283.5,462.23,381.57
2016,3,26,8,0,723.0,66.0,2.4,14.0,335.0,519.23,427.1
2016,3,26,8,15,753.5,69.5,2.4,14.5,385.0,567.94,464.66
2016,3,26,8,30,784.0,73.0,2.4,15.0,435.0,616.78,501.12
2016,3,26,8,45,804.5,76.5,2.4,15.5,482.0,658.41,529.97
2016,3,26,9,0,825.0,80.0,2.4,16.0,529.0,698.88,557.13
2016,3,26,9,15,841.0,82.0,2.45,16.0,571.5,728.74,577.45
2016,3,26,9,30,857.0,84.0,2.5,16.0,614.0,760.87,599.39
2016,3,26,9,45,867.5,86.5,2.55,16.5,650.5,787.11,615.79
2016,3,26,10,0,878.0,89.0,2.6,17.0,687.0,810.85,630.38
2016,3,26,10,15,886.5,90.5,2.6,17.0,717.5,829.19,642.01
2016,3,26,10,30,895.0,92.0,2.6,17.0,748.0,844.7,651.73
2016,3,26,10,45,901.0,93.0,2.65,17.0,771.5,854.63,658.04
2016,3,26,11,0,907.0,94.0,2.7,17.0,795.0,861.5,662.38
2016,3,26,11,15,910.5,94.5,2.7,17.0,811.0,862.62,662.5
2016,3,26,11,30,914.0,95.0,2.7,17.0,827.0,860.59,660.61
2016,3,26,11,45,911.5,98.0,2.75,17.5,834.0,852.99,654.12
2016,3,26,12,0,909.0,101.0,2.8,18.0,841.0,842.31,645.66
2016,3,26,12,15,909.0,101.0,2.8,18.0,841.5,827.64,635.42
2016,3,26,12,30,909.0,101.0,2.8,18.0,842.0,810.01,623.22
2016,3,26,12,45,884.0,113.0,2.85,18.0,828.5,782.25,604.22
2016,3,26,13,0,859.0,125.0,2.9,18.0,815.0,752.63,583.89
2016,3,26,13,15,854.5,124.5,2.95,17.5,799.5,724.15,565.35
2016,3,26,13,30,850.0,124.0,3.0,17.0,784.0,692.86,543.49
2016,3,26,13,45,720.5,180.0,3.05,17.0,728.0,631.48,495.42
2016,3,26,14,0,591.0,236.0,3.1,17.0,672.0,577.0,452.21
2016,3,26,14,15,691.5,182.5,3.15,17.0,672.5,559.48,439.87
2016,3,26,14,30,792.0,129.0,3.2,17.0,673.0,535.39,421.13
2016,3,26,14,45,588.0,191.0,3.25,17.0,582.5,455.47,357.17
2016,3,26,15,0,384.0,253.0,3.3,17.0,492.0,395.38,309.13
2016,3,26,15,15,468.5,209.5,3.3,16.5,481.5,367.06,285.59
2016,3,26,15,30,553.0,166.0,3.3,16.0,471.0,333.61,256.01
2016,3,26,15,45,463.0,170.5,3.35,16.0,410.5,281.52,213.33
2016,3,26,16,0,373.0,175.0,3.4,16.0,350.0,241.83,181.48
2016,3,26,16,15,186.5,148.0,3.4,15.5,235.5,161.87,122.12
2016,3,26,16,30,0.0,121.0,3.4,15.0,121.0,113.24,89.94
2016,3,26,16,45,0.0,103.0,3.4,15.0,103.0,96.34,76.02
2016,3,26,17,0,0.0,85.0,3.4,15.0,85.0,79.56,61.93
2016,3,26,17,15,0.0,67.0,3.35,14.5,67.0,63.04,50.5
2016,3,26,17,30,0.0,49.0,3.3,14.0,49.0,46.72,35.75
2016,3,26,17,45,0.0,33.0,3.3,13.5,33.0,31.87,22.13
2016,3,26,18,0,0.0,17.0,3.3,13.0,17.0,16.4,7.3
2016,3,26,18,15,0.0,8.5,3.25,13.0,8.5,8.36,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,120.5,14.0,2.6,11.0,23.5,49.26,0.0
2016,3,27,6,30,241.0,28.0,2.7,11.0,47.0,132.83,87.96
2016,3,27,6,45,350.0,40.0,2.8,11.5,91.5,199.36,155.28
2016,3,27,7,0,459.0,52.0,2.9,12.0,136.0,276.11,223.12
2016,3,27,7,15,531.5,60.5,2.9,12.0,187.5,340.65,280.44
2016,3,27,7,30,604.0,69.0,2.9,12.0,239.0,410.43,340.54
2016,3,27,7,45,478.5,101.0,2.95,12.5,252.5,396.88,329.95
2016,3,27,8,0,353.0,133.0,3.0,13.0,266.0,374.98,311.05
2016,3,27,8,15,268.5,166.0,3.1,13.0,275.5,361.64,299.09
2016,3,27,8,30,184.0,199.0,3.2,13.0,285.0,341.45,280.79
2016,3,27,8,45,495.5,149.0,3.3,13.5,413.5,524.25,431.31
2016,3,27,9,0,807.0,99.0,3.4,14.0,542.0,710.69,575.65
2016,3,27,9,15,825.5,102.0,3.45,14.0,586.0,747.14,600.24
2016,3,27,9,30,844.0,105.0,3.5,14.0,630.0,781.8,624.35
2016,3,27,9,45,856.0,108.0,3.6,14.0,668.0,809.27,643.3
2016,3,27,10,0,868.0,111.0,3.7,14.0,706.0,834.25,660.49
2016,3,27,10,15,878.5,113.0,3.75,14.0,738.0,850.15,670.89
2016,3,27,10,30,889.0,115.0,3.8,14.0,770.0,867.52,682.51
2016,3,27,10,45,896.0,116.5,3.85,14.5,795.0,878.5,688.35
2016,3,27,11,0,903.0,118.0,3.9,15.0,820.0,886.43,692.15
2016,3,27,11,15,908.0,119.0,3.9,15.0,837.5,889.04,693.32
2016,3,27,11,30,913.0,120.0,3.9,15.0,855.0,888.48,692.43
2016,3,27,11,45,913.0,122.0,3.95,15.0,863.5,881.6,687.45
2016,3,27,12,0,913.0,124.0,4.0,15.0,872.0,871.61,680.42
2016,3,27,12,15,914.0,124.0,4.0,15.0,873.0,857.4,670.25
2016,3,27,12,30,915.0,124.0,4.0,15.0,874.0,840.19,658.05
2016,3,27,12,45,909.5,125.5,4.05,15.0,865.5,816.56,641.51
2016,3,27,13,0,904.0,127.0,4.1,15.0,857.0,790.36,623.14
2016,3,27,13,15,900.0,126.5,4.1,15.0,841.0,760.93,602.17
2016,3,27,13,30,896.0,126.0,4.1,15.0,825.0,729.16,578.6
2016,3,27,13,45,783.0,166.0,4.2,15.0,764.0,660.81,525.32
2016,3,27,14,0,670.0,206.0,4.3,15.0,703.0,599.02,476.59
2016,3,27,14,15,534.0,245.0,4.35,14.5,631.0,529.21,421.71
2016,3,27,14,30,398.0,284.0,4.4,14.0,559.0,470.13,374.65
2016,3,27,14,45,400.5,266.5,4.45,14.0,530.5,436.18,347.5
2016,3,27,15,0,403.0,249.0,4.5,14.0,502.0,401.49,319.06
2016,3,27,15,15,391.0,232.5,4.45,14.0,464.5,361.22,285.57
2016,3,27,15,30,379.0,216.0,4.4,14.0,427.0,321.67,252.21
2016,3,27,15,45,333.0,203.5,4.4,14.0,377.0,276.14,214.49
2016,3,27,16,0,287.0,191.0,4.4,14.0,327.0,234.84,180.48
2016,3,27,16,15,342.0,160.5,4.3,13.5,305.0,203.32,151.34
2016,3,27,16,30,397.0,130.0,4.2,13.0,283.0,161.53,113.61
2016,3,27,16,45,344.5,121.0,4.15,12.5,239.5,126.16,87.67
2016,3,27,17,0,292.0,112.0,4.1,12.0,196.0,100.43,72.82
2016,3,27,17,15,250.5,92.5,4.1,12.0,154.5,71.84,58.87
2016,3,27,17,30,209.0,73.0,4.1,12.0,113.0,57.82,45.93
2016,3,27,17,45,147.5,53.0,4.1,12.0,77.0,42.85,31.92
2016,3,27,18,0,86.0,33.0,4.1,12.0,41.0,27.31,16.33
2016,3,27,18,15,43.0,16.5,4.1,11.5,20.5,13.99,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.0,14.0,4.3,9.0,27.0,61.34,0.0
2016,3,28,6,30,318.0,28.0,4.4,9.0,54.0,160.73,112.13
2016,3,28,6,45,436.0,37.0,4.55,9.5,102.0,231.53,183.2
2016,3,28,7,0,554.0,46.0,4.7,10.0,150.0,313.19,256.62
2016,3,28,7,15,621.0,52.5,4.75,10.0,203.0,377.06,314.83
2016,3,28,7,30,688.0,59.0,4.8,10.0,256.0,443.26,373.46
2016,3,28,7,45,732.0,63.5,4.9,10.5,310.0,500.88,422.66
2016,3,28,8,0,776.0,68.0,5.0,11.0,364.0,560.22,471.66
2016,3,28,8,15,806.0,71.5,5.0,11.0,416.5,610.71,512.76
2016,3,28,8,30,836.0,75.0,5.0,11.0,469.0,661.14,552.52
2016,3,28,8,45,858.0,77.5,5.0,11.5,518.0,700.2,580.18
2016,3,28,9,0,880.0,80.0,5.0,12.0,567.0,742.17,609.64
2016,3,28,9,15,895.5,82.5,4.95,12.0,611.5,777.73,634.69
2016,3,28,9,30,911.0,85.0,4.9,12.0,656.0,811.24,657.97
2016,3,28,9,45,923.0,86.5,4.85,12.0,694.5,838.54,676.43
2016,3,28,10,0,935.0,88.0,4.8,12.0,733.0,863.23,692.92
2016,3,28,10,15,943.0,89.5,4.75,12.0,765.0,881.81,704.89
2016,3,28,10,30,951.0,91.0,4.7,12.0,797.0,897.34,714.71
2016,3,28,10,45,957.0,92.0,4.7,12.5,821.0,907.5,719.71
2016,3,28,11,0,963.0,93.0,4.7,13.0,845.0,914.41,722.48
2016,3,28,11,15,966.0,93.5,4.65,13.0,861.5,914.93,721.8
2016,3,28,11,30,969.0,94.0,4.6,13.0,878.0,912.12,718.89
2016,3,28,11,45,970.0,95.0,4.6,13.0,886.0,904.81,713.29
2016,3,28,12,0,971.0,96.0,4.6,13.0,894.0,894.19,705.46
2016,3,28,12,15,970.5,96.0,4.5,13.0,894.0,878.12,693.1
2016,3,28,12,30,970.0,96.0,4.4,13.0,894.0,858.91,678.63
2016,3,28,12,45,952.0,104.0,4.35,13.0,881.5,831.11,658.36
2016,3,28,13,0,934.0,112.0,4.3,13.0,869.0,801.04,636.49
2016,3,28,13,15,929.0,111.0,4.2,13.0,852.0,769.66,613.36
2016,3,28,13,30,924.0,110.0,4.1,13.0,835.0,735.95,588.62
2016,3,28,13,45,915.5,110.0,4.05,13.0,810.0,698.73,559.57
2016,3,28,14,0,907.0,110.0,4.0,13.0,785.0,659.72,528.67
2016,3,28,14,15,897.5,108.0,3.9,13.0,753.5,616.71,494.04
2016,3,28,14,30,888.0,106.0,3.8,13.0,722.0,572.42,457.71
2016,3,28,14,45,873.0,104.5,3.75,13.0,683.5,521.96,415.95
2016,3,28,15,0,858.0,103.0,3.7,13.0,645.0,473.7,374.87
2016,3,28,15,15,840.5,100.5,3.6,13.0,601.0,423.45,331.2
2016,3,28,15,30,823.0,98.0,3.5,13.0,557.0,373.61,286.92
2016,3,28,15,45,800.0,94.0,3.4,13.0,509.0,321.41,240.16
2016,3,28,16,0,777.0,90.0,3.3,13.0,461.0,270.67,194.27
2016,3,28,16,15,530.5,119.0,3.15,12.5,360.0,202.39,143.45
2016,3,28,16,30,284.0,148.0,3.0,12.0,259.0,165.25,121.92
2016,3,28,16,45,259.0,130.5,2.95,12.0,220.5,131.18,95.38
2016,3,28,17,0,234.0,113.0,2.9,12.0,182.0,99.73,73.36
2016,3,28,17,15,206.5,92.5,2.9,11.5,144.5,71.79,58.95
2016,3,28,17,30,179.0,72.0,2.9,11.0,107.0,57.07,45.49
2016,3,28,17,45,133.5,52.0,2.9,11.0,73.5,42.1,31.48
2016,3,28,18,0,88.0,32.0,2.9,11.0,40.0,26.55,16.11
2016,3,28,18,15,44.0,16.0,2.9,11.0,20.0,13.6,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,14.0,1.7,9.5,28.5,74.68,0.0
2016,3,29,6,30,326.0,28.0,1.8,10.0,57.0,164.95,117.56
2016,3,29,6,45,443.5,37.0,1.95,10.5,105.0,236.47,186.23
2016,3,29,7,0,561.0,46.0,2.1,11.0,153.0,318.82,258.72
2016,3,29,7,15,626.0,52.0,2.25,11.0,206.0,379.13,312.77
2016,3,29,7,30,691.0,58.0,2.4,11.0,259.0,446.88,371.19
2016,3,29,7,45,737.5,61.5,2.6,11.5,314.0,505.02,419.62
2016,3,29,8,0,784.0,65.0,2.8,12.0,369.0,565.06,468.01
2016,3,29,8,15,813.5,68.5,2.75,12.0,421.0,615.59,507.53
2016,3,29,8,30,843.0,72.0,2.7,12.0,473.0,666.01,545.19
2016,3,29,8,45,865.5,74.0,2.7,12.5,522.5,705.12,571.7
2016,3,29,9,0,888.0,76.0,2.7,13.0,572.0,747.18,599.98
2016,3,29,9,15,903.0,78.0,2.5,13.0,616.0,782.04,622.32
2016,3,29,9,30,918.0,80.0,2.3,13.0,660.0,814.82,642.67
2016,3,29,9,45,929.0,82.0,2.15,13.5,698.0,842.03,657.82
2016,3,29,10,0,940.0,84.0,2.0,14.0,736.0,866.57,670.8
2016,3,29,10,15,948.0,85.0,1.9,14.0,768.0,884.68,680.87
2016,3,29,10,30,956.0,86.0,1.8,14.0,800.0,899.73,688.86
2016,3,29,10,45,960.5,87.5,1.7,14.0,824.0,909.19,693.03
2016,3,29,11,0,965.0,89.0,1.6,14.0,848.0,915.36,695.07
2016,3,29,11,15,968.5,89.5,1.55,14.0,864.0,916.29,694.35
2016,3,29,11,30,972.0,90.0,1.5,14.0,880.0,913.87,691.56
2016,3,29,11,45,972.0,91.0,1.5,14.5,888.0,905.68,684.48
2016,3,29,12,0,972.0,92.0,1.5,15.0,896.0,894.21,675.4
2016,3,29,12,15,971.5,92.0,1.5,15.0,896.0,878.1,664.6
2016,3,29,12,30,971.0,92.0,1.5,15.0,896.0,858.86,651.8
2016,3,29,12,45,966.0,93.5,1.5,15.0,886.5,834.6,635.64
2016,3,29,13,0,961.0,95.0,1.5,15.0,877.0,807.58,617.62
2016,3,29,13,15,957.0,94.5,1.55,15.0,860.5,776.74,597.44
2016,3,29,13,30,953.0,94.0,1.6,15.0,844.0,743.41,575.36
2016,3,29,13,45,943.5,94.0,1.65,15.0,818.5,704.66,548.14
2016,3,29,14,0,934.0,94.0,1.7,15.0,793.0,664.12,518.17
2016,3,29,14,15,925.0,93.0,1.75,14.5,761.5,621.36,486.7
2016,3,29,14,30,916.0,92.0,1.8,14.0,730.0,577.22,453.14
2016,3,29,14,45,900.0,91.5,1.85,14.0,691.0,528.9,414.5
2016,3,29,15,0,884.0,91.0,1.9,14.0,652.0,480.22,374.44
2016,3,29,15,15,867.5,88.5,1.95,14.0,608.0,429.45,331.61
2016,3,29,15,30,851.0,86.0,2.0,14.0,564.0,375.11,284.84
2016,3,29,15,45,825.0,84.5,2.05,14.0,515.0,322.83,238.81
2016,3,29,16,0,799.0,83.0,2.1,14.0,466.0,272.26,193.63
2016,3,29,16,15,768.0,79.0,2.1,13.5,414.5,220.4,148.2
2016,3,29,16,30,737.0,75.0,2.1,13.0,363.0,171.28,106.56
2016,3,29,16,45,689.5,70.5,2.15,13.0,309.5,119.58,67.03
2016,3,29,17,0,642.0,66.0,2.2,13.0,256.0,75.9,40.97
2016,3,29,17,15,575.5,59.0,2.2,12.5,204.0,40.02,30.39
2016,3,29,17,30,509.0,52.0,2.2,12.0,152.0,37.1,27.6
2016,3,29,17,45,396.0,41.5,2.2,11.5,105.0,30.79,21.54
2016,3,29,18,0,283.0,31.0,2.2,11.0,58.0,24.06,14.31
2016,3,29,18,15,141.5,15.5,2.2,10.5,29.0,11.85,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,102.5,17.5,1.85,10.0,27.5,60.57,0.0
2016,3,30,6,30,205.0,35.0,1.9,10.0,55.0,130.7,95.05
2016,3,30,6,45,310.0,49.0,1.95,10.5,99.5,197.12,156.19
2016,3,30,7,0,415.0,63.0,2.0,11.0,144.0,274.63,223.83
2016,3,30,7,15,212.5,84.5,1.95,11.0,126.5,207.99,171.76
2016,3,30,7,30,10.0,106.0,1.9,11.0,109.0,113.28,91.5
2016,3,30,7,45,17.0,126.0,1.85,11.5,132.0,137.75,112.2
2016,3,30,8,0,24.0,146.0,1.8,12.0,155.0,162.64,132.64
2016,3,30,8,15,22.5,162.0,1.8,12.0,172.0,178.02,144.92
2016,3,30,8,30,21.0,178.0,1.8,12.0,189.0,193.27,156.93
2016,3,30,8,45,45.5,210.0,1.8,12.5,235.5,251.71,204.16
2016,3,30,9,0,70.0,242.0,1.8,13.0,282.0,304.52,245.69
2016,3,30,9,15,87.5,266.5,1.8,13.0,320.0,344.37,276.58
2016,3,30,9,30,105.0,291.0,1.8,13.0,358.0,384.55,307.35
2016,3,30,9,45,134.5,312.0,1.85,13.0,402.5,438.51,348.68
2016,3,30,10,0,164.0,333.0,1.9,13.0,447.0,484.88,383.69
2016,3,30,10,15,146.0,347.5,1.9,13.0,453.0,484.56,381.83
2016,3,30,10,30,128.0,362.0,1.9,13.0,459.0,483.2,379.54
2016,3,30,10,45,248.5,356.0,1.95,13.5,550.5,583.78,456.77
2016,3,30,11,0,369.0,350.0,2.0,14.0,642.0,677.61,526.16
2016,3,30,11,15,404.0,342.0,2.0,14.0,667.5,695.52,538.71
2016,3,30,11,30,439.0,334.0,2.0,14.0,693.0,716.2,553.72
2016,3,30,11,45,442.5,336.0,2.0,14.0,700.5,713.81,551.51
2016,3,30,12,0,446.0,338.0,2.0,14.0,708.0,709.74,548.34
2016,3,30,12,15,675.0,229.5,2.0,14.0,790.0,779.66,604.28
2016,3,30,12,30,904.0,121.0,2.0,14.0,872.0,837.36,645.68
2016,3,30,12,45,906.0,118.5,2.0,14.0,865.0,815.72,630.15
2016,3,30,13,0,908.0,116.0,2.0,14.0,858.0,791.27,613.46
2016,3,30,13,15,904.0,115.5,2.05,14.0,842.0,761.67,593.52
2016,3,30,13,30,900.0,115.0,2.1,14.0,826.0,729.75,571.79
2016,3,30,13,45,894.0,113.5,2.15,14.0,802.5,693.41,545.02
2016,3,30,14,0,888.0,112.0,2.2,14.0,779.0,655.2,516.25
2016,3,30,14,15,878.5,110.0,2.3,14.0,748.0,612.81,483.9
2016,3,30,14,30,869.0,108.0,2.4,14.0,717.0,569.2,449.7
2016,3,30,14,45,856.5,106.0,2.5,14.0,679.5,520.22,410.46
2016,3,30,15,0,844.0,104.0,2.6,14.0,642.0,473.26,371.53
2016,3,30,15,15,827.0,101.0,2.75,13.5,599.0,423.29,329.86
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,373.73,287.17
2016,3,30,15,45,787.0,94.5,3.05,13.0,508.0,322.5,241.7
2016,3,30,16,0,764.0,91.0,3.2,13.0,460.0,272.74,196.91
2016,3,30,16,15,732.5,86.5,3.25,12.5,409.5,218.74,149.46
2016,3,30,16,30,701.0,82.0,3.3,12.0,359.0,170.61,108.29
2016,3,30,16,45,657.0,76.5,3.4,12.0,306.5,123.36,71.71
2016,3,30,17,0,613.0,71.0,3.5,12.0,254.0,80.63,45.27
2016,3,30,17,15,547.0,63.5,3.4,11.5,203.0,43.62,33.75
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,40.49,30.75
2016,3,30,17,45,376.0,44.5,3.25,11.0,106.0,33.39,23.91
2016,3,30,18,0,271.0,33.0,3.2,11.0,60.0,25.83,15.96
2016,3,30,18,15,135.5,16.5,3.1,11.0,30.0,12.81,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,136.5,17.5,2.3,11.0,31.0,72.23,2.12
2016,3,31,6,30,273.0,35.0,2.4,11.0,62.0,156.1,115.31
2016,3,31,6,45,380.0,46.0,2.5,11.5,108.5,224.77,178.36
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,303.0,246.89
2016,3,31,7,15,243.5,70.5,2.6,12.0,119.5,215.03,177.71
2016,3,31,7,30,0.0,84.0,2.6,12.0,84.0,83.23,65.67
2016,3,31,7,45,0.0,101.5,2.6,12.5,101.5,100.81,80.51
2016,3,31,8,0,0.0,119.0,2.6,13.0,119.0,118.32,94.85
2016,3,31,8,15,5.5,144.5,2.55,13.0,147.0,147.9,119.31
2016,3,31,8,30,11.0,170.0,2.5,13.0,175.0,177.73,143.62
2016,3,31,8,45,39.5,207.0,2.45,13.0,229.0,244.01,197.86
2016,3,31,9,0,68.0,244.0,2.4,13.0,283.0,305.32,246.9
2016,3,31,9,15,467.5,170.5,2.4,13.0,467.5,557.55,453.56
2016,3,31,9,30,867.0,97.0,2.4,13.0,652.0,800.36,634.73
2016,3,31,9,45,880.0,98.5,2.4,13.5,690.0,827.48,649.32
2016,3,31,10,0,893.0,100.0,2.4,14.0,728.0,852.16,664.07
2016,3,31,10,15,902.0,101.5,2.4,14.0,759.0,870.84,675.82
2016,3,31,10,30,911.0,103.0,2.4,14.0,790.0,886.63,685.65
2016,3,31,10,45,918.0,103.5,2.45,14.5,814.0,896.66,690.75
2016,3,31,11,0,925.0,104.0,2.5,15.0,838.0,903.57,693.86
2016,3,31,11,15,929.0,105.0,2.5,15.0,854.5,905.26,694.35
2016,3,31,11,30,933.0,106.0,2.5,15.0,871.0,903.72,692.81
2016,3,31,11,45,935.0,106.0,2.5,15.0,879.5,896.25,687.34
2016,3,31,12,0,937.0,106.0,2.5,15.0,888.0,885.6,679.85
2016,3,31,12,15,937.0,105.5,2.6,15.0,887.5,869.69,669.64
2016,3,31,12,30,937.0,105.0,2.7,15.0,887.0,850.76,657.36
2016,3,31,12,45,941.0,101.5,2.8,15.0,880.5,829.07,643.12
2016,3,31,13,0,945.0,98.0,2.9,15.0,874.0,804.38,626.69
2016,3,31,13,15,941.0,97.5,2.95,15.0,857.5,773.86,605.71
2016,3,31,13,30,937.0,97.0,3.0,15.0,841.0,740.91,582.88
2016,3,31,13,45,930.5,96.5,3.15,15.0,817.0,704.05,556.63
2016,3,31,14,0,924.0,96.0,3.3,15.0,793.0,665.24,527.29
2016,3,31,14,15,735.0,164.0,3.4,15.0,705.0,577.85,458.3
2016,3,31,14,30,546.0,232.0,3.5,15.0,617.0,505.9,400.54
2016,3,31,14,45,341.0,264.5,3.6,15.0,501.0,409.58,324.34
2016,3,31,15,0,136.0,297.0,3.7,15.0,385.0,330.32,261.62
2016,3,31,15,15,124.0,275.5,3.7,14.5,351.5,297.82,236.53
2016,3,31,15,30,112.0,254.0,3.7,14.0,318.0,270.46,215.11
2016,3,31,15,45,80.5,225.5,3.75,14.0,269.5,228.68,181.96
2016,3,31,16,0,49.0,197.0,3.8,14.0,221.0,190.27,151.61
2016,3,31,16,15,45.5,177.0,3.75,13.5,197.0,167.99,133.83
2016,3,31,16,30,42.0,157.0,3.7,13.0,173.0,146.15,116.27
2016,3,31,16,45,353.0,111.0,3.7,13.0,219.0,123.32,84.19
2016,3,31,17,0,664.0,65.0,3.7,13.0,265.0,80.14,42.39
2016,3,31,17,15,601.5,58.0,3.55,12.5,213.0,38.84,29.34
2016,3,31,17,30,539.0,51.0,3.4,12.0,161.0,35.86,26.51
2016,3,31,17,45,433.5,41.5,3.25,12.0,113.5,30.42,21.23
2016,3,31,18,0,328.0,32.0,3.1,12.0,66.0,24.65,15.07
2016,3,31,18,15,164.0,16.0,2.95,11.5,33.0,12.07,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.5,2.4,11.0,14.5,13.99,0.0
2016,4,1,6,30,0.0,29.0,2.5,11.0,29.0,28.34,17.46
2016,4,1,6,45,0.0,49.5,2.65,11.5,49.5,50.22,36.82
2016,4,1,7,0,0.0,70.0,2.8,12.0,70.0,71.49,55.39
2016,4,1,7,15,7.0,90.0,2.8,12.0,92.5,95.33,76.07
2016,4,1,7,30,14.0,110.0,2.8,12.0,115.0,119.57,96.83
2016,4,1,7,45,19.5,130.0,2.8,12.0,137.5,143.37,116.87
2016,4,1,8,0,25.0,150.0,2.8,12.0,160.0,167.46,136.85
2016,4,1,8,15,19.0,161.5,2.75,12.0,170.0,175.0,142.53
2016,4,1,8,30,13.0,173.0,2.7,12.0,180.0,182.23,147.87
2016,4,1,8,45,39.5,209.0,2.7,12.5,231.5,246.21,200.06
2016,4,1,9,0,66.0,245.0,2.7,13.0,283.0,304.98,246.78
2016,4,1,9,15,51.0,253.0,2.65,13.0,284.0,301.44,242.59
2016,4,1,9,30,36.0,261.0,2.6,13.0,285.0,297.22,238.1
2016,4,1,9,45,35.5,274.5,2.6,13.5,299.5,310.13,247.26
2016,4,1,10,0,35.0,288.0,2.6,14.0,314.0,322.85,256.15
2016,4,1,10,15,108.5,328.0,2.5,14.0,410.5,433.05,342.87
2016,4,1,10,30,182.0,368.0,2.4,14.0,507.0,536.26,421.19
2016,4,1,10,45,327.5,338.0,2.35,14.0,596.5,634.44,496.72
2016,4,1,11,0,473.0,308.0,2.3,14.0,686.0,731.91,569.51
2016,4,1,11,15,704.0,206.0,2.25,14.0,780.0,824.48,639.91
2016,4,1,11,30,935.0,104.0,2.2,14.0,874.0,906.45,695.19
2016,4,1,11,45,938.0,103.5,2.2,14.5,883.0,899.27,687.79
2016,4,1,12,0,941.0,103.0,2.2,15.0,892.0,888.9,679.28
2016,4,1,12,15,941.5,103.0,2.2,15.0,892.0,873.81,668.93
2016,4,1,12,30,942.0,103.0,2.2,15.0,892.0,855.67,656.59
2016,4,1,12,45,941.0,102.0,2.2,15.0,884.0,832.41,640.77
2016,4,1,13,0,940.0,101.0,2.2,15.0,876.0,806.34,623.04
2016,4,1,13,15,936.5,100.5,2.25,15.0,860.0,776.25,602.81
2016,4,1,13,30,933.0,100.0,2.3,15.0,844.0,743.72,580.72
2016,4,1,13,45,927.5,98.5,2.35,15.0,820.0,706.64,554.42
2016,4,1,14,0,922.0,97.0,2.4,15.0,796.0,667.58,525.09
2016,4,1,14,15,913.5,96.0,2.45,14.5,765.0,625.42,493.62
2016,4,1,14,30,905.0,95.0,2.5,14.0,734.0,581.88,460.13
2016,4,1,14,45,893.5,93.0,2.6,14.0,696.5,534.74,422.19
2016,4,1,15,0,882.0,91.0,2.7,14.0,659.0,486.9,382.56
2016,4,1,15,15,866.5,88.5,2.75,14.0,615.5,436.49,339.66
2016,4,1,15,30,851.0,86.0,2.8,14.0,572.0,382.41,292.79
2016,4,1,15,45,829.0,83.5,2.9,14.0,524.0,330.3,246.58
2016,4,1,16,0,807.0,81.0,3.0,14.0,476.0,279.5,200.8
2016,4,1,16,15,778.5,77.5,3.0,13.5,425.0,227.99,155.11
2016,4,1,16,30,750.0,74.0,3.0,13.0,374.0,178.94,112.79
2016,4,1,16,45,706.5,69.5,3.0,13.0,321.0,130.09,74.53
2016,4,1,17,0,663.0,65.0,3.0,13.0,268.0,82.1,43.35
2016,4,1,17,15,601.5,58.5,2.85,12.5,215.5,40.29,30.65
2016,4,1,17,30,540.0,52.0,2.7,12.0,163.0,36.54,27.16
2016,4,1,17,45,437.5,42.5,2.55,11.5,115.5,31.15,21.97
2016,4,1,18,0,335.0,33.0,2.4,11.0,68.0,25.43,15.95
2016,4,1,18,15,167.5,16.5,2.3,11.0,34.0,12.41,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,154.5,18.0,1.5,10.0,35.0,83.56,32.36
2016,4,2,6,30,309.0,36.0,1.5,10.0,70.0,173.15,131.3
2016,4,2,6,45,396.0,48.0,1.5,10.5,116.5,237.17,189.61
2016,4,2,7,0,483.0,60.0,1.5,11.0,163.0,308.92,252.27
2016,4,2,7,15,273.0,91.5,1.4,11.0,153.0,249.42,206.18
2016,4,2,7,30,63.0,123.0,1.3,11.0,143.0,167.14,137.18
2016,4,2,7,45,70.5,144.5,1.25,11.5,170.5,196.2,161.43
2016,4,2,8,0,78.0,166.0,1.2,12.0,198.0,225.54,184.93
2016,4,2,8,15,65.5,184.5,1.15,12.0,213.5,238.35,194.41
2016,4,2,8,30,53.0,203.0,1.1,12.0,229.0,250.11,202.85
2016,4,2,8,45,40.5,213.0,1.1,12.5,234.0,251.36,202.48
2016,4,2,9,0,28.0,223.0,1.1,13.0,239.0,251.96,201.6
2016,4,2,9,15,103.5,262.5,1.1,13.0,328.5,352.89,282.34
2016,4,2,9,30,179.0,302.0,1.1,13.0,418.0,464.59,367.75
2016,4,2,9,45,204.5,318.0,1.1,13.5,458.0,503.56,394.95
2016,4,2,10,0,230.0,334.0,1.1,14.0,498.0,542.56,422.29
2016,4,2,10,15,170.0,349.5,1.15,14.0,473.5,508.28,394.65
2016,4,2,10,30,110.0,365.0,1.2,14.0,449.0,465.12,360.92
2016,4,2,10,45,147.0,380.0,1.25,14.0,496.0,517.32,400.42
2016,4,2,11,0,184.0,395.0,1.3,14.0,543.0,562.12,433.34
2016,4,2,11,15,123.0,387.0,1.3,14.0,487.0,498.19,384.32
2016,4,2,11,30,62.0,379.0,1.3,14.0,431.0,429.78,332.16
2016,4,2,11,45,79.0,393.5,1.35,14.5,460.0,456.08,351.98
2016,4,2,12,0,96.0,408.0,1.4,15.0,489.0,481.49,370.3
2016,4,2,12,15,142.5,414.0,1.45,15.0,534.0,524.15,402.71
2016,4,2,12,30,189.0,420.0,1.5,15.0,579.0,561.36,430.7
2016,4,2,12,45,198.0,415.0,1.55,15.0,580.0,556.24,427.19
2016,4,2,13,0,207.0,410.0,1.6,15.0,581.0,550.17,423.31
2016,4,2,13,15,164.5,400.5,1.65,15.0,535.0,501.48,387.11
2016,4,2,13,30,122.0,391.0,1.7,15.0,489.0,454.96,352.39
2016,4,2,13,45,122.5,378.5,1.75,15.0,474.5,436.7,339.42
2016,4,2,14,0,123.0,366.0,1.8,15.0,460.0,418.25,326.01
2016,4,2,14,15,200.5,345.5,1.8,15.0,491.0,437.74,342.12
2016,4,2,14,30,278.0,325.0,1.8,15.0,522.0,447.97,350.36
2016,4,2,14,45,221.5,313.0,1.85,15.0,465.0,397.19,311.14
2016,4,2,15,0,165.0,301.0,1.9,15.0,408.0,348.01,273.29
2016,4,2,15,15,189.0,278.0,1.9,14.5,393.0,327.68,257.79
2016,4,2,15,30,213.0,255.0,1.9,14.0,378.0,305.06,239.68
2016,4,2,15,45,471.0,181.0,1.9,14.0,422.0,302.71,231.64
2016,4,2,16,0,729.0,107.0,1.9,14.0,466.0,280.77,203.59
2016,4,2,16,15,696.5,102.0,1.9,14.0,415.0,230.71,159.75
2016,4,2,16,30,664.0,97.0,1.9,14.0,364.0,183.63,119.68
2016,4,2,16,45,610.0,92.0,1.95,14.0,311.0,137.38,84.15
2016,4,2,17,0,556.0,87.0,2.0,14.0,258.0,96.83,58.41
2016,4,2,17,15,491.0,77.0,2.0,13.5,207.0,57.63,45.98
2016,4,2,17,30,426.0,67.0,2.0,13.0,156.0,49.16,38.28
2016,4,2,17,45,325.5,53.5,2.0,12.5,110.0,40.26,29.93
2016,4,2,18,0,225.0,40.0,2.0,12.0,64.0,30.9,20.64
2016,4,2,18,15,112.5,20.0,2.0,12.0,32.0,15.54,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
