Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,160.5,19.0,1.75,9.0,37.5,88.51,43.48
2016,4,3,6,30,321.0,38.0,1.8,9.0,75.0,181.17,139.26
2016,4,3,6,45,417.5,49.0,1.85,9.5,123.0,249.16,200.82
2016,4,3,7,0,514.0,60.0,1.9,10.0,171.0,325.62,267.75
2016,4,3,7,15,576.0,67.5,1.9,10.0,224.0,388.24,322.36
2016,4,3,7,30,638.0,75.0,1.9,10.0,277.0,455.01,378.57
2016,4,3,7,45,681.0,80.5,1.9,10.5,330.0,511.85,424.31
2016,4,3,8,0,724.0,86.0,1.9,11.0,383.0,570.43,469.79
2016,4,3,8,15,754.0,90.5,1.9,11.5,435.0,618.02,505.39
2016,4,3,8,30,784.0,95.0,1.9,12.0,487.0,668.28,541.57
2016,4,3,8,45,807.0,98.0,1.9,12.5,535.0,711.38,570.46
2016,4,3,9,0,830.0,101.0,1.9,13.0,583.0,753.38,598.02
2016,4,3,9,15,538.5,199.0,1.9,13.0,520.5,649.86,517.02
2016,4,3,9,30,247.0,297.0,1.9,13.0,458.0,522.57,414.31
2016,4,3,9,45,169.5,314.5,1.95,13.5,428.0,471.53,373.27
2016,4,3,10,0,92.0,332.0,2.0,14.0,398.0,417.65,329.05
2016,4,3,10,15,89.0,346.0,2.0,14.0,412.0,428.8,337.07
2016,4,3,10,30,86.0,360.0,2.0,14.0,426.0,439.49,344.38
2016,4,3,10,45,86.0,371.0,2.0,14.5,438.5,449.18,350.44
2016,4,3,11,0,86.0,382.0,2.0,15.0,451.0,458.48,356.22
2016,4,3,11,15,224.5,379.0,2.0,15.0,564.5,578.1,448.47
2016,4,3,11,30,363.0,376.0,2.0,15.0,678.0,694.68,534.65
2016,4,3,11,45,639.5,251.5,2.0,15.0,790.0,804.12,618.68
2016,4,3,12,0,916.0,127.0,2.0,15.0,902.0,897.61,684.01
2016,4,3,12,15,916.0,127.0,2.05,15.0,901.5,882.18,672.89
2016,4,3,12,30,916.0,127.0,2.1,15.0,901.0,863.8,660.97
2016,4,3,12,45,911.5,128.0,2.15,15.0,892.0,840.0,645.31
2016,4,3,13,0,907.0,129.0,2.2,15.0,883.0,813.63,627.84
2016,4,3,13,15,902.5,128.5,2.25,15.0,866.5,783.41,607.59
2016,4,3,13,30,898.0,128.0,2.3,15.0,850.0,750.92,585.6
2016,4,3,13,45,887.0,128.5,2.4,15.0,824.5,712.91,558.17
2016,4,3,14,0,876.0,129.0,2.5,15.0,799.0,671.99,527.88
2016,4,3,14,15,746.5,170.0,2.55,15.0,725.0,596.34,469.44
2016,4,3,14,30,617.0,211.0,2.6,15.0,651.0,530.31,417.6
2016,4,3,14,45,719.5,167.5,2.65,15.0,654.5,514.02,404.64
2016,4,3,15,0,822.0,124.0,2.7,15.0,658.0,490.86,384.52
2016,4,3,15,15,804.0,120.5,2.7,14.5,614.5,440.79,342.99
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,391.29,300.86
2016,4,3,15,45,759.5,114.0,2.75,14.0,522.5,336.81,253.55
2016,4,3,16,0,733.0,111.0,2.8,14.0,474.0,287.4,209.71
2016,4,3,16,15,682.5,100.5,2.75,13.5,410.5,228.38,159.35
2016,4,3,16,30,632.0,90.0,2.7,13.0,347.0,174.24,114.08
2016,4,3,16,45,556.5,94.0,2.7,13.0,297.5,134.88,84.67
2016,4,3,17,0,481.0,98.0,2.7,13.0,248.0,103.23,66.09
2016,4,3,17,15,425.5,85.5,2.6,12.5,199.5,65.24,52.97
2016,4,3,17,30,370.0,73.0,2.5,12.0,151.0,53.74,42.54
2016,4,3,17,45,289.5,57.0,2.45,12.0,107.5,42.97,32.42
2016,4,3,18,0,209.0,41.0,2.4,12.0,64.0,31.62,21.38
2016,4,3,18,15,104.5,20.5,2.35,11.5,32.0,15.89,1.45
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,158.0,20.5,2.85,11.0,39.5,88.68,49.32
2016,4,4,6,30,316.0,41.0,2.9,11.0,79.0,183.79,141.62
2016,4,4,6,45,419.0,51.5,2.95,11.5,128.5,254.4,204.86
2016,4,4,7,0,522.0,62.0,3.0,12.0,178.0,333.9,274.21
2016,4,4,7,15,585.0,69.0,3.0,12.0,231.5,397.1,329.36
2016,4,4,7,30,648.0,76.0,3.0,12.0,285.0,464.47,386.24
2016,4,4,7,45,692.0,81.5,3.0,12.5,338.5,522.46,433.11
2016,4,4,8,0,736.0,87.0,3.0,13.0,392.0,582.22,479.78
2016,4,4,8,15,765.5,91.0,2.95,13.0,444.0,629.4,516.13
2016,4,4,8,30,795.0,95.0,2.9,13.0,496.0,679.19,552.91
2016,4,4,8,45,815.0,99.0,2.9,13.5,544.0,721.55,581.65
2016,4,4,9,0,835.0,103.0,2.9,14.0,592.0,762.61,608.95
2016,4,4,9,15,851.5,105.5,2.8,14.0,635.5,797.7,632.02
2016,4,4,9,30,868.0,108.0,2.7,14.0,679.0,830.81,653.4
2016,4,4,9,45,878.5,111.0,2.65,14.5,716.5,857.31,668.96
2016,4,4,10,0,889.0,114.0,2.6,15.0,754.0,876.74,679.47
2016,4,4,10,15,897.5,115.5,2.5,15.0,785.0,894.67,689.83
2016,4,4,10,30,906.0,117.0,2.4,15.0,816.0,909.73,698.19
2016,4,4,10,45,911.0,119.0,2.35,15.5,839.5,919.26,701.95
2016,4,4,11,0,916.0,121.0,2.3,16.0,863.0,925.66,703.71
2016,4,4,11,15,920.0,121.5,2.25,16.0,878.5,926.49,703.13
2016,4,4,11,30,924.0,122.0,2.2,16.0,894.0,924.15,700.58
2016,4,4,11,45,923.5,123.5,2.2,16.0,901.5,915.77,694.6
2016,4,4,12,0,923.0,125.0,2.2,16.0,909.0,904.29,686.69
2016,4,4,12,15,923.0,125.0,2.15,16.0,908.5,888.72,675.64
2016,4,4,12,30,923.0,125.0,2.1,16.0,908.0,870.19,662.7
2016,4,4,12,45,921.5,124.0,2.1,16.0,899.0,846.64,646.87
2016,4,4,13,0,920.0,123.0,2.1,16.0,890.0,820.39,629.21
2016,4,4,13,15,915.0,122.0,2.2,16.0,873.0,788.98,608.7
2016,4,4,13,30,910.0,121.0,2.3,16.0,856.0,755.3,586.39
2016,4,4,13,45,678.0,212.5,2.45,16.0,751.0,652.3,508.75
2016,4,4,14,0,446.0,304.0,2.6,16.0,646.0,562.98,439.36
2016,4,4,14,15,657.5,211.0,2.85,16.0,693.5,583.37,458.53
2016,4,4,14,30,869.0,118.0,3.1,16.0,741.0,588.1,463.58
2016,4,4,14,45,854.5,116.5,3.35,16.0,702.0,540.81,425.84
2016,4,4,15,0,840.0,115.0,3.6,16.0,663.0,493.24,386.95
2016,4,4,15,15,822.5,112.0,3.7,15.5,619.5,442.99,345.25
2016,4,4,15,30,805.0,109.0,3.8,15.0,576.0,393.22,302.71
2016,4,4,15,45,781.0,105.5,3.9,15.0,527.5,341.63,257.3
2016,4,4,16,0,757.0,102.0,4.0,15.0,479.0,288.17,209.86
2016,4,4,16,15,725.0,97.0,3.8,14.5,427.5,236.67,164.55
2016,4,4,16,30,693.0,92.0,3.6,14.0,376.0,188.06,122.75
2016,4,4,16,45,649.0,86.0,3.45,14.0,323.0,140.29,84.8
2016,4,4,17,0,605.0,80.0,3.3,14.0,270.0,97.08,55.93
2016,4,4,17,15,538.5,72.0,3.15,13.5,217.5,56.62,38.27
2016,4,4,17,30,472.0,64.0,3.0,13.0,165.0,46.69,36.12
2016,4,4,17,45,371.0,52.0,2.9,12.5,118.0,39.43,29.27
2016,4,4,18,0,270.0,40.0,2.8,12.0,71.0,30.72,20.72
2016,4,4,18,15,135.0,20.0,2.7,12.0,35.5,15.43,2.45
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.5,1.8,10.5,6.5,0.0,0.0
2016,4,5,6,0,65.0,11.0,1.7,11.0,13.0,29.53,0.0
2016,4,5,6,15,217.0,25.0,1.65,11.5,49.0,118.39,72.97
2016,4,5,6,30,369.0,39.0,1.6,12.0,85.0,203.63,156.82
2016,4,5,6,45,464.0,48.5,1.55,12.5,134.5,272.38,217.89
2016,4,5,7,0,559.0,58.0,1.5,13.0,184.0,349.31,283.9
2016,4,5,7,15,618.0,64.5,1.55,13.0,237.5,411.57,337.17
2016,4,5,7,30,677.0,71.0,1.6,13.0,291.0,477.67,391.75
2016,4,5,7,45,721.5,74.5,1.65,13.5,345.5,532.47,435.14
2016,4,5,8,0,766.0,78.0,1.7,14.0,400.0,591.74,480.41
2016,4,5,8,15,793.5,81.5,1.75,14.5,451.5,640.77,516.45
2016,4,5,8,30,821.0,85.0,1.8,15.0,503.0,689.53,550.06
2016,4,5,8,45,842.0,87.5,1.85,15.5,551.0,731.75,578.02
2016,4,5,9,0,863.0,90.0,1.9,16.0,599.0,772.68,604.65
2016,4,5,9,15,877.5,92.5,1.95,16.0,642.5,802.5,624.22
2016,4,5,9,30,892.0,95.0,2.0,16.0,686.0,834.67,645.46
2016,4,5,9,45,901.0,97.5,2.05,16.5,722.5,859.96,660.58
2016,4,5,10,0,910.0,100.0,2.1,17.0,759.0,882.58,673.88
2016,4,5,10,15,917.5,101.5,2.15,17.0,789.5,900.01,684.93
2016,4,5,10,30,925.0,103.0,2.2,17.0,820.0,914.47,694.1
2016,4,5,10,45,929.5,104.5,2.25,17.5,843.0,923.24,698.24
2016,4,5,11,0,934.0,106.0,2.3,18.0,866.0,928.83,700.38
2016,4,5,11,15,937.5,106.5,2.3,18.0,881.5,929.29,700.06
2016,4,5,11,30,941.0,107.0,2.3,18.0,897.0,926.52,697.75
2016,4,5,11,45,941.5,107.5,2.35,18.5,904.5,917.95,690.85
2016,4,5,12,0,942.0,108.0,2.4,19.0,912.0,906.21,681.98
2016,4,5,12,15,941.5,108.0,2.35,19.0,911.0,890.05,670.65
2016,4,5,12,30,941.0,108.0,2.3,19.0,910.0,870.88,657.41
2016,4,5,12,45,939.5,107.0,2.25,19.0,901.0,847.04,641.07
2016,4,5,13,0,938.0,106.0,2.2,19.0,892.0,820.44,622.9
2016,4,5,13,15,933.5,105.5,2.15,19.0,875.0,789.47,601.73
2016,4,5,13,30,929.0,105.0,2.1,19.0,858.0,756.15,578.89
2016,4,5,13,45,921.5,104.0,2.05,19.0,833.0,718.15,552.34
2016,4,5,14,0,914.0,103.0,2.0,19.0,808.0,678.34,522.72
2016,4,5,14,15,905.0,101.5,2.0,19.0,776.5,635.55,490.65
2016,4,5,14,30,896.0,100.0,2.0,19.0,745.0,591.46,456.84
2016,4,5,14,45,883.0,98.5,2.0,19.0,706.5,544.21,419.8
2016,4,5,15,0,870.0,97.0,2.0,19.0,668.0,496.44,381.35
2016,4,5,15,15,853.5,94.5,1.95,19.0,624.0,442.44,337.1
2016,4,5,15,30,837.0,92.0,1.9,19.0,580.0,392.03,294.43
2016,4,5,15,45,814.5,89.0,1.85,19.0,531.5,339.8,249.5
2016,4,5,16,0,792.0,86.0,1.8,19.0,483.0,288.95,205.06
2016,4,5,16,15,762.5,82.5,1.7,18.5,432.0,237.75,160.82
2016,4,5,16,30,733.0,79.0,1.6,18.0,381.0,189.14,119.63
2016,4,5,16,45,691.5,74.0,1.55,17.5,328.0,137.11,78.84
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,92.54,49.29
2016,4,5,17,15,589.5,62.0,1.5,16.5,222.5,50.41,30.87
2016,4,5,17,30,529.0,55.0,1.5,16.0,170.0,38.4,28.4
2016,4,5,17,45,432.0,45.5,1.5,15.5,122.5,33.13,23.45
2016,4,5,18,0,335.0,36.0,1.5,15.0,75.0,27.53,17.85
2016,4,5,18,15,167.5,18.0,1.5,14.5,37.5,13.31,2.1
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,6.0,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,12.0,2.5,14.0,14.0,35.17,0.0
2016,4,6,6,15,223.0,26.0,2.55,14.0,50.5,123.87,80.22
2016,4,6,6,30,366.0,40.0,2.6,14.0,87.0,205.19,158.14
2016,4,6,6,45,457.0,49.5,2.65,14.5,136.5,272.47,217.93
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,347.55,282.74
2016,4,6,7,15,606.0,66.0,2.65,15.0,239.0,409.6,335.91
2016,4,6,7,30,664.0,73.0,2.6,15.0,292.0,475.44,390.32
2016,4,6,7,45,704.5,78.0,2.55,15.5,345.5,531.59,434.59
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,586.9,476.7
2016,4,6,8,15,773.5,87.0,2.5,16.5,450.5,636.51,513.21
2016,4,6,8,30,802.0,91.0,2.5,17.0,502.0,685.94,547.45
2016,4,6,8,45,823.5,94.0,2.5,17.5,550.5,728.53,575.6
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,769.91,602.38
2016,4,6,9,15,860.5,99.5,2.5,18.0,642.5,804.45,625.06
2016,4,6,9,30,876.0,102.0,2.5,18.0,686.0,832.45,643.0
2016,4,6,9,45,888.0,103.5,2.55,18.5,723.5,858.77,658.89
2016,4,6,10,0,900.0,105.0,2.6,19.0,761.0,882.57,672.99
2016,4,6,10,15,908.5,106.5,2.6,19.5,792.0,900.66,682.77
2016,4,6,10,30,917.0,108.0,2.6,20.0,823.0,915.82,690.64
2016,4,6,10,45,922.5,109.5,2.6,20.5,846.5,925.33,694.76
2016,4,6,11,0,928.0,111.0,2.6,21.0,870.0,931.68,696.9
2016,4,6,11,15,931.5,111.5,2.55,21.0,885.5,932.06,696.1
2016,4,6,11,30,935.0,112.0,2.5,21.0,901.0,929.23,693.32
2016,4,6,11,45,935.5,113.0,2.45,21.5,908.0,921.11,685.85
2016,4,6,12,0,936.0,114.0,2.4,22.0,915.0,909.85,676.47
2016,4,6,12,15,935.5,114.0,2.35,22.0,914.0,893.67,665.28
2016,4,6,12,30,935.0,114.0,2.3,22.0,913.0,874.52,652.21
2016,4,6,12,45,931.0,114.0,2.25,22.5,903.5,849.72,634.2
2016,4,6,13,0,927.0,114.0,2.2,23.0,894.0,822.28,614.55
2016,4,6,13,15,922.0,113.5,2.15,23.0,876.5,791.15,593.61
2016,4,6,13,30,917.0,113.0,2.1,23.0,859.0,757.73,571.07
2016,4,6,13,45,908.0,113.0,2.05,23.5,834.0,719.95,543.86
2016,4,6,14,0,899.0,113.0,2.0,24.0,809.0,680.5,514.02
2016,4,6,14,15,889.5,111.0,1.9,24.0,777.0,637.42,481.89
2016,4,6,14,30,880.0,109.0,1.8,24.0,745.0,593.13,448.25
2016,4,6,14,45,865.0,108.0,1.75,24.0,706.0,545.89,411.94
2016,4,6,15,0,850.0,107.0,1.7,24.0,667.0,495.18,372.27
2016,4,6,15,15,628.5,165.5,1.6,24.0,564.5,410.33,307.19
2016,4,6,15,30,407.0,224.0,1.5,24.0,462.0,346.67,259.0
2016,4,6,15,45,535.5,167.5,1.45,24.0,454.0,317.59,232.82
2016,4,6,16,0,664.0,111.0,1.4,24.0,446.0,274.5,193.32
2016,4,6,16,15,572.0,118.5,1.3,23.5,385.5,225.03,154.28
2016,4,6,16,30,480.0,126.0,1.2,23.0,325.0,184.89,124.06
2016,4,6,16,45,436.0,117.5,1.1,23.0,279.5,145.41,94.27
2016,4,6,17,0,392.0,109.0,1.0,23.0,234.0,110.39,71.01
2016,4,6,17,15,352.0,92.5,1.0,22.5,189.5,73.62,50.73
2016,4,6,17,30,312.0,76.0,1.0,22.0,145.0,55.68,42.52
2016,4,6,17,45,248.0,59.0,1.0,22.0,104.5,44.21,32.24
2016,4,6,18,0,184.0,42.0,1.0,22.0,64.0,32.14,21.16
2016,4,6,18,15,92.0,21.0,0.85,22.0,32.0,16.14,4.27
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,2.0,1.75,13.5,2.0,1.97,0.0
2016,4,7,6,0,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,4,7,6,15,0.0,14.5,1.9,14.0,14.5,13.99,4.87
2016,4,7,6,30,0.0,25.0,2.0,14.0,25.0,24.13,14.42
2016,4,7,6,45,0.0,39.0,2.1,14.5,39.0,37.67,26.21
2016,4,7,7,0,0.0,53.0,2.2,15.0,53.0,51.32,37.99
2016,4,7,7,15,0.0,68.5,2.25,15.0,68.5,66.94,51.33
2016,4,7,7,30,0.0,84.0,2.3,15.0,84.0,82.48,64.4
2016,4,7,7,45,118.0,129.0,2.35,15.0,179.5,214.12,175.88
2016,4,7,8,0,236.0,174.0,2.4,15.0,275.0,353.09,289.3
2016,4,7,8,15,142.5,192.5,2.4,15.0,255.5,308.07,250.48
2016,4,7,8,30,49.0,211.0,2.4,15.0,236.0,256.19,206.1
2016,4,7,8,45,126.0,240.5,2.4,15.5,314.0,353.98,284.68
2016,4,7,9,0,203.0,270.0,2.4,16.0,392.0,447.51,357.09
2016,4,7,9,15,161.5,291.0,2.35,16.0,392.5,439.85,348.51
2016,4,7,9,30,120.0,312.0,2.3,16.0,393.0,429.59,338.46
2016,4,7,9,45,110.5,328.0,2.25,16.0,406.0,430.57,338.14
2016,4,7,10,0,101.0,344.0,2.2,16.0,419.0,438.89,343.25
2016,4,7,10,15,134.0,363.5,2.15,16.0,466.5,494.36,384.83
2016,4,7,10,30,167.0,383.0,2.1,16.0,514.0,542.03,419.77
2016,4,7,10,45,211.0,390.0,2.1,16.5,560.5,585.88,451.36
2016,4,7,11,0,255.0,397.0,2.1,17.0,607.0,635.05,486.14
2016,4,7,11,15,390.5,357.5,2.1,17.0,685.5,709.62,542.52
2016,4,7,11,30,526.0,318.0,2.1,17.0,764.0,787.13,599.33
2016,4,7,11,45,536.0,312.0,2.15,17.0,769.5,781.65,595.18
2016,4,7,12,0,546.0,306.0,2.2,17.0,775.0,774.18,590.44
2016,4,7,12,15,441.5,353.0,2.2,17.0,732.0,720.55,549.57
2016,4,7,12,30,337.0,400.0,2.2,17.0,689.0,666.97,508.77
2016,4,7,12,45,376.5,378.5,2.25,17.0,699.0,666.63,510.33
2016,4,7,13,0,416.0,357.0,2.3,17.0,709.0,663.93,509.67
2016,4,7,13,15,271.0,379.0,2.3,16.5,606.5,562.05,433.55
2016,4,7,13,30,126.0,401.0,2.3,16.0,504.0,468.77,362.59
2016,4,7,13,45,73.5,343.0,2.35,16.0,402.5,374.44,291.6
2016,4,7,14,0,21.0,285.0,2.4,16.0,301.0,285.43,222.96
2016,4,7,14,15,67.5,314.0,2.4,16.0,363.5,335.04,262.68
2016,4,7,14,30,114.0,343.0,2.4,16.0,426.0,382.04,299.13
2016,4,7,14,45,92.5,318.5,2.45,16.0,383.5,341.98,268.23
2016,4,7,15,0,71.0,294.0,2.5,16.0,341.0,303.91,239.01
2016,4,7,15,15,91.0,279.0,2.5,15.5,335.5,293.73,231.73
2016,4,7,15,30,111.0,264.0,2.5,15.0,330.0,281.54,222.36
2016,4,7,15,45,55.5,181.5,2.5,15.0,214.5,185.64,146.59
2016,4,7,16,0,0.0,99.0,2.5,15.0,99.0,95.34,74.27
2016,4,7,16,15,0.0,84.0,2.4,14.5,84.0,81.18,62.95
2016,4,7,16,30,0.0,69.0,2.3,14.0,69.0,66.7,51.09
2016,4,7,16,45,0.0,59.5,2.25,14.0,59.5,57.5,43.45
2016,4,7,17,0,0.0,50.0,2.2,14.0,50.0,48.3,35.7
2016,4,7,17,15,0.0,40.5,2.05,14.0,40.5,39.11,27.85
2016,4,7,17,30,0.0,31.0,1.9,14.0,31.0,29.92,21.13
2016,4,7,17,45,0.0,22.0,1.8,14.0,22.0,21.22,13.15
2016,4,7,18,0,0.0,13.0,1.7,14.0,13.0,12.53,5.17
2016,4,7,18,15,0.0,7.0,1.65,13.5,7.0,6.74,0.0
2016,4,7,18,30,0.0,1.0,1.6,13.0,1.0,0.98,0.0
2016,4,7,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.5,3.0,2.95,0.0
2016,4,8,6,0,0.0,6.0,1.4,13.0,6.0,5.78,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,19.3,9.29
2016,4,8,6,30,0.0,34.0,1.5,13.0,34.0,32.84,21.84
2016,4,8,6,45,0.0,52.0,1.55,13.5,52.0,51.42,37.99
2016,4,8,7,0,0.0,70.0,1.6,14.0,70.0,69.79,53.79
2016,4,8,7,15,0.0,90.0,1.6,14.0,90.0,90.19,71.15
2016,4,8,7,30,0.0,110.0,1.6,14.0,110.0,110.44,88.06
2016,4,8,7,45,10.5,135.0,1.6,14.0,139.5,142.49,114.73
2016,4,8,8,0,21.0,160.0,1.6,14.0,169.0,175.18,141.49
2016,4,8,8,15,23.0,178.5,1.55,14.0,190.0,195.53,157.56
2016,4,8,8,30,25.0,197.0,1.5,14.0,211.0,215.92,173.49
2016,4,8,8,45,46.5,229.0,1.5,14.5,256.5,273.48,218.97
2016,4,8,9,0,68.0,261.0,1.5,15.0,302.0,324.66,258.27
2016,4,8,9,15,43.5,253.0,1.5,15.0,280.5,295.65,234.11
2016,4,8,9,30,19.0,245.0,1.5,15.0,259.0,258.95,204.24
2016,4,8,9,45,141.5,294.0,1.55,15.5,398.0,428.2,337.54
2016,4,8,10,0,264.0,343.0,1.6,16.0,537.0,593.18,459.7
2016,4,8,10,15,184.5,360.5,1.65,16.0,499.0,535.36,413.59
2016,4,8,10,30,105.0,378.0,1.7,16.0,461.0,475.9,367.4
2016,4,8,10,45,56.5,296.5,1.75,16.0,341.5,347.24,270.3
2016,4,8,11,0,8.0,215.0,1.8,16.0,222.0,216.97,168.71
2016,4,8,11,15,69.5,319.0,1.85,15.5,378.5,378.72,296.08
2016,4,8,11,30,131.0,423.0,1.9,15.0,535.0,539.93,416.64
2016,4,8,11,45,134.0,427.5,1.95,15.0,542.5,542.68,417.53
2016,4,8,12,0,137.0,432.0,2.0,15.0,550.0,544.81,419.14
2016,4,8,12,15,216.0,423.0,2.0,15.0,609.0,596.76,459.17
2016,4,8,12,30,295.0,414.0,2.0,15.0,668.0,647.0,496.9
2016,4,8,12,45,289.0,411.0,2.05,15.0,658.0,628.99,483.63
2016,4,8,13,0,283.0,408.0,2.1,15.0,648.0,610.46,470.47
2016,4,8,13,15,285.5,398.5,2.1,15.0,636.5,591.73,457.13
2016,4,8,13,30,288.0,389.0,2.1,15.0,625.0,572.25,443.14
2016,4,8,13,45,303.0,373.0,2.15,15.0,615.0,554.57,430.86
2016,4,8,14,0,318.0,357.0,2.2,15.0,605.0,535.37,417.19
2016,4,8,14,15,285.5,348.5,2.2,15.0,564.5,492.6,384.8
2016,4,8,14,30,253.0,340.0,2.2,15.0,524.0,451.88,353.78
2016,4,8,14,45,213.5,325.5,2.25,15.0,475.5,407.94,320.12
2016,4,8,15,0,174.0,311.0,2.3,15.0,427.0,364.1,286.32
2016,4,8,15,15,112.0,278.5,2.3,15.0,351.5,298.78,235.65
2016,4,8,15,30,50.0,246.0,2.3,15.0,276.0,243.55,192.77
2016,4,8,15,45,51.0,227.0,2.3,15.0,255.5,222.97,176.66
2016,4,8,16,0,52.0,208.0,2.3,15.0,235.0,202.34,160.21
2016,4,8,16,15,26.0,156.5,2.25,14.5,170.0,148.8,117.87
2016,4,8,16,30,0.0,105.0,2.2,14.0,105.0,100.01,78.96
2016,4,8,16,45,0.0,90.0,2.15,14.0,90.0,85.89,67.39
2016,4,8,17,0,0.0,75.0,2.1,14.0,75.0,71.83,55.65
2016,4,8,17,15,0.0,60.5,2.0,14.0,60.5,58.28,44.15
2016,4,8,17,30,0.0,46.0,1.9,14.0,46.0,44.44,34.05
2016,4,8,17,45,0.0,33.0,1.8,14.0,33.0,31.86,22.56
2016,4,8,18,0,0.0,20.0,1.7,14.0,20.0,19.29,11.04
2016,4,8,18,15,0.0,11.0,1.65,13.5,11.0,10.61,1.87
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,2.0,13.0,3.5,3.44,0.0
2016,4,9,6,0,0.0,7.0,2.0,13.0,7.0,6.75,0.0
2016,4,9,6,15,0.0,21.5,2.0,13.0,21.5,20.75,10.7
2016,4,9,6,30,0.0,36.0,2.0,13.0,36.0,34.9,23.62
2016,4,9,6,45,0.0,54.5,2.05,13.0,54.5,54.08,40.35
2016,4,9,7,0,0.0,73.0,2.1,13.0,73.0,72.97,56.73
2016,4,9,7,15,0.0,93.5,2.1,13.0,93.5,93.91,74.59
2016,4,9,7,30,0.0,114.0,2.1,13.0,114.0,114.67,91.98
2016,4,9,7,45,0.0,99.5,2.15,13.0,99.5,97.82,77.61
2016,4,9,8,0,0.0,85.0,2.2,13.0,85.0,82.42,64.46
2016,4,9,8,15,0.0,66.5,2.15,13.0,66.5,64.29,49.0
2016,4,9,8,30,0.0,48.0,2.1,13.0,48.0,46.39,33.76
2016,4,9,8,45,0.5,110.5,2.1,13.5,111.0,107.9,84.95
2016,4,9,9,0,1.0,173.0,2.1,14.0,174.0,171.4,136.33
2016,4,9,9,15,5.5,195.0,2.05,14.0,199.0,196.99,156.58
2016,4,9,9,30,10.0,217.0,2.0,14.0,224.0,222.7,176.81
2016,4,9,9,45,7.0,201.5,2.0,14.0,207.0,204.02,161.39
2016,4,9,10,0,4.0,186.0,2.0,14.0,190.0,185.6,146.32
2016,4,9,10,15,7.0,208.5,2.0,14.0,214.5,210.46,166.03
2016,4,9,10,30,10.0,231.0,2.0,14.0,239.0,235.28,185.43
2016,4,9,10,45,8.5,219.5,2.05,14.0,227.0,222.18,174.78
2016,4,9,11,0,7.0,208.0,2.1,14.0,215.0,209.18,164.36
2016,4,9,11,15,5.5,192.0,2.05,14.0,197.5,191.86,150.46
2016,4,9,11,30,4.0,176.0,2.0,14.0,180.0,174.65,136.65
2016,4,9,11,45,3.5,170.0,2.0,14.5,173.5,168.18,131.21
2016,4,9,12,0,3.0,164.0,2.0,15.0,167.0,161.73,125.79
2016,4,9,12,15,6.5,198.0,2.0,15.0,204.0,197.5,154.27
2016,4,9,12,30,10.0,232.0,2.0,15.0,241.0,232.94,182.11
2016,4,9,12,45,9.5,226.5,2.0,15.0,235.0,226.67,177.12
2016,4,9,13,0,9.0,221.0,2.0,15.0,229.0,220.42,172.3
2016,4,9,13,15,39.5,301.5,2.0,15.0,335.0,318.75,249.63
2016,4,9,13,30,70.0,382.0,2.0,15.0,441.0,413.01,321.42
2016,4,9,13,45,67.5,369.0,2.0,15.0,424.0,394.72,307.3
2016,4,9,14,0,65.0,356.0,2.0,15.0,407.0,376.58,293.85
2016,4,9,14,15,33.5,264.5,2.0,15.0,291.0,269.84,211.76
2016,4,9,14,30,2.0,173.0,2.0,15.0,175.0,167.19,130.86
2016,4,9,14,45,1.0,151.0,2.05,15.0,152.0,145.62,114.02
2016,4,9,15,0,0.0,129.0,2.1,15.0,129.0,124.19,96.94
2016,4,9,15,15,0.0,123.0,2.05,15.0,123.0,118.38,92.48
2016,4,9,15,30,0.0,117.0,2.0,15.0,117.0,112.57,87.98
2016,4,9,15,45,0.0,128.0,2.0,15.0,128.0,122.52,96.43
2016,4,9,16,0,0.0,139.0,2.0,15.0,139.0,132.04,104.54
2016,4,9,16,15,0.0,104.0,1.9,14.5,104.0,99.68,78.27
2016,4,9,16,30,0.0,69.0,1.8,14.0,69.0,66.7,51.05
2016,4,9,16,45,0.0,59.5,1.75,14.0,59.5,57.5,43.44
2016,4,9,17,0,0.0,50.0,1.7,14.0,50.0,48.3,35.71
2016,4,9,17,15,0.0,40.5,1.55,13.5,40.5,39.11,27.93
2016,4,9,17,30,0.0,31.0,1.4,13.0,31.0,29.92,21.26
2016,4,9,17,45,0.0,22.5,1.3,13.0,22.5,21.71,13.7
2016,4,9,18,0,0.0,14.0,1.2,13.0,14.0,13.5,6.11
2016,4,9,18,15,0.0,8.0,1.2,13.0,8.0,7.71,0.04
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,13.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.5,1.75,13.0,6.5,6.26,0.0
2016,4,10,6,30,0.0,11.0,1.8,13.0,11.0,10.6,3.28
2016,4,10,6,45,0.0,17.0,1.9,13.0,17.0,16.39,8.37
2016,4,10,7,0,0.0,23.0,2.0,13.0,23.0,22.19,13.45
2016,4,10,7,15,0.0,29.0,2.0,13.0,29.0,27.99,18.47
2016,4,10,7,30,0.0,35.0,2.0,13.0,35.0,33.79,23.43
2016,4,10,7,45,0.0,44.5,2.05,13.0,44.5,42.98,31.22
2016,4,10,8,0,0.0,54.0,2.1,13.0,54.0,52.18,38.93
2016,4,10,8,15,0.0,76.5,2.1,13.0,76.5,73.98,57.18
2016,4,10,8,30,0.0,99.0,2.1,13.0,99.0,96.12,75.49
2016,4,10,8,45,0.0,96.0,2.1,13.0,96.0,93.02,72.64
2016,4,10,9,0,0.0,93.0,2.1,13.0,93.0,90.01,69.92
2016,4,10,9,15,1.0,136.0,2.1,13.0,137.0,133.55,105.64
2016,4,10,9,30,2.0,179.0,2.1,13.0,181.0,177.4,140.95
2016,4,10,9,45,8.5,215.5,2.15,13.5,222.5,219.46,174.23
2016,4,10,10,0,15.0,252.0,2.2,14.0,264.0,261.64,207.02
2016,4,10,10,15,32.5,300.0,2.25,14.0,326.0,332.28,262.19
2016,4,10,10,30,50.0,348.0,2.3,14.0,388.0,396.39,311.2
2016,4,10,10,45,28.5,273.5,2.35,14.0,296.0,299.1,235.38
2016,4,10,11,0,7.0,199.0,2.4,14.0,204.0,200.31,157.25
2016,4,10,11,15,12.0,245.5,2.45,14.0,255.0,250.32,197.03
2016,4,10,11,30,17.0,292.0,2.5,14.0,306.0,300.06,235.68
2016,4,10,11,45,59.0,359.5,2.55,14.0,410.5,406.29,318.34
2016,4,10,12,0,101.0,427.0,2.6,14.0,515.0,506.52,394.04
2016,4,10,12,15,73.5,404.0,2.65,14.0,468.5,456.82,355.65
2016,4,10,12,30,46.0,381.0,2.7,14.0,422.0,408.28,318.54
2016,4,10,12,45,60.0,392.0,2.8,14.0,444.0,427.03,333.59
2016,4,10,13,0,74.0,403.0,2.9,14.0,466.0,444.66,347.46
2016,4,10,13,15,88.5,401.5,2.95,14.0,476.0,449.7,351.82
2016,4,10,13,30,103.0,400.0,3.0,14.0,486.0,453.57,355.33
2016,4,10,13,45,94.0,384.5,3.05,14.0,461.5,427.27,335.44
2016,4,10,14,0,85.0,369.0,3.1,14.0,437.0,401.54,316.01
2016,4,10,14,15,80.0,352.0,3.1,13.5,413.5,377.53,298.37
2016,4,10,14,30,75.0,335.0,3.1,13.0,390.0,353.91,280.85
2016,4,10,14,45,232.0,304.0,3.1,13.0,462.0,396.67,316.05
2016,4,10,15,0,389.0,273.0,3.1,13.0,534.0,431.93,343.15
2016,4,10,15,15,290.5,271.5,3.05,13.0,459.0,367.1,291.21
2016,4,10,15,30,192.0,270.0,3.0,13.0,384.0,315.02,249.99
2016,4,10,15,45,148.5,247.0,3.0,13.0,331.0,268.75,213.25
2016,4,10,16,0,105.0,224.0,3.0,13.0,278.0,231.18,183.61
2016,4,10,16,15,52.5,170.0,2.9,13.0,197.0,166.62,132.4
2016,4,10,16,30,0.0,116.0,2.8,13.0,116.0,109.9,87.56
2016,4,10,16,45,0.0,100.0,2.75,13.0,100.0,94.85,75.2
2016,4,10,17,0,0.0,84.0,2.7,13.0,84.0,79.86,62.67
2016,4,10,17,15,0.0,68.0,2.55,12.5,68.0,64.95,50.11
2016,4,10,17,30,0.0,52.0,2.4,12.0,52.0,50.14,39.47
2016,4,10,17,45,0.0,38.0,2.25,12.0,38.0,36.7,27.11
2016,4,10,18,0,0.0,24.0,2.1,12.0,24.0,23.16,14.61
2016,4,10,18,15,0.0,13.5,2.0,12.0,13.5,13.02,4.28
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,2.5,0.65,11.5,2.5,2.46,0.0
2016,4,11,6,0,0.0,5.0,0.6,12.0,5.0,4.82,0.0
2016,4,11,6,15,0.0,13.5,0.65,12.0,13.5,13.02,4.93
2016,4,11,6,30,0.0,22.0,0.7,12.0,22.0,21.22,12.35
2016,4,11,6,45,0.0,32.5,0.8,12.5,32.5,31.37,21.26
2016,4,11,7,0,0.0,43.0,0.9,13.0,43.0,41.53,30.06
2016,4,11,7,15,0.0,54.0,0.95,13.0,54.0,52.17,39.21
2016,4,11,7,30,0.0,65.0,1.0,13.0,65.0,62.83,48.22
2016,4,11,7,45,0.0,88.0,1.1,13.0,88.0,85.76,67.45
2016,4,11,8,0,0.0,111.0,1.2,13.0,111.0,108.99,86.63
2016,4,11,8,15,9.5,153.0,1.2,13.0,158.5,158.74,127.64
2016,4,11,8,30,19.0,195.0,1.2,13.0,206.0,209.26,168.34
2016,4,11,8,45,31.5,224.0,1.25,13.5,243.0,256.46,205.36
2016,4,11,9,0,44.0,253.0,1.3,14.0,280.0,297.04,236.46
2016,4,11,9,15,56.0,278.5,1.3,14.0,315.5,333.62,264.35
2016,4,11,9,30,68.0,304.0,1.3,14.0,351.0,370.33,291.98
2016,4,11,9,45,156.5,328.0,1.35,14.0,443.5,478.66,375.64
2016,4,11,10,0,245.0,352.0,1.4,14.0,536.0,588.59,457.26
2016,4,11,10,15,282.0,359.0,1.4,14.0,578.5,628.26,485.1
2016,4,11,10,30,319.0,366.0,1.4,14.0,621.0,667.55,512.97
2016,4,11,10,45,268.0,388.5,1.4,14.5,607.0,643.79,492.51
2016,4,11,11,0,217.0,411.0,1.4,15.0,593.0,612.48,467.45
2016,4,11,11,15,161.0,416.5,1.4,15.0,552.5,564.8,431.53
2016,4,11,11,30,105.0,422.0,1.4,15.0,512.0,512.29,391.9
2016,4,11,11,45,156.5,429.0,1.4,15.0,565.0,564.82,431.61
2016,4,11,12,0,208.0,436.0,1.4,15.0,618.0,610.91,465.31
2016,4,11,12,15,131.5,415.0,1.4,15.0,530.0,519.22,397.05
2016,4,11,12,30,55.0,394.0,1.4,15.0,442.0,428.42,328.98
2016,4,11,12,45,55.5,387.5,1.45,15.0,435.5,419.24,323.06
2016,4,11,13,0,56.0,381.0,1.5,15.0,429.0,409.96,316.52
2016,4,11,13,15,125.5,391.5,1.5,15.0,496.5,467.9,361.58
2016,4,11,13,30,195.0,402.0,1.5,15.0,564.0,520.74,401.53
2016,4,11,13,45,190.5,393.0,1.55,15.0,548.0,499.75,385.97
2016,4,11,14,0,186.0,384.0,1.6,15.0,532.0,478.7,370.79
2016,4,11,14,15,183.0,368.0,1.6,15.0,508.5,452.32,351.39
2016,4,11,14,30,180.0,352.0,1.6,15.0,485.0,425.96,331.83
2016,4,11,14,45,180.5,333.5,1.65,15.0,461.0,399.34,312.01
2016,4,11,15,0,181.0,315.0,1.7,15.0,437.0,372.54,291.7
2016,4,11,15,15,178.0,295.0,1.7,14.5,408.5,342.76,269.16
2016,4,11,15,30,175.0,275.0,1.7,14.0,380.0,313.18,246.34
2016,4,11,15,45,172.0,252.5,1.7,14.0,349.0,281.78,221.24
2016,4,11,16,0,169.0,230.0,1.7,14.0,318.0,250.7,196.05
2016,4,11,16,15,398.0,168.0,1.7,14.0,346.5,234.35,174.72
2016,4,11,16,30,627.0,106.0,1.7,14.0,375.0,201.64,136.98
2016,4,11,16,45,591.0,97.5,1.7,14.0,325.0,155.58,99.29
2016,4,11,17,0,555.0,89.0,1.7,14.0,275.0,113.26,68.38
2016,4,11,17,15,496.0,80.0,1.65,13.5,224.5,73.68,46.51
2016,4,11,17,30,437.0,71.0,1.6,13.0,174.0,51.22,40.28
2016,4,11,17,45,358.5,58.5,1.55,13.0,128.5,43.31,32.89
2016,4,11,18,0,280.0,46.0,1.5,13.0,83.0,34.98,24.86
2016,4,11,18,15,140.0,30.0,1.55,12.5,48.5,23.24,12.46
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.76,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,2.4,12.0,4.5,4.42,0.0
2016,4,12,6,0,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,4,12,6,15,0.0,21.5,2.55,12.0,21.5,20.75,11.28
2016,4,12,6,30,0.0,34.0,2.6,12.0,34.0,32.83,22.14
2016,4,12,6,45,0.0,50.5,2.65,12.0,50.5,49.19,36.47
2016,4,12,7,0,0.0,67.0,2.7,12.0,67.0,65.91,51.0
2016,4,12,7,15,0.0,84.0,2.7,12.0,84.0,83.05,65.69
2016,4,12,7,30,0.0,101.0,2.7,12.0,101.0,100.11,80.06
2016,4,12,7,45,0.0,92.5,2.75,12.5,92.5,90.36,71.45
2016,4,12,8,0,0.0,84.0,2.8,13.0,84.0,81.34,63.52
2016,4,12,8,15,0.0,101.0,2.8,13.0,101.0,98.3,77.53
2016,4,12,8,30,0.0,118.0,2.8,13.0,118.0,115.25,91.36
2016,4,12,8,45,11.5,175.0,2.85,13.0,182.5,181.99,146.34
2016,4,12,9,0,23.0,232.0,2.9,13.0,247.0,249.85,200.98
2016,4,12,9,15,95.5,278.5,2.9,13.0,344.0,365.92,294.65
2016,4,12,9,30,168.0,325.0,2.9,13.0,441.0,485.27,387.64
2016,4,12,9,45,171.0,341.0,2.95,13.5,464.5,505.46,400.98
2016,4,12,10,0,174.0,357.0,3.0,14.0,488.0,525.02,414.26
2016,4,12,10,15,142.5,371.5,3.05,14.0,482.0,511.9,402.62
2016,4,12,10,30,111.0,386.0,3.1,14.0,476.0,490.48,385.0
2016,4,12,10,45,128.5,400.5,3.2,14.5,507.0,525.89,411.11
2016,4,12,11,0,146.0,415.0,3.3,15.0,538.0,553.67,431.09
2016,4,12,11,15,151.0,419.0,3.35,15.0,548.0,558.82,434.67
2016,4,12,11,30,156.0,423.0,3.4,15.0,558.0,563.34,437.95
2016,4,12,11,45,516.5,278.5,3.45,15.0,730.0,738.64,578.38
2016,4,12,12,0,877.0,134.0,3.5,15.0,902.0,893.98,692.58
2016,4,12,12,15,877.5,134.0,3.55,15.0,902.0,879.17,681.15
2016,4,12,12,30,878.0,134.0,3.6,15.0,902.0,861.56,669.17
2016,4,12,12,45,852.0,148.0,3.65,15.0,887.0,834.6,650.56
2016,4,12,13,0,826.0,162.0,3.7,15.0,872.0,804.41,629.63
2016,4,12,13,15,822.0,161.0,3.8,15.0,856.0,775.31,609.63
2016,4,12,13,30,818.0,160.0,3.9,15.0,840.0,744.22,587.68
2016,4,12,13,45,810.5,159.0,4.0,15.0,816.5,708.86,561.36
2016,4,12,14,0,803.0,158.0,4.1,15.0,793.0,672.07,533.47
2016,4,12,14,15,793.0,155.5,4.1,15.0,762.5,631.08,501.59
2016,4,12,14,30,783.0,153.0,4.1,15.0,732.0,589.22,468.43
2016,4,12,14,45,769.0,150.5,4.2,15.0,695.0,541.9,430.66
2016,4,12,15,0,755.0,148.0,4.3,15.0,658.0,496.77,393.66
2016,4,12,15,15,591.5,186.5,4.3,14.5,570.5,422.95,334.13
2016,4,12,15,30,428.0,225.0,4.3,14.0,483.0,362.49,285.6
2016,4,12,15,45,512.5,180.5,4.35,14.0,464.5,329.77,256.03
2016,4,12,16,0,597.0,136.0,4.4,14.0,446.0,287.83,217.01
2016,4,12,16,15,459.5,149.0,4.3,13.5,373.5,234.34,174.32
2016,4,12,16,30,322.0,162.0,4.2,13.0,301.0,197.74,147.53
2016,4,12,16,45,284.0,149.5,4.15,13.0,260.5,162.95,119.72
2016,4,12,17,0,246.0,137.0,4.1,13.0,220.0,131.91,96.64
2016,4,12,17,15,215.5,116.0,4.0,12.5,179.5,98.63,73.69
2016,4,12,17,30,185.0,95.0,3.9,12.0,139.0,73.57,60.4
2016,4,12,17,45,140.5,74.0,3.85,12.0,102.5,58.5,46.49
2016,4,12,18,0,96.0,53.0,3.8,12.0,66.0,44.99,33.72
2016,4,12,18,15,48.0,32.0,3.75,12.0,38.5,27.96,16.55
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.81,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.41,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
