Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,9.5,2.25,10.5,9.5,9.34,0.0
2016,4,13,6,0,0.0,19.0,2.3,11.0,19.0,18.35,4.04
2016,4,13,6,15,32.5,39.5,2.4,11.5,45.0,56.08,40.01
2016,4,13,6,30,65.0,60.0,2.5,12.0,71.0,99.08,77.56
2016,4,13,6,45,88.0,82.5,2.65,12.5,103.0,137.55,111.19
2016,4,13,7,0,111.0,105.0,2.8,13.0,135.0,177.45,145.59
2016,4,13,7,15,133.5,125.0,2.8,13.0,168.5,215.52,178.09
2016,4,13,7,30,156.0,145.0,2.8,13.0,202.0,255.14,211.26
2016,4,13,7,45,417.5,126.0,2.85,13.0,309.0,419.33,348.6
2016,4,13,8,0,679.0,107.0,2.9,13.0,416.0,592.23,487.25
2016,4,13,8,15,707.5,112.0,2.85,13.0,466.0,640.83,523.16
2016,4,13,8,30,736.0,117.0,2.8,13.0,516.0,689.37,558.52
2016,4,13,8,45,760.5,119.5,2.8,13.5,563.5,731.64,586.98
2016,4,13,9,0,785.0,122.0,2.8,14.0,611.0,770.35,612.38
2016,4,13,9,15,800.5,125.0,2.75,14.0,652.5,803.86,634.52
2016,4,13,9,30,816.0,128.0,2.7,14.0,694.0,835.47,655.13
2016,4,13,9,45,837.0,125.5,2.7,14.5,732.5,863.76,672.35
2016,4,13,10,0,858.0,123.0,2.7,15.0,771.0,889.93,687.98
2016,4,13,10,15,866.5,124.5,2.7,15.0,800.5,902.33,695.28
2016,4,13,10,30,875.0,126.0,2.7,15.0,830.0,916.75,704.22
2016,4,13,10,45,879.0,128.0,2.7,15.0,852.0,924.77,708.81
2016,4,13,11,0,883.0,130.0,2.7,15.0,874.0,929.78,711.5
2016,4,13,11,15,886.5,131.0,2.7,15.0,889.0,930.29,711.26
2016,4,13,11,30,890.0,132.0,2.7,15.0,904.0,927.76,709.1
2016,4,13,11,45,886.0,135.5,2.7,15.5,909.0,918.05,700.85
2016,4,13,12,0,882.0,139.0,2.7,16.0,914.0,905.44,690.81
2016,4,13,12,15,882.0,139.0,2.7,16.0,913.5,890.04,680.28
2016,4,13,12,30,882.0,139.0,2.7,16.0,913.0,871.87,667.93
2016,4,13,12,45,877.5,140.0,2.7,16.0,903.5,848.3,651.88
2016,4,13,13,0,873.0,141.0,2.7,16.0,894.0,822.31,634.18
2016,4,13,13,15,869.0,140.0,2.75,15.5,877.0,792.56,615.26
2016,4,13,13,30,865.0,139.0,2.8,15.0,860.0,760.4,594.44
2016,4,13,13,45,851.0,141.5,2.85,15.0,834.5,722.39,567.24
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,683.23,537.92
2016,4,13,14,15,828.0,142.0,2.9,15.0,778.0,642.06,506.45
2016,4,13,14,30,819.0,140.0,2.9,15.0,747.0,599.86,473.52
2016,4,13,14,45,798.5,140.5,2.95,15.0,708.0,553.0,436.38
2016,4,13,15,0,778.0,141.0,3.0,15.0,669.0,503.63,396.5
2016,4,13,15,15,760.5,137.5,3.0,14.5,626.5,455.13,356.88
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,407.25,316.63
2016,4,13,15,45,717.0,130.5,3.05,14.0,536.5,357.28,273.41
2016,4,13,16,0,691.0,127.0,3.1,14.0,489.0,309.23,231.11
2016,4,13,16,15,660.0,121.0,3.1,13.5,438.5,259.9,188.1
2016,4,13,16,30,629.0,115.0,3.1,13.0,388.0,213.46,147.92
2016,4,13,16,45,580.0,109.0,3.1,13.0,335.5,167.59,110.41
2016,4,13,17,0,531.0,103.0,3.1,13.0,283.0,126.66,80.44
2016,4,13,17,15,470.5,92.5,2.95,12.5,232.0,86.21,56.54
2016,4,13,17,30,410.0,82.0,2.8,12.0,181.0,59.52,47.88
2016,4,13,17,45,315.5,68.5,2.7,12.0,133.5,51.07,39.96
2016,4,13,18,0,221.0,55.0,2.6,12.0,86.0,42.17,31.35
2016,4,13,18,15,110.5,35.0,2.55,11.5,50.5,28.86,17.68
2016,4,13,18,30,0.0,15.0,2.5,11.0,15.0,14.41,0.0
2016,4,13,18,45,0.0,7.5,2.45,11.0,7.5,7.37,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,47.0,13.5,2.2,10.5,16.5,26.34,0.0
2016,4,14,6,0,94.0,27.0,2.2,11.0,33.0,70.28,35.62
2016,4,14,6,15,208.0,44.0,2.25,11.0,74.0,145.38,111.08
2016,4,14,6,30,322.0,61.0,2.3,11.0,115.0,221.73,178.27
2016,4,14,6,45,397.0,73.0,2.35,11.5,163.5,284.28,233.38
2016,4,14,7,0,472.0,85.0,2.4,12.0,212.0,353.33,292.57
2016,4,14,7,15,374.0,111.0,2.5,12.0,225.0,348.15,289.51
2016,4,14,7,30,276.0,137.0,2.6,12.0,238.0,325.42,270.84
2016,4,14,7,45,394.5,137.0,2.75,12.5,305.5,418.64,347.65
2016,4,14,8,0,513.0,137.0,2.9,13.0,373.0,512.12,422.37
2016,4,14,8,15,459.5,169.5,2.95,13.0,399.0,527.17,431.82
2016,4,14,8,30,406.0,202.0,3.0,13.0,425.0,536.65,436.98
2016,4,14,8,45,547.5,173.5,3.1,13.5,501.0,625.12,506.61
2016,4,14,9,0,689.0,145.0,3.2,14.0,577.0,724.42,581.2
2016,4,14,9,15,730.0,149.5,3.25,14.0,634.5,778.05,618.81
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,831.1,655.82
2016,4,14,9,45,797.5,149.5,3.4,14.0,731.0,857.86,673.88
2016,4,14,10,0,824.0,145.0,3.5,14.0,770.0,886.19,693.28
2016,4,14,10,15,833.0,147.0,3.55,14.0,799.5,903.69,704.7
2016,4,14,10,30,842.0,149.0,3.6,14.0,829.0,918.47,714.35
2016,4,14,10,45,832.0,159.5,3.65,14.5,847.5,922.11,714.96
2016,4,14,11,0,822.0,170.0,3.7,15.0,866.0,922.6,713.57
2016,4,14,11,15,464.0,298.5,3.8,15.0,692.5,728.49,569.02
2016,4,14,11,30,106.0,427.0,3.9,15.0,519.0,518.91,403.36
2016,4,14,11,45,104.0,429.5,4.0,15.0,521.0,516.25,402.2
2016,4,14,12,0,102.0,432.0,4.1,15.0,523.0,513.25,399.9
2016,4,14,12,15,454.5,311.0,4.2,15.0,711.5,699.0,549.64
2016,4,14,12,30,807.0,190.0,4.3,15.0,900.0,862.89,674.79
2016,4,14,12,45,837.0,169.5,4.4,15.0,899.5,847.4,663.45
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,828.19,650.66
2016,4,14,13,15,603.0,266.0,4.55,15.0,783.0,712.04,561.72
2016,4,14,13,30,339.0,383.0,4.6,15.0,667.0,608.12,477.96
2016,4,14,13,45,585.0,267.0,4.65,15.0,740.0,656.07,520.4
2016,4,14,14,0,831.0,151.0,4.7,15.0,813.0,687.83,548.5
2016,4,14,14,15,821.0,149.0,4.7,14.5,781.5,646.23,516.6
2016,4,14,14,30,811.0,147.0,4.7,14.0,750.0,603.7,483.57
2016,4,14,14,45,800.5,142.5,4.75,14.0,713.0,557.88,446.47
2016,4,14,15,0,790.0,138.0,4.8,14.0,676.0,511.6,408.11
2016,4,14,15,15,772.5,134.5,4.8,14.0,632.5,459.73,364.38
2016,4,14,15,30,755.0,131.0,4.8,14.0,589.0,411.27,322.36
2016,4,14,15,45,741.0,123.0,4.8,14.0,543.0,360.91,277.95
2016,4,14,16,0,727.0,115.0,4.8,14.0,497.0,311.28,233.4
2016,4,14,16,15,696.5,110.0,4.7,13.5,446.5,261.08,188.9
2016,4,14,16,30,666.0,105.0,4.6,13.0,396.0,213.66,147.24
2016,4,14,16,45,626.0,98.0,4.6,13.0,344.0,166.12,107.43
2016,4,14,17,0,586.0,91.0,4.6,13.0,292.0,122.73,74.73
2016,4,14,17,15,527.0,82.5,4.35,12.5,240.0,81.58,50.52
2016,4,14,17,30,468.0,74.0,4.1,12.0,188.0,53.48,42.49
2016,4,14,17,45,382.0,62.5,3.95,12.0,140.5,46.18,35.63
2016,4,14,18,0,296.0,51.0,3.8,12.0,93.0,38.78,28.42
2016,4,14,18,15,148.0,35.0,3.7,11.5,56.0,27.17,16.59
2016,4,14,18,30,0.0,19.0,3.6,11.0,19.0,17.83,0.0
2016,4,14,18,45,0.0,9.5,3.5,11.0,9.5,9.34,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,102.5,12.5,2.65,9.5,20.0,41.18,0.0
2016,4,15,6,0,205.0,25.0,2.7,10.0,40.0,111.95,65.51
2016,4,15,6,15,325.5,37.5,2.75,10.0,83.5,183.36,141.72
2016,4,15,6,30,446.0,50.0,2.8,10.0,127.0,264.01,213.67
2016,4,15,6,45,518.5,59.0,2.9,10.5,178.0,329.04,271.72
2016,4,15,7,0,591.0,68.0,3.0,11.0,229.0,399.86,332.96
2016,4,15,7,15,641.5,74.5,3.15,11.5,283.0,460.76,384.41
2016,4,15,7,30,692.0,81.0,3.3,12.0,337.0,524.62,436.57
2016,4,15,7,45,724.0,86.5,3.45,12.5,390.0,577.98,478.81
2016,4,15,8,0,756.0,92.0,3.6,13.0,443.0,629.53,518.56
2016,4,15,8,15,782.0,96.0,3.55,13.0,494.5,678.15,554.56
2016,4,15,8,30,808.0,100.0,3.5,13.0,546.0,726.35,588.86
2016,4,15,8,45,827.5,103.0,3.45,13.5,593.5,767.67,616.31
2016,4,15,9,0,847.0,106.0,3.4,14.0,641.0,807.61,642.29
2016,4,15,9,15,861.5,108.5,3.3,14.0,683.5,841.23,664.22
2016,4,15,9,30,876.0,111.0,3.2,14.0,726.0,867.93,681.0
2016,4,15,9,45,894.0,109.5,3.1,14.5,764.5,895.92,697.32
2016,4,15,10,0,912.0,108.0,3.0,15.0,803.0,921.6,711.8
2016,4,15,10,15,919.5,109.5,2.95,15.0,833.0,938.6,721.86
2016,4,15,10,30,927.0,111.0,2.9,15.0,863.0,952.62,730.01
2016,4,15,10,45,934.0,111.0,2.9,15.5,886.0,961.56,733.81
2016,4,15,11,0,941.0,111.0,2.9,16.0,909.0,967.37,735.63
2016,4,15,11,15,944.0,111.5,2.9,16.0,924.0,966.89,734.69
2016,4,15,11,30,947.0,112.0,2.9,16.0,939.0,963.19,731.76
2016,4,15,11,45,949.0,112.0,2.95,16.5,946.0,954.89,724.9
2016,4,15,12,0,951.0,112.0,3.0,17.0,953.0,943.42,716.04
2016,4,15,12,15,950.0,111.5,3.0,17.0,951.0,925.78,704.04
2016,4,15,12,30,949.0,111.0,3.0,17.0,949.0,905.18,690.12
2016,4,15,12,45,949.0,109.5,3.05,17.0,940.0,881.58,674.53
2016,4,15,13,0,949.0,108.0,3.1,17.0,931.0,855.17,656.97
2016,4,15,13,15,944.0,107.0,3.1,17.0,913.0,822.74,634.81
2016,4,15,13,30,939.0,106.0,3.1,17.0,895.0,788.01,610.96
2016,4,15,13,45,932.5,105.0,3.15,17.0,870.0,750.11,584.95
2016,4,15,14,0,926.0,104.0,3.2,17.0,845.0,710.36,556.47
2016,4,15,14,15,917.0,103.0,3.2,17.0,812.5,667.37,523.77
2016,4,15,14,30,908.0,102.0,3.2,17.0,780.0,623.09,489.37
2016,4,15,14,45,895.0,100.5,3.2,17.0,741.0,575.12,451.38
2016,4,15,15,0,882.0,99.0,3.2,17.0,702.0,526.64,412.03
2016,4,15,15,15,867.0,96.5,3.15,16.5,658.0,476.09,370.67
2016,4,15,15,30,852.0,94.0,3.1,16.0,614.0,421.89,325.33
2016,4,15,15,45,830.5,91.5,3.05,16.0,565.5,369.4,279.63
2016,4,15,16,0,809.0,89.0,3.0,16.0,517.0,318.21,234.17
2016,4,15,16,15,782.0,85.5,2.9,15.5,465.5,266.29,188.33
2016,4,15,16,30,755.0,82.0,2.8,15.0,414.0,216.71,144.77
2016,4,15,16,45,718.5,77.0,2.7,15.0,360.5,166.96,103.02
2016,4,15,17,0,682.0,72.0,2.6,15.0,307.0,117.32,65.28
2016,4,15,17,15,629.0,65.5,2.55,14.5,254.0,72.93,39.32
2016,4,15,17,30,576.0,59.0,2.5,14.0,201.0,40.05,30.22
2016,4,15,17,45,494.0,50.5,2.45,14.0,151.5,35.8,26.2
2016,4,15,18,0,412.0,42.0,2.4,14.0,102.0,31.29,21.73
2016,4,15,18,15,280.0,29.5,2.45,13.5,62.5,22.6,12.93
2016,4,15,18,30,148.0,17.0,2.5,13.0,23.0,13.25,0.0
2016,4,15,18,45,74.0,8.5,2.55,13.0,11.5,8.36,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,114.0,13.0,1.4,12.5,21.5,45.34,0.0
2016,4,16,6,0,228.0,26.0,1.3,13.0,43.0,122.74,76.2
2016,4,16,6,15,339.5,38.0,1.25,13.5,86.5,190.52,145.62
2016,4,16,6,30,451.0,50.0,1.2,14.0,130.0,267.89,212.7
2016,4,16,6,45,519.0,59.0,1.2,14.5,180.5,331.22,267.37
2016,4,16,7,0,587.0,68.0,1.2,15.0,231.0,399.94,324.49
2016,4,16,7,15,635.5,74.5,1.2,15.0,284.0,459.67,373.19
2016,4,16,7,30,684.0,81.0,1.2,15.0,337.0,522.21,422.35
2016,4,16,7,45,715.5,86.5,1.3,15.5,389.5,574.98,462.3
2016,4,16,8,0,747.0,92.0,1.4,16.0,442.0,625.97,499.87
2016,4,16,8,15,772.5,96.0,1.4,16.0,493.0,673.94,533.54
2016,4,16,8,30,798.0,100.0,1.4,16.0,544.0,721.48,565.67
2016,4,16,8,45,815.0,104.5,1.45,16.5,590.5,762.23,591.83
2016,4,16,9,0,832.0,109.0,1.5,17.0,637.0,801.48,616.62
2016,4,16,9,15,846.5,111.5,1.5,17.5,679.0,834.71,636.39
2016,4,16,9,30,861.0,114.0,1.5,18.0,721.0,865.89,654.58
2016,4,16,9,45,874.5,115.0,1.55,18.5,758.0,887.48,666.81
2016,4,16,10,0,888.0,116.0,1.6,19.0,795.0,911.54,680.78
2016,4,16,10,15,895.5,117.0,1.6,19.0,824.5,927.63,690.1
2016,4,16,10,30,903.0,118.0,1.6,19.0,854.0,940.84,697.69
2016,4,16,10,45,915.5,115.0,1.6,19.5,878.5,951.45,702.36
2016,4,16,11,0,928.0,112.0,1.6,20.0,903.0,959.07,705.21
2016,4,16,11,15,931.5,112.5,1.6,20.0,917.5,959.02,704.56
2016,4,16,11,30,935.0,113.0,1.6,20.0,932.0,955.8,702.07
2016,4,16,11,45,939.0,111.5,1.65,20.0,939.5,947.85,697.34
2016,4,16,12,0,943.0,110.0,1.7,20.0,947.0,936.75,690.68
2016,4,16,12,15,942.5,110.0,1.7,20.0,945.5,920.14,679.88
2016,4,16,12,30,942.0,110.0,1.7,20.0,944.0,900.59,667.27
2016,4,16,12,45,940.5,109.0,1.7,20.0,934.5,876.38,651.62
2016,4,16,13,0,939.0,108.0,1.7,20.0,925.0,849.48,634.21
2016,4,16,13,15,934.5,107.0,1.7,20.0,907.5,817.69,613.47
2016,4,16,13,30,930.0,106.0,1.7,20.0,890.0,783.62,591.09
2016,4,16,13,45,925.5,104.5,1.7,20.0,865.5,746.94,566.77
2016,4,16,14,0,921.0,103.0,1.7,20.0,841.0,708.29,540.18
2016,4,16,14,15,912.5,101.5,1.7,20.0,809.0,665.35,508.86
2016,4,16,14,30,904.0,100.0,1.7,20.0,777.0,621.1,475.85
2016,4,16,14,45,893.0,98.0,1.75,20.0,739.0,573.94,440.13
2016,4,16,15,0,882.0,96.0,1.8,20.0,701.0,526.11,402.82
2016,4,16,15,15,867.0,94.0,1.8,19.5,658.0,476.02,363.2
2016,4,16,15,30,852.0,92.0,1.8,19.0,615.0,426.06,322.39
2016,4,16,15,45,825.5,92.0,1.8,19.0,565.5,370.21,275.51
2016,4,16,16,0,799.0,92.0,1.8,19.0,516.0,319.96,232.06
2016,4,16,16,15,772.5,88.0,1.75,18.5,465.0,268.2,187.38
2016,4,16,16,30,746.0,84.0,1.7,18.0,414.0,218.74,144.76
2016,4,16,16,45,688.0,84.0,1.65,18.0,358.5,166.91,102.86
2016,4,16,17,0,630.0,84.0,1.6,18.0,303.0,124.32,72.05
2016,4,16,17,15,576.5,76.5,1.5,17.5,251.5,81.68,46.81
2016,4,16,17,30,523.0,69.0,1.4,17.0,200.0,48.48,37.26
2016,4,16,17,45,422.5,60.5,1.35,16.5,150.0,44.7,33.75
2016,4,16,18,0,322.0,52.0,1.3,16.0,100.0,39.4,28.6
2016,4,16,18,15,161.0,37.5,1.3,15.5,61.5,29.09,18.31
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,21.22,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.0,0.7,13.5,22.0,42.85,0.0
2016,4,17,6,0,201.0,28.0,0.7,14.0,44.0,116.92,75.75
2016,4,17,6,15,305.5,41.5,0.75,14.0,86.5,182.42,139.61
2016,4,17,6,30,410.0,55.0,0.8,14.0,129.0,257.24,204.28
2016,4,17,6,45,481.5,64.0,0.85,14.0,179.0,320.76,259.06
2016,4,17,7,0,553.0,73.0,0.9,14.0,229.0,389.91,316.86
2016,4,17,7,15,601.5,80.0,0.95,14.5,281.5,448.95,364.32
2016,4,17,7,30,650.0,87.0,1.0,15.0,334.0,510.8,412.27
2016,4,17,7,45,686.0,92.5,1.05,15.5,386.5,565.24,452.99
2016,4,17,8,0,722.0,98.0,1.1,16.0,439.0,620.76,493.26
2016,4,17,8,15,748.0,102.0,1.15,16.0,489.0,668.05,526.92
2016,4,17,8,30,774.0,106.0,1.2,16.0,539.0,712.61,557.25
2016,4,17,8,45,796.0,108.5,1.25,16.5,586.0,754.33,584.09
2016,4,17,9,0,818.0,111.0,1.3,17.0,633.0,794.89,609.73
2016,4,17,9,15,832.5,113.5,1.35,17.5,674.5,827.77,629.78
2016,4,17,9,30,847.0,116.0,1.4,18.0,716.0,858.64,648.37
2016,4,17,9,45,863.0,115.5,1.45,18.5,753.5,880.47,660.79
2016,4,17,10,0,879.0,115.0,1.5,19.0,791.0,904.96,675.07
2016,4,17,10,15,887.0,116.5,1.55,19.0,820.5,921.9,685.61
2016,4,17,10,30,895.0,118.0,1.6,19.0,850.0,935.99,694.45
2016,4,17,10,45,900.5,119.5,1.65,19.5,872.5,944.86,698.66
2016,4,17,11,0,906.0,121.0,1.7,20.0,895.0,950.68,701.04
2016,4,17,11,15,909.5,121.5,1.7,20.0,909.5,950.57,700.38
2016,4,17,11,30,913.0,122.0,1.7,20.0,924.0,947.37,697.9
2016,4,17,11,45,914.0,122.5,1.7,20.5,931.0,938.84,690.77
2016,4,17,12,0,915.0,123.0,1.7,21.0,938.0,927.28,681.87
2016,4,17,12,15,915.0,122.5,1.65,21.0,936.5,910.91,670.64
2016,4,17,12,30,915.0,122.0,1.6,21.0,935.0,891.69,657.68
2016,4,17,12,45,914.5,120.5,1.6,21.5,926.5,868.31,641.43
2016,4,17,13,0,914.0,119.0,1.6,22.0,918.0,842.28,623.51
2016,4,17,13,15,910.0,118.5,1.5,22.0,900.5,811.95,602.86
2016,4,17,13,30,906.0,118.0,1.4,22.0,883.0,779.38,580.72
2016,4,17,13,45,902.0,115.5,1.3,22.5,859.0,742.84,554.79
2016,4,17,14,0,898.0,113.0,1.2,23.0,835.0,704.38,526.63
2016,4,17,14,15,889.5,111.5,1.05,23.0,803.5,662.25,495.31
2016,4,17,14,30,881.0,110.0,0.9,23.0,772.0,618.87,462.58
2016,4,17,14,45,872.0,106.5,0.8,23.0,735.0,572.35,427.52
2016,4,17,15,0,863.0,103.0,0.7,23.0,698.0,525.05,391.07
2016,4,17,15,15,848.5,100.5,0.6,22.5,654.5,472.05,350.39
2016,4,17,15,30,834.0,98.0,0.5,22.0,611.0,422.47,310.97
2016,4,17,15,45,816.0,94.5,0.4,22.0,564.0,371.16,268.69
2016,4,17,16,0,798.0,91.0,0.3,22.0,517.0,320.84,226.36
2016,4,17,16,15,772.5,87.0,0.35,21.5,466.0,269.36,183.81
2016,4,17,16,30,747.0,83.0,0.4,21.0,415.0,220.08,142.79
2016,4,17,16,45,712.0,78.0,0.45,21.0,362.5,167.48,100.41
2016,4,17,17,0,677.0,73.0,0.5,21.0,310.0,121.58,66.52
2016,4,17,17,15,626.5,66.5,0.65,20.5,257.5,77.37,40.51
2016,4,17,17,30,576.0,60.0,0.8,20.0,205.0,40.55,29.9
2016,4,17,17,45,498.5,51.5,0.95,19.5,155.5,36.33,26.09
2016,4,17,18,0,421.0,43.0,1.1,19.0,106.0,31.85,21.81
2016,4,17,18,15,300.5,30.0,1.15,18.5,66.0,22.74,13.04
2016,4,17,18,30,180.0,17.0,1.2,18.0,26.0,12.99,0.0
2016,4,17,18,45,90.0,8.5,1.25,17.5,13.0,8.36,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.5,0.55,14.5,24.5,50.16,0.0
2016,4,18,6,0,245.0,29.0,0.5,15.0,49.0,134.79,90.34
2016,4,18,6,15,351.5,41.0,0.5,15.0,93.5,201.04,153.56
2016,4,18,6,30,458.0,53.0,0.5,15.0,138.0,277.68,219.08
2016,4,18,6,45,526.0,62.0,0.5,15.5,189.0,341.83,273.03
2016,4,18,7,0,594.0,71.0,0.5,16.0,240.0,411.31,329.15
2016,4,18,7,15,641.5,77.5,0.45,16.0,294.0,471.05,375.94
2016,4,18,7,30,689.0,84.0,0.4,16.0,348.0,533.47,422.85
2016,4,18,7,45,720.0,89.5,0.4,16.5,400.5,586.23,460.54
2016,4,18,8,0,751.0,95.0,0.4,17.0,453.0,639.63,497.39
2016,4,18,8,15,776.0,99.0,0.45,17.5,503.5,684.82,527.12
2016,4,18,8,30,801.0,103.0,0.5,18.0,554.0,732.14,557.33
2016,4,18,8,45,821.0,106.0,0.6,18.5,601.5,773.64,583.8
2016,4,18,9,0,841.0,109.0,0.7,19.0,649.0,813.8,609.14
2016,4,18,9,15,855.0,111.5,0.8,19.0,691.0,846.79,630.67
2016,4,18,9,30,869.0,114.0,0.9,19.0,733.0,877.68,650.86
2016,4,18,9,45,886.0,113.0,1.0,19.5,771.0,900.25,664.36
2016,4,18,10,0,903.0,112.0,1.1,20.0,809.0,925.43,679.64
2016,4,18,10,15,910.5,113.0,1.15,20.0,838.5,941.65,689.57
2016,4,18,10,30,918.0,114.0,1.2,20.0,868.0,954.94,697.83
2016,4,18,10,45,924.0,114.5,1.25,20.5,890.5,963.33,701.74
2016,4,18,11,0,930.0,115.0,1.3,21.0,913.0,968.62,703.84
2016,4,18,11,15,933.0,115.5,1.3,21.0,927.5,968.01,702.87
2016,4,18,11,30,936.0,116.0,1.3,21.0,942.0,964.24,700.08
2016,4,18,11,45,936.5,117.0,1.3,21.5,948.5,955.58,693.0
2016,4,18,12,0,937.0,118.0,1.3,22.0,955.0,943.81,684.13
2016,4,18,12,15,936.0,118.0,1.3,22.0,953.5,926.74,673.32
2016,4,18,12,30,935.0,118.0,1.3,22.0,952.0,906.77,660.75
2016,4,18,12,45,927.0,121.0,1.3,22.0,940.5,881.12,644.56
2016,4,18,13,0,919.0,124.0,1.3,22.0,929.0,853.06,626.82
2016,4,18,13,15,914.5,123.5,1.3,22.0,911.5,822.16,607.15
2016,4,18,13,30,910.0,123.0,1.3,22.0,894.0,789.04,585.91
2016,4,18,13,45,896.5,125.5,1.3,22.0,867.0,750.27,560.72
2016,4,18,14,0,883.0,128.0,1.3,22.0,840.0,710.19,533.07
2016,4,18,14,15,873.5,126.5,1.3,21.5,808.5,667.9,503.92
2016,4,18,14,30,864.0,125.0,1.3,21.0,777.0,622.23,471.61
2016,4,18,14,45,843.0,126.5,1.35,21.0,736.5,574.01,435.85
2016,4,18,15,0,822.0,128.0,1.4,21.0,696.0,526.12,399.3
2016,4,18,15,15,805.5,125.0,1.4,20.5,653.0,476.78,361.13
2016,4,18,15,30,789.0,122.0,1.4,20.0,610.0,427.92,322.09
2016,4,18,15,45,763.5,119.5,1.45,20.0,561.0,373.53,277.46
2016,4,18,16,0,738.0,117.0,1.5,20.0,512.0,324.05,235.63
2016,4,18,16,15,710.0,102.5,1.5,19.5,452.5,265.56,186.71
2016,4,18,16,30,682.0,88.0,1.5,19.0,393.0,209.72,139.71
2016,4,18,16,45,604.5,97.0,1.55,18.5,342.5,168.95,107.94
2016,4,18,17,0,527.0,106.0,1.6,18.0,292.0,136.64,86.03
2016,4,18,17,15,479.5,94.0,1.6,17.0,242.0,95.23,59.84
2016,4,18,17,30,432.0,82.0,1.6,16.0,192.0,58.87,46.59
2016,4,18,17,45,361.5,68.0,1.6,15.5,145.5,50.08,38.66
2016,4,18,18,0,291.0,54.0,1.6,15.0,99.0,40.8,30.03
2016,4,18,18,15,190.0,37.0,1.65,14.5,62.0,28.49,18.24
2016,4,18,18,30,89.0,20.0,1.7,14.0,25.0,15.58,0.0
2016,4,18,18,45,44.5,10.0,1.75,14.0,12.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,15.5,1.2,13.0,25.5,59.5,0.0
2016,4,19,6,0,231.0,31.0,1.1,13.0,51.0,132.2,91.78
2016,4,19,6,15,335.5,43.5,1.05,13.5,95.5,198.73,153.93
2016,4,19,6,30,440.0,56.0,1.0,14.0,140.0,274.69,219.21
2016,4,19,6,45,518.0,63.5,1.0,14.5,192.0,341.51,275.99
2016,4,19,7,0,596.0,71.0,1.0,15.0,244.0,414.45,335.7
2016,4,19,7,15,643.0,77.5,0.95,15.0,297.0,474.1,383.31
2016,4,19,7,30,690.0,84.0,0.9,15.0,350.0,536.38,431.13
2016,4,19,7,45,725.5,88.0,0.9,15.5,403.5,590.42,470.65
2016,4,19,8,0,761.0,92.0,0.9,16.0,457.0,643.05,507.9
2016,4,19,8,15,785.0,96.0,0.9,16.5,507.5,690.46,538.82
2016,4,19,8,30,809.0,100.0,0.9,17.0,558.0,737.32,568.53
2016,4,19,8,45,823.0,104.5,0.9,17.5,604.0,775.99,591.94
2016,4,19,9,0,837.0,109.0,0.9,18.0,650.0,812.98,613.89
2016,4,19,9,15,758.5,146.5,0.85,18.0,660.5,809.46,608.76
2016,4,19,9,30,680.0,184.0,0.8,18.0,671.0,796.51,597.99
2016,4,19,9,45,775.0,155.5,0.8,18.5,736.5,855.78,635.28
2016,4,19,10,0,870.0,127.0,0.8,19.0,802.0,919.32,673.46
2016,4,19,10,15,878.0,129.0,0.8,19.0,831.5,931.51,679.32
2016,4,19,10,30,886.0,131.0,0.8,19.0,861.0,945.87,687.41
2016,4,19,10,45,887.0,135.0,0.8,19.5,882.0,952.96,689.64
2016,4,19,11,0,888.0,139.0,0.8,20.0,903.0,956.98,690.13
2016,4,19,11,15,738.0,226.5,0.85,20.0,868.5,912.22,662.12
2016,4,19,11,30,588.0,314.0,0.9,20.0,834.0,855.7,623.09
2016,4,19,11,45,526.0,338.5,0.95,20.0,806.5,815.45,596.34
2016,4,19,12,0,464.0,363.0,1.0,20.0,779.0,774.24,568.35
2016,4,19,12,15,487.0,357.0,1.05,20.0,793.0,776.93,571.65
2016,4,19,12,30,510.0,351.0,1.1,20.0,807.0,777.34,572.89
2016,4,19,12,45,491.0,350.5,1.15,20.0,786.0,745.97,552.0
2016,4,19,13,0,472.0,350.0,1.2,20.0,765.0,714.09,530.84
2016,4,19,13,15,399.5,372.0,1.25,20.0,718.5,662.25,494.25
2016,4,19,13,30,327.0,394.0,1.3,20.0,672.0,613.33,459.33
2016,4,19,13,45,228.0,394.0,1.4,20.0,586.0,530.97,400.29
2016,4,19,14,0,129.0,394.0,1.5,20.0,500.0,453.43,343.56
2016,4,19,14,15,134.5,378.5,1.55,19.5,485.0,434.99,331.75
2016,4,19,14,30,140.0,363.0,1.6,19.0,470.0,416.02,318.92
2016,4,19,14,45,112.5,339.0,1.7,19.0,422.0,374.62,288.28
2016,4,19,15,0,85.0,315.0,1.8,19.0,374.0,332.36,256.78
2016,4,19,15,15,76.5,292.0,1.85,18.5,342.5,302.23,234.67
2016,4,19,15,30,68.0,269.0,1.9,18.0,311.0,272.98,212.88
2016,4,19,15,45,67.5,248.0,2.0,17.5,287.0,249.22,195.02
2016,4,19,16,0,67.0,227.0,2.1,17.0,263.0,225.58,176.91
2016,4,19,16,15,147.0,205.5,2.15,16.5,274.5,218.2,169.08
2016,4,19,16,30,227.0,184.0,2.2,16.0,286.0,202.5,153.25
2016,4,19,16,45,209.5,165.5,2.25,16.0,251.0,174.9,130.99
2016,4,19,17,0,192.0,147.0,2.3,16.0,216.0,144.45,107.26
2016,4,19,17,15,350.5,110.5,2.25,15.5,211.0,102.85,70.17
2016,4,19,17,30,509.0,74.0,2.2,15.0,206.0,53.99,42.47
2016,4,19,17,45,449.5,61.5,2.2,15.0,158.0,44.96,34.25
2016,4,19,18,0,390.0,49.0,2.2,15.0,110.0,37.11,26.85
2016,4,19,18,15,269.0,35.0,2.15,14.5,69.5,27.19,17.27
2016,4,19,18,30,148.0,21.0,2.1,14.0,29.0,16.37,0.22
2016,4,19,18,45,74.0,10.5,2.05,14.0,14.5,10.32,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,128.0,15.5,1.15,13.0,27.0,64.08,0.0
2016,4,20,6,0,256.0,31.0,1.2,13.0,54.0,142.49,101.07
2016,4,20,6,15,358.5,42.5,1.2,13.5,98.5,208.07,161.83
2016,4,20,6,30,461.0,54.0,1.2,14.0,143.0,283.47,226.89
2016,4,20,6,45,528.0,62.0,1.3,14.5,194.0,346.53,281.07
2016,4,20,7,0,595.0,70.0,1.4,15.0,245.0,414.79,337.71
2016,4,20,7,15,640.5,76.0,1.35,15.0,297.5,473.03,384.74
2016,4,20,7,30,686.0,82.0,1.3,15.0,350.0,533.8,432.01
2016,4,20,7,45,721.5,85.5,1.3,15.5,402.5,587.15,471.55
2016,4,20,8,0,757.0,89.0,1.3,16.0,455.0,639.3,508.85
2016,4,20,8,15,781.0,92.5,1.3,16.0,505.0,686.02,540.7
2016,4,20,8,30,805.0,96.0,1.3,16.0,555.0,732.2,571.59
2016,4,20,8,45,547.0,189.5,1.35,16.5,513.0,652.35,509.2
2016,4,20,9,0,289.0,283.0,1.4,17.0,471.0,547.55,425.62
2016,4,20,9,15,325.0,294.5,1.4,17.0,518.0,594.76,460.67
2016,4,20,9,30,361.0,306.0,1.4,17.0,565.0,642.42,494.19
2016,4,20,9,45,422.0,297.5,1.45,17.5,615.0,698.41,533.32
2016,4,20,10,0,483.0,289.0,1.5,18.0,665.0,747.47,567.04
2016,4,20,10,15,456.0,313.5,1.55,18.0,678.5,751.1,567.64
2016,4,20,10,30,429.0,338.0,1.6,18.0,692.0,752.15,567.0
2016,4,20,10,45,484.0,329.5,1.65,18.0,739.5,792.4,595.85
2016,4,20,11,0,539.0,321.0,1.7,18.0,787.0,831.19,623.06
2016,4,20,11,15,354.5,383.5,1.7,18.0,692.5,716.29,538.38
2016,4,20,11,30,170.0,446.0,1.7,18.0,598.0,601.89,453.02
2016,4,20,11,45,354.5,395.5,1.75,18.0,713.5,715.87,539.79
2016,4,20,12,0,539.0,345.0,1.8,18.0,829.0,824.0,617.97
2016,4,20,12,15,721.0,237.5,1.8,18.0,884.0,865.1,650.26
2016,4,20,12,30,903.0,130.0,1.8,18.0,939.0,895.33,670.24
2016,4,20,12,45,899.5,130.0,1.85,18.0,929.0,871.08,654.36
2016,4,20,13,0,896.0,130.0,1.9,18.0,919.0,844.36,637.32
2016,4,20,13,15,891.5,129.0,1.9,18.0,902.0,813.58,616.95
2016,4,20,13,30,887.0,128.0,1.9,18.0,885.0,780.65,595.04
2016,4,20,13,45,878.5,128.0,1.95,18.0,859.5,743.82,570.64
2016,4,20,14,0,870.0,128.0,2.0,18.0,834.0,705.41,543.65
2016,4,20,14,15,861.0,126.0,2.0,18.0,802.0,663.49,512.76
2016,4,20,14,30,852.0,124.0,2.0,18.0,770.0,618.16,478.77
2016,4,20,14,45,841.0,121.0,2.0,18.0,732.5,571.79,443.15
2016,4,20,15,0,830.0,118.0,2.0,18.0,695.0,524.92,406.21
2016,4,20,15,15,813.5,115.0,1.95,17.5,651.5,475.24,366.69
2016,4,20,15,30,797.0,112.0,1.9,17.0,608.0,426.01,326.36
2016,4,20,15,45,671.5,135.0,1.9,17.0,531.0,357.6,271.19
2016,4,20,16,0,546.0,158.0,1.9,17.0,454.0,304.41,228.32
2016,4,20,16,15,576.5,133.0,1.85,16.5,418.5,260.91,190.03
2016,4,20,16,30,607.0,108.0,1.8,16.0,383.0,214.69,148.72
2016,4,20,16,45,530.5,107.0,1.8,16.0,326.0,169.19,112.55
2016,4,20,17,0,454.0,106.0,1.8,16.0,269.0,131.81,85.56
2016,4,20,17,15,406.0,96.0,1.7,15.5,224.0,95.54,61.89
2016,4,20,17,30,358.0,86.0,1.6,15.0,179.0,64.25,51.56
2016,4,20,17,45,310.0,69.5,1.55,15.0,137.0,51.0,39.59
2016,4,20,18,0,262.0,53.0,1.5,15.0,95.0,39.76,29.21
2016,4,20,18,15,177.5,37.0,1.5,14.5,60.5,28.32,18.34
2016,4,20,18,30,93.0,21.0,1.5,14.0,26.0,16.3,1.7
2016,4,20,18,45,46.5,10.5,1.5,14.0,13.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.0,0.9,14.0,12.0,11.58,0.0
2016,4,21,6,0,0.0,24.0,0.9,14.0,24.0,23.17,12.74
2016,4,21,6,15,0.0,43.5,1.0,14.0,43.5,43.54,30.76
2016,4,21,6,30,0.0,63.0,1.1,14.0,63.0,63.79,48.39
2016,4,21,6,45,4.0,83.5,1.2,14.5,85.0,86.83,68.06
2016,4,21,7,0,8.0,104.0,1.3,15.0,107.0,109.97,87.47
2016,4,21,7,15,14.5,124.0,1.35,15.0,130.0,134.18,107.62
2016,4,21,7,30,21.0,144.0,1.4,15.0,153.0,158.82,127.81
2016,4,21,7,45,10.5,136.5,1.5,15.0,141.0,142.89,114.14
2016,4,21,8,0,0.0,129.0,1.6,15.0,129.0,127.12,100.58
2016,4,21,8,15,14.0,174.0,1.65,15.0,182.5,183.61,146.74
2016,4,21,8,30,28.0,219.0,1.7,15.0,236.0,248.87,198.74
2016,4,21,8,45,33.0,241.0,1.8,15.5,262.5,275.92,219.08
2016,4,21,9,0,38.0,263.0,1.9,16.0,289.0,302.99,239.33
2016,4,21,9,15,72.0,300.0,1.95,16.0,351.5,370.83,292.02
2016,4,21,9,30,106.0,337.0,2.0,16.0,414.0,439.57,344.15
2016,4,21,9,45,220.0,343.5,2.05,16.5,513.0,554.72,431.55
2016,4,21,10,0,334.0,350.0,2.1,17.0,612.0,672.23,517.2
2016,4,21,10,15,244.5,379.5,2.1,17.0,575.5,622.95,477.42
2016,4,21,10,30,155.0,409.0,2.1,17.0,539.0,563.67,431.44
2016,4,21,10,45,103.5,397.5,2.1,17.0,485.5,495.65,380.36
2016,4,21,11,0,52.0,386.0,2.1,17.0,432.0,434.53,333.56
2016,4,21,11,15,58.0,399.5,2.15,17.0,451.5,451.57,346.52
2016,4,21,11,30,64.0,413.0,2.2,17.0,471.0,468.15,358.7
2016,4,21,11,45,67.0,414.0,2.25,17.0,475.0,469.04,359.35
2016,4,21,12,0,70.0,415.0,2.3,17.0,479.0,469.62,359.9
2016,4,21,12,15,146.0,432.5,2.35,17.0,564.0,551.8,422.46
2016,4,21,12,30,222.0,450.0,2.4,17.0,649.0,627.22,478.4
2016,4,21,12,45,125.5,401.0,2.5,17.5,513.5,492.32,377.48
2016,4,21,13,0,29.0,352.0,2.6,18.0,378.0,362.07,278.15
2016,4,21,13,15,459.0,234.5,2.65,17.5,627.5,580.75,455.15
2016,4,21,13,30,889.0,117.0,2.7,17.0,877.0,773.8,600.05
2016,4,21,13,45,686.0,212.5,2.8,17.0,789.0,685.95,533.19
2016,4,21,14,0,483.0,308.0,2.9,17.0,701.0,610.17,473.83
2016,4,21,14,15,394.0,327.0,2.9,17.0,640.0,551.5,429.01
2016,4,21,14,30,305.0,346.0,2.9,17.0,579.0,496.59,386.6
2016,4,21,14,45,579.0,222.5,2.95,17.0,637.0,518.92,406.85
2016,4,21,15,0,853.0,99.0,3.0,17.0,695.0,524.55,411.31
2016,4,21,15,15,508.0,192.5,2.95,17.0,541.5,403.49,315.41
2016,4,21,15,30,163.0,286.0,2.9,17.0,388.0,322.95,252.66
2016,4,21,15,45,224.5,255.5,2.9,17.0,384.5,309.11,240.91
2016,4,21,16,0,286.0,225.0,2.9,17.0,381.0,284.75,219.5
2016,4,21,16,15,367.5,186.5,2.85,16.5,367.0,257.55,194.36
2016,4,21,16,30,449.0,148.0,2.8,16.0,353.0,217.37,157.34
2016,4,21,16,45,415.5,133.5,2.8,16.0,305.0,174.78,122.31
2016,4,21,17,0,382.0,119.0,2.8,16.0,257.0,135.67,91.86
2016,4,21,17,15,349.5,104.0,2.65,15.5,215.0,99.78,67.01
2016,4,21,17,30,317.0,89.0,2.5,15.0,173.0,67.39,54.35
2016,4,21,17,45,275.5,72.0,2.4,15.0,133.0,52.83,41.22
2016,4,21,18,0,234.0,55.0,2.3,15.0,93.0,41.26,30.54
2016,4,21,18,15,158.5,38.5,2.25,14.5,60.0,29.46,19.4
2016,4,21,18,30,83.0,22.0,2.2,14.0,27.0,18.53,4.06
2016,4,21,18,45,41.5,11.0,2.15,14.0,13.5,10.81,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,93.0,19.0,3.75,14.0,28.5,60.15,5.62
2016,4,22,6,0,186.0,38.0,3.8,14.0,57.0,127.02,92.56
2016,4,22,6,15,286.5,51.5,3.85,14.0,100.0,190.57,149.92
2016,4,22,6,30,387.0,65.0,3.9,14.0,143.0,263.91,214.21
2016,4,22,6,45,467.0,72.5,4.0,14.0,194.0,331.44,273.3
2016,4,22,7,0,547.0,80.0,4.1,14.0,245.0,404.06,335.4
2016,4,22,7,15,339.0,122.0,4.2,14.0,230.5,349.97,290.78
2016,4,22,7,30,131.0,164.0,4.3,14.0,216.0,264.62,218.11
2016,4,22,7,45,65.5,142.0,4.45,14.0,168.0,190.82,156.16
2016,4,22,8,0,0.0,120.0,4.6,14.0,120.0,117.77,93.46
2016,4,22,8,15,0.0,122.0,4.7,14.0,122.0,119.38,94.56
2016,4,22,8,30,0.0,124.0,4.8,14.0,124.0,121.1,95.69
2016,4,22,8,45,91.5,213.0,4.9,14.5,273.5,300.04,243.85
2016,4,22,9,0,183.0,302.0,5.0,15.0,423.0,473.86,381.55
2016,4,22,9,15,104.0,288.5,5.1,15.0,358.5,393.95,315.72
2016,4,22,9,30,25.0,275.0,5.2,15.0,294.0,294.94,234.57
2016,4,22,9,45,33.5,303.0,5.35,15.0,329.0,338.89,269.3
2016,4,22,10,0,42.0,331.0,5.5,15.0,364.0,374.86,297.26
2016,4,22,10,15,117.0,370.5,5.55,14.5,467.5,490.66,389.77
2016,4,22,10,30,192.0,410.0,5.6,14.0,571.0,598.88,474.59
2016,4,22,10,45,179.0,422.0,5.65,14.0,575.0,597.19,471.97
2016,4,22,11,0,166.0,434.0,5.7,14.0,579.0,594.63,469.14
2016,4,22,11,15,137.5,437.5,5.7,14.0,558.5,568.47,447.96
2016,4,22,11,30,109.0,441.0,5.7,14.0,538.0,537.41,423.17
2016,4,22,11,45,87.5,432.0,5.7,14.0,510.5,505.56,398.09
2016,4,22,12,0,66.0,423.0,5.7,14.0,483.0,474.09,373.24
2016,4,22,12,15,453.0,292.0,5.6,14.0,701.0,687.38,548.8
2016,4,22,12,30,840.0,161.0,5.5,14.0,919.0,877.43,694.63
2016,4,22,12,45,847.0,155.5,5.4,14.0,912.5,857.17,678.43
2016,4,22,13,0,854.0,150.0,5.3,14.0,906.0,834.2,661.45
2016,4,22,13,15,448.5,259.5,5.2,14.0,656.0,597.15,477.7
2016,4,22,13,30,43.0,369.0,5.1,14.0,406.0,383.21,302.05
2016,4,22,13,45,449.5,252.0,5.05,14.0,619.5,556.38,447.37
2016,4,22,14,0,856.0,135.0,5.0,14.0,833.0,704.86,566.13
2016,4,22,14,15,848.0,133.0,5.0,14.0,803.0,663.62,532.91
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,621.26,499.11
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,577.73,463.84
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,532.67,426.46
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,483.56,384.85
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,434.72,342.5
2016,4,22,15,45,540.5,169.5,5.0,14.0,498.0,344.05,269.16
2016,4,22,16,0,268.0,229.0,5.0,14.0,376.0,283.15,222.4
2016,4,22,16,15,492.0,162.5,4.9,13.5,400.0,267.2,201.95
2016,4,22,16,30,716.0,96.0,4.8,13.0,424.0,231.29,161.51
2016,4,22,16,45,476.0,117.5,4.7,13.0,325.0,172.83,119.92
2016,4,22,17,0,236.0,139.0,4.6,13.0,226.0,140.93,103.78
2016,4,22,17,15,377.5,107.0,4.35,13.0,219.5,105.08,70.93
2016,4,22,17,30,519.0,75.0,4.1,13.0,213.0,59.54,40.67
2016,4,22,17,45,434.5,65.5,3.9,13.0,163.5,48.0,37.28
2016,4,22,18,0,350.0,56.0,3.7,13.0,114.0,42.03,31.5
2016,4,22,18,15,231.5,41.5,3.5,12.5,74.0,31.88,21.73
2016,4,22,18,30,113.0,27.0,3.3,12.0,34.0,22.49,7.58
2016,4,22,18,45,56.5,13.5,3.15,12.0,17.0,13.27,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
