Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.5,17.5,2.35,11.5,32.0,72.26,18.77
2016,4,23,6,0,273.0,35.0,2.4,12.0,64.0,155.49,115.49
2016,4,23,6,15,371.5,46.0,2.4,12.0,108.5,221.0,175.28
2016,4,23,6,30,470.0,57.0,2.4,12.0,153.0,295.7,241.08
2016,4,23,6,45,528.5,65.5,2.45,12.5,203.0,356.09,293.77
2016,4,23,7,0,587.0,74.0,2.5,13.0,253.0,420.88,348.33
2016,4,23,7,15,631.0,80.0,2.5,13.0,305.0,478.23,395.79
2016,4,23,7,30,675.0,86.0,2.5,13.0,357.0,537.96,443.66
2016,4,23,7,45,700.0,92.5,2.5,13.5,407.5,587.56,481.29
2016,4,23,8,0,725.0,99.0,2.5,14.0,458.0,637.35,517.93
2016,4,23,8,15,748.5,103.0,2.5,14.0,506.5,680.56,548.62
2016,4,23,8,30,772.0,107.0,2.5,14.0,555.0,725.91,580.26
2016,4,23,8,45,786.0,112.0,2.5,14.5,599.5,763.97,604.95
2016,4,23,9,0,800.0,117.0,2.5,15.0,644.0,800.42,628.16
2016,4,23,9,15,814.0,119.0,2.5,15.0,684.0,831.79,648.67
2016,4,23,9,30,828.0,121.0,2.5,15.0,724.0,861.18,667.7
2016,4,23,9,45,849.0,117.5,2.5,15.0,761.5,883.64,681.84
2016,4,23,10,0,870.0,114.0,2.5,15.0,799.0,909.18,698.18
2016,4,23,10,15,877.5,115.5,2.5,15.0,827.5,925.41,708.07
2016,4,23,10,30,885.0,117.0,2.5,15.0,856.0,938.82,716.19
2016,4,23,10,45,889.0,118.5,2.55,15.5,877.5,946.1,719.37
2016,4,23,11,0,893.0,120.0,2.6,16.0,899.0,950.37,720.68
2016,4,23,11,15,896.5,120.5,2.6,16.0,913.0,950.13,719.97
2016,4,23,11,30,900.0,121.0,2.6,16.0,927.0,946.87,717.37
2016,4,23,11,45,898.0,123.5,2.6,16.0,932.5,937.59,710.84
2016,4,23,12,0,896.0,126.0,2.6,16.0,938.0,925.39,702.49
2016,4,23,12,15,895.5,126.0,2.65,16.0,936.0,909.25,691.97
2016,4,23,12,30,895.0,126.0,2.7,16.0,934.0,890.34,679.63
2016,4,23,12,45,890.5,126.5,2.8,16.0,924.0,865.92,663.83
2016,4,23,13,0,886.0,127.0,2.9,16.0,914.0,839.1,646.3
2016,4,23,13,15,882.0,126.5,3.05,16.0,897.0,809.47,626.95
2016,4,23,13,30,878.0,126.0,3.2,16.0,880.0,777.7,605.85
2016,4,23,13,45,866.5,127.0,3.35,16.0,854.5,739.96,580.16
2016,4,23,14,0,855.0,128.0,3.5,16.0,829.0,700.88,552.18
2016,4,23,14,15,846.0,126.5,3.55,15.5,797.5,658.16,520.85
2016,4,23,14,30,837.0,125.0,3.6,15.0,766.0,615.79,488.9
2016,4,23,14,45,820.0,125.5,3.7,15.0,728.0,569.94,452.61
2016,4,23,15,0,803.0,126.0,3.8,15.0,690.0,524.13,415.45
2016,4,23,15,15,787.0,123.0,3.8,15.0,647.5,475.9,375.36
2016,4,23,15,30,771.0,120.0,3.8,15.0,605.0,428.12,334.68
2016,4,23,15,45,746.0,117.5,3.85,15.0,558.0,374.84,288.97
2016,4,23,16,0,721.0,115.0,3.9,15.0,511.0,326.3,246.23
2016,4,23,16,15,693.0,110.5,3.85,14.5,461.5,277.2,203.07
2016,4,23,16,30,665.0,106.0,3.8,14.0,412.0,230.6,162.03
2016,4,23,16,45,514.5,115.0,3.8,14.0,334.5,178.62,122.52
2016,4,23,17,0,364.0,124.0,3.8,14.0,257.0,139.96,96.87
2016,4,23,17,15,411.5,103.5,3.65,13.5,231.5,105.69,69.76
2016,4,23,17,30,459.0,83.0,3.5,13.0,206.0,66.98,46.55
2016,4,23,17,45,385.5,71.0,3.4,13.0,159.0,51.88,40.76
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,44.33,33.57
2016,4,23,18,15,208.5,42.5,3.2,13.0,73.0,32.6,22.39
2016,4,23,18,30,105.0,26.0,3.1,13.0,34.0,21.73,8.13
2016,4,23,18,45,52.5,13.0,3.05,13.0,17.0,12.78,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,92.0,21.5,3.35,11.5,31.5,59.65,21.28
2016,4,24,6,0,184.0,43.0,3.5,12.0,63.0,133.44,100.07
2016,4,24,6,15,278.5,58.5,3.5,12.0,107.5,197.56,157.52
2016,4,24,6,30,373.0,74.0,3.5,12.0,152.0,270.73,221.81
2016,4,24,6,45,455.0,82.0,3.55,12.5,204.0,337.05,279.42
2016,4,24,7,0,537.0,90.0,3.6,13.0,256.0,413.03,343.41
2016,4,24,7,15,584.5,97.5,3.6,13.0,309.0,472.4,392.79
2016,4,24,7,30,632.0,105.0,3.6,13.0,362.0,534.38,442.92
2016,4,24,7,45,677.0,107.5,3.6,13.5,415.5,591.35,487.06
2016,4,24,8,0,722.0,110.0,3.6,14.0,469.0,649.93,531.21
2016,4,24,8,15,747.0,114.0,3.55,14.0,519.0,696.65,565.11
2016,4,24,8,30,772.0,118.0,3.5,14.0,569.0,742.96,597.63
2016,4,24,8,45,796.0,119.5,3.5,14.5,616.0,782.31,623.57
2016,4,24,9,0,820.0,121.0,3.5,15.0,663.0,823.45,650.47
2016,4,24,9,15,834.0,123.5,3.4,15.0,704.5,855.8,671.35
2016,4,24,9,30,848.0,126.0,3.3,15.0,746.0,886.09,690.61
2016,4,24,9,45,859.0,127.5,3.25,15.5,781.5,910.39,704.52
2016,4,24,10,0,870.0,129.0,3.2,16.0,817.0,927.05,713.07
2016,4,24,10,15,877.5,131.0,3.25,16.0,845.5,943.63,723.72
2016,4,24,10,30,885.0,133.0,3.3,16.0,874.0,957.38,732.51
2016,4,24,10,45,886.0,136.0,3.4,16.0,894.5,963.22,736.35
2016,4,24,11,0,887.0,139.0,3.5,16.0,915.0,966.03,738.29
2016,4,24,11,15,890.0,140.0,3.7,16.0,929.0,965.64,738.83
2016,4,24,11,30,893.0,141.0,3.9,16.0,943.0,962.24,737.37
2016,4,24,11,45,885.5,147.0,4.1,16.0,946.5,951.22,730.67
2016,4,24,12,0,878.0,153.0,4.3,16.0,950.0,937.39,722.04
2016,4,24,12,15,719.5,245.5,4.5,16.0,898.0,877.59,681.43
2016,4,24,12,30,561.0,338.0,4.7,16.0,846.0,813.94,632.13
2016,4,24,12,45,693.0,259.5,4.95,16.0,881.0,832.57,651.52
2016,4,24,13,0,825.0,181.0,5.2,16.0,916.0,843.84,662.88
2016,4,24,13,15,820.5,180.0,5.35,15.5,899.0,814.13,643.56
2016,4,24,13,30,816.0,179.0,5.5,15.0,882.0,782.53,622.78
2016,4,24,13,45,795.0,185.0,5.65,15.0,854.5,743.91,593.75
2016,4,24,14,0,774.0,191.0,5.8,15.0,827.0,703.18,562.61
2016,4,24,14,15,763.5,188.5,5.85,15.0,796.0,662.31,530.78
2016,4,24,14,30,753.0,186.0,5.9,15.0,765.0,620.75,497.81
2016,4,24,14,45,750.0,177.0,5.95,15.0,730.0,577.0,462.64
2016,4,24,15,0,747.0,168.0,6.0,15.0,695.0,532.33,425.93
2016,4,24,15,15,729.0,163.5,6.0,14.5,652.0,483.9,386.0
2016,4,24,15,30,711.0,159.0,6.0,14.0,609.0,436.25,345.72
2016,4,24,15,45,707.5,146.0,6.05,14.0,565.0,387.41,302.92
2016,4,24,16,0,704.0,133.0,6.1,14.0,521.0,338.38,259.06
2016,4,24,16,15,674.5,127.5,6.05,13.5,470.5,288.81,215.15
2016,4,24,16,30,645.0,122.0,6.0,13.0,420.0,241.95,173.64
2016,4,24,16,45,606.5,114.5,6.0,13.0,368.5,194.7,132.96
2016,4,24,17,0,568.0,107.0,6.0,13.0,317.0,151.47,98.14
2016,4,24,17,15,514.0,97.5,5.95,12.5,265.0,109.22,69.07
2016,4,24,17,30,460.0,88.0,5.9,12.0,213.0,72.36,50.34
2016,4,24,17,45,381.0,76.0,5.85,12.0,164.5,55.71,44.35
2016,4,24,18,0,302.0,64.0,5.8,12.0,116.0,48.28,37.22
2016,4,24,18,15,203.5,46.0,5.7,12.0,76.0,35.41,24.97
2016,4,24,18,30,105.0,28.0,5.6,12.0,36.0,23.31,10.09
2016,4,24,18,45,52.5,14.0,5.6,12.0,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,188.5,17.0,3.3,9.5,38.5,92.68,43.35
2016,4,25,6,0,377.0,34.0,3.4,10.0,77.0,194.47,148.23
2016,4,25,6,15,472.0,43.0,3.5,10.0,125.0,261.79,210.66
2016,4,25,6,30,567.0,52.0,3.6,10.0,173.0,337.84,278.89
2016,4,25,6,45,628.5,58.0,3.75,10.5,226.5,401.43,335.18
2016,4,25,7,0,690.0,64.0,3.9,11.0,280.0,467.14,391.49
2016,4,25,7,15,730.0,68.5,3.9,11.0,334.0,525.15,440.21
2016,4,25,7,30,770.0,73.0,3.9,11.0,388.0,584.95,488.86
2016,4,25,7,45,798.5,77.0,3.95,11.5,441.5,637.88,529.86
2016,4,25,8,0,827.0,81.0,4.0,12.0,495.0,691.05,568.32
2016,4,25,8,15,848.0,83.5,4.0,12.0,546.0,736.82,601.13
2016,4,25,8,30,869.0,86.0,4.0,12.0,597.0,777.08,629.36
2016,4,25,8,45,884.5,89.0,4.0,12.5,643.5,816.91,655.75
2016,4,25,9,0,900.0,92.0,4.0,13.0,690.0,855.03,680.51
2016,4,25,9,15,912.0,94.0,3.95,13.0,732.0,887.12,701.64
2016,4,25,9,30,924.0,96.0,3.9,13.0,774.0,916.91,721.02
2016,4,25,9,45,927.5,100.0,3.9,13.5,808.0,938.79,733.64
2016,4,25,10,0,931.0,104.0,3.9,14.0,842.0,957.72,744.23
2016,4,25,10,15,937.0,105.0,3.9,14.0,871.0,972.72,753.51
2016,4,25,10,30,943.0,106.0,3.9,14.0,900.0,984.71,760.8
2016,4,25,10,45,947.0,107.0,3.9,14.5,921.5,991.73,763.36
2016,4,25,11,0,951.0,108.0,3.9,15.0,943.0,995.58,763.87
2016,4,25,11,15,953.5,108.5,3.9,15.0,956.5,994.32,762.44
2016,4,25,11,30,956.0,109.0,3.9,15.0,970.0,989.86,758.97
2016,4,25,11,45,955.0,110.5,3.9,15.0,975.5,980.03,751.94
2016,4,25,12,0,954.0,112.0,3.9,15.0,981.0,967.1,742.92
2016,4,25,12,15,953.0,112.0,3.85,15.0,979.0,949.69,730.59
2016,4,25,12,30,952.0,112.0,3.8,15.0,977.0,929.36,716.34
2016,4,25,12,45,946.0,114.0,3.8,15.5,965.5,903.94,697.59
2016,4,25,13,0,940.0,116.0,3.8,16.0,954.0,876.02,677.17
2016,4,25,13,15,935.5,115.0,3.75,16.0,936.5,844.1,654.93
2016,4,25,13,30,931.0,114.0,3.7,16.0,919.0,809.94,631.05
2016,4,25,13,45,924.0,113.5,3.7,16.0,893.5,772.35,604.83
2016,4,25,14,0,917.0,113.0,3.7,16.0,868.0,733.0,577.14
2016,4,25,14,15,908.5,111.5,3.75,15.5,835.5,690.18,545.83
2016,4,25,14,30,900.0,110.0,3.8,15.0,803.0,646.11,512.72
2016,4,25,14,45,887.5,108.5,3.85,15.0,764.5,598.74,475.25
2016,4,25,15,0,875.0,107.0,3.9,15.0,726.0,550.85,436.44
2016,4,25,15,15,860.0,104.5,3.95,15.0,682.0,497.15,392.22
2016,4,25,15,30,845.0,102.0,4.0,15.0,638.0,446.86,349.45
2016,4,25,15,45,823.5,99.5,4.05,15.0,589.5,394.6,304.14
2016,4,25,16,0,802.0,97.0,4.1,15.0,541.0,343.67,259.01
2016,4,25,16,15,776.0,93.5,4.1,14.5,490.0,292.17,213.39
2016,4,25,16,30,750.0,90.0,4.1,14.0,439.0,242.91,169.53
2016,4,25,16,45,712.0,85.5,4.1,14.0,385.5,189.52,123.48
2016,4,25,17,0,674.0,81.0,4.1,14.0,332.0,143.33,86.06
2016,4,25,17,15,624.0,75.0,4.0,13.5,279.0,99.0,55.64
2016,4,25,17,30,574.0,69.0,3.9,13.0,226.0,60.04,37.05
2016,4,25,17,45,496.0,60.5,3.85,12.5,175.5,42.81,32.78
2016,4,25,18,0,418.0,52.0,3.8,12.0,125.0,38.69,28.78
2016,4,25,18,15,303.0,39.5,3.7,11.5,83.0,30.38,20.77
2016,4,25,18,30,188.0,27.0,3.6,11.0,41.0,20.99,9.28
2016,4,25,18,45,94.0,13.5,3.5,11.0,20.5,13.27,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,130.5,20.5,1.8,10.5,36.0,77.56,40.32
2016,4,26,6,0,261.0,41.0,1.8,11.0,72.0,159.85,121.87
2016,4,26,6,15,354.0,53.0,1.85,11.0,117.0,223.6,179.16
2016,4,26,6,30,447.0,65.0,1.9,11.0,162.0,298.32,244.61
2016,4,26,6,45,501.5,75.0,2.0,11.5,211.5,357.91,296.18
2016,4,26,7,0,556.0,85.0,2.1,12.0,261.0,421.49,349.38
2016,4,26,7,15,616.0,82.0,2.1,12.0,309.5,477.21,395.51
2016,4,26,7,30,676.0,79.0,2.1,12.0,358.0,536.18,442.94
2016,4,26,7,45,533.5,131.0,2.15,12.5,369.0,520.24,426.98
2016,4,26,8,0,391.0,183.0,2.2,13.0,380.0,495.09,403.36
2016,4,26,8,15,350.5,214.0,2.1,13.0,404.0,502.39,407.02
2016,4,26,8,30,310.0,245.0,2.0,13.0,428.0,514.51,413.67
2016,4,26,8,45,469.5,213.0,1.9,13.5,514.5,624.09,497.7
2016,4,26,9,0,629.0,181.0,1.8,14.0,601.0,736.65,579.8
2016,4,26,9,15,608.0,205.0,1.8,14.0,631.0,757.07,591.29
2016,4,26,9,30,587.0,229.0,1.8,14.0,661.0,774.15,601.23
2016,4,26,9,45,437.0,299.0,1.8,14.0,629.5,719.44,556.73
2016,4,26,10,0,287.0,369.0,1.8,14.0,598.0,653.38,504.28
2016,4,26,10,15,311.5,377.0,1.9,14.0,633.5,684.3,527.52
2016,4,26,10,30,336.0,385.0,2.0,14.0,669.0,714.44,549.26
2016,4,26,10,45,246.5,412.0,2.15,14.5,623.5,657.34,504.78
2016,4,26,11,0,157.0,439.0,2.3,15.0,578.0,592.63,454.91
2016,4,26,11,15,238.5,432.5,2.4,15.0,646.5,657.86,505.21
2016,4,26,11,30,320.0,426.0,2.5,15.0,715.0,726.06,555.85
2016,4,26,11,45,379.0,402.5,2.7,15.0,747.0,749.45,574.72
2016,4,26,12,0,438.0,379.0,2.9,15.0,779.0,773.23,594.1
2016,4,26,12,15,619.5,284.0,3.0,15.0,848.5,829.6,640.07
2016,4,26,12,30,801.0,189.0,3.1,15.0,918.0,877.68,676.69
2016,4,26,12,45,817.5,176.0,3.25,15.0,913.0,858.96,664.3
2016,4,26,13,0,834.0,163.0,3.4,15.0,908.0,837.25,650.26
2016,4,26,13,15,829.5,161.5,3.45,15.0,891.5,806.94,629.47
2016,4,26,13,30,825.0,160.0,3.5,15.0,875.0,774.72,607.24
2016,4,26,13,45,826.5,154.0,3.6,15.0,853.0,740.85,583.76
2016,4,26,14,0,828.0,148.0,3.7,15.0,831.0,704.98,557.37
2016,4,26,14,15,818.5,146.0,3.75,15.0,800.0,663.82,526.11
2016,4,26,14,30,809.0,144.0,3.8,15.0,769.0,621.73,493.51
2016,4,26,14,45,795.0,142.0,3.85,15.0,731.5,576.38,457.68
2016,4,26,15,0,781.0,140.0,3.9,15.0,694.0,530.91,420.91
2016,4,26,15,15,764.0,136.5,3.95,14.5,651.5,482.74,381.9
2016,4,26,15,30,747.0,133.0,4.0,14.0,609.0,431.85,339.73
2016,4,26,15,45,732.0,126.5,4.05,14.0,563.5,382.88,297.36
2016,4,26,16,0,717.0,120.0,4.1,14.0,518.0,334.76,254.81
2016,4,26,16,15,689.0,115.0,4.1,13.5,468.5,285.34,211.36
2016,4,26,16,30,661.0,110.0,4.1,13.0,419.0,238.44,169.92
2016,4,26,16,45,626.0,103.0,4.2,13.0,368.0,191.28,129.16
2016,4,26,17,0,591.0,96.0,4.3,13.0,317.0,147.71,93.66
2016,4,26,17,15,540.0,88.5,4.2,12.5,266.5,106.26,64.76
2016,4,26,17,30,489.0,81.0,4.1,12.0,216.0,70.35,46.45
2016,4,26,17,45,409.5,71.0,4.05,12.0,167.5,51.56,40.69
2016,4,26,18,0,330.0,61.0,4.0,12.0,119.0,45.62,34.95
2016,4,26,18,15,230.5,45.0,3.95,12.0,79.5,34.39,24.26
2016,4,26,18,30,131.0,29.0,3.9,12.0,40.0,22.58,10.94
2016,4,26,18,45,65.5,14.5,3.85,12.0,20.0,14.25,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,2.0,2.7,11.5,2.0,1.93,0.0
2016,4,27,6,0,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,4,27,6,15,0.0,6.5,2.95,12.0,6.5,6.26,0.0
2016,4,27,6,30,0.0,9.0,3.0,12.0,9.0,8.67,1.81
2016,4,27,6,45,0.0,12.0,3.15,12.5,12.0,11.57,4.33
2016,4,27,7,0,0.0,15.0,3.3,13.0,15.0,14.47,6.82
2016,4,27,7,15,0.0,18.5,3.45,13.0,18.5,17.85,9.71
2016,4,27,7,30,0.0,22.0,3.6,13.0,22.0,21.23,12.57
2016,4,27,7,45,0.5,90.0,3.8,13.0,90.0,87.7,68.92
2016,4,27,8,0,1.0,158.0,4.0,13.0,158.0,157.8,127.03
2016,4,27,8,15,38.5,207.5,4.15,13.0,230.0,244.78,199.0
2016,4,27,8,30,76.0,257.0,4.3,13.0,302.0,328.3,266.66
2016,4,27,8,45,42.5,234.0,4.45,13.0,260.0,275.79,222.83
2016,4,27,9,0,9.0,211.0,4.6,13.0,218.0,216.31,173.27
2016,4,27,9,15,406.5,178.0,4.7,13.0,479.0,552.26,452.95
2016,4,27,9,30,804.0,145.0,4.8,13.0,740.0,873.74,697.71
2016,4,27,9,45,823.0,144.0,4.9,13.0,777.5,901.68,715.43
2016,4,27,10,0,842.0,143.0,5.0,13.0,815.0,927.45,733.47
2016,4,27,10,15,851.0,144.5,5.05,13.0,844.5,944.3,744.78
2016,4,27,10,30,860.0,146.0,5.1,13.0,874.0,958.4,754.26
2016,4,27,10,45,861.0,151.0,5.15,13.0,895.0,965.84,759.08
2016,4,27,11,0,862.0,156.0,5.2,13.0,916.0,970.25,761.91
2016,4,27,11,15,866.0,156.5,5.2,13.0,930.5,969.84,761.06
2016,4,27,11,30,870.0,157.0,5.2,13.0,945.0,966.45,758.25
2016,4,27,11,45,866.5,161.0,5.2,13.0,950.0,956.77,751.06
2016,4,27,12,0,863.0,165.0,5.2,13.0,955.0,944.26,742.0
2016,4,27,12,15,862.5,165.0,5.15,13.0,953.5,927.76,729.83
2016,4,27,12,30,862.0,165.0,5.1,13.0,952.0,908.62,715.87
2016,4,27,12,45,861.5,163.5,5.1,13.0,943.0,885.47,699.41
2016,4,27,13,0,861.0,162.0,5.1,13.0,934.0,859.89,681.21
2016,4,27,13,15,856.0,160.5,5.1,13.0,916.0,828.44,658.69
2016,4,27,13,30,851.0,159.0,5.1,13.0,898.0,795.05,634.67
2016,4,27,13,45,847.0,155.5,5.1,13.0,874.0,758.7,608.35
2016,4,27,14,0,843.0,152.0,5.1,13.0,850.0,720.67,579.19
2016,4,27,14,15,833.0,150.0,5.05,13.0,818.0,678.6,546.13
2016,4,27,14,30,823.0,148.0,5.0,13.0,786.0,635.62,511.8
2016,4,27,14,45,811.5,144.5,4.95,13.5,748.0,589.72,473.7
2016,4,27,15,0,800.0,141.0,4.9,14.0,710.0,543.45,434.69
2016,4,27,15,15,782.5,137.5,4.8,14.0,666.5,494.17,393.31
2016,4,27,15,30,765.0,134.0,4.7,14.0,623.0,442.19,349.02
2016,4,27,15,45,747.5,128.0,4.65,14.0,576.0,391.85,305.23
2016,4,27,16,0,730.0,122.0,4.6,14.0,529.0,342.57,261.5
2016,4,27,16,15,701.5,117.0,4.55,13.5,478.5,292.34,217.21
2016,4,27,16,30,673.0,112.0,4.5,13.0,428.0,244.68,174.98
2016,4,27,16,45,642.5,103.5,4.45,13.0,377.0,196.36,132.86
2016,4,27,17,0,612.0,95.0,4.4,13.0,326.0,151.16,95.59
2016,4,27,17,15,560.0,87.5,4.3,12.5,274.0,108.46,65.51
2016,4,27,17,30,508.0,80.0,4.2,12.0,222.0,71.37,46.14
2016,4,27,17,45,441.5,69.0,4.15,12.0,173.5,50.1,39.4
2016,4,27,18,0,375.0,58.0,4.1,12.0,125.0,43.13,32.78
2016,4,27,18,15,267.5,44.0,4.05,12.0,84.0,33.49,23.54
2016,4,27,18,30,160.0,30.0,4.0,12.0,43.0,23.35,12.02
2016,4,27,18,45,80.0,15.0,3.95,12.0,21.5,14.74,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,22.5,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,45.0,11.0,2.9,10.0,12.0,23.42,0.0
2016,4,28,5,45,175.5,26.0,3.0,10.5,45.5,102.45,63.06
2016,4,28,6,0,306.0,41.0,3.1,11.0,79.0,178.75,138.03
2016,4,28,6,15,396.5,51.0,3.1,11.5,125.0,243.13,195.93
2016,4,28,6,30,487.0,61.0,3.1,12.0,171.0,315.62,259.54
2016,4,28,6,45,552.5,67.5,3.1,12.5,222.5,378.87,314.28
2016,4,28,7,0,618.0,74.0,3.1,13.0,274.0,447.01,371.25
2016,4,28,7,15,660.0,79.0,3.05,13.0,326.5,503.71,417.87
2016,4,28,7,30,702.0,84.0,3.0,13.0,379.0,562.54,464.77
2016,4,28,7,45,734.5,87.5,2.95,13.5,431.0,612.61,502.66
2016,4,28,8,0,767.0,91.0,2.9,14.0,483.0,665.84,540.68
2016,4,28,8,15,789.5,94.5,2.8,14.0,532.5,711.84,572.64
2016,4,28,8,30,812.0,98.0,2.7,14.0,582.0,757.17,603.5
2016,4,28,8,45,829.5,100.5,2.65,14.5,628.0,796.36,628.46
2016,4,28,9,0,847.0,103.0,2.6,15.0,674.0,834.07,651.97
2016,4,28,9,15,860.0,105.5,2.55,15.0,715.0,861.25,668.94
2016,4,28,9,30,873.0,108.0,2.5,15.0,756.0,891.25,687.85
2016,4,28,9,45,890.0,106.0,2.45,15.5,793.0,917.7,702.83
2016,4,28,10,0,907.0,104.0,2.4,16.0,830.0,941.85,716.13
2016,4,28,10,15,914.0,105.0,2.35,16.0,859.0,957.45,724.92
2016,4,28,10,30,921.0,106.0,2.3,16.0,888.0,970.12,731.87
2016,4,28,10,45,921.0,110.0,2.3,16.5,908.0,976.37,733.79
2016,4,28,11,0,921.0,114.0,2.3,17.0,928.0,979.46,733.77
2016,4,28,11,15,924.0,114.5,2.35,17.0,942.0,978.63,733.22
2016,4,28,11,30,927.0,115.0,2.4,17.0,956.0,974.71,730.76
2016,4,28,11,45,924.5,117.5,2.5,17.0,961.0,964.66,724.82
2016,4,28,12,0,922.0,120.0,2.6,17.0,966.0,951.65,716.97
2016,4,28,12,15,922.0,120.0,2.65,17.0,964.5,935.53,706.64
2016,4,28,12,30,922.0,120.0,2.7,17.0,963.0,916.59,694.43
2016,4,28,12,45,922.0,118.0,2.8,17.0,954.0,892.99,679.44
2016,4,28,13,0,922.0,116.0,2.9,17.0,945.0,866.74,662.56
2016,4,28,13,15,918.5,115.5,2.95,17.0,928.5,836.61,642.52
2016,4,28,13,30,915.0,115.0,3.0,17.0,912.0,804.23,620.8
2016,4,28,13,45,906.5,115.5,3.1,17.0,886.5,767.04,595.75
2016,4,28,14,0,898.0,116.0,3.2,17.0,861.0,728.24,569.27
2016,4,28,14,15,890.5,114.5,3.3,16.5,830.0,686.84,539.71
2016,4,28,14,30,883.0,113.0,3.4,16.0,799.0,644.15,508.22
2016,4,28,14,45,865.5,114.0,3.5,16.0,760.0,596.93,471.36
2016,4,28,15,0,848.0,115.0,3.6,16.0,721.0,546.6,431.29
2016,4,28,15,15,833.5,112.5,3.65,15.5,678.0,497.56,391.78
2016,4,28,15,30,819.0,110.0,3.7,15.0,635.0,448.75,351.23
2016,4,28,15,45,793.0,109.5,3.8,15.0,586.5,397.81,307.43
2016,4,28,16,0,767.0,109.0,3.9,15.0,538.0,348.69,264.24
2016,4,28,16,15,740.5,104.5,3.9,14.5,488.0,294.34,216.77
2016,4,28,16,30,714.0,100.0,3.9,14.0,438.0,245.59,173.59
2016,4,28,16,45,674.0,96.0,3.95,14.0,385.0,197.31,131.85
2016,4,28,17,0,634.0,92.0,4.0,14.0,332.0,153.12,95.79
2016,4,28,17,15,583.5,85.0,3.95,13.5,280.0,109.73,65.05
2016,4,28,17,30,533.0,78.0,3.9,13.0,228.0,71.78,44.98
2016,4,28,17,45,454.0,69.0,3.85,12.5,178.0,49.88,39.14
2016,4,28,18,0,375.0,60.0,3.8,12.0,128.0,44.63,34.14
2016,4,28,18,15,268.5,45.5,3.6,11.5,86.5,34.63,24.65
2016,4,28,18,30,162.0,31.0,3.4,11.0,45.0,24.11,13.1
2016,4,28,18,45,81.0,15.5,3.2,11.0,22.5,15.24,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,4.0,5.0,1.65,10.0,5.5,0.0,0.0
2016,4,29,5,30,8.0,10.0,1.7,10.0,11.0,12.1,0.0
2016,4,29,5,45,95.5,31.0,1.75,10.5,43.0,77.87,49.39
2016,4,29,6,0,183.0,52.0,1.8,11.0,75.0,140.13,108.3
2016,4,29,6,15,269.0,67.5,1.85,11.0,119.5,207.93,167.76
2016,4,29,6,30,355.0,83.0,1.9,11.0,164.0,277.99,228.75
2016,4,29,6,45,424.5,92.5,1.95,11.0,214.0,339.97,282.29
2016,4,29,7,0,494.0,102.0,2.0,11.0,264.0,407.64,339.15
2016,4,29,7,15,540.0,110.5,2.05,11.0,315.0,465.07,386.24
2016,4,29,7,30,586.0,119.0,2.1,11.0,366.0,528.82,436.96
2016,4,29,7,45,619.5,125.5,2.2,11.5,416.5,581.1,476.87
2016,4,29,8,0,653.0,132.0,2.3,12.0,467.0,634.24,516.49
2016,4,29,8,15,678.5,137.0,2.35,12.0,515.5,680.26,550.55
2016,4,29,8,30,704.0,142.0,2.4,12.0,564.0,726.0,583.25
2016,4,29,8,45,722.0,147.0,2.45,12.0,608.0,765.08,610.28
2016,4,29,9,0,740.0,152.0,2.5,12.0,652.0,802.94,636.23
2016,4,29,9,15,755.0,155.0,2.5,12.0,692.0,834.55,657.13
2016,4,29,9,30,770.0,158.0,2.5,12.0,732.0,864.36,676.68
2016,4,29,9,45,796.5,152.5,2.5,12.5,770.0,890.31,692.17
2016,4,29,10,0,823.0,147.0,2.5,13.0,808.0,917.82,708.66
2016,4,29,10,15,831.0,149.0,2.6,13.0,836.5,934.02,719.49
2016,4,29,10,30,839.0,151.0,2.7,13.0,865.0,947.51,728.65
2016,4,29,10,45,845.5,151.5,2.8,13.5,886.5,955.24,732.61
2016,4,29,11,0,852.0,152.0,2.9,14.0,908.0,960.11,734.74
2016,4,29,11,15,856.0,153.0,3.0,14.0,922.0,960.24,735.12
2016,4,29,11,30,860.0,154.0,3.1,14.0,936.0,957.43,733.61
2016,4,29,11,45,863.5,153.5,3.25,14.5,943.0,945.88,725.19
2016,4,29,12,0,867.0,153.0,3.4,15.0,950.0,935.79,717.89
2016,4,29,12,15,866.5,152.5,3.5,15.0,948.5,919.35,707.19
2016,4,29,12,30,866.0,152.0,3.6,15.0,947.0,900.3,694.72
2016,4,29,12,45,859.0,154.5,3.7,15.0,936.0,877.88,679.88
2016,4,29,13,0,852.0,157.0,3.8,15.0,925.0,850.97,661.8
2016,4,29,13,15,848.0,156.0,3.9,15.0,908.0,821.09,641.51
2016,4,29,13,30,844.0,155.0,4.0,15.0,891.0,789.22,619.66
2016,4,29,13,45,836.5,153.5,4.1,15.0,866.5,752.51,594.08
2016,4,29,14,0,829.0,152.0,4.2,15.0,842.0,714.36,565.91
2016,4,29,14,15,820.0,150.0,4.25,15.0,811.0,673.5,534.92
2016,4,29,14,30,811.0,148.0,4.3,15.0,780.0,631.69,502.55
2016,4,29,14,45,800.5,144.5,4.35,15.0,743.5,586.89,467.19
2016,4,29,15,0,790.0,141.0,4.4,15.0,707.0,541.67,430.64
2016,4,29,15,15,774.5,138.0,4.4,15.0,665.0,494.28,391.37
2016,4,29,15,30,759.0,135.0,4.4,15.0,623.0,444.01,349.01
2016,4,29,15,45,741.0,130.0,4.45,15.0,577.5,394.66,306.52
2016,4,29,16,0,723.0,125.0,4.5,15.0,532.0,346.43,264.07
2016,4,29,16,15,696.0,120.0,4.5,14.5,482.5,296.93,220.67
2016,4,29,16,30,669.0,115.0,4.5,14.0,433.0,249.86,179.1
2016,4,29,16,45,639.5,107.5,4.5,14.0,382.5,202.74,138.01
2016,4,29,17,0,610.0,100.0,4.5,14.0,332.0,158.65,101.49
2016,4,29,17,15,559.5,92.0,4.45,13.5,280.5,115.58,70.62
2016,4,29,17,30,509.0,84.0,4.4,13.0,229.0,77.98,49.96
2016,4,29,17,45,443.5,73.0,4.4,13.0,180.5,52.81,41.68
2016,4,29,18,0,378.0,62.0,4.4,13.0,132.0,46.13,35.34
2016,4,29,18,15,272.5,47.5,4.35,12.5,90.0,36.18,25.94
2016,4,29,18,30,167.0,33.0,4.3,12.0,48.0,25.7,14.65
2016,4,29,18,45,83.5,16.5,4.3,12.0,24.0,16.22,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.0,3.35,11.0,8.5,6.88,0.0
2016,4,30,5,30,106.0,14.0,3.4,11.0,17.0,44.1,0.0
2016,4,30,5,45,247.5,26.5,3.5,11.5,53.5,130.86,87.39
2016,4,30,6,0,389.0,39.0,3.6,12.0,90.0,210.36,163.33
2016,4,30,6,15,475.5,47.5,3.65,12.5,138.5,275.56,222.24
2016,4,30,6,30,562.0,56.0,3.7,13.0,187.0,348.48,286.32
2016,4,30,6,45,620.0,62.0,3.8,13.5,239.5,410.77,340.3
2016,4,30,7,0,678.0,68.0,3.9,14.0,292.0,477.27,395.91
2016,4,30,7,15,716.5,72.5,3.9,14.0,345.5,531.65,440.81
2016,4,30,7,30,755.0,77.0,3.9,14.0,399.0,590.22,487.61
2016,4,30,7,45,783.0,80.5,3.95,14.5,451.5,641.76,526.52
2016,4,30,8,0,811.0,84.0,4.0,15.0,504.0,693.52,563.27
2016,4,30,8,15,831.5,87.0,3.95,15.0,553.5,738.92,595.22
2016,4,30,8,30,852.0,90.0,3.9,15.0,603.0,778.71,622.53
2016,4,30,8,45,867.0,92.5,3.85,15.5,649.0,816.96,647.19
2016,4,30,9,0,882.0,95.0,3.8,16.0,695.0,853.54,670.26
2016,4,30,9,15,893.5,97.0,3.75,16.0,735.5,884.64,690.4
2016,4,30,9,30,905.0,99.0,3.7,16.0,776.0,913.47,708.86
2016,4,30,9,45,918.5,98.0,3.65,16.5,812.0,938.43,723.16
2016,4,30,10,0,932.0,97.0,3.6,17.0,848.0,960.89,735.65
2016,4,30,10,15,937.5,98.0,3.55,17.0,876.0,975.37,744.05
2016,4,30,10,30,943.0,99.0,3.5,17.0,904.0,986.84,750.51
2016,4,30,10,45,947.0,99.5,3.5,17.0,925.0,993.29,754.04
2016,4,30,11,0,951.0,100.0,3.5,17.0,946.0,996.6,755.6
2016,4,30,11,15,953.0,100.5,3.45,17.0,959.0,994.85,753.51
2016,4,30,11,30,955.0,101.0,3.4,17.0,972.0,989.94,749.43
2016,4,30,11,45,955.0,101.5,3.4,17.5,977.5,980.03,741.08
2016,4,30,12,0,955.0,102.0,3.4,18.0,983.0,967.05,730.83
2016,4,30,12,15,954.0,102.0,3.35,18.0,980.5,949.68,718.74
2016,4,30,12,30,953.0,102.0,3.3,18.0,978.0,929.42,704.79
2016,4,30,12,45,945.0,105.0,3.25,18.0,966.5,903.33,686.91
2016,4,30,13,0,937.0,108.0,3.2,18.0,955.0,874.83,667.43
2016,4,30,13,15,933.0,107.5,3.15,18.0,937.0,843.97,646.28
2016,4,30,13,30,929.0,107.0,3.1,18.0,919.0,810.85,623.52
2016,4,30,13,45,923.5,105.5,3.1,18.5,894.0,773.61,596.89
2016,4,30,14,0,918.0,104.0,3.1,19.0,869.0,734.54,568.87
2016,4,30,14,15,910.0,102.5,3.05,19.0,837.5,692.17,537.99
2016,4,30,14,30,902.0,101.0,3.0,19.0,806.0,648.51,504.78
2016,4,30,14,45,892.0,99.0,3.0,19.0,768.0,602.18,469.02
2016,4,30,15,0,882.0,97.0,3.0,19.0,730.0,555.13,431.84
2016,4,30,15,15,868.0,95.0,2.9,18.5,687.0,505.65,392.34
2016,4,30,15,30,854.0,93.0,2.8,18.0,644.0,456.25,351.78
2016,4,30,15,45,835.5,90.5,2.75,18.0,596.5,400.97,305.16
2016,4,30,16,0,817.0,88.0,2.7,18.0,549.0,350.5,261.25
2016,4,30,16,15,793.5,84.5,2.6,18.0,498.5,298.94,215.88
2016,4,30,16,30,770.0,81.0,2.5,18.0,448.0,249.33,171.96
2016,4,30,16,45,735.5,77.5,2.45,18.0,395.5,199.82,129.33
2016,4,30,17,0,701.0,74.0,2.4,18.0,343.0,153.79,91.73
2016,4,30,17,15,655.5,68.5,2.3,17.5,290.5,105.2,56.71
2016,4,30,17,30,610.0,63.0,2.2,17.0,238.0,64.71,34.97
2016,4,30,17,45,540.0,56.5,2.15,16.5,188.0,38.5,28.49
2016,4,30,18,0,470.0,50.0,2.1,16.0,138.0,35.91,26.0
2016,4,30,18,15,363.5,39.5,2.1,15.5,94.5,29.45,19.88
2016,4,30,18,30,257.0,29.0,2.1,15.0,51.0,22.54,12.26
2016,4,30,18,45,128.5,14.5,2.1,15.0,25.5,11.1,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,12.5,9.0,20.17,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,54.15,0.0
2016,5,1,5,45,241.0,27.0,1.2,13.5,54.0,129.84,88.0
2016,5,1,6,0,373.0,40.0,1.2,14.0,90.0,206.4,158.69
2016,5,1,6,15,458.5,48.5,1.15,14.0,137.5,270.66,215.46
2016,5,1,6,30,544.0,57.0,1.1,14.0,185.0,342.53,277.08
2016,5,1,6,45,597.5,64.0,1.1,14.5,236.5,402.96,327.47
2016,5,1,7,0,651.0,71.0,1.1,15.0,288.0,467.21,378.89
2016,5,1,7,15,690.0,76.0,1.15,15.5,341.0,523.64,422.66
2016,5,1,7,30,729.0,81.0,1.2,16.0,394.0,579.68,464.72
2016,5,1,7,45,755.5,85.0,1.25,16.5,445.0,629.79,500.9
2016,5,1,8,0,782.0,89.0,1.3,17.0,496.0,680.05,534.81
2016,5,1,8,15,803.5,92.5,1.3,17.5,545.0,725.8,564.24
2016,5,1,8,30,825.0,96.0,1.3,18.0,594.0,770.78,592.51
2016,5,1,8,45,839.5,99.0,1.3,18.5,639.0,808.42,615.18
2016,5,1,9,0,854.0,102.0,1.3,19.0,684.0,839.45,633.09
2016,5,1,9,15,866.5,104.0,1.25,19.0,724.5,870.7,651.54
2016,5,1,9,30,879.0,106.0,1.2,19.0,765.0,899.81,668.35
2016,5,1,9,45,887.5,107.5,1.2,19.5,799.5,922.44,680.28
2016,5,1,10,0,896.0,109.0,1.2,20.0,834.0,942.46,690.56
2016,5,1,10,15,903.0,110.5,1.1,20.0,862.5,958.35,697.84
2016,5,1,10,30,910.0,112.0,1.0,20.0,891.0,971.36,703.23
2016,5,1,10,45,914.0,113.0,0.95,20.5,912.0,978.07,704.27
2016,5,1,11,0,918.0,114.0,0.9,21.0,933.0,981.73,703.55
2016,5,1,11,15,921.0,114.5,0.85,21.0,946.5,980.87,701.49
2016,5,1,11,30,924.0,115.0,0.8,21.0,960.0,976.93,697.68
2016,5,1,11,45,924.5,115.5,0.75,21.5,965.5,967.64,689.38
2016,5,1,12,0,925.0,116.0,0.7,22.0,971.0,955.37,679.43
2016,5,1,12,15,924.5,116.0,0.65,22.0,969.0,938.8,668.28
2016,5,1,12,30,924.0,116.0,0.6,22.0,967.0,919.42,655.52
2016,5,1,12,45,922.0,115.5,0.6,22.0,957.5,895.58,641.05
2016,5,1,13,0,920.0,115.0,0.6,22.0,948.0,869.18,625.0
2016,5,1,13,15,916.5,114.0,0.65,21.5,930.5,838.69,608.34
2016,5,1,13,30,913.0,113.0,0.7,21.0,913.0,805.97,590.0
2016,5,1,13,45,906.0,112.5,0.8,21.0,888.0,769.08,568.22
2016,5,1,14,0,899.0,112.0,0.9,21.0,863.0,730.49,544.83
2016,5,1,14,15,891.0,110.5,1.0,20.5,831.5,688.82,518.44
2016,5,1,14,30,883.0,109.0,1.1,20.0,800.0,645.91,489.6
2016,5,1,14,45,870.5,108.0,1.25,20.0,762.5,599.82,456.8
2016,5,1,15,0,858.0,107.0,1.4,20.0,725.0,553.26,422.33
2016,5,1,15,15,844.0,104.5,1.45,19.5,682.0,500.93,382.65
2016,5,1,15,30,830.0,102.0,1.5,19.0,639.0,451.94,343.99
2016,5,1,15,45,809.5,99.5,1.55,19.0,592.0,400.81,301.84
2016,5,1,16,0,789.0,97.0,1.6,19.0,545.0,350.92,259.58
2016,5,1,16,15,764.5,93.5,1.6,18.5,494.5,300.45,216.5
2016,5,1,16,30,740.0,90.0,1.6,18.0,444.0,252.07,174.67
2016,5,1,16,45,704.5,85.5,1.65,18.0,392.0,199.55,130.15
2016,5,1,17,0,669.0,81.0,1.7,18.0,340.0,153.81,92.96
2016,5,1,17,15,622.5,75.0,1.6,17.0,288.0,109.55,61.38
2016,5,1,17,30,576.0,69.0,1.5,16.0,236.0,70.22,39.74
2016,5,1,17,45,507.0,61.0,1.45,15.5,186.5,42.15,31.87
2016,5,1,18,0,438.0,53.0,1.4,15.0,137.0,38.43,28.37
2016,5,1,18,15,335.5,41.5,1.35,14.5,94.0,31.14,21.49
2016,5,1,18,30,233.0,30.0,1.3,14.0,51.0,23.08,13.02
2016,5,1,18,45,116.5,15.0,1.3,14.0,25.5,11.64,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.49,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.96,0.0
2016,5,2,5,45,0.0,5.0,1.05,11.5,5.0,4.82,0.0
2016,5,2,6,0,0.0,9.0,1.1,12.0,9.0,8.67,1.65
2016,5,2,6,15,0.0,13.5,1.1,12.0,13.5,13.01,5.51
2016,5,2,6,30,0.0,18.0,1.1,12.0,18.0,17.36,9.35
2016,5,2,6,45,0.0,23.0,1.15,12.5,23.0,22.19,13.54
2016,5,2,7,0,0.0,28.0,1.2,13.0,28.0,27.02,17.66
2016,5,2,7,15,0.0,62.5,1.2,13.0,62.5,60.4,46.12
2016,5,2,7,30,0.0,97.0,1.2,13.0,97.0,94.73,74.86
2016,5,2,7,45,0.0,111.5,1.2,13.5,111.5,109.18,86.41
2016,5,2,8,0,0.0,126.0,1.2,14.0,126.0,123.6,97.8
2016,5,2,8,15,53.0,198.0,1.15,14.0,230.5,245.22,197.41
2016,5,2,8,30,106.0,270.0,1.1,14.0,335.0,366.8,292.29
2016,5,2,8,45,55.0,229.0,1.1,14.5,263.5,280.69,222.49
2016,5,2,9,0,4.0,188.0,1.1,15.0,192.0,188.49,147.8
2016,5,2,9,15,7.0,209.5,1.1,15.0,215.5,212.57,166.93
2016,5,2,9,30,10.0,231.0,1.1,15.0,239.0,236.7,185.47
2016,5,2,9,45,20.5,276.5,1.1,15.5,293.0,292.03,227.69
2016,5,2,10,0,31.0,322.0,1.1,16.0,347.0,355.52,274.85
2016,5,2,10,15,46.0,356.0,1.1,16.0,395.0,403.68,310.32
2016,5,2,10,30,61.0,390.0,1.1,16.0,443.0,451.55,345.09
2016,5,2,10,45,56.5,394.5,1.15,16.5,444.5,450.14,342.73
2016,5,2,11,0,52.0,399.0,1.2,17.0,446.0,448.52,340.64
2016,5,2,11,15,67.0,419.5,1.2,17.0,481.0,481.17,364.46
2016,5,2,11,30,82.0,440.0,1.2,17.0,516.0,513.11,387.3
2016,5,2,11,45,71.0,433.5,1.25,17.0,499.5,493.35,372.65
2016,5,2,12,0,60.0,427.0,1.3,17.0,483.0,473.73,358.47
2016,5,2,12,15,62.0,424.0,1.35,17.0,482.0,469.35,355.73
2016,5,2,12,30,64.0,421.0,1.4,17.0,481.0,464.74,352.74
2016,5,2,12,45,101.0,437.5,1.45,17.0,530.0,508.3,385.63
2016,5,2,13,0,138.0,454.0,1.5,17.0,579.0,549.21,415.91
2016,5,2,13,15,177.0,444.0,1.55,17.0,601.5,563.69,427.47
2016,5,2,13,30,216.0,434.0,1.6,17.0,624.0,575.56,437.26
2016,5,2,13,45,218.0,420.5,1.65,17.0,607.5,554.28,422.43
2016,5,2,14,0,220.0,407.0,1.7,17.0,591.0,532.54,407.35
2016,5,2,14,15,223.0,390.5,1.75,17.0,571.0,508.32,390.3
2016,5,2,14,30,226.0,374.0,1.8,17.0,551.0,483.61,372.65
2016,5,2,14,45,227.0,354.5,1.85,17.0,525.5,454.63,351.53
2016,5,2,15,0,228.0,335.0,1.9,17.0,500.0,425.39,329.86
2016,5,2,15,15,283.5,302.5,1.9,16.5,495.5,407.06,316.78
2016,5,2,15,30,339.0,270.0,1.9,16.0,491.0,387.61,301.76
2016,5,2,15,45,321.0,252.0,1.9,16.0,448.5,346.42,268.96
2016,5,2,16,0,303.0,234.0,1.9,16.0,406.0,306.83,237.09
2016,5,2,16,15,297.0,212.0,1.9,15.5,368.0,269.15,206.49
2016,5,2,16,30,291.0,190.0,1.9,15.0,330.0,232.13,175.98
2016,5,2,16,45,346.0,158.5,1.95,15.0,306.5,199.91,146.55
2016,5,2,17,0,401.0,127.0,2.0,15.0,283.0,157.37,108.71
2016,5,2,17,15,339.0,120.5,1.95,14.5,239.0,124.13,85.43
2016,5,2,17,30,277.0,114.0,1.9,14.0,195.0,101.35,73.28
2016,5,2,17,45,231.5,95.0,1.9,14.0,153.5,73.6,59.94
2016,5,2,18,0,186.0,76.0,1.9,14.0,112.0,59.99,47.5
2016,5,2,18,15,127.5,55.5,1.85,13.5,77.0,44.72,33.43
2016,5,2,18,30,69.0,35.0,1.8,13.0,42.0,30.43,19.29
2016,5,2,18,45,34.5,17.5,1.8,13.0,21.0,15.73,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
