Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,12.0,30.0,1.3,12.0,32.0,36.77,23.08
2016,5,3,6,0,24.0,49.0,1.3,12.0,53.0,63.14,47.07
2016,5,3,6,15,42.5,71.0,1.25,12.0,80.5,96.58,76.27
2016,5,3,6,30,61.0,93.0,1.2,12.0,108.0,131.04,106.19
2016,5,3,6,45,81.5,113.5,1.2,12.5,138.5,165.92,135.84
2016,5,3,7,0,102.0,134.0,1.2,13.0,169.0,209.24,171.74
2016,5,3,7,15,176.5,153.0,1.25,13.0,225.0,279.08,229.69
2016,5,3,7,30,251.0,172.0,1.3,13.0,281.0,362.72,297.12
2016,5,3,7,45,300.0,187.0,1.4,13.0,333.0,421.47,343.32
2016,5,3,8,0,349.0,202.0,1.5,13.0,385.0,483.12,391.05
2016,5,3,8,15,372.0,218.0,1.6,13.0,430.5,528.48,425.03
2016,5,3,8,30,395.0,234.0,1.7,13.0,476.0,574.23,458.92
2016,5,3,8,45,230.5,267.5,1.8,13.5,411.0,484.92,385.86
2016,5,3,9,0,66.0,301.0,1.9,14.0,346.0,367.99,290.8
2016,5,3,9,15,171.0,323.5,1.85,14.0,450.0,492.02,388.17
2016,5,3,9,30,276.0,346.0,1.8,14.0,554.0,619.56,483.01
2016,5,3,9,45,243.5,369.5,1.8,14.5,559.5,617.05,477.16
2016,5,3,10,0,211.0,393.0,1.8,15.0,565.0,604.4,465.31
2016,5,3,10,15,214.5,407.5,1.7,15.0,587.5,622.35,477.02
2016,5,3,10,30,218.0,422.0,1.6,15.0,610.0,639.43,487.74
2016,5,3,10,45,232.5,430.5,1.55,15.5,635.0,659.73,500.5
2016,5,3,11,0,247.0,439.0,1.5,16.0,660.0,685.0,516.44
2016,5,3,11,15,179.0,447.0,1.4,16.0,609.0,619.6,467.26
2016,5,3,11,30,111.0,455.0,1.3,16.0,558.0,555.34,419.17
2016,5,3,11,45,121.5,460.5,1.2,16.0,573.5,570.71,430.07
2016,5,3,12,0,132.0,466.0,1.1,16.0,589.0,580.7,436.44
2016,5,3,12,15,302.0,422.0,1.05,16.0,701.5,686.07,514.77
2016,5,3,12,30,472.0,378.0,1.0,16.0,814.0,783.7,583.93
2016,5,3,12,45,475.0,371.5,1.0,16.0,806.5,765.52,570.57
2016,5,3,13,0,478.0,365.0,1.0,16.0,799.0,745.98,557.67
2016,5,3,13,15,485.0,353.5,1.05,16.0,787.5,723.68,543.55
2016,5,3,13,30,492.0,342.0,1.1,16.0,776.0,699.93,528.22
2016,5,3,13,45,486.5,331.0,1.15,16.0,750.0,666.03,505.33
2016,5,3,14,0,481.0,320.0,1.2,16.0,724.0,631.58,481.72
2016,5,3,14,15,356.5,347.0,1.3,16.0,640.5,554.87,425.33
2016,5,3,14,30,232.0,374.0,1.4,16.0,557.0,487.84,375.27
2016,5,3,14,45,137.0,337.0,1.5,16.0,443.5,387.91,300.84
2016,5,3,15,0,42.0,300.0,1.6,16.0,330.0,300.06,233.93
2016,5,3,15,15,70.5,297.0,1.65,15.5,344.5,307.31,240.93
2016,5,3,15,30,99.0,294.0,1.7,15.0,359.0,311.56,244.85
2016,5,3,15,45,68.0,259.5,1.8,15.0,302.5,262.88,207.2
2016,5,3,16,0,37.0,225.0,1.9,15.0,246.0,217.48,172.06
2016,5,3,16,15,114.0,214.5,1.95,15.0,271.0,222.77,174.85
2016,5,3,16,30,191.0,204.0,2.0,15.0,296.0,224.47,173.36
2016,5,3,16,45,169.5,181.0,2.05,15.0,256.5,189.25,145.0
2016,5,3,17,0,148.0,158.0,2.1,15.0,217.0,156.41,118.95
2016,5,3,17,15,125.0,139.0,2.05,14.5,183.5,128.79,97.96
2016,5,3,17,30,102.0,120.0,2.0,14.0,150.0,103.58,79.54
2016,5,3,17,45,83.0,97.0,1.95,14.0,118.5,79.16,64.86
2016,5,3,18,0,64.0,74.0,1.9,14.0,87.0,61.75,49.08
2016,5,3,18,15,37.0,53.0,1.8,13.5,60.0,47.32,35.75
2016,5,3,18,30,10.0,32.0,1.7,13.0,33.0,29.52,18.77
2016,5,3,18,45,5.0,16.0,1.6,13.0,16.5,15.26,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.5,2.15,12.0,1.5,1.44,0.0
2016,5,4,6,0,0.0,3.0,2.2,12.0,3.0,2.89,0.0
2016,5,4,6,15,0.0,5.0,2.2,12.0,5.0,4.82,0.0
2016,5,4,6,30,0.0,7.0,2.2,12.0,7.0,6.75,0.17
2016,5,4,6,45,0.0,9.5,2.2,12.5,9.5,9.16,2.27
2016,5,4,7,0,0.0,12.0,2.2,13.0,12.0,11.57,4.33
2016,5,4,7,15,22.0,91.0,2.1,13.0,101.0,106.04,85.27
2016,5,4,7,30,44.0,170.0,2.0,13.0,190.0,208.52,170.24
2016,5,4,7,45,36.0,185.0,1.95,13.0,202.5,219.19,177.88
2016,5,4,8,0,28.0,200.0,1.9,13.0,215.0,229.25,185.15
2016,5,4,8,15,67.5,236.5,1.85,13.0,277.0,299.14,241.56
2016,5,4,8,30,107.0,273.0,1.8,13.0,339.0,371.12,298.01
2016,5,4,8,45,123.0,297.0,1.75,13.5,378.0,420.22,334.24
2016,5,4,9,0,139.0,321.0,1.7,14.0,417.0,460.92,363.54
2016,5,4,9,15,177.5,339.5,1.6,14.0,469.5,515.38,403.82
2016,5,4,9,30,216.0,358.0,1.5,14.0,522.0,570.73,443.75
2016,5,4,9,45,158.5,373.5,1.45,14.0,497.0,536.02,414.99
2016,5,4,10,0,101.0,389.0,1.4,14.0,472.0,490.85,379.26
2016,5,4,10,15,139.5,408.0,1.35,14.0,526.5,553.21,425.37
2016,5,4,10,30,178.0,427.0,1.3,14.0,581.0,607.37,463.9
2016,5,4,10,45,180.0,438.0,1.3,14.0,597.0,618.31,470.62
2016,5,4,11,0,182.0,449.0,1.3,14.0,613.0,628.45,477.21
2016,5,4,11,15,170.0,456.5,1.35,14.0,611.0,621.04,471.44
2016,5,4,11,30,158.0,464.0,1.4,14.0,609.0,612.99,465.42
2016,5,4,11,45,160.0,467.5,1.5,14.5,615.5,613.4,465.44
2016,5,4,12,0,162.0,471.0,1.6,15.0,622.0,613.13,464.9
2016,5,4,12,15,176.0,469.5,1.7,15.0,633.0,618.07,469.4
2016,5,4,12,30,190.0,468.0,1.8,15.0,644.0,621.97,473.12
2016,5,4,12,45,264.0,448.0,1.9,15.0,690.0,658.67,502.09
2016,5,4,13,0,338.0,428.0,2.0,15.0,736.0,690.42,527.0
2016,5,4,13,15,355.0,410.0,2.05,15.0,728.5,673.98,516.04
2016,5,4,13,30,372.0,392.0,2.1,15.0,721.0,655.97,504.21
2016,5,4,13,45,434.0,354.5,2.15,15.0,727.5,649.8,501.91
2016,5,4,14,0,496.0,317.0,2.2,15.0,734.0,640.27,496.72
2016,5,4,14,15,373.5,344.5,2.25,15.0,652.0,564.59,439.04
2016,5,4,14,30,251.0,372.0,2.3,15.0,570.0,494.97,385.63
2016,5,4,14,45,374.0,313.0,2.4,15.0,592.5,500.67,392.38
2016,5,4,15,0,497.0,254.0,2.5,15.0,615.0,492.26,386.94
2016,5,4,15,15,513.0,231.5,2.5,15.0,585.0,455.47,357.7
2016,5,4,15,30,529.0,209.0,2.5,15.0,555.0,416.81,326.29
2016,5,4,15,45,398.0,226.0,2.55,15.0,475.5,352.29,275.01
2016,5,4,16,0,267.0,243.0,2.6,15.0,396.0,303.46,236.81
2016,5,4,16,15,284.0,216.5,2.55,14.5,366.5,270.64,209.51
2016,5,4,16,30,301.0,190.0,2.5,14.0,337.0,236.28,180.2
2016,5,4,16,45,272.0,171.0,2.5,14.0,292.5,197.38,148.32
2016,5,4,17,0,243.0,152.0,2.5,14.0,248.0,161.52,119.57
2016,5,4,17,15,215.0,134.5,2.4,13.5,210.5,129.97,95.57
2016,5,4,17,30,187.0,117.0,2.3,13.0,173.0,101.35,75.47
2016,5,4,17,45,158.5,96.5,2.2,13.0,137.0,78.96,64.97
2016,5,4,18,0,130.0,76.0,2.1,13.0,101.0,63.28,50.66
2016,5,4,18,15,90.0,55.5,2.0,13.0,70.5,47.15,35.73
2016,5,4,18,30,50.0,35.0,1.9,13.0,40.0,30.57,19.83
2016,5,4,18,45,25.0,17.5,1.8,13.0,20.0,15.83,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,13.0,7.5,7.37,0.0
2016,5,5,5,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,5,5,5,45,26.0,34.5,1.9,13.0,38.5,47.45,31.81
2016,5,5,6,0,52.0,54.0,2.0,13.0,62.0,85.68,65.54
2016,5,5,6,15,77.5,76.0,2.05,13.0,93.0,123.89,98.95
2016,5,5,6,30,103.0,98.0,2.1,13.0,124.0,163.8,133.6
2016,5,5,6,45,131.0,117.0,2.2,13.5,157.5,203.18,167.09
2016,5,5,7,0,159.0,136.0,2.3,14.0,191.0,244.78,201.74
2016,5,5,7,15,293.5,140.5,2.3,14.0,262.0,345.36,285.44
2016,5,5,7,30,428.0,145.0,2.3,14.0,333.0,458.5,376.57
2016,5,5,7,45,370.0,178.5,2.3,14.0,355.5,461.8,376.87
2016,5,5,8,0,312.0,212.0,2.3,14.0,378.0,468.54,379.83
2016,5,5,8,15,236.5,245.0,2.25,14.0,377.5,455.99,367.02
2016,5,5,8,30,161.0,278.0,2.2,14.0,377.0,428.68,342.83
2016,5,5,8,45,246.0,287.0,2.2,14.5,451.0,520.05,413.24
2016,5,5,9,0,331.0,296.0,2.2,15.0,525.0,606.42,477.3
2016,5,5,9,15,322.5,318.0,2.15,15.0,551.5,628.04,490.76
2016,5,5,9,30,314.0,340.0,2.1,15.0,578.0,647.99,503.36
2016,5,5,9,45,268.0,367.0,2.1,15.0,577.0,637.46,493.08
2016,5,5,10,0,222.0,394.0,2.1,15.0,576.0,616.24,475.5
2016,5,5,10,15,261.0,400.5,2.1,15.0,621.0,666.67,512.24
2016,5,5,10,30,300.0,407.0,2.1,15.0,666.0,708.74,542.17
2016,5,5,10,45,164.5,381.5,2.1,15.5,524.0,545.66,419.96
2016,5,5,11,0,29.0,356.0,2.1,16.0,382.0,383.16,294.96
2016,5,5,11,15,18.5,275.0,2.15,16.0,292.0,286.07,221.86
2016,5,5,11,30,8.0,194.0,2.2,16.0,202.0,196.26,152.15
2016,5,5,11,45,16.0,273.5,2.25,16.0,289.5,281.1,218.52
2016,5,5,12,0,24.0,353.0,2.3,16.0,377.0,365.33,282.46
2016,5,5,12,15,25.5,351.5,2.3,16.0,376.0,366.15,282.74
2016,5,5,12,30,27.0,350.0,2.3,16.0,375.0,363.91,281.14
2016,5,5,12,45,42.0,383.0,2.3,16.0,422.0,406.2,313.4
2016,5,5,13,0,57.0,416.0,2.3,16.0,469.0,447.02,344.03
2016,5,5,13,15,89.5,426.0,2.25,16.0,506.5,478.61,368.18
2016,5,5,13,30,122.0,436.0,2.2,16.0,544.0,506.23,389.18
2016,5,5,13,45,163.5,424.5,2.2,16.0,565.0,519.06,399.75
2016,5,5,14,0,205.0,413.0,2.2,16.0,586.0,528.8,407.94
2016,5,5,14,15,169.0,397.0,2.2,16.0,536.0,479.73,371.15
2016,5,5,14,30,133.0,381.0,2.2,16.0,486.0,433.32,336.35
2016,5,5,14,45,436.0,270.5,2.2,16.0,592.0,496.65,388.99
2016,5,5,15,0,739.0,160.0,2.2,16.0,698.0,538.61,421.77
2016,5,5,15,15,722.5,156.0,2.15,15.5,656.5,491.82,384.45
2016,5,5,15,30,706.0,152.0,2.1,15.0,615.0,445.67,347.22
2016,5,5,15,45,683.5,147.5,2.05,15.0,569.5,397.51,306.95
2016,5,5,16,0,661.0,143.0,2.0,15.0,524.0,350.98,267.21
2016,5,5,16,15,633.0,137.5,1.95,15.0,475.5,303.73,226.51
2016,5,5,16,30,605.0,132.0,1.9,15.0,427.0,259.07,187.73
2016,5,5,16,45,565.0,125.5,1.85,15.0,377.0,213.88,149.46
2016,5,5,17,0,525.0,119.0,1.8,15.0,327.0,172.69,115.88
2016,5,5,17,15,476.0,109.5,1.7,14.5,277.5,131.75,85.61
2016,5,5,17,30,427.0,100.0,1.6,14.0,228.0,95.85,63.25
2016,5,5,17,45,362.5,87.0,1.55,14.0,181.0,62.95,50.57
2016,5,5,18,0,298.0,74.0,1.5,14.0,134.0,55.04,43.24
2016,5,5,18,15,213.0,57.0,1.35,13.5,93.5,45.92,34.65
2016,5,5,18,30,128.0,40.0,1.2,13.0,53.0,32.79,21.87
2016,5,5,18,45,64.0,20.0,1.1,13.0,26.5,16.88,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,11.0,9.5,9.98,0.0
2016,5,6,5,30,5.0,19.0,1.5,11.0,19.0,20.33,0.09
2016,5,6,5,45,64.5,39.5,1.55,11.5,49.0,72.94,52.18
2016,5,6,6,0,124.0,60.0,1.6,12.0,79.0,128.31,100.61
2016,5,6,6,15,176.0,80.0,1.55,12.0,118.0,179.19,145.12
2016,5,6,6,30,228.0,100.0,1.5,12.0,157.0,234.53,192.91
2016,5,6,6,45,290.5,108.5,1.45,12.0,198.5,285.78,236.7
2016,5,6,7,0,353.0,117.0,1.4,12.0,240.0,351.04,290.67
2016,5,6,7,15,242.5,151.0,1.3,12.0,242.0,326.41,268.99
2016,5,6,7,30,132.0,185.0,1.2,12.0,244.0,292.0,238.82
2016,5,6,7,45,72.5,184.5,1.2,12.5,217.5,244.13,198.4
2016,5,6,8,0,13.0,184.0,1.2,13.0,191.0,193.53,155.16
2016,5,6,8,15,88.5,231.5,1.15,13.0,285.5,309.76,249.72
2016,5,6,8,30,164.0,279.0,1.1,13.0,380.0,432.39,344.51
2016,5,6,8,45,82.0,207.5,1.1,13.0,258.0,288.09,230.18
2016,5,6,9,0,0.0,136.0,1.1,13.0,136.0,132.64,103.78
2016,5,6,9,15,10.5,206.0,1.1,13.0,214.5,212.06,168.1
2016,5,6,9,30,21.0,276.0,1.1,13.0,293.0,292.45,230.61
2016,5,6,9,45,12.5,224.0,1.15,13.0,234.0,231.6,182.26
2016,5,6,10,0,4.0,172.0,1.2,13.0,175.0,171.68,134.59
2016,5,6,10,15,2.0,154.5,1.2,13.0,156.0,152.43,119.14
2016,5,6,10,30,0.0,137.0,1.2,13.0,137.0,133.28,103.59
2016,5,6,10,45,6.0,195.5,1.25,13.5,201.5,196.45,153.89
2016,5,6,11,0,12.0,254.0,1.3,14.0,266.0,259.66,202.77
2016,5,6,11,15,10.5,233.0,1.3,14.0,243.5,237.17,184.9
2016,5,6,11,30,9.0,212.0,1.3,14.0,221.0,214.83,167.46
2016,5,6,11,45,14.5,272.0,1.35,14.0,286.5,278.27,216.86
2016,5,6,12,0,20.0,332.0,1.4,14.0,352.0,341.21,264.62
2016,5,6,12,15,14.5,270.5,1.4,14.0,285.0,275.51,214.15
2016,5,6,12,30,9.0,209.0,1.4,14.0,218.0,210.44,163.89
2016,5,6,12,45,4.5,148.5,1.4,14.0,153.0,147.7,114.49
2016,5,6,13,0,0.0,88.0,1.4,14.0,88.0,85.3,64.34
2016,5,6,13,15,0.0,86.0,1.4,14.0,86.0,83.35,62.9
2016,5,6,13,30,0.0,84.0,1.4,14.0,84.0,81.41,61.38
2016,5,6,13,45,8.0,183.0,1.4,14.0,190.0,182.35,142.86
2016,5,6,14,0,16.0,282.0,1.4,14.0,296.0,281.07,220.03
2016,5,6,14,15,31.5,311.0,1.3,14.0,337.0,313.83,245.16
2016,5,6,14,30,47.0,340.0,1.2,14.0,378.0,346.74,270.34
2016,5,6,14,45,266.5,300.0,1.2,14.5,496.5,428.03,334.74
2016,5,6,15,0,486.0,260.0,1.2,15.0,615.0,493.74,383.72
2016,5,6,15,15,353.5,279.0,1.1,14.5,529.0,424.08,329.47
2016,5,6,15,30,221.0,298.0,1.0,14.0,443.0,366.25,285.31
2016,5,6,15,45,269.5,266.5,0.95,14.0,431.0,341.3,265.52
2016,5,6,16,0,318.0,235.0,0.9,14.0,419.0,316.14,244.24
2016,5,6,16,15,310.0,213.5,0.85,14.0,380.0,277.58,212.66
2016,5,6,16,30,302.0,192.0,0.8,14.0,341.0,239.86,181.48
2016,5,6,16,45,278.0,176.0,0.8,14.0,301.0,204.23,152.58
2016,5,6,17,0,254.0,160.0,0.8,14.0,261.0,171.01,126.13
2016,5,6,17,15,233.5,139.5,0.75,14.0,222.0,137.15,99.95
2016,5,6,17,30,213.0,119.0,0.7,14.0,183.0,105.58,77.29
2016,5,6,17,45,180.5,98.5,0.7,14.0,146.0,76.31,62.31
2016,5,6,18,0,148.0,78.0,0.7,14.0,109.0,61.42,48.87
2016,5,6,18,15,105.0,58.0,0.7,13.5,76.5,49.12,37.5
2016,5,6,18,30,62.0,38.0,0.7,13.0,44.0,32.98,22.21
2016,5,6,18,45,31.0,19.0,0.75,13.0,22.0,17.13,0.22
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.0,1.4,12.0,6.0,5.9,0.0
2016,5,7,5,30,0.0,12.0,1.5,12.0,12.0,11.57,0.0
2016,5,7,5,45,0.0,31.0,1.6,12.5,31.0,30.81,19.32
2016,5,7,6,0,0.0,50.0,1.7,13.0,50.0,50.92,37.15
2016,5,7,6,15,11.0,71.0,1.75,13.0,74.0,77.8,60.46
2016,5,7,6,30,22.0,92.0,1.8,13.0,98.0,109.94,88.12
2016,5,7,6,45,34.0,113.0,1.85,13.0,124.0,139.43,113.25
2016,5,7,7,0,46.0,134.0,1.9,13.0,150.0,169.71,138.66
2016,5,7,7,15,87.0,160.0,1.95,13.0,196.5,224.83,184.69
2016,5,7,7,30,128.0,186.0,2.0,13.0,243.0,290.61,238.4
2016,5,7,7,45,105.0,207.0,2.05,13.0,257.5,292.76,238.8
2016,5,7,8,0,82.0,228.0,2.1,13.0,272.0,300.63,243.77
2016,5,7,8,15,53.0,229.5,2.1,13.0,259.5,280.14,225.9
2016,5,7,8,30,24.0,231.0,2.1,13.0,247.0,250.28,200.58
2016,5,7,8,45,12.0,185.0,2.15,13.5,193.0,192.39,153.16
2016,5,7,9,0,0.0,139.0,2.2,14.0,139.0,135.63,106.36
2016,5,7,9,15,1.0,153.5,2.15,14.0,154.5,150.85,118.57
2016,5,7,9,30,2.0,168.0,2.1,14.0,170.0,166.09,130.59
2016,5,7,9,45,1.0,143.0,2.1,14.0,144.0,140.25,109.49
2016,5,7,10,0,0.0,118.0,2.1,14.0,118.0,114.66,88.63
2016,5,7,10,15,0.0,102.5,2.05,14.0,102.5,99.47,76.22
2016,5,7,10,30,0.0,87.0,2.0,14.0,87.0,84.36,63.85
2016,5,7,10,45,0.0,70.5,2.0,14.5,70.5,68.34,50.62
2016,5,7,11,0,0.0,54.0,2.0,15.0,54.0,52.34,37.43
2016,5,7,11,15,0.0,60.0,1.95,15.0,60.0,58.17,42.17
2016,5,7,11,30,0.0,66.0,1.9,15.0,66.0,64.0,46.9
2016,5,7,11,45,0.0,96.5,1.9,15.0,96.5,93.64,70.92
2016,5,7,12,0,0.0,127.0,1.9,15.0,127.0,123.25,94.68
2016,5,7,12,15,0.0,91.0,1.85,15.0,91.0,88.26,66.48
2016,5,7,12,30,0.0,55.0,1.8,15.0,55.0,53.33,38.16
2016,5,7,12,45,0.0,73.5,1.75,15.0,73.5,71.27,52.82
2016,5,7,13,0,0.0,92.0,1.7,15.0,92.0,89.17,67.34
2016,5,7,13,15,8.0,192.5,1.65,15.0,200.0,192.38,150.06
2016,5,7,13,30,16.0,293.0,1.6,15.0,308.0,293.89,228.81
2016,5,7,13,45,11.5,244.5,1.6,15.0,255.0,243.49,189.61
2016,5,7,14,0,7.0,196.0,1.6,15.0,202.0,193.53,150.82
2016,5,7,14,15,7.0,199.0,1.55,15.0,204.5,195.83,152.96
2016,5,7,14,30,7.0,202.0,1.5,15.0,207.0,198.06,154.9
2016,5,7,14,45,3.5,177.5,1.5,15.0,180.0,172.36,134.72
2016,5,7,15,0,0.0,153.0,1.5,15.0,153.0,147.02,114.73
2016,5,7,15,15,31.0,218.5,1.45,15.0,239.0,219.47,173.03
2016,5,7,15,30,62.0,284.0,1.4,15.0,325.0,287.65,226.28
2016,5,7,15,45,94.5,270.5,1.4,15.0,327.5,283.84,222.97
2016,5,7,16,0,127.0,257.0,1.4,15.0,330.0,272.25,213.4
2016,5,7,16,15,132.5,233.5,1.35,14.5,304.0,245.43,192.13
2016,5,7,16,30,138.0,210.0,1.3,14.0,278.0,218.2,170.18
2016,5,7,16,45,114.0,186.0,1.3,14.0,238.0,184.16,143.26
2016,5,7,17,0,90.0,162.0,1.3,14.0,198.0,157.15,122.25
2016,5,7,17,15,77.0,140.5,1.2,14.0,168.5,131.36,101.93
2016,5,7,17,30,64.0,119.0,1.1,14.0,139.0,107.08,83.11
2016,5,7,17,45,185.0,96.0,1.05,14.0,137.5,75.27,61.44
2016,5,7,18,0,306.0,73.0,1.0,14.0,136.0,53.99,42.36
2016,5,7,18,15,224.0,56.5,0.95,13.5,96.0,42.72,31.95
2016,5,7,18,30,142.0,40.0,0.9,13.0,56.0,32.83,22.22
2016,5,7,18,45,71.0,20.0,0.9,13.0,28.0,16.91,1.67
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,36.0,11.0,1.0,12.0,13.5,20.21,0.0
2016,5,8,5,30,72.0,22.0,1.0,12.0,27.0,53.34,18.49
2016,5,8,5,45,167.0,39.0,1.05,12.5,62.5,120.36,89.08
2016,5,8,6,0,262.0,56.0,1.1,13.0,98.0,185.41,145.91
2016,5,8,6,15,337.0,68.5,1.15,13.0,142.5,244.84,197.84
2016,5,8,6,30,412.0,81.0,1.2,13.0,187.0,311.11,254.56
2016,5,8,6,45,267.0,111.0,1.25,13.5,185.5,277.03,227.51
2016,5,8,7,0,122.0,141.0,1.3,14.0,184.0,229.57,187.62
2016,5,8,7,15,71.5,152.0,1.25,14.0,178.0,205.7,167.37
2016,5,8,7,30,21.0,163.0,1.2,14.0,172.0,178.34,143.55
2016,5,8,7,45,72.5,198.5,1.2,14.0,236.5,260.1,210.45
2016,5,8,8,0,124.0,234.0,1.2,14.0,301.0,346.99,279.01
2016,5,8,8,15,77.5,237.5,1.15,14.0,281.0,308.04,246.06
2016,5,8,8,30,31.0,241.0,1.1,14.0,261.0,274.72,217.91
2016,5,8,8,45,35.5,263.0,1.1,14.5,287.0,301.54,238.04
2016,5,8,9,0,40.0,285.0,1.1,15.0,313.0,328.35,257.52
2016,5,8,9,15,82.0,324.5,1.1,15.0,386.0,407.05,317.64
2016,5,8,9,30,124.0,364.0,1.1,15.0,459.0,495.53,382.83
2016,5,8,9,45,136.5,382.5,1.15,15.0,491.5,526.26,404.28
2016,5,8,10,0,149.0,401.0,1.2,15.0,524.0,556.69,425.86
2016,5,8,10,15,160.5,416.0,1.2,15.0,552.5,582.04,443.36
2016,5,8,10,30,172.0,431.0,1.2,15.0,581.0,606.82,460.38
2016,5,8,10,45,183.5,441.5,1.3,15.5,605.0,626.24,473.52
2016,5,8,11,0,195.0,452.0,1.4,16.0,629.0,644.89,486.11
2016,5,8,11,15,118.0,425.5,1.45,16.0,533.5,541.44,410.57
2016,5,8,11,30,41.0,399.0,1.5,16.0,438.0,434.12,330.91
2016,5,8,11,45,36.5,390.0,1.6,16.0,424.5,418.64,320.3
2016,5,8,12,0,32.0,381.0,1.7,16.0,411.0,403.29,309.11
2016,5,8,12,15,26.5,358.0,1.75,16.0,383.0,373.53,287.03
2016,5,8,12,30,21.0,335.0,1.8,16.0,355.0,342.95,264.22
2016,5,8,12,45,29.0,360.0,1.9,16.0,387.0,373.18,287.56
2016,5,8,13,0,37.0,385.0,2.0,16.0,419.0,401.22,308.87
2016,5,8,13,15,31.5,364.0,2.05,16.0,393.0,374.03,288.51
2016,5,8,13,30,26.0,343.0,2.1,16.0,367.0,347.38,268.69
2016,5,8,13,45,37.5,357.0,2.15,16.0,390.0,366.4,283.81
2016,5,8,14,0,49.0,371.0,2.2,16.0,413.0,384.17,297.72
2016,5,8,14,15,67.5,371.0,2.25,16.0,426.0,392.6,304.8
2016,5,8,14,30,86.0,371.0,2.3,16.0,439.0,399.27,310.52
2016,5,8,14,45,84.5,352.5,2.35,16.0,417.0,376.03,293.23
2016,5,8,15,0,83.0,334.0,2.4,16.0,395.0,352.91,276.02
2016,5,8,15,15,68.0,306.5,2.4,15.5,354.5,315.44,247.87
2016,5,8,15,30,53.0,279.0,2.4,15.0,314.0,279.52,220.65
2016,5,8,15,45,35.0,242.0,2.45,15.0,264.5,235.89,186.7
2016,5,8,16,0,17.0,205.0,2.5,15.0,215.0,198.53,157.5
2016,5,8,16,15,9.0,179.5,2.5,14.5,185.0,171.42,136.46
2016,5,8,16,30,1.0,154.0,2.5,14.0,155.0,145.23,115.91
2016,5,8,16,45,2.0,143.5,2.5,14.0,144.5,134.97,107.82
2016,5,8,17,0,3.0,133.0,2.5,14.0,134.0,124.5,99.41
2016,5,8,17,15,1.5,114.0,2.5,13.5,114.5,106.4,84.76
2016,5,8,17,30,0.0,95.0,2.5,13.0,95.0,88.57,70.04
2016,5,8,17,45,226.0,75.5,2.5,13.0,123.0,61.3,49.35
2016,5,8,18,0,452.0,56.0,2.5,13.0,151.0,39.87,30.01
2016,5,8,18,15,359.5,46.0,2.35,12.5,108.0,34.1,24.52
2016,5,8,18,30,267.0,36.0,2.2,12.0,65.0,27.52,17.89
2016,5,8,18,45,133.5,18.0,2.1,12.0,32.5,13.82,1.36
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,1.95,11.0,15.0,22.29,0.0
2016,5,9,5,30,76.0,25.0,2.0,11.0,30.0,59.4,25.05
2016,5,9,5,45,175.5,42.0,2.05,11.0,67.0,127.5,95.77
2016,5,9,6,0,275.0,59.0,2.1,11.0,104.0,194.85,155.33
2016,5,9,6,15,353.0,71.5,2.05,11.0,150.0,256.38,209.74
2016,5,9,6,30,431.0,84.0,2.0,11.0,196.0,325.0,269.16
2016,5,9,6,45,215.5,72.0,2.0,11.5,128.0,210.75,175.56
2016,5,9,7,0,0.0,60.0,2.0,12.0,60.0,57.98,44.12
2016,5,9,7,15,0.0,80.5,1.95,12.0,80.5,78.06,61.22
2016,5,9,7,30,0.0,101.0,1.9,12.0,101.0,98.66,78.37
2016,5,9,7,45,0.0,107.5,1.9,12.5,107.5,104.93,83.16
2016,5,9,8,0,0.0,114.0,1.9,13.0,114.0,111.23,87.94
2016,5,9,8,15,1.0,145.0,1.85,13.0,146.0,143.2,114.0
2016,5,9,8,30,2.0,176.0,1.8,13.0,178.0,175.3,139.71
2016,5,9,8,45,7.5,205.0,1.75,13.0,211.0,209.13,166.65
2016,5,9,9,0,13.0,234.0,1.7,13.0,244.0,243.17,193.36
2016,5,9,9,15,10.0,219.0,1.7,13.0,227.0,224.81,178.17
2016,5,9,9,30,7.0,204.0,1.7,13.0,210.0,206.69,163.38
2016,5,9,9,45,10.0,231.5,1.7,13.5,240.0,236.88,186.79
2016,5,9,10,0,13.0,259.0,1.7,14.0,270.0,267.04,209.68
2016,5,9,10,15,18.0,292.0,1.65,14.0,308.0,304.55,238.34
2016,5,9,10,30,23.0,325.0,1.6,14.0,346.0,341.93,266.48
2016,5,9,10,45,24.5,337.5,1.6,14.5,360.0,361.64,280.43
2016,5,9,11,0,26.0,350.0,1.6,15.0,374.0,374.32,289.1
2016,5,9,11,15,41.0,386.5,1.6,15.0,425.0,423.75,326.12
2016,5,9,11,30,56.0,423.0,1.6,15.0,476.0,472.36,361.8
2016,5,9,11,45,54.5,423.5,1.65,15.0,475.0,468.76,358.81
2016,5,9,12,0,53.0,424.0,1.7,15.0,474.0,464.99,356.1
2016,5,9,12,15,84.5,445.0,1.75,15.0,524.5,510.86,390.82
2016,5,9,12,30,116.0,466.0,1.8,15.0,575.0,556.26,424.44
2016,5,9,12,45,132.0,463.5,1.85,15.5,586.5,561.62,427.99
2016,5,9,13,0,148.0,461.0,1.9,16.0,598.0,565.9,431.03
2016,5,9,13,15,162.0,452.5,1.9,16.0,599.5,561.77,428.61
2016,5,9,13,30,176.0,444.0,1.9,16.0,601.0,556.54,425.43
2016,5,9,13,45,138.0,426.0,1.95,16.0,547.5,502.77,385.88
2016,5,9,14,0,100.0,408.0,2.0,16.0,494.0,454.16,349.92
2016,5,9,14,15,93.5,390.0,2.0,16.0,467.5,427.34,330.43
2016,5,9,14,30,87.0,372.0,2.0,16.0,441.0,401.02,311.04
2016,5,9,14,45,73.5,347.0,2.05,16.0,404.0,364.93,284.1
2016,5,9,15,0,60.0,322.0,2.1,16.0,367.0,330.12,257.92
2016,5,9,15,15,49.5,294.5,2.1,15.5,330.0,296.0,232.42
2016,5,9,15,30,39.0,267.0,2.1,15.0,293.0,263.03,207.5
2016,5,9,15,45,30.5,240.5,2.1,15.0,260.0,232.93,184.2
2016,5,9,16,0,22.0,214.0,2.1,15.0,227.0,208.38,165.14
2016,5,9,16,15,13.5,187.0,2.1,15.0,195.0,179.51,142.48
2016,5,9,16,30,5.0,160.0,2.1,15.0,163.0,151.61,120.46
2016,5,9,16,45,2.5,143.0,2.15,15.0,144.5,134.7,107.09
2016,5,9,17,0,0.0,126.0,2.2,15.0,126.0,118.1,93.8
2016,5,9,17,15,0.0,107.5,2.2,14.5,107.5,100.8,79.79
2016,5,9,17,30,0.0,89.0,2.2,14.0,89.0,83.61,65.59
2016,5,9,17,45,207.0,77.0,2.25,14.0,121.0,62.98,46.54
2016,5,9,18,0,414.0,65.0,2.3,14.0,153.0,47.51,36.67
2016,5,9,18,15,319.5,53.0,2.25,13.5,109.5,39.73,29.38
2016,5,9,18,30,225.0,41.0,2.2,13.0,66.0,31.55,21.32
2016,5,9,18,45,112.5,20.5,2.2,12.5,33.0,15.81,3.29
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,55.0,12.5,1.65,11.0,16.0,26.89,0.0
2016,5,10,5,30,110.0,25.0,1.7,11.0,32.0,75.84,37.03
2016,5,10,5,45,220.0,39.5,1.75,11.5,70.0,140.41,105.74
2016,5,10,6,0,330.0,54.0,1.8,12.0,108.0,211.55,168.11
2016,5,10,6,15,406.0,64.0,1.7,12.0,154.5,272.01,221.54
2016,5,10,6,30,482.0,74.0,1.6,12.0,201.0,342.18,281.72
2016,5,10,6,45,241.0,94.0,1.55,12.5,157.5,243.05,201.13
2016,5,10,7,0,0.0,114.0,1.5,13.0,114.0,114.17,91.15
2016,5,10,7,15,12.0,140.5,1.35,13.5,146.0,148.99,120.18
2016,5,10,7,30,24.0,167.0,1.2,14.0,178.0,184.61,148.89
2016,5,10,7,45,25.5,185.5,1.05,14.5,198.5,204.84,164.26
2016,5,10,8,0,27.0,204.0,0.9,15.0,219.0,232.64,185.31
2016,5,10,8,15,24.5,217.0,0.8,15.0,231.5,236.41,187.34
2016,5,10,8,30,22.0,230.0,0.7,15.0,244.0,247.56,195.21
2016,5,10,8,45,36.0,263.0,0.65,15.5,287.5,301.92,236.43
2016,5,10,9,0,50.0,296.0,0.6,16.0,331.0,348.89,270.71
2016,5,10,9,15,92.5,331.5,0.6,16.0,401.0,424.02,326.74
2016,5,10,9,30,135.0,367.0,0.6,16.0,471.0,508.94,387.88
2016,5,10,9,45,170.5,384.0,0.6,16.5,521.5,559.42,422.33
2016,5,10,10,0,206.0,401.0,0.6,17.0,572.0,610.18,456.57
2016,5,10,10,15,240.5,409.0,0.65,17.0,615.0,658.06,489.63
2016,5,10,10,30,275.0,417.0,0.7,17.0,658.0,697.52,516.79
2016,5,10,10,45,225.0,436.0,0.8,17.5,636.0,660.55,489.39
2016,5,10,11,0,175.0,455.0,0.9,18.0,614.0,629.42,466.45
2016,5,10,11,15,161.0,461.5,0.95,18.0,609.5,618.99,459.24
2016,5,10,11,30,147.0,468.0,1.0,18.0,605.0,608.0,451.43
2016,5,10,11,45,173.5,471.0,1.1,18.5,633.5,630.89,467.96
2016,5,10,12,0,200.0,474.0,1.2,19.0,662.0,652.52,483.17
2016,5,10,12,15,167.5,472.5,1.3,19.0,630.0,614.96,456.83
2016,5,10,12,30,135.0,471.0,1.4,19.0,598.0,578.05,431.1
2016,5,10,12,45,159.0,467.0,1.5,19.0,614.5,588.45,440.12
2016,5,10,13,0,183.0,463.0,1.6,19.0,631.0,597.33,447.64
2016,5,10,13,15,189.0,449.0,1.7,19.0,620.0,580.65,436.77
2016,5,10,13,30,195.0,435.0,1.8,19.0,609.0,563.38,425.54
2016,5,10,13,45,184.5,424.0,1.9,19.0,585.0,535.9,406.37
2016,5,10,14,0,174.0,413.0,2.0,19.0,561.0,508.86,387.36
2016,5,10,14,15,171.0,399.5,2.05,18.5,541.0,485.15,371.28
2016,5,10,14,30,168.0,386.0,2.1,18.0,521.0,461.48,354.94
2016,5,10,14,45,137.0,364.5,2.2,18.0,471.0,414.33,319.97
2016,5,10,15,0,106.0,343.0,2.3,18.0,421.0,373.84,289.69
2016,5,10,15,15,82.0,313.5,2.35,17.5,372.0,328.97,256.31
2016,5,10,15,30,58.0,284.0,2.4,17.0,323.0,286.49,224.34
2016,5,10,15,45,69.0,268.0,2.45,17.0,311.0,272.23,213.57
2016,5,10,16,0,80.0,252.0,2.5,17.0,299.0,256.87,201.55
2016,5,10,16,15,61.5,224.0,2.55,16.5,258.5,221.36,174.19
2016,5,10,16,30,43.0,196.0,2.6,16.0,218.0,187.91,148.32
2016,5,10,16,45,32.5,172.0,2.65,16.0,187.5,161.49,127.48
2016,5,10,17,0,22.0,148.0,2.7,16.0,157.0,140.45,110.94
2016,5,10,17,15,16.0,128.0,2.65,15.5,134.5,119.89,94.68
2016,5,10,17,30,10.0,108.0,2.6,15.0,112.0,100.06,78.78
2016,5,10,17,45,234.5,84.0,2.6,15.0,135.0,69.23,50.95
2016,5,10,18,0,459.0,60.0,2.6,15.0,158.0,43.13,32.66
2016,5,10,18,15,367.5,49.0,2.5,14.5,114.0,36.56,26.51
2016,5,10,18,30,276.0,38.0,2.4,14.0,70.0,29.01,19.15
2016,5,10,18,45,138.0,24.0,2.3,13.5,40.0,18.65,5.76
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,9.83,0.0
2016,5,10,19,15,0.0,5.0,2.15,13.0,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,4.0,1.9,11.0,4.0,3.93,0.0
2016,5,11,5,30,0.0,8.0,2.0,11.0,8.0,7.71,0.0
2016,5,11,5,45,0.0,17.5,2.1,11.5,17.5,16.88,8.31
2016,5,11,6,0,0.0,27.0,2.2,12.0,27.0,26.06,16.48
2016,5,11,6,15,0.0,38.0,2.1,12.0,38.0,36.69,25.85
2016,5,11,6,30,0.0,49.0,2.0,12.0,49.0,47.33,35.15
2016,5,11,6,45,0.0,61.0,1.95,12.5,61.0,58.95,45.05
2016,5,11,7,0,0.0,73.0,1.9,13.0,73.0,70.71,54.88
2016,5,11,7,15,0.0,94.5,1.85,13.0,94.5,92.41,73.04
2016,5,11,7,30,0.0,116.0,1.8,13.0,116.0,114.11,90.92
2016,5,11,7,45,25.5,168.5,1.75,13.5,182.5,192.88,155.93
2016,5,11,8,0,51.0,221.0,1.7,14.0,249.0,269.61,217.14
2016,5,11,8,15,80.5,251.5,1.65,14.0,300.0,326.13,261.5
2016,5,11,8,30,110.0,282.0,1.6,14.0,351.0,384.08,306.08
2016,5,11,8,45,72.0,280.5,1.55,14.5,327.0,351.23,277.9
2016,5,11,9,0,34.0,279.0,1.5,15.0,303.0,316.64,248.84
2016,5,11,9,15,39.5,302.5,1.45,15.0,332.0,345.82,270.85
2016,5,11,9,30,45.0,326.0,1.4,15.0,361.0,374.91,292.19
2016,5,11,9,45,43.0,337.0,1.4,15.5,371.5,383.67,297.41
2016,5,11,10,0,41.0,348.0,1.4,16.0,382.0,392.2,302.57
2016,5,11,10,15,33.0,340.0,1.4,16.0,368.0,375.02,289.02
2016,5,11,10,30,25.0,332.0,1.4,16.0,354.0,357.86,275.65
2016,5,11,10,45,24.5,338.0,1.45,16.0,360.5,362.19,278.79
2016,5,11,11,0,24.0,344.0,1.5,16.0,367.0,360.51,277.37
2016,5,11,11,15,37.0,379.5,1.55,16.0,414.5,412.97,316.71
2016,5,11,11,30,50.0,415.0,1.6,16.0,462.0,458.81,350.39
2016,5,11,11,45,50.5,419.0,1.65,16.5,466.5,460.69,350.84
2016,5,11,12,0,51.0,423.0,1.7,17.0,471.0,462.31,351.44
2016,5,11,12,15,50.5,421.5,1.75,17.0,469.0,457.4,347.96
2016,5,11,12,30,50.0,420.0,1.8,17.0,467.0,452.35,344.47
2016,5,11,12,45,50.5,416.0,1.9,17.0,463.0,445.66,340.0
2016,5,11,13,0,51.0,412.0,2.0,17.0,459.0,438.85,335.44
2016,5,11,13,15,47.5,399.5,2.05,17.0,442.5,420.67,322.28
2016,5,11,13,30,44.0,387.0,2.1,17.0,426.0,402.76,309.31
2016,5,11,13,45,45.5,378.5,2.15,17.0,418.0,392.56,302.18
2016,5,11,14,0,47.0,370.0,2.2,17.0,410.0,382.21,294.9
2016,5,11,14,15,63.0,370.0,2.2,17.0,422.0,389.18,300.85
2016,5,11,14,30,79.0,370.0,2.2,17.0,434.0,394.6,305.49
2016,5,11,14,45,70.5,347.0,2.2,17.0,402.0,363.56,282.21
2016,5,11,15,0,62.0,324.0,2.2,17.0,370.0,333.35,259.56
2016,5,11,15,15,69.5,309.0,2.15,16.5,358.0,319.02,249.45
2016,5,11,15,30,77.0,294.0,2.1,16.0,346.0,303.96,238.49
2016,5,11,15,45,65.5,268.5,2.1,16.0,310.0,271.46,213.42
2016,5,11,16,0,54.0,243.0,2.1,16.0,274.0,240.22,189.22
2016,5,11,16,15,68.5,226.5,2.05,15.5,262.5,225.87,178.07
2016,5,11,16,30,83.0,210.0,2.0,15.0,251.0,210.04,165.3
2016,5,11,16,45,55.0,180.5,1.95,15.0,206.5,173.33,136.53
2016,5,11,17,0,27.0,151.0,1.9,15.0,162.0,139.72,110.37
2016,5,11,17,15,21.0,131.0,1.8,14.5,139.0,123.09,97.37
2016,5,11,17,30,15.0,111.0,1.7,14.0,116.0,102.96,81.26
2016,5,11,17,45,7.5,91.5,1.65,14.0,94.0,83.96,65.68
2016,5,11,18,0,0.0,72.0,1.6,14.0,72.0,66.4,53.39
2016,5,11,18,15,0.0,52.0,1.55,13.5,52.0,48.67,37.3
2016,5,11,18,30,0.0,32.0,1.5,13.0,32.0,30.67,20.75
2016,5,11,18,45,0.0,18.0,1.45,13.0,18.0,17.38,5.71
2016,5,11,19,0,0.0,4.0,1.4,13.0,4.0,3.93,0.0
2016,5,11,19,15,0.0,2.0,1.45,12.5,2.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,5.5,2.25,11.0,5.5,5.41,0.0
2016,5,12,5,30,0.0,11.0,2.4,11.0,11.0,10.61,1.34
2016,5,12,5,45,0.0,24.0,2.55,11.0,24.0,23.16,13.58
2016,5,12,6,0,0.0,37.0,2.7,11.0,37.0,35.73,24.79
2016,5,12,6,15,0.0,52.5,2.7,11.0,52.5,51.18,38.38
2016,5,12,6,30,0.0,68.0,2.7,11.0,68.0,66.82,52.01
2016,5,12,6,45,0.0,84.5,2.75,11.5,84.5,83.45,66.15
2016,5,12,7,0,0.0,101.0,2.8,12.0,101.0,100.0,79.95
2016,5,12,7,15,0.0,114.0,2.75,12.0,114.0,112.78,90.49
2016,5,12,7,30,0.0,127.0,2.7,12.0,127.0,125.56,100.89
2016,5,12,7,45,1.0,146.0,2.65,12.5,146.5,145.33,116.77
2016,5,12,8,0,2.0,165.0,2.6,13.0,166.0,165.11,132.41
2016,5,12,8,15,4.5,180.5,2.55,13.0,183.5,182.44,146.17
2016,5,12,8,30,7.0,196.0,2.5,13.0,201.0,199.9,159.91
2016,5,12,8,45,27.5,246.5,2.5,13.5,266.0,276.82,221.28
2016,5,12,9,0,48.0,297.0,2.5,14.0,331.0,348.25,276.55
2016,5,12,9,15,78.0,330.5,2.4,14.0,389.5,410.19,324.14
2016,5,12,9,30,108.0,364.0,2.3,14.0,448.0,472.82,371.26
2016,5,12,9,45,161.5,382.5,2.25,14.5,514.0,549.87,428.3
2016,5,12,10,0,215.0,401.0,2.2,15.0,580.0,619.07,478.1
2016,5,12,10,15,207.0,416.5,2.15,15.0,593.5,627.24,482.17
2016,5,12,10,30,199.0,432.0,2.1,15.0,607.0,634.37,485.96
2016,5,12,10,45,187.5,444.0,2.1,15.0,612.0,633.55,484.32
2016,5,12,11,0,176.0,456.0,2.1,15.0,617.0,631.83,482.16
2016,5,12,11,15,175.5,463.0,2.1,15.0,625.5,634.72,483.82
2016,5,12,11,30,175.0,470.0,2.1,15.0,634.0,636.86,484.96
2016,5,12,11,45,159.0,472.5,2.1,15.5,622.0,619.29,470.78
2016,5,12,12,0,143.0,475.0,2.1,16.0,610.0,601.48,456.64
2016,5,12,12,15,207.0,467.5,2.1,16.0,662.0,646.41,490.83
2016,5,12,12,30,271.0,460.0,2.1,16.0,714.0,689.61,522.86
2016,5,12,12,45,298.5,446.5,2.15,16.0,724.5,690.44,524.3
2016,5,12,13,0,326.0,433.0,2.2,16.0,735.0,689.41,524.76
2016,5,12,13,15,566.5,302.0,2.25,16.0,814.5,749.05,574.69
2016,5,12,13,30,807.0,171.0,2.3,16.0,894.0,794.06,611.34
2016,5,12,13,45,657.0,245.0,2.35,16.0,823.5,721.22,556.93
2016,5,12,14,0,507.0,319.0,2.4,16.0,753.0,657.07,507.62
2016,5,12,14,15,642.5,240.5,2.4,15.5,770.0,654.55,510.1
2016,5,12,14,30,778.0,162.0,2.4,15.0,787.0,643.66,505.07
2016,5,12,14,45,771.0,156.5,2.45,15.0,752.0,600.79,472.34
2016,5,12,15,0,764.0,151.0,2.5,15.0,717.0,557.28,438.52
2016,5,12,15,15,748.0,147.5,2.55,15.0,676.0,507.55,399.11
2016,5,12,15,30,732.0,144.0,2.6,15.0,635.0,461.03,361.11
2016,5,12,15,45,719.5,137.0,2.65,15.0,591.0,413.62,321.45
2016,5,12,16,0,707.0,130.0,2.7,15.0,547.0,366.81,281.3
2016,5,12,16,15,604.5,142.0,2.75,14.5,476.5,309.13,234.02
2016,5,12,16,30,502.0,154.0,2.8,14.0,406.0,261.52,195.4
2016,5,12,16,45,376.5,156.5,2.9,14.0,334.0,209.62,155.01
2016,5,12,17,0,251.0,159.0,3.0,14.0,262.0,174.39,130.04
2016,5,12,17,15,224.5,142.0,3.0,13.5,224.5,142.59,105.26
2016,5,12,17,30,198.0,125.0,3.0,13.0,187.0,113.54,83.99
2016,5,12,17,45,175.0,104.0,3.05,13.0,151.5,84.37,64.06
2016,5,12,18,0,152.0,83.0,3.1,13.0,116.0,65.02,52.41
2016,5,12,18,15,115.0,63.0,3.05,12.5,84.0,53.19,41.45
2016,5,12,18,30,78.0,43.0,3.0,12.0,52.0,37.16,26.49
2016,5,12,18,45,39.0,25.0,2.95,12.0,29.5,22.22,9.65
2016,5,12,19,0,0.0,7.0,2.9,12.0,7.0,6.88,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
