Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.0,2.7,11.0,8.0,7.86,0.0
2016,5,13,5,30,0.0,16.0,2.8,11.0,16.0,15.44,4.94
2016,5,13,5,45,0.0,33.0,2.95,11.5,33.0,32.34,21.18
2016,5,13,6,0,0.0,50.0,3.1,12.0,50.0,49.97,36.73
2016,5,13,6,15,1.0,70.5,3.1,12.0,70.5,71.75,55.73
2016,5,13,6,30,2.0,91.0,3.1,12.0,91.0,93.32,74.36
2016,5,13,6,45,8.5,110.0,3.15,12.0,113.0,116.11,93.84
2016,5,13,7,0,15.0,129.0,3.2,12.0,135.0,139.36,113.43
2016,5,13,7,15,157.5,152.5,3.15,12.0,224.5,268.45,223.52
2016,5,13,7,30,300.0,176.0,3.1,12.0,314.0,404.3,335.52
2016,5,13,7,45,522.0,143.0,3.1,12.5,416.5,544.33,448.85
2016,5,13,8,0,744.0,110.0,3.1,13.0,519.0,695.58,565.09
2016,5,13,8,15,445.0,198.0,3.1,13.0,449.0,578.68,468.9
2016,5,13,8,30,146.0,286.0,3.1,13.0,379.0,426.73,342.96
2016,5,13,8,45,107.5,299.0,3.1,13.5,370.0,401.5,321.43
2016,5,13,9,0,69.0,312.0,3.1,14.0,361.0,382.78,304.26
2016,5,13,9,15,71.5,332.0,3.15,14.0,385.0,406.08,321.72
2016,5,13,9,30,74.0,352.0,3.2,14.0,409.0,429.12,338.71
2016,5,13,9,45,80.0,371.0,3.25,14.5,435.5,454.02,356.52
2016,5,13,10,0,86.0,390.0,3.3,15.0,462.0,478.68,373.98
2016,5,13,10,15,114.5,412.0,3.35,15.0,510.5,535.2,416.53
2016,5,13,10,30,143.0,434.0,3.4,15.0,559.0,583.31,452.27
2016,5,13,10,45,156.5,445.5,3.5,15.0,585.5,605.66,468.61
2016,5,13,11,0,170.0,457.0,3.6,15.0,612.0,627.32,484.56
2016,5,13,11,15,224.5,455.5,3.7,15.0,663.5,674.05,520.27
2016,5,13,11,30,279.0,454.0,3.8,15.0,715.0,723.84,557.63
2016,5,13,11,45,289.5,447.5,3.9,15.0,719.5,720.5,555.49
2016,5,13,12,0,300.0,441.0,4.0,15.0,724.0,716.06,552.91
2016,5,13,12,15,300.0,440.0,4.05,15.0,722.5,706.28,545.93
2016,5,13,12,30,300.0,439.0,4.1,15.0,721.0,695.61,538.34
2016,5,13,12,45,298.5,435.0,4.15,15.0,713.5,679.94,527.13
2016,5,13,13,0,297.0,431.0,4.2,15.0,706.0,663.62,515.45
2016,5,13,13,15,288.5,430.5,4.2,15.0,693.5,644.25,501.11
2016,5,13,13,30,280.0,430.0,4.2,15.0,681.0,624.67,486.59
2016,5,13,13,45,595.5,269.5,4.25,15.0,785.0,698.74,550.62
2016,5,13,14,0,911.0,109.0,4.3,15.0,889.0,755.24,597.47
2016,5,13,14,15,904.5,107.5,4.25,15.0,858.5,714.55,567.49
2016,5,13,14,30,898.0,106.0,4.2,15.0,828.0,672.51,534.85
2016,5,13,14,45,893.0,102.0,4.2,15.0,792.5,627.92,499.92
2016,5,13,15,0,888.0,98.0,4.2,15.0,757.0,582.25,463.32
2016,5,13,15,15,876.0,96.0,4.15,14.5,715.5,533.9,424.33
2016,5,13,15,30,864.0,94.0,4.1,14.0,674.0,485.44,384.16
2016,5,13,15,45,853.5,89.5,4.05,14.0,629.0,435.5,341.08
2016,5,13,16,0,843.0,85.0,4.0,14.0,584.0,385.75,297.11
2016,5,13,16,15,822.5,82.5,3.9,13.5,534.5,330.71,248.69
2016,5,13,16,30,802.0,80.0,3.8,13.0,485.0,281.4,204.21
2016,5,13,16,45,778.5,75.5,3.75,13.0,434.0,231.49,159.11
2016,5,13,17,0,755.0,71.0,3.7,13.0,383.0,183.87,117.14
2016,5,13,17,15,717.0,66.5,3.6,13.0,330.5,136.98,79.29
2016,5,13,17,30,679.0,62.0,3.5,13.0,278.0,94.14,49.96
2016,5,13,17,45,625.0,56.0,3.45,13.0,227.5,50.45,28.15
2016,5,13,18,0,571.0,50.0,3.4,13.0,177.0,34.03,24.86
2016,5,13,18,15,484.5,42.5,3.2,12.5,130.5,30.21,21.2
2016,5,13,18,30,398.0,35.0,3.0,12.0,84.0,26.18,17.07
2016,5,13,18,45,254.0,23.5,2.85,12.0,49.5,18.0,7.25
2016,5,13,19,0,110.0,12.0,2.7,12.0,15.0,11.8,0.0
2016,5,13,19,15,55.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,119.0,12.5,2.1,13.0,22.0,44.86,0.0
2016,5,14,5,30,238.0,25.0,2.2,13.0,44.0,121.08,74.65
2016,5,14,5,45,346.5,35.0,2.35,13.0,84.5,184.51,140.5
2016,5,14,6,0,455.0,45.0,2.5,13.0,125.0,257.34,205.15
2016,5,14,6,15,524.5,52.5,2.5,13.0,173.0,319.18,260.34
2016,5,14,6,30,594.0,60.0,2.5,13.0,221.0,386.9,319.02
2016,5,14,6,45,297.0,77.5,2.55,13.5,158.0,264.28,219.5
2016,5,14,7,0,0.0,95.0,2.6,14.0,95.0,93.53,73.66
2016,5,14,7,15,0.0,113.5,2.5,14.0,113.5,112.16,89.25
2016,5,14,7,30,0.0,132.0,2.4,14.0,132.0,130.74,104.35
2016,5,14,7,45,0.0,145.0,2.3,14.5,145.0,143.5,114.24
2016,5,14,8,0,0.0,158.0,2.2,15.0,158.0,156.26,124.01
2016,5,14,8,15,5.5,184.0,2.1,15.0,188.0,186.81,148.46
2016,5,14,8,30,11.0,210.0,2.0,15.0,218.0,217.63,172.76
2016,5,14,8,45,16.5,235.0,1.95,15.5,247.0,247.62,195.73
2016,5,14,9,0,22.0,260.0,1.9,16.0,276.0,277.77,218.45
2016,5,14,9,15,24.5,279.0,1.9,16.0,298.0,299.14,234.45
2016,5,14,9,30,27.0,298.0,1.9,16.0,320.0,328.77,256.67
2016,5,14,9,45,18.0,261.0,1.9,16.0,276.0,274.07,213.85
2016,5,14,10,0,9.0,224.0,1.9,16.0,232.0,228.19,177.78
2016,5,14,10,15,15.0,271.0,1.95,16.0,284.5,280.65,218.58
2016,5,14,10,30,21.0,318.0,2.0,16.0,337.0,333.07,258.39
2016,5,14,10,45,17.5,300.5,2.05,16.5,317.0,311.65,241.12
2016,5,14,11,0,14.0,283.0,2.1,17.0,297.0,290.39,224.31
2016,5,14,11,15,13.5,277.0,2.15,17.0,290.5,283.49,219.01
2016,5,14,11,30,13.0,271.0,2.2,17.0,284.0,276.61,213.7
2016,5,14,11,45,67.0,372.0,2.25,17.0,436.0,429.68,331.03
2016,5,14,12,0,121.0,473.0,2.3,17.0,588.0,579.56,440.64
2016,5,14,12,15,98.5,461.5,2.35,17.0,554.5,540.33,410.86
2016,5,14,12,30,76.0,450.0,2.4,17.0,521.0,504.76,384.71
2016,5,14,12,45,70.5,440.5,2.45,17.0,506.0,486.76,371.83
2016,5,14,13,0,65.0,431.0,2.5,17.0,491.0,468.98,358.95
2016,5,14,13,15,64.5,422.5,2.55,17.0,481.5,456.46,350.11
2016,5,14,13,30,64.0,414.0,2.6,17.0,472.0,443.92,341.19
2016,5,14,13,45,49.0,382.0,2.65,17.0,426.0,398.75,307.55
2016,5,14,14,0,34.0,350.0,2.7,17.0,380.0,354.91,274.68
2016,5,14,14,15,31.5,333.0,2.75,17.0,360.0,334.65,259.75
2016,5,14,14,30,29.0,316.0,2.8,17.0,340.0,314.7,244.88
2016,5,14,14,45,93.5,334.0,2.85,17.0,405.0,366.38,286.04
2016,5,14,15,0,158.0,352.0,2.9,17.0,470.0,407.63,318.15
2016,5,14,15,15,87.5,294.0,2.9,16.5,359.0,315.82,247.69
2016,5,14,15,30,17.0,236.0,2.9,16.0,248.0,230.7,181.66
2016,5,14,15,45,8.5,180.5,2.95,16.0,186.5,175.09,137.9
2016,5,14,16,0,0.0,125.0,3.0,16.0,125.0,119.97,93.71
2016,5,14,16,15,253.0,139.5,2.95,15.5,268.0,203.28,157.05
2016,5,14,16,30,506.0,154.0,2.9,15.0,411.0,265.01,198.02
2016,5,14,16,45,392.5,155.5,2.9,15.0,342.5,214.24,157.78
2016,5,14,17,0,279.0,157.0,2.9,15.0,274.0,179.05,132.22
2016,5,14,17,15,254.0,140.5,2.85,15.0,235.5,146.42,106.44
2016,5,14,17,30,229.0,124.0,2.8,15.0,197.0,116.37,84.28
2016,5,14,17,45,341.0,93.5,2.75,15.0,181.0,76.84,53.9
2016,5,14,18,0,453.0,63.0,2.7,15.0,165.0,45.11,34.46
2016,5,14,18,15,365.0,52.5,2.55,14.5,121.0,39.12,28.86
2016,5,14,18,30,277.0,42.0,2.4,14.0,77.0,31.98,21.97
2016,5,14,18,45,164.0,27.0,2.25,14.0,45.5,20.91,9.69
2016,5,14,19,0,51.0,12.0,2.1,14.0,14.0,11.8,0.0
2016,5,14,19,15,25.5,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.5,14.5,2.2,12.5,20.5,34.79,0.0
2016,5,15,5,30,149.0,29.0,2.2,13.0,41.0,97.29,61.4
2016,5,15,5,45,256.5,42.0,2.25,13.5,80.0,158.42,120.78
2016,5,15,6,0,364.0,55.0,2.3,14.0,119.0,229.59,182.68
2016,5,15,6,15,437.0,64.0,2.15,14.0,166.0,292.36,237.65
2016,5,15,6,30,510.0,73.0,2.0,14.0,213.0,359.88,295.24
2016,5,15,6,45,301.5,110.0,1.85,14.5,197.5,297.58,244.69
2016,5,15,7,0,93.0,147.0,1.7,15.0,182.0,219.8,178.78
2016,5,15,7,15,142.5,169.5,1.65,15.0,231.5,279.04,227.6
2016,5,15,7,30,192.0,192.0,1.6,15.0,281.0,341.84,277.7
2016,5,15,7,45,477.0,145.5,1.55,15.5,400.5,516.32,417.05
2016,5,15,8,0,762.0,99.0,1.5,16.0,520.0,696.23,550.2
2016,5,15,8,15,782.0,102.0,1.5,16.0,568.0,739.53,577.7
2016,5,15,8,30,802.0,105.0,1.5,16.0,616.0,782.01,605.58
2016,5,15,8,45,822.0,106.0,1.5,16.5,661.0,821.2,629.61
2016,5,15,9,0,842.0,107.0,1.5,17.0,706.0,853.95,648.89
2016,5,15,9,15,854.0,109.0,1.55,17.0,745.0,884.27,668.25
2016,5,15,9,30,866.0,111.0,1.6,17.0,784.0,912.51,686.17
2016,5,15,9,45,882.0,108.5,1.65,17.5,820.0,937.37,700.54
2016,5,15,10,0,898.0,106.0,1.7,18.0,856.0,959.97,713.41
2016,5,15,10,15,904.5,107.5,1.85,18.0,883.5,975.31,724.21
2016,5,15,10,30,911.0,109.0,2.0,18.0,911.0,987.81,733.28
2016,5,15,10,45,915.5,110.0,2.15,18.0,932.0,994.94,738.9
2016,5,15,11,0,920.0,111.0,2.3,18.0,953.0,999.08,742.66
2016,5,15,11,15,923.0,111.5,2.4,18.0,966.0,998.26,742.68
2016,5,15,11,30,926.0,112.0,2.5,18.0,979.0,994.41,740.83
2016,5,15,11,45,926.0,113.0,2.7,18.0,984.5,985.24,736.48
2016,5,15,12,0,926.0,114.0,2.9,18.0,990.0,973.15,730.14
2016,5,15,12,15,925.5,114.0,2.95,18.0,988.5,956.79,719.64
2016,5,15,12,30,925.0,114.0,3.0,18.0,987.0,937.69,707.36
2016,5,15,12,45,925.5,112.0,3.15,18.0,978.0,914.9,693.29
2016,5,15,13,0,926.0,110.0,3.3,18.0,969.0,889.51,677.32
2016,5,15,13,15,922.5,109.5,3.35,18.0,952.0,859.76,657.57
2016,5,15,13,30,919.0,109.0,3.4,18.0,935.0,827.82,636.21
2016,5,15,13,45,913.0,108.5,3.5,18.0,911.0,791.94,612.14
2016,5,15,14,0,907.0,108.0,3.6,18.0,887.0,754.32,586.58
2016,5,15,14,15,899.5,106.5,3.65,17.5,856.5,713.19,559.05
2016,5,15,14,30,892.0,105.0,3.7,17.0,826.0,670.8,528.18
2016,5,15,14,45,882.5,103.0,3.75,17.0,789.0,625.68,493.4
2016,5,15,15,0,873.0,101.0,3.8,17.0,752.0,579.84,457.23
2016,5,15,15,15,860.5,99.0,3.85,17.0,710.5,531.96,418.57
2016,5,15,15,30,848.0,97.0,3.9,17.0,669.0,484.04,378.87
2016,5,15,15,45,829.5,95.5,4.0,17.0,622.5,430.32,333.81
2016,5,15,16,0,811.0,94.0,4.1,17.0,576.0,381.29,291.3
2016,5,15,16,15,789.0,90.5,4.1,16.5,527.0,330.58,247.12
2016,5,15,16,30,767.0,87.0,4.1,16.0,478.0,281.66,203.76
2016,5,15,16,45,736.0,84.0,4.1,16.0,426.5,233.14,160.71
2016,5,15,17,0,705.0,81.0,4.1,16.0,375.0,184.34,118.58
2016,5,15,17,15,665.0,76.0,4.0,15.5,323.5,139.01,82.33
2016,5,15,17,30,625.0,71.0,3.9,15.0,272.0,97.87,53.86
2016,5,15,17,45,563.5,64.5,3.85,15.0,222.0,59.21,34.5
2016,5,15,18,0,502.0,58.0,3.8,15.0,172.0,40.51,30.41
2016,5,15,18,15,415.5,49.0,3.7,14.5,127.0,35.7,25.87
2016,5,15,18,30,329.0,40.0,3.6,14.0,82.0,30.58,20.8
2016,5,15,18,45,199.5,26.5,3.5,14.0,48.5,20.45,9.73
2016,5,15,19,0,70.0,13.0,3.4,14.0,15.0,12.78,0.0
2016,5,15,19,15,35.0,6.5,3.4,13.5,7.5,6.39,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,68.0,14.5,2.0,12.0,20.5,33.12,0.0
2016,5,16,5,30,136.0,29.0,2.0,12.0,41.0,93.73,60.68
2016,5,16,5,45,234.5,43.5,2.05,12.5,79.0,152.46,116.93
2016,5,16,6,0,333.0,58.0,2.1,13.0,117.0,220.81,176.51
2016,5,16,6,15,404.5,68.0,2.05,13.0,163.5,280.17,228.74
2016,5,16,6,30,476.0,78.0,2.0,13.0,210.0,348.73,287.37
2016,5,16,6,45,532.5,84.5,2.0,13.5,260.0,408.72,337.14
2016,5,16,7,0,589.0,91.0,2.0,14.0,310.0,472.63,388.4
2016,5,16,7,15,626.0,96.5,2.0,14.5,360.5,526.48,430.08
2016,5,16,7,30,663.0,102.0,2.0,15.0,411.0,582.0,471.76
2016,5,16,7,45,697.0,104.5,2.05,15.5,461.5,633.27,509.33
2016,5,16,8,0,731.0,107.0,2.1,16.0,512.0,685.35,545.3
2016,5,16,8,15,752.0,110.5,2.1,16.0,559.5,726.36,573.11
2016,5,16,8,30,773.0,114.0,2.1,16.0,607.0,769.3,601.98
2016,5,16,8,45,792.5,115.5,2.1,16.5,651.5,807.82,626.15
2016,5,16,9,0,812.0,117.0,2.1,17.0,696.0,845.07,649.09
2016,5,16,9,15,824.5,119.0,2.1,17.0,734.5,875.12,668.04
2016,5,16,9,30,837.0,121.0,2.1,17.0,773.0,897.79,681.92
2016,5,16,9,45,856.5,117.5,2.1,17.5,809.5,924.31,697.17
2016,5,16,10,0,876.0,114.0,2.1,18.0,846.0,948.76,710.89
2016,5,16,10,15,883.0,115.0,2.1,18.0,873.5,963.76,719.65
2016,5,16,10,30,890.0,116.0,2.1,18.0,901.0,976.01,726.77
2016,5,16,10,45,894.0,117.5,2.15,18.5,921.5,983.04,729.76
2016,5,16,11,0,898.0,119.0,2.2,19.0,942.0,987.15,730.98
2016,5,16,11,15,901.5,119.5,2.25,19.0,956.0,986.8,730.8
2016,5,16,11,30,905.0,120.0,2.3,19.0,970.0,983.51,728.83
2016,5,16,11,45,905.5,121.0,2.35,19.0,975.5,974.94,723.52
2016,5,16,12,0,906.0,122.0,2.4,19.0,981.0,963.52,716.44
2016,5,16,12,15,906.0,122.0,2.45,19.0,979.5,947.89,706.64
2016,5,16,12,30,906.0,122.0,2.5,19.0,978.0,929.57,695.11
2016,5,16,12,45,905.0,121.0,2.6,19.0,969.0,906.82,681.04
2016,5,16,13,0,904.0,120.0,2.7,19.0,960.0,881.6,665.21
2016,5,16,13,15,900.5,119.5,2.75,19.0,943.5,852.43,646.2
2016,5,16,13,30,897.0,119.0,2.8,19.0,927.0,821.13,625.62
2016,5,16,13,45,891.5,118.0,2.85,19.0,903.5,785.86,602.11
2016,5,16,14,0,886.0,117.0,2.9,19.0,880.0,748.88,577.19
2016,5,16,14,15,878.5,115.5,2.9,19.0,849.5,708.53,549.14
2016,5,16,14,30,871.0,114.0,2.9,19.0,819.0,666.96,518.17
2016,5,16,14,45,857.0,114.0,2.95,19.0,781.5,621.79,484.01
2016,5,16,15,0,843.0,114.0,3.0,19.0,744.0,576.3,448.79
2016,5,16,15,15,829.5,112.0,3.0,18.5,703.0,525.92,409.77
2016,5,16,15,30,816.0,110.0,3.0,18.0,662.0,478.68,371.91
2016,5,16,15,45,790.5,110.0,3.05,18.0,614.5,428.54,330.22
2016,5,16,16,0,765.0,110.0,3.1,18.0,567.0,380.13,288.98
2016,5,16,16,15,741.0,106.5,3.1,17.5,518.0,331.02,246.91
2016,5,16,16,30,717.0,103.0,3.1,17.0,469.0,280.39,203.06
2016,5,16,16,45,681.0,99.5,3.1,17.0,418.0,232.52,161.41
2016,5,16,17,0,645.0,96.0,3.1,17.0,367.0,188.22,123.68
2016,5,16,17,15,602.5,89.5,3.05,16.5,316.0,144.23,88.89
2016,5,16,17,30,560.0,83.0,3.0,16.0,265.0,104.72,61.45
2016,5,16,17,45,499.5,75.0,2.95,15.5,216.0,67.96,42.25
2016,5,16,18,0,439.0,67.0,2.9,15.0,167.0,48.39,37.4
2016,5,16,18,15,352.0,56.0,2.85,14.5,123.5,41.54,31.04
2016,5,16,18,30,265.0,45.0,2.8,14.0,80.0,34.28,24.05
2016,5,16,18,45,153.5,29.5,2.75,14.0,47.5,22.86,11.91
2016,5,16,19,0,42.0,14.0,2.7,14.0,15.0,13.76,0.0
2016,5,16,19,15,21.0,7.0,2.65,13.5,7.5,6.88,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,13.5,1.85,14.5,24.0,47.33,0.0
2016,5,17,5,30,244.0,27.0,1.9,15.0,48.0,127.72,83.91
2016,5,17,5,45,349.0,37.5,1.95,15.5,89.5,190.01,144.42
2016,5,17,6,0,454.0,48.0,2.0,16.0,131.0,262.64,207.46
2016,5,17,6,15,522.5,55.5,2.0,16.0,179.5,324.31,261.45
2016,5,17,6,30,591.0,63.0,2.0,16.0,228.0,391.71,318.69
2016,5,17,6,45,638.5,68.5,2.05,16.5,279.5,450.35,366.83
2016,5,17,7,0,686.0,74.0,2.1,17.0,331.0,512.12,415.74
2016,5,17,7,15,719.5,78.0,2.15,17.5,383.0,563.75,455.32
2016,5,17,7,30,753.0,82.0,2.2,18.0,435.0,618.97,496.31
2016,5,17,7,45,778.0,85.5,2.3,18.5,485.5,668.41,530.67
2016,5,17,8,0,803.0,89.0,2.4,19.0,536.0,717.85,564.21
2016,5,17,8,15,822.0,92.0,2.4,19.0,584.0,761.69,593.61
2016,5,17,8,30,841.0,95.0,2.4,19.0,632.0,799.69,618.49
2016,5,17,8,45,855.0,97.5,2.45,19.5,676.5,836.54,641.5
2016,5,17,9,0,869.0,100.0,2.5,20.0,721.0,871.73,663.1
2016,5,17,9,15,880.0,102.0,2.45,20.0,760.5,901.81,681.47
2016,5,17,9,30,891.0,104.0,2.4,20.0,800.0,929.69,698.25
2016,5,17,9,45,900.5,105.0,2.4,20.5,834.0,952.73,710.84
2016,5,17,10,0,910.0,106.0,2.4,21.0,868.0,973.22,721.73
2016,5,17,10,15,916.0,107.0,2.35,21.0,895.5,987.68,729.56
2016,5,17,10,30,922.0,108.0,2.3,21.0,923.0,999.28,735.62
2016,5,17,10,45,925.5,109.5,2.3,21.5,943.0,1006.03,737.77
2016,5,17,11,0,929.0,111.0,2.3,22.0,963.0,1009.75,738.1
2016,5,17,11,15,931.0,111.5,2.25,22.0,976.0,1007.96,735.89
2016,5,17,11,30,933.0,112.0,2.2,22.0,989.0,1003.15,731.89
2016,5,17,11,45,933.0,113.0,2.15,22.0,994.5,993.95,725.2
2016,5,17,12,0,933.0,114.0,2.1,22.0,1000.0,981.82,716.77
2016,5,17,12,15,932.5,114.0,2.05,22.0,997.5,965.4,705.69
2016,5,17,12,30,932.0,114.0,2.0,22.0,995.0,946.23,692.95
2016,5,17,12,45,929.5,113.5,2.0,22.0,985.0,922.17,677.63
2016,5,17,13,0,927.0,113.0,2.0,22.0,975.0,895.64,660.71
2016,5,17,13,15,923.5,112.0,2.0,22.0,958.0,865.45,641.34
2016,5,17,13,30,920.0,111.0,2.0,22.0,941.0,833.08,620.44
2016,5,17,13,45,913.0,111.0,2.0,22.0,916.5,796.94,596.86
2016,5,17,14,0,906.0,111.0,2.0,22.0,892.0,759.13,571.97
2016,5,17,14,15,898.5,109.5,2.05,22.0,861.5,718.11,544.96
2016,5,17,14,30,891.0,108.0,2.1,22.0,831.0,675.83,514.86
2016,5,17,14,45,881.0,106.5,2.15,22.0,794.0,630.96,481.98
2016,5,17,15,0,871.0,105.0,2.2,22.0,757.0,585.43,447.72
2016,5,17,15,15,858.5,102.5,2.25,21.5,715.0,537.24,411.35
2016,5,17,15,30,846.0,100.0,2.3,21.0,673.0,489.02,373.75
2016,5,17,15,45,828.5,97.5,2.35,21.0,627.0,434.99,329.98
2016,5,17,16,0,811.0,95.0,2.4,21.0,581.0,385.54,288.51
2016,5,17,16,15,789.5,92.0,2.4,20.5,532.0,335.46,246.11
2016,5,17,16,30,768.0,89.0,2.4,20.0,483.0,287.1,204.34
2016,5,17,16,45,736.5,85.5,2.45,20.0,431.5,237.95,161.83
2016,5,17,17,0,705.0,82.0,2.5,20.0,380.0,188.54,120.03
2016,5,17,17,15,665.5,77.0,2.4,19.5,328.5,143.18,84.17
2016,5,17,17,30,626.0,72.0,2.3,19.0,277.0,101.96,55.59
2016,5,17,17,45,565.0,66.0,2.25,18.5,226.5,63.47,35.95
2016,5,17,18,0,504.0,60.0,2.2,18.0,176.0,41.95,31.31
2016,5,17,18,15,420.0,50.5,2.15,17.5,131.0,36.75,26.51
2016,5,17,18,30,336.0,41.0,2.1,17.0,86.0,31.2,21.15
2016,5,17,18,45,210.0,27.5,2.05,16.5,52.0,21.16,10.75
2016,5,17,19,0,84.0,14.0,2.0,16.0,18.0,10.88,0.0
2016,5,17,19,15,42.0,7.0,1.95,15.5,9.0,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,99.5,14.5,1.3,14.0,23.5,51.0,0.0
2016,5,18,5,30,199.0,29.0,1.3,14.0,47.0,114.31,76.35
2016,5,18,5,45,298.0,41.0,1.35,14.5,86.5,173.51,132.46
2016,5,18,6,0,397.0,53.0,1.4,15.0,126.0,244.71,193.91
2016,5,18,6,15,465.0,62.0,1.3,15.0,173.0,305.44,246.49
2016,5,18,6,30,533.0,71.0,1.2,15.0,220.0,371.85,302.16
2016,5,18,6,45,580.5,77.0,1.15,15.5,270.0,428.66,348.0
2016,5,18,7,0,628.0,83.0,1.1,16.0,320.0,488.62,394.48
2016,5,18,7,15,662.5,88.5,1.0,16.0,370.5,542.44,434.9
2016,5,18,7,30,697.0,94.0,0.9,16.0,421.0,597.71,474.85
2016,5,18,7,45,722.5,98.0,0.85,16.5,470.0,645.85,507.27
2016,5,18,8,0,748.0,102.0,0.8,17.0,519.0,691.84,536.3
2016,5,18,8,15,767.5,105.5,0.8,17.0,566.0,734.83,564.15
2016,5,18,8,30,787.0,109.0,0.8,17.0,613.0,777.01,591.02
2016,5,18,8,45,798.5,113.0,0.85,17.5,655.0,811.91,612.21
2016,5,18,9,0,810.0,117.0,0.9,18.0,697.0,845.11,632.13
2016,5,18,9,15,822.0,119.5,1.0,18.0,735.5,875.21,651.87
2016,5,18,9,30,834.0,122.0,1.1,18.0,774.0,897.88,666.74
2016,5,18,9,45,847.5,121.0,1.2,18.5,808.5,921.45,681.04
2016,5,18,10,0,861.0,120.0,1.3,19.0,843.0,942.78,693.84
2016,5,18,10,15,867.5,121.5,1.4,19.0,870.0,957.63,703.8
2016,5,18,10,30,874.0,123.0,1.5,19.0,897.0,969.77,712.15
2016,5,18,10,45,876.5,125.5,1.6,19.5,916.0,976.27,715.61
2016,5,18,11,0,879.0,128.0,1.7,20.0,935.0,979.88,717.32
2016,5,18,11,15,882.0,128.5,1.75,20.0,948.5,979.06,716.97
2016,5,18,11,30,885.0,129.0,1.8,20.0,962.0,975.36,714.9
2016,5,18,11,45,887.0,128.5,1.85,20.0,968.0,966.88,709.85
2016,5,18,12,0,889.0,128.0,1.9,20.0,974.0,955.61,703.1
2016,5,18,12,15,889.0,128.0,1.95,20.0,972.0,940.25,693.74
2016,5,18,12,30,889.0,128.0,2.0,20.0,970.0,922.27,682.72
2016,5,18,12,45,886.5,128.0,2.05,20.0,961.0,899.56,668.56
2016,5,18,13,0,884.0,128.0,2.1,20.0,952.0,874.5,652.81
2016,5,18,13,15,880.5,127.5,2.15,19.5,935.5,845.9,635.81
2016,5,18,13,30,877.0,127.0,2.2,19.0,919.0,815.24,617.22
2016,5,18,13,45,869.0,127.0,2.3,19.0,894.5,779.68,594.21
2016,5,18,14,0,861.0,127.0,2.4,19.0,870.0,742.63,569.86
2016,5,18,14,15,853.0,125.5,2.45,18.5,840.5,702.89,543.5
2016,5,18,14,30,845.0,124.0,2.5,18.0,811.0,662.03,514.48
2016,5,18,14,45,831.5,124.0,2.55,18.0,774.0,615.75,479.76
2016,5,18,15,0,818.0,124.0,2.6,18.0,737.0,571.34,445.52
2016,5,18,15,15,804.5,121.0,2.6,17.5,696.5,524.17,409.0
2016,5,18,15,30,791.0,118.0,2.6,17.0,656.0,477.21,371.55
2016,5,18,15,45,776.5,114.0,2.65,17.0,611.5,429.32,331.77
2016,5,18,16,0,762.0,110.0,2.7,17.0,567.0,382.13,291.52
2016,5,18,16,15,739.5,106.0,2.7,16.5,519.0,333.21,249.63
2016,5,18,16,30,717.0,102.0,2.7,16.0,471.0,282.71,205.84
2016,5,18,16,45,693.0,95.5,2.7,16.0,422.0,234.98,163.79
2016,5,18,17,0,669.0,89.0,2.7,16.0,373.0,189.61,124.44
2016,5,18,17,15,629.0,83.5,2.7,15.5,322.5,145.49,89.01
2016,5,18,17,30,589.0,78.0,2.7,15.0,272.0,105.58,60.69
2016,5,18,17,45,531.0,71.0,2.75,15.0,223.0,68.08,40.4
2016,5,18,18,0,473.0,64.0,2.8,15.0,174.0,45.31,34.7
2016,5,18,18,15,389.0,54.0,2.8,14.5,129.5,39.81,29.57
2016,5,18,18,30,305.0,44.0,2.8,14.0,85.0,33.32,23.32
2016,5,18,18,45,184.5,30.0,2.85,14.0,51.5,23.16,12.71
2016,5,18,19,0,64.0,16.0,2.9,14.0,18.0,13.6,0.0
2016,5,18,19,15,32.0,8.0,2.95,13.5,9.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,82.0,17.0,3.95,11.0,24.5,49.88,0.0
2016,5,19,5,30,164.0,34.0,4.1,11.0,49.0,109.84,75.56
2016,5,19,5,45,271.0,47.0,4.35,11.5,89.5,171.45,133.5
2016,5,19,6,0,378.0,60.0,4.6,12.0,130.0,243.69,197.22
2016,5,19,6,15,404.0,74.5,4.6,12.0,170.5,289.44,239.23
2016,5,19,6,30,430.0,89.0,4.6,12.0,211.0,337.13,281.68
2016,5,19,6,45,508.0,88.0,4.7,12.5,259.5,401.07,336.36
2016,5,19,7,0,586.0,87.0,4.8,13.0,308.0,468.62,392.73
2016,5,19,7,15,563.5,108.0,4.6,13.0,346.0,501.46,418.53
2016,5,19,7,30,541.0,129.0,4.4,13.0,384.0,530.93,440.7
2016,5,19,7,45,591.0,129.5,4.25,13.5,436.5,587.37,483.97
2016,5,19,8,0,641.0,130.0,4.1,14.0,489.0,645.82,527.48
2016,5,19,8,15,731.5,121.0,4.0,14.0,564.0,727.22,587.44
2016,5,19,8,30,822.0,112.0,3.9,14.0,639.0,809.92,646.28
2016,5,19,8,45,841.5,113.0,3.8,14.5,685.0,849.23,670.96
2016,5,19,9,0,861.0,114.0,3.7,15.0,731.0,887.16,694.5
2016,5,19,9,15,872.5,116.0,3.55,15.0,771.0,912.08,709.49
2016,5,19,9,30,884.0,118.0,3.4,15.0,811.0,940.15,726.63
2016,5,19,9,45,885.5,123.5,3.25,15.5,843.0,960.28,736.66
2016,5,19,10,0,887.0,129.0,3.1,16.0,875.0,977.59,744.69
2016,5,19,10,15,893.5,130.5,3.15,16.0,902.0,992.61,754.18
2016,5,19,10,30,900.0,132.0,3.2,16.0,929.0,1004.84,761.89
2016,5,19,10,45,905.0,132.5,3.25,16.0,949.5,1011.72,766.11
2016,5,19,11,0,910.0,133.0,3.3,16.0,970.0,1015.66,768.52
2016,5,19,11,15,913.0,133.5,3.35,16.0,983.5,1014.7,767.76
2016,5,19,11,30,916.0,134.0,3.4,16.0,997.0,1010.78,765.14
2016,5,19,11,45,918.5,133.5,3.45,16.5,1003.0,1002.45,758.24
2016,5,19,12,0,921.0,133.0,3.5,17.0,1009.0,991.22,749.53
2016,5,19,12,15,736.0,249.0,3.55,17.0,948.0,923.83,703.8
2016,5,19,12,30,551.0,365.0,3.6,17.0,887.0,852.99,649.67
2016,5,19,12,45,536.5,366.5,3.7,17.0,871.0,825.78,631.23
2016,5,19,13,0,522.0,368.0,3.8,17.0,855.0,797.77,611.72
2016,5,19,13,15,508.5,362.0,3.95,17.0,830.0,763.02,587.59
2016,5,19,13,30,495.0,356.0,4.1,17.0,805.0,727.92,562.89
2016,5,19,13,45,700.5,239.0,4.25,17.0,855.0,755.66,589.38
2016,5,19,14,0,906.0,122.0,4.4,17.0,905.0,771.92,605.0
2016,5,19,14,15,898.0,120.5,4.5,16.5,873.5,730.58,577.0
2016,5,19,14,30,890.0,119.0,4.6,16.0,842.0,688.02,545.97
2016,5,19,14,45,692.5,192.0,4.7,16.0,739.5,592.35,470.31
2016,5,19,15,0,495.0,265.0,4.8,16.0,637.0,515.64,408.45
2016,5,19,15,15,663.5,189.5,4.9,15.5,659.0,511.18,406.47
2016,5,19,15,30,832.0,114.0,5.0,15.0,681.0,494.5,392.57
2016,5,19,15,45,810.5,112.5,5.1,14.5,633.5,443.99,350.08
2016,5,19,16,0,789.0,111.0,5.2,14.0,586.0,394.8,307.65
2016,5,19,16,15,547.5,157.5,5.25,13.5,474.0,314.06,243.0
2016,5,19,16,30,306.0,204.0,5.3,13.0,362.0,261.13,203.38
2016,5,19,16,45,466.0,148.0,5.4,13.0,360.0,229.79,170.52
2016,5,19,17,0,626.0,92.0,5.5,13.0,358.0,185.87,125.27
2016,5,19,17,15,560.5,95.0,5.4,12.5,310.0,147.79,95.27
2016,5,19,17,30,495.0,98.0,5.3,12.0,262.0,116.78,74.51
2016,5,19,17,45,445.5,86.5,5.25,12.0,215.0,79.88,52.37
2016,5,19,18,0,396.0,75.0,5.2,12.0,168.0,54.34,43.21
2016,5,19,18,15,325.5,61.5,5.2,12.0,126.0,45.65,35.07
2016,5,19,18,30,255.0,48.0,5.2,12.0,84.0,36.49,26.31
2016,5,19,18,45,127.5,33.5,5.25,12.0,51.5,27.72,16.73
2016,5,19,19,0,0.0,19.0,5.3,12.0,19.0,17.85,0.0
2016,5,19,19,15,0.0,9.5,5.3,12.0,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,99.0,17.0,4.5,11.0,26.0,55.03,0.0
2016,5,20,5,30,198.0,34.0,4.5,11.0,52.0,121.14,84.44
2016,5,20,5,45,304.5,45.5,4.55,11.0,93.0,182.49,142.68
2016,5,20,6,0,411.0,57.0,4.6,11.0,134.0,256.11,208.23
2016,5,20,6,15,481.0,65.5,4.6,11.0,182.5,318.19,264.12
2016,5,20,6,30,551.0,74.0,4.6,11.0,231.0,386.0,323.71
2016,5,20,6,45,604.0,79.5,4.7,11.5,282.5,446.26,375.22
2016,5,20,7,0,657.0,85.0,4.8,12.0,334.0,510.07,428.13
2016,5,20,7,15,691.5,89.5,4.75,12.0,385.5,563.96,472.03
2016,5,20,7,30,726.0,94.0,4.7,12.0,437.0,619.22,515.88
2016,5,20,7,45,752.0,98.0,4.7,12.5,487.5,666.38,550.67
2016,5,20,8,0,778.0,102.0,4.7,13.0,538.0,716.25,586.1
2016,5,20,8,15,797.5,105.0,4.65,13.0,586.0,759.65,616.83
2016,5,20,8,30,817.0,108.0,4.6,13.0,634.0,802.18,646.49
2016,5,20,8,45,828.5,112.0,4.6,13.0,677.0,837.9,671.05
2016,5,20,9,0,840.0,116.0,4.6,13.0,720.0,871.83,694.15
2016,5,20,9,15,852.0,118.5,4.6,13.0,759.5,902.6,714.81
2016,5,20,9,30,864.0,121.0,4.6,13.0,799.0,925.87,730.02
2016,5,20,9,45,875.0,121.5,4.6,13.5,833.0,949.21,743.91
2016,5,20,10,0,886.0,122.0,4.6,14.0,867.0,970.12,756.03
2016,5,20,10,15,892.5,123.5,4.6,14.0,894.5,985.21,765.52
2016,5,20,10,30,899.0,125.0,4.6,14.0,922.0,997.51,773.18
2016,5,20,10,45,901.0,127.5,4.65,14.0,941.5,1003.62,777.07
2016,5,20,11,0,903.0,130.0,4.7,14.0,961.0,1006.75,779.05
2016,5,20,11,15,905.5,130.5,4.7,14.0,974.5,1005.39,777.59
2016,5,20,11,30,908.0,131.0,4.7,14.0,988.0,1001.09,774.23
2016,5,20,11,45,907.0,132.5,4.75,14.0,993.0,991.54,767.75
2016,5,20,12,0,906.0,134.0,4.8,14.0,998.0,979.18,759.42
2016,5,20,12,15,905.5,134.0,4.8,14.0,996.0,963.1,748.15
2016,5,20,12,30,905.0,134.0,4.8,14.0,994.0,944.38,735.1
2016,5,20,12,45,899.0,136.0,4.85,14.0,983.0,920.16,718.56
2016,5,20,13,0,893.0,138.0,4.9,14.0,972.0,893.7,700.4
2016,5,20,13,15,889.0,137.0,4.9,14.0,955.0,864.0,679.52
2016,5,20,13,30,885.0,136.0,4.9,14.0,938.0,832.25,657.11
2016,5,20,13,45,877.0,136.0,4.9,14.0,913.0,796.45,631.63
2016,5,20,14,0,869.0,136.0,4.9,14.0,888.0,759.14,604.9
2016,5,20,14,15,860.5,134.5,4.9,14.0,857.5,718.8,575.07
2016,5,20,14,30,852.0,133.0,4.9,14.0,827.0,675.41,541.45
2016,5,20,14,45,841.0,130.5,4.9,14.0,790.0,630.22,505.77
2016,5,20,15,0,830.0,128.0,4.9,14.0,753.0,584.58,469.0
2016,5,20,15,15,815.5,125.5,4.85,13.5,711.5,536.87,430.47
2016,5,20,15,30,801.0,123.0,4.8,13.0,670.0,489.42,391.17
2016,5,20,15,45,784.0,119.0,4.8,13.0,624.5,440.04,348.78
2016,5,20,16,0,767.0,115.0,4.8,13.0,579.0,391.58,306.23
2016,5,20,16,15,743.5,111.0,4.7,13.0,530.0,338.72,259.45
2016,5,20,16,30,720.0,107.0,4.6,13.0,481.0,290.95,216.34
2016,5,20,16,45,689.0,102.5,4.55,13.0,430.0,243.13,173.56
2016,5,20,17,0,658.0,98.0,4.5,13.0,379.0,198.36,134.21
2016,5,20,17,15,616.0,92.0,4.4,12.5,328.0,154.01,97.92
2016,5,20,17,30,574.0,86.0,4.3,12.0,277.0,114.09,68.77
2016,5,20,17,45,511.0,78.5,4.25,12.0,227.5,76.57,47.38
2016,5,20,18,0,448.0,71.0,4.2,12.0,178.0,51.33,40.53
2016,5,20,18,15,363.5,60.0,4.05,11.5,133.5,44.39,34.06
2016,5,20,18,30,279.0,49.0,3.9,11.0,89.0,37.24,27.14
2016,5,20,18,45,167.0,34.0,3.8,11.0,55.0,26.34,15.94
2016,5,20,19,0,55.0,19.0,3.7,11.0,21.0,16.03,0.0
2016,5,20,19,15,27.5,9.5,3.6,11.0,10.5,9.34,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.5,2.05,11.0,11.5,11.09,0.0
2016,5,21,5,30,0.0,23.0,2.1,11.0,23.0,22.21,11.76
2016,5,21,5,45,0.0,41.5,2.2,11.5,41.5,41.58,29.25
2016,5,21,6,0,0.0,60.0,2.3,12.0,60.0,60.79,46.09
2016,5,21,6,15,6.0,80.0,2.35,12.0,82.0,84.24,66.48
2016,5,21,6,30,12.0,100.0,2.4,12.0,104.0,107.97,86.92
2016,5,21,6,45,19.5,120.0,2.45,12.0,127.0,132.9,108.1
2016,5,21,7,0,27.0,140.0,2.5,12.0,150.0,164.35,134.4
2016,5,21,7,15,123.5,167.0,2.6,12.0,224.5,264.24,218.73
2016,5,21,7,30,220.0,194.0,2.7,12.0,299.0,364.26,301.05
2016,5,21,7,45,124.0,203.0,2.8,12.5,264.0,310.71,254.4
2016,5,21,8,0,28.0,212.0,2.9,13.0,229.0,241.87,195.22
2016,5,21,8,15,180.0,239.0,2.95,13.0,354.5,399.84,325.44
2016,5,21,8,30,332.0,266.0,3.0,13.0,480.0,567.38,456.93
2016,5,21,8,45,358.5,279.5,3.1,13.0,525.0,611.91,489.4
2016,5,21,9,0,385.0,293.0,3.2,13.0,570.0,656.71,522.45
2016,5,21,9,15,393.0,307.5,3.15,13.0,604.0,685.97,542.63
2016,5,21,9,30,401.0,322.0,3.1,13.0,638.0,722.05,567.5
2016,5,21,9,45,587.5,248.0,3.1,13.0,732.0,824.72,646.62
2016,5,21,10,0,774.0,174.0,3.1,13.0,826.0,925.28,717.83
2016,5,21,10,15,537.0,295.5,3.05,13.0,755.0,832.71,646.56
2016,5,21,10,30,300.0,417.0,3.0,13.0,684.0,724.8,560.7
2016,5,21,10,45,354.0,403.5,3.0,13.0,725.5,760.74,588.6
2016,5,21,11,0,408.0,390.0,3.0,13.0,767.0,800.88,618.06
2016,5,21,11,15,607.5,286.5,2.95,13.0,856.0,884.54,683.06
2016,5,21,11,30,807.0,183.0,2.9,13.0,945.0,961.81,737.22
2016,5,21,11,45,623.0,291.0,2.9,13.0,881.5,887.15,682.63
2016,5,21,12,0,439.0,399.0,2.9,13.0,818.0,809.77,622.19
2016,5,21,12,15,439.0,398.0,2.9,13.0,816.5,797.6,614.12
2016,5,21,12,30,439.0,397.0,2.9,13.0,815.0,784.14,604.61
2016,5,21,12,45,432.0,393.5,2.9,13.0,801.5,760.97,588.09
2016,5,21,13,0,425.0,390.0,2.9,13.0,788.0,737.04,571.02
2016,5,21,13,15,367.5,408.0,2.9,13.0,747.5,691.8,536.89
2016,5,21,13,30,310.0,426.0,2.9,13.0,707.0,648.3,503.92
2016,5,21,13,45,555.0,296.0,2.9,13.0,783.5,700.49,549.55
2016,5,21,14,0,800.0,166.0,2.9,13.0,860.0,737.04,581.75
2016,5,21,14,15,666.5,226.0,2.9,13.0,790.5,667.16,526.67
2016,5,21,14,30,533.0,286.0,2.9,13.0,721.0,607.25,479.16
2016,5,21,14,45,492.0,284.5,2.9,13.5,672.5,556.49,439.51
2016,5,21,15,0,451.0,283.0,2.9,14.0,624.0,508.4,401.42
2016,5,21,15,15,396.5,284.0,2.9,14.0,572.0,458.39,362.14
2016,5,21,15,30,342.0,285.0,2.9,14.0,520.0,416.38,328.69
2016,5,21,15,45,535.0,205.0,2.9,14.0,543.0,408.06,320.83
2016,5,21,16,0,728.0,125.0,2.9,14.0,566.0,383.73,297.33
2016,5,21,16,15,704.5,121.0,2.9,13.5,518.5,335.87,255.99
2016,5,21,16,30,681.0,117.0,2.9,13.0,471.0,290.0,215.71
2016,5,21,16,45,654.5,110.0,2.95,13.0,422.0,242.97,174.13
2016,5,21,17,0,628.0,103.0,3.0,13.0,373.0,198.56,135.36
2016,5,21,17,15,586.5,96.5,2.95,13.0,323.0,155.3,99.9
2016,5,21,17,30,545.0,90.0,2.9,13.0,273.0,116.4,71.32
2016,5,21,17,45,489.5,81.0,2.9,13.0,224.5,79.18,49.38
2016,5,21,18,0,434.0,72.0,2.9,13.0,176.0,51.86,40.85
2016,5,21,18,15,354.0,61.0,2.7,12.5,132.5,45.1,34.58
2016,5,21,18,30,274.0,50.0,2.5,12.0,89.0,37.97,27.72
2016,5,21,18,45,171.0,34.5,2.35,12.0,55.5,26.69,16.35
2016,5,21,19,0,68.0,19.0,2.2,12.0,22.0,16.05,0.0
2016,5,21,19,15,34.0,9.5,2.15,11.5,11.0,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,95.0,17.5,1.7,11.0,26.5,55.21,0.0
2016,5,22,5,30,190.0,35.0,1.8,11.0,53.0,119.95,84.92
2016,5,22,5,45,281.5,48.0,1.95,11.5,93.0,177.47,138.43
2016,5,22,6,0,373.0,61.0,2.1,12.0,133.0,244.02,196.84
2016,5,22,6,15,282.5,86.5,2.1,12.0,150.0,247.18,202.95
2016,5,22,6,30,192.0,112.0,2.1,12.0,167.0,234.3,193.73
2016,5,22,6,45,217.0,129.0,2.1,12.5,202.5,274.73,227.74
2016,5,22,7,0,242.0,146.0,2.1,13.0,238.0,316.98,262.16
2016,5,22,7,15,447.0,130.0,2.05,13.0,331.0,448.67,370.3
2016,5,22,7,30,652.0,114.0,2.0,13.0,424.0,592.59,483.43
2016,5,22,7,45,672.0,121.5,2.0,13.5,471.5,639.1,516.17
2016,5,22,8,0,692.0,129.0,2.0,14.0,519.0,685.42,548.39
2016,5,22,8,15,713.0,133.5,1.95,14.0,565.5,728.75,577.71
2016,5,22,8,30,734.0,138.0,1.9,14.0,612.0,771.49,606.09
2016,5,22,8,45,747.5,143.0,1.9,14.0,654.5,807.56,629.72
2016,5,22,9,0,761.0,148.0,1.9,14.0,697.0,838.78,649.79
2016,5,22,9,15,774.0,151.0,1.9,14.0,735.0,869.15,669.18
2016,5,22,9,30,787.0,154.0,1.9,14.0,773.0,897.63,687.16
2016,5,22,9,45,810.5,148.0,1.95,14.5,809.0,924.32,703.13
2016,5,22,10,0,834.0,142.0,2.0,15.0,845.0,949.08,717.75
2016,5,22,10,15,643.5,247.5,2.05,15.0,800.5,887.27,674.71
2016,5,22,10,30,453.0,353.0,2.1,15.0,756.0,812.38,617.06
2016,5,22,10,45,652.0,252.0,2.15,15.0,846.5,901.34,685.58
2016,5,22,11,0,851.0,151.0,2.2,15.0,937.0,979.22,737.44
2016,5,22,11,15,623.5,279.5,2.25,15.0,860.0,893.59,677.34
2016,5,22,11,30,396.0,408.0,2.3,15.0,783.0,792.49,600.7
2016,5,22,11,45,385.5,416.5,2.4,15.0,783.0,783.68,595.5
2016,5,22,12,0,375.0,425.0,2.5,15.0,783.0,773.65,588.6
2016,5,22,12,15,321.5,445.5,2.55,15.0,752.0,734.72,559.74
2016,5,22,12,30,268.0,466.0,2.6,15.0,721.0,696.24,531.18
2016,5,22,12,45,273.0,459.5,2.7,15.0,717.5,684.45,523.79
2016,5,22,13,0,278.0,453.0,2.8,15.0,714.0,671.84,515.55
2016,5,22,13,15,298.0,438.5,2.85,15.0,713.5,663.35,510.51
2016,5,22,13,30,318.0,424.0,2.9,15.0,713.0,653.26,504.2
2016,5,22,13,45,282.0,421.0,2.95,15.0,672.5,609.21,471.63
2016,5,22,14,0,246.0,418.0,3.0,15.0,632.0,566.99,440.3
2016,5,22,14,15,358.5,362.0,3.05,14.5,662.0,582.02,455.55
2016,5,22,14,30,471.0,306.0,3.1,14.0,692.0,585.61,461.39
2016,5,22,14,45,492.5,282.5,3.15,14.0,670.0,555.84,439.12
2016,5,22,15,0,514.0,259.0,3.2,14.0,648.0,523.77,414.68
2016,5,22,15,15,643.0,193.5,3.2,14.0,653.0,507.57,402.49
2016,5,22,15,30,772.0,128.0,3.2,14.0,658.0,482.95,381.97
2016,5,22,15,45,755.5,124.0,3.25,14.0,613.5,435.17,341.72
2016,5,22,16,0,739.0,120.0,3.3,14.0,569.0,385.02,298.82
2016,5,22,16,15,614.5,142.0,3.3,13.5,494.5,325.47,249.88
2016,5,22,16,30,490.0,164.0,3.3,13.0,420.0,278.04,211.47
2016,5,22,16,45,431.0,156.5,3.3,13.0,365.0,231.77,172.9
2016,5,22,17,0,372.0,149.0,3.3,13.0,310.0,191.3,139.94
2016,5,22,17,15,342.5,135.5,3.2,13.0,268.5,160.59,115.06
2016,5,22,17,30,313.0,122.0,3.1,13.0,227.0,128.03,90.39
2016,5,22,17,45,288.5,103.5,3.05,13.0,188.0,94.91,67.6
2016,5,22,18,0,264.0,85.0,3.0,13.0,149.0,66.46,53.86
2016,5,22,18,15,218.5,67.5,2.8,12.5,112.5,53.78,42.29
2016,5,22,18,30,173.0,50.0,2.6,12.0,76.0,40.61,30.07
2016,5,22,18,45,86.5,34.5,2.45,12.0,47.5,28.52,18.02
2016,5,22,19,0,0.0,19.0,2.3,12.0,19.0,18.04,0.0
2016,5,22,19,15,0.0,9.5,2.25,11.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
