Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,100.5,16.5,2.2,11.5,26.0,55.66,0.0
2016,5,23,5,30,201.0,33.0,2.3,12.0,52.0,120.94,85.78
2016,5,23,5,45,291.0,45.5,2.4,12.5,91.5,178.12,138.66
2016,5,23,6,0,381.0,58.0,2.5,13.0,131.0,244.09,196.56
2016,5,23,6,15,445.5,67.0,2.5,13.0,177.5,304.62,249.84
2016,5,23,6,30,510.0,76.0,2.5,13.0,224.0,368.69,304.9
2016,5,23,6,45,556.0,83.5,2.55,13.5,273.0,425.57,352.19
2016,5,23,7,0,602.0,91.0,2.6,14.0,322.0,485.49,400.39
2016,5,23,7,15,636.5,96.5,2.55,14.0,372.0,538.35,442.11
2016,5,23,7,30,671.0,102.0,2.5,14.0,422.0,592.67,483.79
2016,5,23,7,45,694.5,107.0,2.5,14.0,470.0,639.58,518.83
2016,5,23,8,0,718.0,112.0,2.5,14.0,518.0,686.54,552.1
2016,5,23,8,15,738.5,116.0,2.5,14.0,564.5,727.1,580.07
2016,5,23,8,30,759.0,120.0,2.5,14.0,611.0,769.77,609.26
2016,5,23,8,45,773.0,123.5,2.5,14.5,653.5,805.43,631.83
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,839.58,653.08
2016,5,23,9,15,799.5,129.5,2.5,15.0,734.0,869.59,672.44
2016,5,23,9,30,812.0,132.0,2.5,15.0,772.0,897.65,690.39
2016,5,23,9,45,829.5,129.5,2.5,15.5,807.0,922.87,705.02
2016,5,23,10,0,847.0,127.0,2.5,16.0,842.0,940.66,714.52
2016,5,23,10,15,590.0,267.5,2.5,16.0,773.5,857.01,654.06
2016,5,23,10,30,333.0,408.0,2.5,16.0,705.0,747.74,568.84
2016,5,23,10,45,274.5,433.5,2.55,16.0,682.0,715.42,544.62
2016,5,23,11,0,216.0,459.0,2.6,16.0,659.0,675.58,514.36
2016,5,23,11,15,232.5,463.0,2.6,16.0,681.0,691.76,526.28
2016,5,23,11,30,249.0,467.0,2.6,16.0,703.0,711.25,540.03
2016,5,23,11,45,282.5,460.5,2.65,16.0,730.0,730.09,554.33
2016,5,23,12,0,316.0,454.0,2.7,16.0,757.0,747.35,567.48
2016,5,23,12,15,402.5,423.0,2.7,16.0,807.5,787.68,598.28
2016,5,23,12,30,489.0,392.0,2.7,16.0,858.0,825.43,626.69
2016,5,23,12,45,667.0,271.5,2.75,16.0,900.5,851.77,651.32
2016,5,23,13,0,845.0,151.0,2.8,16.0,943.0,867.92,664.27
2016,5,23,13,15,841.0,150.0,2.8,16.0,926.5,839.57,644.77
2016,5,23,13,30,837.0,149.0,2.8,16.0,910.0,809.63,624.47
2016,5,23,13,45,837.5,144.0,2.85,16.0,888.5,777.05,602.5
2016,5,23,14,0,838.0,139.0,2.9,16.0,867.0,742.87,579.21
2016,5,23,14,15,503.0,267.5,2.9,16.0,701.0,594.78,464.95
2016,5,23,14,30,168.0,396.0,2.9,16.0,535.0,474.85,368.81
2016,5,23,14,45,179.5,377.0,2.95,16.0,519.0,455.39,355.27
2016,5,23,15,0,191.0,358.0,3.0,16.0,503.0,434.87,340.17
2016,5,23,15,15,125.0,326.5,3.0,15.5,419.0,361.74,284.35
2016,5,23,15,30,59.0,295.0,3.0,15.0,335.0,298.94,236.03
2016,5,23,15,45,60.0,275.5,3.05,15.0,314.0,277.65,219.77
2016,5,23,16,0,61.0,256.0,3.1,15.0,293.0,256.32,203.15
2016,5,23,16,15,38.5,220.0,3.1,15.0,242.5,213.23,169.25
2016,5,23,16,30,16.0,184.0,3.1,15.0,192.0,176.8,140.64
2016,5,23,16,45,335.5,138.5,3.15,15.0,284.5,194.66,144.96
2016,5,23,17,0,655.0,93.0,3.2,15.0,377.0,197.87,133.07
2016,5,23,17,15,616.0,87.5,3.2,14.5,327.5,154.35,97.3
2016,5,23,17,30,577.0,82.0,3.2,14.0,278.0,114.92,68.1
2016,5,23,17,45,524.5,74.0,3.2,14.0,229.5,76.89,45.27
2016,5,23,18,0,472.0,66.0,3.2,14.0,181.0,46.27,35.74
2016,5,23,18,15,394.5,56.0,3.1,13.5,137.0,40.83,30.69
2016,5,23,18,30,317.0,46.0,3.0,13.0,93.0,34.59,24.72
2016,5,23,18,45,209.5,32.5,2.9,13.0,58.5,24.93,15.11
2016,5,23,19,0,102.0,19.0,2.8,13.0,24.0,14.79,0.0
2016,5,23,19,15,51.0,9.5,2.75,12.5,12.0,9.34,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,109.5,17.0,2.6,12.0,27.5,59.25,0.0
2016,5,24,5,30,219.0,34.0,2.7,12.0,55.0,128.45,91.83
2016,5,24,5,45,315.0,45.5,2.85,12.5,95.5,187.58,146.37
2016,5,24,6,0,411.0,57.0,3.0,13.0,136.0,258.17,208.27
2016,5,24,6,15,220.5,81.5,3.0,13.0,125.5,204.63,167.72
2016,5,24,6,30,30.0,106.0,3.0,13.0,115.0,129.1,104.47
2016,5,24,6,45,37.5,126.5,3.0,13.0,140.0,156.02,127.37
2016,5,24,7,0,45.0,147.0,3.0,13.0,165.0,183.36,150.11
2016,5,24,7,15,44.0,166.5,3.0,13.0,186.0,204.43,167.11
2016,5,24,7,30,43.0,186.0,3.0,13.0,207.0,225.26,183.64
2016,5,24,7,45,42.5,205.5,3.0,13.5,228.0,246.22,199.67
2016,5,24,8,0,42.0,225.0,3.0,14.0,249.0,266.96,215.27
2016,5,24,8,15,106.0,259.5,3.0,14.0,326.5,355.53,286.86
2016,5,24,8,30,170.0,294.0,3.0,14.0,404.0,456.41,365.86
2016,5,24,8,45,288.5,291.0,3.0,14.0,493.0,565.62,451.13
2016,5,24,9,0,407.0,288.0,3.0,14.0,582.0,679.86,537.53
2016,5,24,9,15,323.5,329.0,2.95,14.0,570.5,647.59,509.15
2016,5,24,9,30,240.0,370.0,2.9,14.0,559.0,610.02,477.74
2016,5,24,9,45,144.5,368.5,2.9,14.5,484.5,520.58,407.1
2016,5,24,10,0,49.0,367.0,2.9,15.0,410.0,419.94,327.14
2016,5,24,10,15,458.5,248.5,2.9,15.0,657.0,709.6,556.81
2016,5,24,10,30,868.0,130.0,2.9,15.0,904.0,975.77,744.96
2016,5,24,10,45,581.5,285.5,2.95,15.0,809.5,867.99,665.34
2016,5,24,11,0,295.0,441.0,3.0,15.0,715.0,739.71,565.36
2016,5,24,11,15,263.5,456.0,3.0,15.0,703.0,719.94,550.7
2016,5,24,11,30,232.0,471.0,3.0,15.0,691.0,694.87,531.56
2016,5,24,11,45,335.0,436.0,3.0,15.0,756.0,755.89,578.52
2016,5,24,12,0,438.0,401.0,3.0,15.0,821.0,812.15,620.8
2016,5,24,12,15,249.0,420.5,3.0,15.0,659.5,644.39,495.64
2016,5,24,12,30,60.0,440.0,3.0,15.0,498.0,481.77,370.91
2016,5,24,12,45,73.5,446.5,3.05,15.5,516.5,496.27,382.38
2016,5,24,13,0,87.0,453.0,3.1,16.0,535.0,509.8,392.2
2016,5,24,13,15,61.0,414.0,3.1,15.5,470.5,446.73,345.49
2016,5,24,13,30,35.0,375.0,3.1,15.0,406.0,385.57,299.73
2016,5,24,13,45,31.0,355.5,3.15,15.0,383.0,361.44,281.8
2016,5,24,14,0,27.0,336.0,3.2,15.0,360.0,337.76,263.96
2016,5,24,14,15,31.5,335.0,3.2,15.0,362.0,337.36,264.14
2016,5,24,14,30,36.0,334.0,3.2,15.0,364.0,336.47,263.87
2016,5,24,14,45,25.0,292.5,3.25,15.0,313.5,289.17,227.36
2016,5,24,15,0,14.0,251.0,3.3,15.0,263.0,246.58,194.28
2016,5,24,15,15,7.0,205.5,3.3,14.5,211.5,199.61,157.65
2016,5,24,15,30,0.0,160.0,3.3,14.0,160.0,153.24,120.89
2016,5,24,15,45,1.5,168.5,3.3,14.0,169.5,161.39,127.92
2016,5,24,16,0,3.0,177.0,3.3,14.0,179.0,169.12,134.55
2016,5,24,16,15,4.0,172.5,3.3,14.0,175.0,164.47,131.11
2016,5,24,16,30,5.0,168.0,3.3,14.0,171.0,159.58,127.48
2016,5,24,16,45,2.5,148.5,3.35,14.0,150.0,140.4,112.14
2016,5,24,17,0,0.0,129.0,3.4,14.0,129.0,121.54,96.95
2016,5,24,17,15,0.0,112.0,3.4,13.5,112.0,105.56,84.04
2016,5,24,17,30,0.0,95.0,3.4,13.0,95.0,89.66,70.96
2016,5,24,17,45,232.5,82.0,3.4,13.0,139.0,77.47,53.93
2016,5,24,18,0,465.0,69.0,3.4,13.0,183.0,48.79,38.14
2016,5,24,18,15,387.5,59.0,3.3,12.5,139.0,43.3,33.04
2016,5,24,18,30,310.0,49.0,3.2,12.0,95.0,36.94,26.92
2016,5,24,18,45,203.5,35.0,3.1,12.0,60.5,26.93,16.97
2016,5,24,19,0,97.0,21.0,3.0,12.0,26.0,16.41,0.0
2016,5,24,19,15,48.5,10.5,2.95,12.0,13.0,10.32,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,109.5,17.0,2.3,12.0,28.0,59.52,2.93
2016,5,25,5,30,219.0,34.0,2.4,12.0,56.0,128.52,92.33
2016,5,25,5,45,310.5,45.5,2.55,12.5,96.0,186.07,145.28
2016,5,25,6,0,402.0,57.0,2.7,13.0,136.0,254.7,205.46
2016,5,25,6,15,466.5,65.5,2.7,13.0,182.5,313.94,257.79
2016,5,25,6,30,531.0,74.0,2.7,13.0,229.0,378.45,313.27
2016,5,25,6,45,265.5,79.5,2.75,13.5,157.0,252.3,209.86
2016,5,25,7,0,0.0,85.0,2.8,14.0,85.0,82.83,64.64
2016,5,25,7,15,0.0,102.5,2.8,14.0,102.5,100.4,79.36
2016,5,25,7,30,0.0,120.0,2.8,14.0,120.0,117.94,93.67
2016,5,25,7,45,2.0,147.0,2.85,14.0,148.5,146.76,117.19
2016,5,25,8,0,4.0,174.0,2.9,14.0,177.0,175.69,140.48
2016,5,25,8,15,9.5,198.0,2.9,14.0,204.0,204.34,163.4
2016,5,25,8,30,15.0,222.0,2.9,14.0,231.0,233.24,186.26
2016,5,25,8,45,21.5,249.5,2.95,14.0,264.0,266.84,212.67
2016,5,25,9,0,28.0,277.0,3.0,14.0,297.0,309.1,245.56
2016,5,25,9,15,19.0,254.0,3.0,14.0,268.0,268.52,212.77
2016,5,25,9,30,10.0,231.0,3.0,14.0,239.0,236.66,186.97
2016,5,25,9,45,22.0,286.5,3.0,14.5,305.0,303.74,239.4
2016,5,25,10,0,34.0,342.0,3.0,15.0,371.0,379.49,296.96
2016,5,25,10,15,62.0,384.0,3.0,15.0,438.5,448.85,349.76
2016,5,25,10,30,90.0,426.0,3.0,15.0,506.0,518.02,401.44
2016,5,25,10,45,183.0,436.5,3.0,15.5,604.0,623.81,480.68
2016,5,25,11,0,276.0,447.0,3.0,16.0,702.0,727.68,555.82
2016,5,25,11,15,200.0,460.0,3.0,16.0,646.0,657.77,502.44
2016,5,25,11,30,124.0,473.0,3.0,16.0,590.0,593.52,453.52
2016,5,25,11,45,202.0,469.5,3.05,16.0,662.0,659.61,504.3
2016,5,25,12,0,280.0,466.0,3.1,16.0,734.0,726.04,553.67
2016,5,25,12,15,289.0,462.0,3.15,16.0,738.5,721.85,550.69
2016,5,25,12,30,298.0,458.0,3.2,16.0,743.0,716.57,547.43
2016,5,25,12,45,600.5,286.5,3.25,16.0,853.5,808.84,623.69
2016,5,25,13,0,903.0,115.0,3.3,16.0,964.0,885.74,680.3
2016,5,25,13,15,900.0,114.5,3.35,16.0,948.0,857.42,660.55
2016,5,25,13,30,897.0,114.0,3.4,16.0,932.0,826.97,640.04
2016,5,25,13,45,894.5,112.0,3.5,16.0,910.0,793.5,617.49
2016,5,25,14,0,892.0,110.0,3.6,16.0,888.0,758.13,593.37
2016,5,25,14,15,487.5,245.5,3.65,16.0,668.5,565.48,445.67
2016,5,25,14,30,83.0,381.0,3.7,16.0,449.0,409.72,319.47
2016,5,25,14,45,126.0,370.5,3.75,16.0,468.5,417.43,327.12
2016,5,25,15,0,169.0,360.0,3.8,16.0,488.0,424.75,333.49
2016,5,25,15,15,130.0,335.0,3.85,15.5,430.5,372.27,293.41
2016,5,25,15,30,91.0,310.0,3.9,15.0,373.0,327.68,259.26
2016,5,25,15,45,190.5,283.5,3.95,15.0,403.5,337.57,267.2
2016,5,25,16,0,290.0,257.0,4.0,15.0,434.0,337.85,265.99
2016,5,25,16,15,525.0,174.0,4.0,15.0,463.0,327.2,252.4
2016,5,25,16,30,760.0,91.0,4.0,15.0,492.0,299.25,221.05
2016,5,25,16,45,726.5,89.0,4.05,15.0,441.5,251.21,178.27
2016,5,25,17,0,693.0,87.0,4.1,15.0,391.0,202.98,136.13
2016,5,25,17,15,655.0,82.0,4.1,14.5,340.5,158.08,98.84
2016,5,25,17,30,617.0,77.0,4.1,14.0,290.0,117.15,68.0
2016,5,25,17,45,553.0,72.5,4.1,13.5,239.5,79.42,45.72
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,48.39,37.79
2016,5,25,18,15,410.0,58.5,4.0,13.0,144.0,42.84,32.57
2016,5,25,18,30,331.0,49.0,3.9,13.0,99.0,36.88,26.78
2016,5,25,18,45,211.0,35.5,3.8,13.0,63.0,27.28,17.29
2016,5,25,19,0,91.0,22.0,3.7,13.0,27.0,18.49,0.81
2016,5,25,19,15,45.5,11.0,3.65,12.5,13.5,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,80.0,19.0,1.9,12.0,27.0,49.5,4.67
2016,5,26,5,30,160.0,38.0,1.9,12.0,54.0,113.97,82.24
2016,5,26,5,45,251.0,52.0,1.95,12.5,94.0,171.56,134.04
2016,5,26,6,0,342.0,66.0,2.0,13.0,134.0,237.98,191.74
2016,5,26,6,15,409.0,76.0,1.9,13.0,180.0,296.4,242.71
2016,5,26,6,30,476.0,86.0,1.8,13.0,226.0,360.66,297.22
2016,5,26,6,45,274.0,119.5,1.75,13.5,203.5,296.34,244.35
2016,5,26,7,0,72.0,153.0,1.7,14.0,181.0,206.89,168.48
2016,5,26,7,15,73.0,175.0,1.6,14.0,206.5,233.19,189.8
2016,5,26,7,30,74.0,197.0,1.5,14.0,232.0,259.3,210.11
2016,5,26,7,45,86.5,221.0,1.4,14.5,267.0,295.88,238.19
2016,5,26,8,0,99.0,245.0,1.3,15.0,302.0,333.01,265.99
2016,5,26,8,15,172.5,265.5,1.25,15.0,374.0,424.0,336.64
2016,5,26,8,30,246.0,286.0,1.2,15.0,446.0,519.54,407.99
2016,5,26,8,45,281.5,300.0,1.15,15.5,495.0,569.88,442.71
2016,5,26,9,0,317.0,314.0,1.1,16.0,544.0,621.16,477.61
2016,5,26,9,15,236.5,346.0,1.05,16.0,523.0,579.06,443.34
2016,5,26,9,30,156.0,378.0,1.0,16.0,502.0,541.62,412.93
2016,5,26,9,45,211.0,388.5,1.0,16.5,563.5,604.33,457.97
2016,5,26,10,0,266.0,399.0,1.0,17.0,625.0,676.0,506.96
2016,5,26,10,15,298.5,404.0,1.0,17.0,665.0,712.08,531.1
2016,5,26,10,30,331.0,409.0,1.0,17.0,705.0,747.6,554.99
2016,5,26,10,45,586.5,282.0,1.05,17.5,820.0,870.23,643.94
2016,5,26,11,0,842.0,155.0,1.1,18.0,935.0,982.59,716.25
2016,5,26,11,15,845.5,155.5,1.15,18.0,948.5,976.87,711.46
2016,5,26,11,30,849.0,156.0,1.2,18.0,962.0,973.82,710.13
2016,5,26,11,45,853.0,155.0,1.3,18.0,968.5,967.07,707.29
2016,5,26,12,0,857.0,154.0,1.4,18.0,975.0,957.64,702.75
2016,5,26,12,15,857.0,153.5,1.55,18.0,973.5,942.34,695.09
2016,5,26,12,30,857.0,153.0,1.7,18.0,972.0,924.58,685.67
2016,5,26,12,45,863.0,147.5,1.85,18.0,966.0,905.02,674.87
2016,5,26,13,0,869.0,142.0,2.0,18.0,960.0,882.89,662.15
2016,5,26,13,15,866.0,141.0,2.15,18.0,944.0,854.9,645.22
2016,5,26,13,30,863.0,140.0,2.3,18.0,928.0,824.88,626.64
2016,5,26,13,45,856.5,139.5,2.45,18.0,905.0,790.71,604.86
2016,5,26,14,0,850.0,139.0,2.6,18.0,882.0,754.99,581.62
2016,5,26,14,15,842.5,137.5,2.7,17.5,852.5,716.28,556.21
2016,5,26,14,30,835.0,136.0,2.8,17.0,823.0,674.6,526.86
2016,5,26,14,45,825.5,134.0,2.9,17.0,788.0,631.7,494.77
2016,5,26,15,0,816.0,132.0,3.0,17.0,753.0,588.24,461.41
2016,5,26,15,15,803.0,129.5,3.05,16.5,713.0,542.1,425.8
2016,5,26,15,30,790.0,127.0,3.1,16.0,673.0,496.11,389.23
2016,5,26,15,45,773.0,123.5,3.2,16.0,628.5,447.81,349.24
2016,5,26,16,0,756.0,120.0,3.3,16.0,584.0,400.44,308.98
2016,5,26,16,15,733.5,116.5,3.35,15.5,536.5,348.81,265.08
2016,5,26,16,30,711.0,113.0,3.4,15.0,489.0,302.25,224.39
2016,5,26,16,45,679.5,108.5,3.45,15.0,439.0,254.64,182.49
2016,5,26,17,0,648.0,104.0,3.5,15.0,389.0,210.11,143.7
2016,5,26,17,15,607.5,98.0,3.45,14.5,338.5,166.18,107.56
2016,5,26,17,30,567.0,92.0,3.4,14.0,288.0,126.51,77.74
2016,5,26,17,45,508.0,84.5,3.4,14.0,238.5,88.93,54.56
2016,5,26,18,0,449.0,77.0,3.4,14.0,189.0,57.07,45.36
2016,5,26,18,15,369.5,65.5,3.3,13.5,144.0,48.26,37.33
2016,5,26,18,30,290.0,54.0,3.2,13.0,99.0,40.85,30.29
2016,5,26,18,45,183.5,38.5,3.1,13.0,63.5,29.69,19.43
2016,5,26,19,0,77.0,23.0,3.0,13.0,28.0,19.3,2.47
2016,5,26,19,15,38.5,11.5,2.95,12.5,14.0,11.3,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,80.5,19.5,1.0,11.5,28.0,50.48,7.62
2016,5,27,5,30,161.0,39.0,1.0,12.0,56.0,115.65,83.76
2016,5,27,5,45,257.0,52.5,1.05,12.5,96.0,174.65,136.24
2016,5,27,6,0,353.0,66.0,1.1,13.0,136.0,243.0,195.03
2016,5,27,6,15,419.5,76.5,1.15,13.0,183.0,302.35,246.37
2016,5,27,6,30,486.0,87.0,1.2,13.0,230.0,367.46,301.22
2016,5,27,6,45,540.5,93.0,1.25,13.5,280.0,429.18,351.26
2016,5,27,7,0,595.0,99.0,1.3,14.0,330.0,492.16,400.73
2016,5,27,7,15,630.5,104.5,1.3,14.5,380.5,545.51,440.91
2016,5,27,7,30,666.0,110.0,1.3,15.0,431.0,600.36,480.96
2016,5,27,7,45,699.0,112.5,1.3,15.5,481.5,651.19,516.9
2016,5,27,8,0,732.0,115.0,1.3,16.0,532.0,702.73,551.08
2016,5,27,8,15,752.0,118.5,1.25,16.0,578.5,742.68,576.73
2016,5,27,8,30,772.0,122.0,1.2,16.0,625.0,784.81,603.53
2016,5,27,8,45,792.5,123.0,1.2,16.5,669.5,823.65,627.03
2016,5,27,9,0,813.0,124.0,1.2,17.0,714.0,861.29,649.36
2016,5,27,9,15,825.0,126.0,1.15,17.5,752.0,890.91,665.29
2016,5,27,9,30,837.0,128.0,1.1,18.0,790.0,918.52,679.72
2016,5,27,9,45,855.5,124.5,1.05,18.5,826.0,938.66,689.14
2016,5,27,10,0,874.0,121.0,1.0,19.0,862.0,962.32,700.79
2016,5,27,10,15,880.5,122.0,0.95,19.0,889.0,976.89,707.84
2016,5,27,10,30,887.0,123.0,0.9,19.0,916.0,988.73,713.31
2016,5,27,10,45,893.0,123.0,0.9,19.5,936.5,996.26,715.82
2016,5,27,11,0,899.0,123.0,0.9,20.0,957.0,1000.94,716.71
2016,5,27,11,15,902.0,124.0,0.95,20.0,970.5,1000.82,717.12
2016,5,27,11,30,905.0,125.0,1.0,20.0,984.0,997.78,715.88
2016,5,27,11,45,905.5,125.5,1.1,20.5,989.5,988.96,710.7
2016,5,27,12,0,906.0,126.0,1.2,21.0,995.0,977.34,703.81
2016,5,27,12,15,906.0,126.0,1.35,21.0,993.5,962.04,696.69
2016,5,27,12,30,906.0,126.0,1.5,21.0,992.0,944.1,687.68
2016,5,27,12,45,900.0,128.0,1.65,21.0,982.0,920.19,674.57
2016,5,27,13,0,894.0,130.0,1.8,21.0,972.0,894.04,659.75
2016,5,27,13,15,890.5,129.5,1.9,20.5,955.5,865.55,643.78
2016,5,27,13,30,887.0,129.0,2.0,20.0,939.0,834.97,626.13
2016,5,27,13,45,880.5,128.5,2.15,20.0,915.5,800.14,604.48
2016,5,27,14,0,874.0,128.0,2.3,20.0,892.0,763.7,581.31
2016,5,27,14,15,866.5,126.5,2.35,20.0,862.5,724.21,554.95
2016,5,27,14,30,859.0,125.0,2.4,20.0,833.0,683.52,525.72
2016,5,27,14,45,847.5,124.0,2.5,20.0,797.0,639.8,493.69
2016,5,27,15,0,836.0,123.0,2.6,20.0,761.0,592.82,458.48
2016,5,27,15,15,823.0,120.5,2.6,19.5,720.5,545.86,422.76
2016,5,27,15,30,810.0,118.0,2.6,19.0,680.0,499.02,386.04
2016,5,27,15,45,789.5,117.0,2.65,19.0,634.5,450.53,346.46
2016,5,27,16,0,769.0,116.0,2.7,19.0,589.0,403.28,306.86
2016,5,27,16,15,746.5,112.0,2.7,18.5,541.0,350.76,262.89
2016,5,27,16,30,724.0,108.0,2.7,18.0,493.0,303.15,221.93
2016,5,27,16,45,691.0,104.5,2.75,18.0,442.0,255.37,180.48
2016,5,27,17,0,658.0,101.0,2.8,18.0,391.0,210.81,142.16
2016,5,27,17,15,618.5,95.0,2.75,17.5,340.5,166.48,106.01
2016,5,27,17,30,579.0,89.0,2.7,17.0,290.0,126.29,75.95
2016,5,27,17,45,520.0,82.0,2.65,16.5,240.5,88.42,52.81
2016,5,27,18,0,461.0,75.0,2.6,16.0,191.0,56.76,44.72
2016,5,27,18,15,384.5,64.0,2.5,15.5,146.0,47.01,35.93
2016,5,27,18,30,308.0,53.0,2.4,15.0,101.0,39.97,29.3
2016,5,27,18,45,201.5,38.0,2.35,15.0,65.0,29.22,18.95
2016,5,27,19,0,95.0,23.0,2.3,15.0,29.0,19.31,3.55
2016,5,27,19,15,47.5,11.5,2.3,14.5,14.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,102.0,18.5,1.5,13.5,29.0,60.18,12.61
2016,5,28,5,30,204.0,37.0,1.5,14.0,58.0,127.67,92.13
2016,5,28,5,45,294.5,49.5,1.55,14.5,98.5,185.57,143.97
2016,5,28,6,0,385.0,62.0,1.6,15.0,139.0,252.26,201.51
2016,5,28,6,15,449.5,71.0,1.65,15.0,185.5,312.89,253.94
2016,5,28,6,30,514.0,80.0,1.7,15.0,232.0,377.4,308.32
2016,5,28,6,45,561.0,87.0,1.75,15.5,282.0,434.63,354.84
2016,5,28,7,0,608.0,94.0,1.8,16.0,332.0,494.92,402.26
2016,5,28,7,15,642.5,99.5,1.75,16.0,382.0,548.09,443.08
2016,5,28,7,30,677.0,105.0,1.7,16.0,432.0,602.69,483.77
2016,5,28,7,45,704.0,109.5,1.65,16.5,481.5,651.81,518.09
2016,5,28,8,0,731.0,114.0,1.6,17.0,531.0,701.23,550.55
2016,5,28,8,15,751.5,117.5,1.55,17.5,578.0,741.61,575.73
2016,5,28,8,30,772.0,121.0,1.5,18.0,625.0,784.15,601.92
2016,5,28,8,45,788.5,124.0,1.45,18.5,668.0,821.76,624.1
2016,5,28,9,0,805.0,127.0,1.4,19.0,711.0,857.97,644.93
2016,5,28,9,15,817.0,129.5,1.3,19.0,750.0,887.97,661.81
2016,5,28,9,30,829.0,132.0,1.2,19.0,789.0,915.96,677.1
2016,5,28,9,45,838.5,134.0,1.2,19.5,822.0,938.9,689.21
2016,5,28,10,0,848.0,136.0,1.2,20.0,855.0,953.82,696.17
2016,5,28,10,15,855.0,137.5,1.2,20.0,882.0,969.01,704.77
2016,5,28,10,30,862.0,139.0,1.2,20.0,909.0,981.55,711.76
2016,5,28,10,45,867.0,140.0,1.2,20.5,929.5,988.92,714.22
2016,5,28,11,0,872.0,141.0,1.2,21.0,950.0,993.49,715.08
2016,5,28,11,15,875.5,141.5,1.25,21.0,963.5,993.28,715.3
2016,5,28,11,30,879.0,142.0,1.3,21.0,977.0,990.24,713.9
2016,5,28,11,45,880.0,142.5,1.4,21.0,983.0,982.01,710.11
2016,5,28,12,0,881.0,143.0,1.5,21.0,989.0,971.05,704.62
2016,5,28,12,15,881.0,143.0,1.6,21.0,988.0,956.03,696.52
2016,5,28,12,30,881.0,143.0,1.7,21.0,987.0,938.45,686.73
2016,5,28,12,45,871.0,148.0,1.8,21.0,975.5,914.24,672.52
2016,5,28,13,0,861.0,153.0,1.9,21.0,964.0,888.02,656.88
2016,5,28,13,15,857.5,152.0,1.95,20.5,947.5,859.85,640.49
2016,5,28,13,30,854.0,151.0,2.0,20.0,931.0,829.7,622.58
2016,5,28,13,45,849.5,149.0,2.1,20.0,908.5,795.88,601.17
2016,5,28,14,0,845.0,147.0,2.2,20.0,886.0,760.01,578.05
2016,5,28,14,15,837.0,145.0,2.25,20.0,856.5,720.22,550.99
2016,5,28,14,30,829.0,143.0,2.3,20.0,827.0,679.39,521.69
2016,5,28,14,45,819.5,140.0,2.35,20.0,791.5,635.86,489.76
2016,5,28,15,0,810.0,137.0,2.4,20.0,756.0,591.8,456.64
2016,5,28,15,15,796.5,134.5,2.4,19.5,715.5,545.7,421.76
2016,5,28,15,30,783.0,132.0,2.4,19.0,675.0,499.81,386.0
2016,5,28,15,45,766.0,128.0,2.45,19.0,630.5,451.41,346.8
2016,5,28,16,0,749.0,124.0,2.5,19.0,586.0,400.61,304.82
2016,5,28,16,15,726.5,119.5,2.5,18.5,538.0,351.67,263.83
2016,5,28,16,30,704.0,115.0,2.5,18.0,490.0,304.58,223.52
2016,5,28,16,45,675.0,110.0,2.5,18.0,440.5,257.46,182.66
2016,5,28,17,0,646.0,105.0,2.5,18.0,391.0,213.18,144.54
2016,5,28,17,15,606.5,98.5,2.4,17.5,340.5,168.97,108.5
2016,5,28,17,30,567.0,92.0,2.3,17.0,290.0,128.9,78.44
2016,5,28,17,45,513.5,83.5,2.25,16.5,241.0,90.51,54.36
2016,5,28,18,0,460.0,75.0,2.2,16.0,192.0,57.74,45.59
2016,5,28,18,15,383.0,64.5,2.1,15.5,147.0,47.32,36.23
2016,5,28,18,30,306.0,54.0,2.0,15.0,102.0,40.71,29.98
2016,5,28,18,45,203.0,39.0,1.9,15.0,66.0,29.98,19.69
2016,5,28,19,0,100.0,24.0,1.8,15.0,30.0,20.12,4.94
2016,5,28,19,15,50.0,12.0,1.8,14.5,15.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.5,19.0,1.65,12.0,29.5,61.25,15.42
2016,5,29,5,30,205.0,38.0,1.6,12.0,59.0,129.39,94.46
2016,5,29,5,45,300.0,50.0,1.55,12.5,100.5,188.5,147.49
2016,5,29,6,0,395.0,62.0,1.5,13.0,142.0,256.85,206.67
2016,5,29,6,15,460.5,71.0,1.4,13.0,189.0,318.52,259.97
2016,5,29,6,30,526.0,80.0,1.3,13.0,236.0,384.07,314.9
2016,5,29,6,45,573.0,87.0,1.25,13.5,286.5,441.83,361.39
2016,5,29,7,0,620.0,94.0,1.2,14.0,337.0,502.65,408.49
2016,5,29,7,15,447.5,142.5,1.15,14.5,330.0,465.44,376.21
2016,5,29,7,30,275.0,191.0,1.1,15.0,323.0,408.18,328.07
2016,5,29,7,45,200.0,220.5,1.05,15.5,322.0,386.57,308.75
2016,5,29,8,0,125.0,250.0,1.0,16.0,321.0,367.14,290.36
2016,5,29,8,15,98.0,266.0,1.0,16.0,325.0,356.5,280.86
2016,5,29,8,30,71.0,282.0,1.0,16.0,329.0,352.48,276.19
2016,5,29,8,45,49.0,279.0,1.0,16.5,312.5,330.22,257.46
2016,5,29,9,0,27.0,276.0,1.0,17.0,296.0,307.12,238.19
2016,5,29,9,15,34.5,303.0,1.05,17.0,329.5,341.85,264.38
2016,5,29,9,30,42.0,330.0,1.1,17.0,363.0,376.55,289.92
2016,5,29,9,45,60.5,362.5,1.15,17.5,412.5,427.3,326.8
2016,5,29,10,0,79.0,395.0,1.2,18.0,462.0,478.08,362.87
2016,5,29,10,15,108.5,418.0,1.25,18.0,513.5,529.26,399.85
2016,5,29,10,30,138.0,441.0,1.3,18.0,565.0,587.65,441.28
2016,5,29,10,45,176.5,451.0,1.4,18.0,613.0,632.98,473.92
2016,5,29,11,0,215.0,461.0,1.5,18.0,661.0,677.69,505.94
2016,5,29,11,15,541.0,306.0,1.55,18.0,818.0,843.26,629.77
2016,5,29,11,30,867.0,151.0,1.6,18.0,975.0,988.14,727.27
2016,5,29,11,45,868.5,151.0,1.7,18.5,981.0,979.96,719.98
2016,5,29,12,0,870.0,151.0,1.8,19.0,987.0,969.09,712.87
2016,5,29,12,15,869.5,151.0,1.85,19.0,985.5,953.75,703.59
2016,5,29,12,30,869.0,151.0,1.9,19.0,984.0,935.91,692.73
2016,5,29,12,45,667.0,269.0,1.95,19.0,905.0,853.57,637.65
2016,5,29,13,0,465.0,387.0,2.0,19.0,826.0,772.69,577.4
2016,5,29,13,15,455.0,379.0,2.05,19.0,802.5,740.53,556.35
2016,5,29,13,30,445.0,371.0,2.1,19.0,779.0,707.99,534.3
2016,5,29,13,45,643.5,259.5,2.15,19.0,832.5,739.79,562.69
2016,5,29,14,0,842.0,148.0,2.2,19.0,886.0,759.77,580.54
2016,5,29,14,15,834.0,146.5,2.25,18.5,856.5,720.58,554.35
2016,5,29,14,30,826.0,145.0,2.3,18.0,827.0,680.37,526.31
2016,5,29,14,45,819.0,141.0,2.35,18.0,792.5,637.63,494.77
2016,5,29,15,0,812.0,137.0,2.4,18.0,758.0,594.15,461.9
2016,5,29,15,15,798.5,134.0,2.4,18.0,717.5,547.54,425.6
2016,5,29,15,30,785.0,131.0,2.4,18.0,677.0,501.13,388.56
2016,5,29,15,45,606.0,178.5,2.45,18.0,583.5,423.36,327.25
2016,5,29,16,0,427.0,226.0,2.5,18.0,490.0,364.06,280.62
2016,5,29,16,15,365.0,219.0,2.5,17.5,432.0,318.16,244.49
2016,5,29,16,30,303.0,212.0,2.5,17.0,374.0,273.71,209.55
2016,5,29,16,45,206.0,197.5,2.55,17.0,302.5,224.84,172.19
2016,5,29,17,0,109.0,183.0,2.6,17.0,231.0,180.6,139.53
2016,5,29,17,15,97.5,162.5,2.6,16.5,201.5,158.67,122.43
2016,5,29,17,30,86.0,142.0,2.6,16.0,172.0,133.61,102.9
2016,5,29,17,45,275.0,109.0,2.65,16.0,183.5,103.54,72.76
2016,5,29,18,0,464.0,76.0,2.7,16.0,195.0,59.67,41.4
2016,5,29,18,15,387.0,65.5,2.6,15.5,149.5,48.04,36.87
2016,5,29,18,30,310.0,55.0,2.5,15.0,104.0,41.45,30.65
2016,5,29,18,45,204.0,40.0,2.45,14.5,68.0,30.75,20.45
2016,5,29,19,0,98.0,25.0,2.4,14.0,32.0,20.92,6.29
2016,5,29,19,15,49.0,12.5,2.4,13.5,16.0,12.29,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,114.5,18.5,0.85,12.0,31.0,64.25,18.46
2016,5,30,5,30,229.0,37.0,0.8,12.0,62.0,136.32,99.6
2016,5,30,5,45,326.5,48.5,0.8,12.5,103.5,197.06,153.71
2016,5,30,6,0,424.0,60.0,0.8,13.0,145.0,269.12,215.42
2016,5,30,6,15,488.5,68.0,0.75,13.5,192.5,329.08,266.26
2016,5,30,6,30,553.0,76.0,0.7,14.0,240.0,394.2,319.45
2016,5,30,6,45,326.0,116.5,0.7,14.5,218.0,331.25,268.91
2016,5,30,7,0,99.0,157.0,0.7,15.0,196.0,235.34,189.78
2016,5,30,7,15,66.0,170.0,0.7,15.0,197.5,222.73,179.29
2016,5,30,7,30,33.0,183.0,0.7,15.0,199.0,214.74,171.63
2016,5,30,7,45,35.0,203.0,0.75,15.5,222.0,237.78,189.19
2016,5,30,8,0,37.0,223.0,0.8,16.0,245.0,260.79,206.27
2016,5,30,8,15,35.0,238.5,0.8,16.0,260.5,275.59,216.92
2016,5,30,8,30,33.0,254.0,0.8,16.0,276.0,290.15,227.34
2016,5,30,8,45,43.0,281.5,0.85,16.5,312.0,327.81,255.33
2016,5,30,9,0,53.0,309.0,0.9,17.0,348.0,365.66,282.85
2016,5,30,9,15,60.0,332.5,0.95,17.0,378.5,396.57,305.28
2016,5,30,9,30,67.0,356.0,1.0,17.0,409.0,427.4,327.51
2016,5,30,9,45,105.0,384.5,1.1,17.5,472.0,492.49,375.05
2016,5,30,10,0,143.0,413.0,1.2,18.0,535.0,566.27,427.38
2016,5,30,10,15,170.5,427.0,1.25,18.0,577.0,606.19,455.35
2016,5,30,10,30,198.0,441.0,1.3,18.0,619.0,645.81,483.16
2016,5,30,10,45,163.5,451.5,1.4,18.5,600.5,620.99,463.7
2016,5,30,11,0,129.0,462.0,1.5,19.0,582.0,595.29,444.12
2016,5,30,11,15,265.0,435.0,1.55,19.0,686.0,701.48,522.7
2016,5,30,11,30,401.0,408.0,1.6,19.0,790.0,803.67,595.2
2016,5,30,11,45,448.5,401.5,1.7,19.0,831.0,834.75,616.92
2016,5,30,12,0,496.0,395.0,1.8,19.0,872.0,863.4,637.67
2016,5,30,12,15,517.5,373.5,1.85,19.0,870.5,850.74,630.29
2016,5,30,12,30,539.0,352.0,1.9,19.0,869.0,836.12,621.96
2016,5,30,12,45,718.0,240.0,1.95,19.0,921.5,871.77,652.0
2016,5,30,13,0,897.0,128.0,2.0,19.0,974.0,897.4,669.61
2016,5,30,13,15,893.5,127.0,2.05,19.0,958.0,868.51,650.82
2016,5,30,13,30,890.0,126.0,2.1,19.0,942.0,837.54,631.04
2016,5,30,13,45,698.0,229.0,2.2,19.0,859.0,754.46,573.63
2016,5,30,14,0,506.0,332.0,2.3,19.0,776.0,681.78,518.47
2016,5,30,14,15,499.0,318.0,2.35,19.0,743.5,642.72,491.39
2016,5,30,14,30,492.0,304.0,2.4,19.0,711.0,603.44,463.37
2016,5,30,14,45,488.0,289.0,2.5,19.0,678.0,565.01,435.65
2016,5,30,15,0,484.0,274.0,2.6,19.0,645.0,526.32,407.1
2016,5,30,15,15,424.5,279.5,2.6,19.0,592.5,475.71,368.17
2016,5,30,15,30,365.0,285.0,2.6,19.0,540.0,433.44,335.24
2016,5,30,15,45,305.0,277.0,2.65,19.0,480.5,380.54,294.39
2016,5,30,16,0,245.0,269.0,2.7,19.0,421.0,332.93,257.48
2016,5,30,16,15,256.5,244.0,2.65,18.5,391.5,301.72,232.71
2016,5,30,16,30,268.0,219.0,2.6,18.0,362.0,269.52,206.45
2016,5,30,16,45,149.0,192.5,2.6,18.0,271.0,206.82,158.99
2016,5,30,17,0,30.0,166.0,2.6,18.0,180.0,155.57,121.79
2016,5,30,17,15,25.5,146.5,2.5,17.5,157.5,135.26,105.92
2016,5,30,17,30,21.0,127.0,2.4,17.0,135.0,119.28,93.42
2016,5,30,17,45,14.5,107.5,2.35,17.0,112.5,99.66,77.67
2016,5,30,18,0,8.0,88.0,2.3,17.0,90.0,80.83,62.3
2016,5,30,18,15,4.0,68.5,2.15,16.5,69.5,63.37,50.14
2016,5,30,18,30,0.0,49.0,2.0,16.0,49.0,46.03,34.52
2016,5,30,18,45,0.0,32.0,1.95,15.5,32.0,30.57,20.28
2016,5,30,19,0,0.0,15.0,1.9,15.0,15.0,14.47,3.1
2016,5,30,19,15,0.0,7.5,1.9,14.5,7.5,7.37,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,1.55,12.5,10.5,10.12,0.0
2016,5,31,5,30,0.0,21.0,1.5,13.0,21.0,20.27,10.74
2016,5,31,5,45,0.0,34.5,1.5,13.5,34.5,33.32,22.34
2016,5,31,6,0,0.0,48.0,1.5,14.0,48.0,46.69,34.0
2016,5,31,6,15,0.0,64.0,1.45,14.0,64.0,62.92,48.03
2016,5,31,6,30,0.0,80.0,1.4,14.0,80.0,79.04,61.76
2016,5,31,6,45,0.0,96.5,1.35,14.5,96.5,95.62,75.49
2016,5,31,7,0,0.0,113.0,1.3,15.0,113.0,112.13,88.89
2016,5,31,7,15,3.5,136.0,1.3,15.0,138.0,137.81,109.85
2016,5,31,7,30,7.0,159.0,1.3,15.0,163.0,163.67,130.64
2016,5,31,7,45,16.5,186.0,1.3,15.5,196.0,198.34,158.12
2016,5,31,8,0,26.0,213.0,1.3,16.0,229.0,233.55,185.47
2016,5,31,8,15,29.5,234.0,1.25,16.5,252.5,266.22,210.02
2016,5,31,8,30,33.0,255.0,1.2,17.0,276.0,291.24,228.22
2016,5,31,8,45,62.0,293.0,1.2,17.5,336.5,356.65,277.77
2016,5,31,9,0,91.0,331.0,1.2,18.0,397.0,423.12,326.53
2016,5,31,9,15,110.5,354.5,1.2,18.0,439.5,466.02,357.36
2016,5,31,9,30,130.0,378.0,1.2,18.0,482.0,517.96,394.3
2016,5,31,9,45,225.5,382.5,1.25,18.5,571.0,612.06,462.63
2016,5,31,10,0,321.0,387.0,1.3,19.0,660.0,716.41,535.29
2016,5,31,10,15,366.5,379.5,1.35,19.0,701.0,752.67,560.1
2016,5,31,10,30,412.0,372.0,1.4,19.0,742.0,794.92,589.29
2016,5,31,10,45,354.0,407.5,1.45,19.5,730.5,767.51,567.28
2016,5,31,11,0,296.0,443.0,1.5,20.0,719.0,744.29,548.66
2016,5,31,11,15,606.0,284.5,1.55,20.0,858.5,885.98,654.27
2016,5,31,11,30,916.0,126.0,1.6,20.0,998.0,1011.9,736.41
2016,5,31,11,45,917.5,126.0,1.65,20.0,1004.5,1003.58,730.02
2016,5,31,12,0,919.0,126.0,1.7,20.0,1011.0,992.41,723.56
2016,5,31,12,15,919.0,126.0,1.75,20.0,1009.5,977.08,714.48
2016,5,31,12,30,919.0,126.0,1.8,20.0,1008.0,959.07,703.73
2016,5,31,12,45,691.0,258.0,1.9,20.0,917.5,865.66,643.23
2016,5,31,13,0,463.0,390.0,2.0,20.0,827.0,774.76,576.38
2016,5,31,13,15,499.5,369.5,2.05,20.0,833.5,769.92,575.38
2016,5,31,13,30,536.0,349.0,2.1,20.0,840.0,762.12,571.45
2016,5,31,13,45,528.5,338.5,2.2,20.0,813.5,726.24,547.37
2016,5,31,14,0,521.0,328.0,2.3,20.0,787.0,689.87,522.73
2016,5,31,14,15,484.5,324.5,2.3,20.0,739.0,639.05,486.29
2016,5,31,14,30,448.0,321.0,2.3,20.0,691.0,590.12,450.79
2016,5,31,14,45,328.0,341.0,2.35,20.0,606.0,515.2,394.56
2016,5,31,15,0,208.0,361.0,2.4,20.0,521.0,450.29,345.26
2016,5,31,15,15,191.5,342.0,2.4,20.0,483.0,413.09,317.72
2016,5,31,15,30,175.0,323.0,2.4,20.0,445.0,377.27,290.77
2016,5,31,15,45,160.0,300.5,2.45,20.0,406.5,340.64,263.02
2016,5,31,16,0,145.0,278.0,2.5,20.0,368.0,305.45,236.08
2016,5,31,16,15,106.5,250.5,2.45,19.5,314.0,263.87,204.57
2016,5,31,16,30,68.0,223.0,2.4,19.0,260.0,221.69,172.57
2016,5,31,16,45,63.0,200.0,2.4,19.0,232.0,195.68,152.18
2016,5,31,17,0,58.0,177.0,2.4,19.0,204.0,170.33,132.13
2016,5,31,17,15,52.0,156.5,2.3,18.5,178.5,147.46,114.25
2016,5,31,17,30,46.0,136.0,2.2,18.0,153.0,125.32,96.91
2016,5,31,17,45,299.5,101.0,2.15,17.5,181.0,95.19,64.21
2016,5,31,18,0,553.0,66.0,2.1,17.0,209.0,53.89,34.11
2016,5,31,18,15,477.5,57.5,2.05,16.5,162.0,41.09,30.65
2016,5,31,18,30,402.0,49.0,2.0,16.0,115.0,36.69,26.44
2016,5,31,18,45,287.0,37.5,1.95,16.0,76.0,29.04,19.0
2016,5,31,19,0,172.0,26.0,1.9,16.0,37.0,20.29,7.17
2016,5,31,19,15,86.0,13.0,1.95,15.5,18.5,12.78,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,132.5,19.0,2.35,12.0,33.0,70.65,24.3
2016,6,1,5,30,265.0,38.0,2.4,12.0,66.0,150.12,110.62
2016,6,1,5,45,357.5,49.0,2.5,12.5,109.0,211.16,165.93
2016,6,1,6,0,450.0,60.0,2.6,13.0,152.0,280.98,227.1
2016,6,1,6,15,515.0,68.0,2.55,13.5,200.5,342.4,280.51
2016,6,1,6,30,580.0,76.0,2.5,14.0,249.0,409.02,336.54
2016,6,1,6,45,290.0,78.5,2.5,14.5,165.0,266.07,220.45
2016,6,1,7,0,0.0,81.0,2.5,15.0,81.0,78.66,60.84
2016,6,1,7,15,0.0,98.5,2.5,15.0,98.5,96.21,75.52
2016,6,1,7,30,0.0,116.0,2.5,15.0,116.0,113.74,89.79
2016,6,1,7,45,0.0,138.0,2.5,15.0,138.0,135.89,107.68
2016,6,1,8,0,0.0,160.0,2.5,15.0,160.0,158.0,125.32
2016,6,1,8,15,0.0,157.5,2.45,15.0,157.5,154.9,122.36
2016,6,1,8,30,0.0,155.0,2.4,15.0,155.0,151.99,119.65
2016,6,1,8,45,5.0,188.5,2.4,15.5,192.0,189.92,149.76
2016,6,1,9,0,10.0,222.0,2.4,16.0,229.0,228.11,179.46
2016,6,1,9,15,10.5,228.5,2.35,16.0,236.5,234.86,184.27
2016,6,1,9,30,11.0,235.0,2.3,16.0,244.0,241.63,189.18
2016,6,1,9,45,13.5,259.5,2.3,16.5,271.0,268.44,209.38
2016,6,1,10,0,16.0,284.0,2.3,17.0,298.0,295.19,229.23
2016,6,1,10,15,44.5,351.0,2.3,17.0,391.0,397.85,307.61
2016,6,1,10,30,73.0,418.0,2.3,17.0,484.0,493.6,378.37
2016,6,1,10,45,51.5,394.0,2.3,17.5,441.0,446.21,341.29
2016,6,1,11,0,30.0,370.0,2.3,18.0,398.0,399.09,305.02
2016,6,1,11,15,24.5,348.5,2.3,18.0,371.5,370.41,283.56
2016,6,1,11,30,19.0,327.0,2.3,18.0,345.0,337.78,258.94
2016,6,1,11,45,20.0,335.5,2.3,18.0,354.5,346.28,265.39
2016,6,1,12,0,21.0,344.0,2.3,18.0,364.0,354.62,271.56
2016,6,1,12,15,81.5,413.5,2.3,18.0,492.0,479.84,366.22
2016,6,1,12,30,142.0,483.0,2.3,18.0,620.0,599.98,453.48
2016,6,1,12,45,142.5,476.0,2.35,18.0,612.5,587.21,443.88
2016,6,1,13,0,143.0,469.0,2.4,18.0,605.0,574.17,434.99
2016,6,1,13,15,122.0,458.0,2.4,18.0,572.0,539.15,409.43
2016,6,1,13,30,101.0,447.0,2.4,18.0,539.0,506.7,385.68
2016,6,1,13,45,66.5,400.5,2.45,18.0,460.5,431.3,330.13
2016,6,1,14,0,32.0,354.0,2.5,18.0,382.0,358.62,275.71
2016,6,1,14,15,32.0,342.0,2.45,18.0,369.5,344.75,265.79
2016,6,1,14,30,32.0,330.0,2.4,18.0,357.0,330.93,255.64
2016,6,1,14,45,25.0,299.0,2.4,18.0,319.5,295.64,229.0
2016,6,1,15,0,18.0,268.0,2.4,18.0,282.0,264.93,205.73
2016,6,1,15,15,24.5,269.5,2.4,17.5,287.5,268.11,209.11
2016,6,1,15,30,31.0,271.0,2.4,17.0,293.0,265.68,208.0
2016,6,1,15,45,22.5,241.0,2.4,17.0,256.0,237.04,185.93
2016,6,1,16,0,14.0,211.0,2.4,17.0,219.0,204.54,160.73
2016,6,1,16,15,7.5,184.5,2.35,16.5,189.0,176.8,139.36
2016,6,1,16,30,1.0,158.0,2.3,16.0,159.0,149.79,118.33
2016,6,1,16,45,0.5,143.0,2.3,16.0,143.5,135.34,106.97
2016,6,1,17,0,0.0,128.0,2.3,16.0,128.0,120.97,95.55
