Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,15,0.0,112.0,2.25,15.5,112.0,105.89,83.53
2016,6,1,17,30,0.0,96.0,2.2,15.0,96.0,90.87,71.34
2016,6,1,17,45,0.0,80.0,2.2,15.0,80.0,75.92,58.87
2016,6,1,18,0,0.0,64.0,2.2,15.0,64.0,61.06,46.27
2016,6,1,18,15,0.0,49.5,2.1,14.5,49.5,47.62,36.71
2016,6,1,18,30,0.0,35.0,2.0,14.0,35.0,33.8,24.15
2016,6,1,18,45,0.0,23.5,1.9,14.0,23.5,22.68,13.8
2016,6,1,19,0,0.0,12.0,1.8,14.0,12.0,11.57,2.02
2016,6,1,19,15,0.0,6.0,1.85,13.5,6.0,5.9,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,136.5,19.0,1.65,12.0,33.5,71.99,26.25
2016,6,2,5,30,273.0,38.0,1.6,12.0,67.0,152.92,112.75
2016,6,2,5,45,371.0,48.0,1.6,12.5,110.5,215.6,169.04
2016,6,2,6,0,469.0,58.0,1.6,13.0,154.0,287.38,231.28
2016,6,2,6,15,234.5,72.5,1.5,13.0,120.5,209.0,170.85
2016,6,2,6,30,0.0,87.0,1.4,13.0,87.0,86.61,68.17
2016,6,2,6,45,0.0,105.0,1.35,13.5,105.0,104.76,83.45
2016,6,2,7,0,0.0,123.0,1.3,14.0,123.0,122.83,98.1
2016,6,2,7,15,5.5,144.0,1.2,14.5,147.0,147.66,118.15
2016,6,2,7,30,11.0,165.0,1.1,15.0,171.0,172.83,138.06
2016,6,2,7,45,12.0,180.0,1.05,15.5,186.5,188.64,149.97
2016,6,2,8,0,13.0,195.0,1.0,16.0,202.0,204.5,161.75
2016,6,2,8,15,28.0,230.0,0.95,16.0,247.5,260.59,205.66
2016,6,2,8,30,43.0,265.0,0.9,16.0,293.0,310.49,243.6
2016,6,2,8,45,65.5,297.5,0.85,16.5,343.5,364.58,283.65
2016,6,2,9,0,88.0,330.0,0.8,17.0,394.0,419.41,323.11
2016,6,2,9,15,75.5,341.5,0.75,17.5,398.5,420.34,321.3
2016,6,2,9,30,63.0,353.0,0.7,18.0,403.0,420.55,319.44
2016,6,2,9,45,229.5,354.5,0.7,18.5,548.0,594.65,447.47
2016,6,2,10,0,396.0,356.0,0.7,19.0,693.0,755.36,557.45
2016,6,2,10,15,246.0,393.5,0.7,19.0,605.0,651.71,480.6
2016,6,2,10,30,96.0,431.0,0.7,19.0,517.0,529.46,392.01
2016,6,2,10,45,103.0,444.0,0.75,19.5,539.0,547.85,405.44
2016,6,2,11,0,110.0,457.0,0.8,20.0,561.0,565.77,417.07
2016,6,2,11,15,267.5,428.5,0.85,20.0,683.0,697.89,512.26
2016,6,2,11,30,425.0,400.0,0.9,20.0,805.0,819.84,596.06
2016,6,2,11,45,435.0,393.0,0.95,20.5,810.0,814.59,590.86
2016,6,2,12,0,445.0,386.0,1.0,21.0,815.0,807.76,586.28
2016,6,2,12,15,321.0,434.5,1.05,21.0,744.0,727.09,529.88
2016,6,2,12,30,197.0,483.0,1.1,21.0,673.0,650.17,475.4
2016,6,2,12,45,214.0,476.0,1.2,21.0,680.5,650.91,478.13
2016,6,2,13,0,231.0,469.0,1.3,21.0,688.0,650.42,479.2
2016,6,2,13,15,242.0,458.0,1.4,21.0,684.0,638.69,472.45
2016,6,2,13,30,253.0,447.0,1.5,21.0,680.0,626.49,465.32
2016,6,2,13,45,296.5,422.5,1.6,21.0,689.0,626.13,467.23
2016,6,2,14,0,340.0,398.0,1.7,21.0,698.0,622.65,466.65
2016,6,2,14,15,334.0,385.0,1.75,21.0,671.5,591.2,444.83
2016,6,2,14,30,328.0,372.0,1.8,21.0,645.0,559.74,422.9
2016,6,2,14,45,289.5,363.5,1.9,21.0,597.0,511.93,388.52
2016,6,2,15,0,251.0,355.0,2.0,21.0,549.0,466.9,355.73
2016,6,2,15,15,292.5,325.0,2.05,20.5,539.5,449.54,344.3
2016,6,2,15,30,334.0,295.0,2.1,20.0,530.0,428.49,329.25
2016,6,2,15,45,582.0,197.0,2.15,20.0,573.0,433.07,332.03
2016,6,2,16,0,830.0,99.0,2.2,20.0,616.0,420.26,318.17
2016,6,2,16,15,810.0,96.0,2.2,19.5,567.5,369.96,275.94
2016,6,2,16,30,790.0,93.0,2.2,19.0,519.0,321.17,234.14
2016,6,2,16,45,763.5,89.0,2.25,19.0,468.0,271.53,190.99
2016,6,2,17,0,737.0,85.0,2.3,19.0,417.0,224.42,150.1
2016,6,2,17,15,701.5,80.5,2.25,18.5,365.5,174.68,108.89
2016,6,2,17,30,666.0,76.0,2.2,18.0,314.0,131.84,75.84
2016,6,2,17,45,616.5,70.0,2.2,17.5,263.5,90.62,49.08
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,54.58,32.99
2016,6,2,18,15,493.5,56.0,2.1,16.5,166.0,39.52,29.29
2016,6,2,18,30,420.0,48.0,2.0,16.0,119.0,35.5,25.44
2016,6,2,18,45,308.5,37.0,1.95,15.5,79.5,28.3,18.52
2016,6,2,19,0,197.0,26.0,1.9,15.0,40.0,20.21,8.14
2016,6,2,19,15,98.5,13.0,1.9,15.0,20.0,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,149.0,17.5,1.1,14.5,34.0,75.99,28.83
2016,6,3,5,30,298.0,35.0,1.1,15.0,68.0,158.67,115.56
2016,6,3,5,45,391.0,44.5,1.1,15.5,110.5,219.87,170.02
2016,6,3,6,0,484.0,54.0,1.1,16.0,153.0,289.72,229.8
2016,6,3,6,15,545.0,61.0,1.0,16.0,201.5,349.41,280.66
2016,6,3,6,30,606.0,68.0,0.9,16.0,250.0,414.01,333.59
2016,6,3,6,45,496.5,98.5,0.85,16.5,266.0,408.65,329.18
2016,6,3,7,0,387.0,129.0,0.8,17.0,282.0,396.35,318.29
2016,6,3,7,15,571.5,107.5,0.75,17.5,368.0,512.0,407.68
2016,6,3,7,30,756.0,86.0,0.7,18.0,454.0,635.09,497.16
2016,6,3,7,45,636.5,130.5,0.65,18.5,462.5,627.58,486.1
2016,6,3,8,0,517.0,175.0,0.6,19.0,471.0,602.36,463.57
2016,6,3,8,15,421.5,223.5,0.55,19.5,478.0,594.9,453.63
2016,6,3,8,30,326.0,272.0,0.5,20.0,485.0,571.12,432.02
2016,6,3,8,45,403.5,264.0,0.5,20.5,546.0,644.71,483.32
2016,6,3,9,0,481.0,256.0,0.5,21.0,607.0,712.99,528.58
2016,6,3,9,15,684.0,181.0,0.45,21.5,709.5,828.71,605.09
2016,6,3,9,30,887.0,106.0,0.4,22.0,812.0,938.11,669.33
2016,6,3,9,45,665.0,220.0,0.4,22.5,761.5,873.03,624.5
2016,6,3,10,0,443.0,334.0,0.4,23.0,711.0,784.7,560.94
2016,6,3,10,15,508.0,325.0,0.55,23.0,771.0,839.83,600.87
2016,6,3,10,30,573.0,316.0,0.7,23.0,831.0,894.35,638.11
2016,6,3,10,45,752.0,212.0,0.85,23.5,903.0,962.83,684.54
2016,6,3,11,0,931.0,108.0,1.0,24.0,975.0,1020.51,720.13
2016,6,3,11,15,933.5,108.5,1.1,24.0,988.5,1019.71,720.29
2016,6,3,11,30,936.0,109.0,1.2,24.0,1002.0,1015.91,719.46
2016,6,3,11,45,936.5,110.0,1.35,24.0,1007.5,1007.73,716.78
2016,6,3,12,0,937.0,111.0,1.5,24.0,1013.0,996.65,712.21
2016,6,3,12,15,936.5,111.0,1.6,23.5,1012.0,980.84,705.19
2016,6,3,12,30,936.0,111.0,1.7,23.0,1011.0,962.32,696.38
2016,6,3,12,45,925.0,116.5,1.8,23.0,999.5,937.07,681.79
2016,6,3,13,0,914.0,122.0,1.9,23.0,988.0,909.69,665.68
2016,6,3,13,15,911.0,121.5,1.95,23.0,972.0,881.45,648.32
2016,6,3,13,30,908.0,121.0,2.0,23.0,956.0,851.06,629.38
2016,6,3,13,45,903.5,119.5,2.05,23.0,933.0,816.54,607.52
2016,6,3,14,0,899.0,118.0,2.1,23.0,910.0,780.24,584.24
2016,6,3,14,15,749.5,192.0,2.1,23.0,837.5,706.31,532.08
2016,6,3,14,30,600.0,266.0,2.1,23.0,765.0,643.16,484.6
2016,6,3,14,45,551.5,267.5,2.15,23.0,711.0,588.4,445.25
2016,6,3,15,0,503.0,269.0,2.2,23.0,657.0,535.83,406.72
2016,6,3,15,15,510.5,249.0,2.15,23.0,625.0,498.09,378.66
2016,6,3,15,30,518.0,229.0,2.1,23.0,593.0,459.26,349.02
2016,6,3,15,45,668.0,164.5,2.1,23.0,602.5,443.62,335.87
2016,6,3,16,0,818.0,100.0,2.1,23.0,612.0,417.55,312.48
2016,6,3,16,15,798.0,97.0,2.05,22.5,563.5,367.83,271.27
2016,6,3,16,30,778.0,94.0,2.0,22.0,515.0,319.62,230.46
2016,6,3,16,45,752.5,90.0,2.0,22.0,465.0,270.82,188.52
2016,6,3,17,0,727.0,86.0,2.0,22.0,415.0,224.44,148.72
2016,6,3,17,15,692.0,81.5,1.9,21.5,364.0,175.2,108.38
2016,6,3,17,30,657.0,77.0,1.8,21.0,313.0,132.84,75.99
2016,6,3,17,45,608.0,71.0,1.7,20.5,263.0,92.02,49.59
2016,6,3,18,0,559.0,65.0,1.6,20.0,213.0,56.33,33.46
2016,6,3,18,15,487.5,57.0,1.55,19.0,166.0,40.28,29.65
2016,6,3,18,30,416.0,49.0,1.5,18.0,119.0,36.31,25.94
2016,6,3,18,45,308.5,37.5,1.45,17.5,80.0,28.67,18.71
2016,6,3,19,0,201.0,26.0,1.4,17.0,41.0,20.17,8.4
2016,6,3,19,15,100.5,13.0,1.4,16.5,20.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,14.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,15.0,6.0,5.9,0.0
2016,6,4,5,15,23.0,21.5,0.9,15.0,24.0,32.99,10.4
2016,6,4,5,30,46.0,37.0,0.8,15.0,42.0,61.24,42.89
2016,6,4,5,45,69.5,56.5,0.75,15.5,68.5,94.58,72.13
2016,6,4,6,0,93.0,76.0,0.7,16.0,95.0,129.37,102.05
2016,6,4,6,15,109.5,97.0,0.7,16.0,125.5,164.39,131.93
2016,6,4,6,30,126.0,118.0,0.7,16.0,156.0,200.48,162.08
2016,6,4,6,45,139.5,138.0,0.7,16.0,187.5,234.72,190.03
2016,6,4,7,0,153.0,158.0,0.7,16.0,219.0,269.8,217.99
2016,6,4,7,15,89.5,168.5,0.75,16.0,205.5,236.38,189.94
2016,6,4,7,30,26.0,179.0,0.8,16.0,192.0,198.32,157.78
2016,6,4,7,45,32.0,202.0,0.85,16.5,219.5,234.38,185.93
2016,6,4,8,0,38.0,225.0,0.9,17.0,247.0,263.74,207.99
2016,6,4,8,15,31.0,233.5,0.95,17.0,252.5,266.83,209.48
2016,6,4,8,30,24.0,242.0,1.0,17.0,258.0,261.54,204.65
2016,6,4,8,45,42.5,279.5,1.05,17.0,310.0,325.19,253.57
2016,6,4,9,0,61.0,317.0,1.1,17.0,362.0,381.43,295.56
2016,6,4,9,15,123.5,348.5,1.1,17.0,445.0,480.28,369.41
2016,6,4,9,30,186.0,380.0,1.1,17.0,528.0,572.02,435.56
2016,6,4,9,45,114.5,370.5,1.1,17.5,463.0,495.22,376.2
2016,6,4,10,0,43.0,361.0,1.1,18.0,398.0,408.13,309.9
2016,6,4,10,15,37.5,361.5,1.15,18.0,394.5,402.1,305.67
2016,6,4,10,30,32.0,362.0,1.2,18.0,391.0,395.93,300.8
2016,6,4,10,45,120.0,412.5,1.25,18.0,524.5,538.92,407.06
2016,6,4,11,0,208.0,463.0,1.3,18.0,658.0,673.75,502.27
2016,6,4,11,15,273.5,453.0,1.3,18.0,712.5,728.87,540.27
2016,6,4,11,30,339.0,443.0,1.3,18.0,767.0,776.68,573.62
2016,6,4,11,45,197.5,441.0,1.35,18.0,630.0,628.8,468.69
2016,6,4,12,0,56.0,439.0,1.4,18.0,493.0,484.45,363.46
2016,6,4,12,15,42.5,409.5,1.4,18.0,450.5,439.94,332.08
2016,6,4,12,30,29.0,380.0,1.4,18.0,408.0,396.23,300.16
2016,6,4,12,45,27.0,369.0,1.4,18.5,394.5,381.47,289.07
2016,6,4,13,0,25.0,358.0,1.4,19.0,381.0,366.89,277.96
2016,6,4,13,15,56.5,400.0,1.4,19.0,452.0,430.81,325.86
2016,6,4,13,30,88.0,442.0,1.4,19.0,523.0,491.94,370.38
2016,6,4,13,45,253.0,401.5,1.45,19.5,626.5,573.72,432.68
2016,6,4,14,0,418.0,361.0,1.5,20.0,730.0,645.69,485.85
2016,6,4,14,15,513.5,311.5,1.5,20.0,749.5,650.26,490.53
2016,6,4,14,30,609.0,262.0,1.5,20.0,769.0,646.27,489.33
2016,6,4,14,45,710.0,197.0,1.5,20.0,764.0,624.21,475.2
2016,6,4,15,0,811.0,132.0,1.5,20.0,759.0,595.65,455.53
2016,6,4,15,15,798.5,129.5,1.5,20.0,719.0,550.25,421.01
2016,6,4,15,30,786.0,127.0,1.5,20.0,679.0,504.94,385.78
2016,6,4,15,45,776.0,121.0,1.55,20.0,637.0,457.89,348.54
2016,6,4,16,0,766.0,115.0,1.6,20.0,595.0,411.09,310.39
2016,6,4,16,15,394.0,156.0,1.6,19.5,402.0,274.12,207.64
2016,6,4,16,30,22.0,197.0,1.6,19.0,209.0,190.99,148.81
2016,6,4,16,45,49.0,190.5,1.65,19.0,213.5,185.03,143.87
2016,6,4,17,0,76.0,184.0,1.7,19.0,218.0,180.52,139.43
2016,6,4,17,15,95.5,163.0,1.7,18.5,201.0,160.47,122.78
2016,6,4,17,30,115.0,142.0,1.7,18.0,184.0,134.49,101.31
2016,6,4,17,45,322.0,105.0,1.7,17.5,196.0,102.42,68.74
2016,6,4,18,0,529.0,68.0,1.7,17.0,208.0,59.28,36.23
2016,6,4,18,15,459.0,59.0,1.65,16.5,162.5,41.93,31.43
2016,6,4,18,30,389.0,50.0,1.6,16.0,117.0,37.11,26.89
2016,6,4,18,45,292.5,38.0,1.55,15.5,79.0,29.02,19.23
2016,6,4,19,0,196.0,26.0,1.5,15.0,41.0,20.13,8.8
2016,6,4,19,15,98.0,13.0,1.55,14.5,20.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.5,4.0,1.55,12.0,4.5,0.0,0.0
2016,6,5,5,0,45.0,8.0,1.6,12.0,9.0,19.21,0.0
2016,6,5,5,15,166.5,21.5,1.65,12.5,38.0,84.89,35.26
2016,6,5,5,30,288.0,35.0,1.7,13.0,67.0,155.39,114.43
2016,6,5,5,45,378.0,45.0,1.8,13.5,109.5,215.51,168.58
2016,6,5,6,0,468.0,55.0,1.9,14.0,152.0,284.03,228.27
2016,6,5,6,15,528.5,62.5,1.85,14.0,200.0,343.36,279.97
2016,6,5,6,30,589.0,70.0,1.8,14.0,248.0,407.56,334.12
2016,6,5,6,45,300.5,103.0,1.8,14.5,194.5,301.45,247.98
2016,6,5,7,0,12.0,136.0,1.8,15.0,141.0,144.32,115.41
2016,6,5,7,15,41.5,167.5,1.8,15.0,187.5,203.65,164.71
2016,6,5,7,30,71.0,199.0,1.8,15.0,234.0,259.39,209.68
2016,6,5,7,45,109.5,225.5,1.8,15.5,285.5,326.11,262.16
2016,6,5,8,0,148.0,252.0,1.8,16.0,337.0,387.15,308.93
2016,6,5,8,15,108.0,267.0,1.85,16.0,332.0,365.67,290.25
2016,6,5,8,30,68.0,282.0,1.9,16.0,327.0,350.0,276.26
2016,6,5,8,45,84.0,308.0,2.0,16.5,367.0,392.0,307.82
2016,6,5,9,0,100.0,334.0,2.1,17.0,407.0,434.41,338.93
2016,6,5,9,15,193.0,348.5,2.15,17.0,499.0,543.23,421.8
2016,6,5,9,30,286.0,363.0,2.2,17.0,591.0,654.99,503.89
2016,6,5,9,45,321.0,370.5,2.3,17.5,636.5,697.99,533.28
2016,6,5,10,0,356.0,378.0,2.4,18.0,682.0,740.91,562.77
2016,6,5,10,15,414.5,365.5,2.4,18.0,729.5,791.78,598.8
2016,6,5,10,30,473.0,353.0,2.4,18.0,777.0,835.75,629.7
2016,6,5,10,45,520.0,347.0,2.45,18.0,823.5,874.16,656.51
2016,6,5,11,0,567.0,341.0,2.5,18.0,870.0,911.0,682.11
2016,6,5,11,15,490.5,372.5,2.5,18.0,835.0,863.37,646.77
2016,6,5,11,30,414.0,404.0,2.5,18.0,800.0,813.99,610.71
2016,6,5,11,45,382.0,423.5,2.5,18.0,790.0,791.81,594.53
2016,6,5,12,0,350.0,443.0,2.5,18.0,780.0,772.4,579.93
2016,6,5,12,15,292.5,461.0,2.45,18.0,743.0,727.17,546.45
2016,6,5,12,30,235.0,479.0,2.4,18.0,706.0,681.56,512.71
2016,6,5,12,45,196.0,477.5,2.4,18.5,665.5,636.95,479.59
2016,6,5,13,0,157.0,476.0,2.4,19.0,625.0,593.6,447.18
2016,6,5,13,15,205.0,462.0,2.4,19.0,653.5,613.29,463.12
2016,6,5,13,30,253.0,448.0,2.4,19.0,682.0,628.31,475.19
2016,6,5,13,45,260.0,434.5,2.4,19.0,669.5,609.73,462.28
2016,6,5,14,0,267.0,421.0,2.4,19.0,657.0,590.36,448.92
2016,6,5,14,15,206.0,412.0,2.45,19.0,590.5,529.13,403.8
2016,6,5,14,30,145.0,403.0,2.5,19.0,524.0,469.38,359.44
2016,6,5,14,45,102.0,370.5,2.55,19.0,454.5,408.54,314.23
2016,6,5,15,0,59.0,338.0,2.6,19.0,385.0,347.98,268.64
2016,6,5,15,15,41.5,299.5,2.65,18.5,331.5,299.97,232.92
2016,6,5,15,30,24.0,261.0,2.7,18.0,278.0,258.24,201.46
2016,6,5,15,45,17.5,233.0,2.75,18.0,245.0,227.82,178.16
2016,6,5,16,0,11.0,205.0,2.8,18.0,212.0,198.12,155.18
2016,6,5,16,15,8.0,188.0,2.8,18.0,193.0,180.29,141.44
2016,6,5,16,30,5.0,171.0,2.8,18.0,174.0,162.79,127.86
2016,6,5,16,45,2.5,146.0,2.85,18.0,147.5,138.66,108.8
2016,6,5,17,0,0.0,121.0,2.9,18.0,121.0,114.85,89.81
2016,6,5,17,15,0.0,111.5,2.85,17.5,111.5,105.57,82.63
2016,6,5,17,30,0.0,102.0,2.8,17.0,102.0,96.23,75.26
2016,6,5,17,45,278.0,84.0,2.8,16.5,158.5,83.13,54.46
2016,6,5,18,0,556.0,66.0,2.8,16.0,215.0,59.11,35.27
2016,6,5,18,15,485.5,58.0,2.7,15.5,168.0,40.95,30.7
2016,6,5,18,30,415.0,50.0,2.6,15.0,121.0,37.01,26.92
2016,6,5,18,45,311.0,38.5,2.55,15.0,82.0,29.4,19.62
2016,6,5,19,0,207.0,27.0,2.5,15.0,43.0,20.92,9.65
2016,6,5,19,15,103.5,13.5,2.5,14.5,21.5,13.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,2.5,13.0,9.0,19.98,0.0
2016,6,6,5,15,163.5,21.0,2.5,13.0,37.0,83.36,35.21
2016,6,6,5,30,279.0,34.0,2.5,13.0,65.0,151.29,111.57
2016,6,6,5,45,365.5,43.5,2.5,13.5,105.5,209.0,163.83
2016,6,6,6,0,452.0,53.0,2.5,14.0,146.0,274.8,221.5
2016,6,6,6,15,510.0,60.0,2.45,14.0,192.0,331.54,271.44
2016,6,6,6,30,568.0,67.0,2.4,14.0,238.0,392.96,323.88
2016,6,6,6,45,284.0,93.0,2.4,14.5,178.5,280.21,231.62
2016,6,6,7,0,0.0,119.0,2.4,15.0,119.0,118.48,93.97
2016,6,6,7,15,0.0,126.5,2.4,15.0,126.5,125.36,99.65
2016,6,6,7,30,0.0,134.0,2.4,15.0,134.0,132.37,105.1
2016,6,6,7,45,4.0,159.5,2.4,15.5,162.0,161.14,128.16
2016,6,6,8,0,8.0,185.0,2.4,16.0,190.0,190.13,150.98
2016,6,6,8,15,7.0,189.5,2.4,16.0,194.0,193.42,153.06
2016,6,6,8,30,6.0,194.0,2.4,16.0,198.0,196.75,155.24
2016,6,6,8,45,5.5,192.5,2.45,16.5,196.5,194.41,152.68
2016,6,6,9,0,5.0,191.0,2.5,17.0,195.0,192.18,150.26
2016,6,6,9,15,6.0,198.5,2.5,17.0,203.5,200.43,156.5
2016,6,6,9,30,7.0,206.0,2.5,17.0,212.0,208.71,162.74
2016,6,6,9,45,9.0,224.5,2.55,17.0,232.5,228.97,178.4
2016,6,6,10,0,11.0,243.0,2.6,17.0,253.0,249.21,193.92
2016,6,6,10,15,16.0,283.0,2.6,17.0,298.0,293.83,228.2
2016,6,6,10,30,21.0,323.0,2.6,17.0,343.0,338.37,261.9
2016,6,6,10,45,48.0,381.5,2.65,17.0,427.0,430.13,331.43
2016,6,6,11,0,75.0,440.0,2.7,17.0,511.0,514.5,393.75
2016,6,6,11,15,53.0,413.0,2.65,17.0,464.0,463.39,354.71
2016,6,6,11,30,31.0,386.0,2.6,17.0,417.0,412.79,316.43
2016,6,6,11,45,34.5,397.5,2.6,17.5,431.5,425.56,325.52
2016,6,6,12,0,38.0,409.0,2.6,18.0,446.0,437.94,334.0
2016,6,6,12,15,61.5,437.5,2.6,18.0,497.0,485.13,369.32
2016,6,6,12,30,85.0,466.0,2.6,18.0,548.0,530.85,402.97
2016,6,6,12,45,99.0,468.0,2.6,18.0,562.5,540.95,410.53
2016,6,6,13,0,113.0,470.0,2.6,18.0,577.0,549.94,417.49
2016,6,6,13,15,67.0,401.0,2.6,18.0,464.5,440.75,336.87
2016,6,6,13,30,21.0,332.0,2.6,18.0,352.0,336.02,258.01
2016,6,6,13,45,24.5,338.0,2.6,18.0,361.0,340.91,262.41
2016,6,6,14,0,28.0,344.0,2.6,18.0,370.0,346.74,267.11
2016,6,6,14,15,26.5,329.0,2.6,17.5,352.5,329.29,254.62
2016,6,6,14,30,25.0,314.0,2.6,17.0,335.0,312.05,242.28
2016,6,6,14,45,37.0,321.5,2.65,17.0,351.0,323.84,251.99
2016,6,6,15,0,49.0,329.0,2.7,17.0,367.0,334.25,260.48
2016,6,6,15,15,73.5,324.5,2.7,17.0,378.5,339.48,265.09
2016,6,6,15,30,98.0,320.0,2.7,17.0,390.0,342.29,267.62
2016,6,6,15,45,88.0,296.0,2.75,17.0,355.5,310.25,243.04
2016,6,6,16,0,78.0,272.0,2.8,17.0,321.0,279.26,219.18
2016,6,6,16,15,39.5,216.0,2.85,16.5,241.0,212.06,167.11
2016,6,6,16,30,1.0,160.0,2.9,16.0,161.0,151.72,119.9
2016,6,6,16,45,0.5,131.0,2.95,16.0,131.5,124.69,98.27
2016,6,6,17,0,0.0,102.0,3.0,16.0,102.0,97.71,76.34
2016,6,6,17,15,0.0,89.0,3.0,15.5,89.0,85.43,66.5
2016,6,6,17,30,0.0,76.0,3.0,15.0,76.0,73.18,56.51
2016,6,6,17,45,0.0,64.0,3.0,15.0,64.0,61.86,47.03
2016,6,6,18,0,0.0,52.0,3.0,15.0,52.0,50.24,37.15
2016,6,6,18,15,0.0,40.5,2.95,14.5,40.5,39.11,29.21
2016,6,6,18,30,0.0,29.0,2.9,14.0,29.0,27.99,19.11
2016,6,6,18,45,0.0,19.5,2.9,14.0,19.5,18.81,10.61
2016,6,6,19,0,0.0,10.0,2.9,14.0,10.0,9.64,1.54
2016,6,6,19,15,0.0,5.0,2.9,14.0,5.0,4.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,9.0,2.4,14.0,9.0,16.68,0.0
2016,6,7,5,15,139.5,23.0,2.4,14.0,37.0,79.09,33.78
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,143.02,105.15
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,203.34,159.18
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,271.59,218.95
2016,6,7,6,15,493.0,66.0,2.45,14.0,194.0,330.17,270.25
2016,6,7,6,30,554.0,74.0,2.4,14.0,241.0,393.65,324.23
2016,6,7,6,45,356.0,116.0,2.35,14.5,231.0,348.44,286.94
2016,6,7,7,0,158.0,158.0,2.3,15.0,221.0,272.86,223.19
2016,6,7,7,15,101.5,174.0,2.25,15.0,217.0,258.19,210.14
2016,6,7,7,30,45.0,190.0,2.2,15.0,213.0,230.95,186.26
2016,6,7,7,45,50.0,212.5,2.15,15.5,240.0,259.4,208.29
2016,6,7,8,0,55.0,235.0,2.1,16.0,267.0,287.97,229.83
2016,6,7,8,15,50.5,252.0,2.1,16.0,283.0,302.89,240.56
2016,6,7,8,30,46.0,269.0,2.1,16.0,299.0,317.37,250.91
2016,6,7,8,45,153.0,299.0,2.15,16.5,409.5,450.31,354.91
2016,6,7,9,0,260.0,329.0,2.2,17.0,520.0,588.38,457.82
2016,6,7,9,15,283.0,343.5,2.25,17.0,561.0,628.34,485.66
2016,6,7,9,30,306.0,358.0,2.3,17.0,602.0,668.23,513.86
2016,6,7,9,45,260.0,385.0,2.35,17.0,598.5,656.2,502.69
2016,6,7,10,0,214.0,412.0,2.4,17.0,595.0,633.41,484.35
2016,6,7,10,15,181.0,428.0,2.45,17.0,586.0,617.97,471.78
2016,6,7,10,30,148.0,444.0,2.5,17.0,577.0,601.15,458.17
2016,6,7,10,45,134.0,452.5,2.6,17.5,575.5,594.01,451.66
2016,6,7,11,0,120.0,461.0,2.7,18.0,574.0,586.2,444.65
2016,6,7,11,15,165.0,469.5,2.75,18.0,626.5,635.25,481.17
2016,6,7,11,30,210.0,478.0,2.8,18.0,679.0,683.17,516.14
2016,6,7,11,45,337.5,441.5,2.85,18.0,766.5,767.54,579.31
2016,6,7,12,0,465.0,405.0,2.9,18.0,854.0,846.72,637.36
2016,6,7,12,15,268.5,430.5,2.9,18.0,689.5,675.6,511.91
2016,6,7,12,30,72.0,456.0,2.9,18.0,525.0,509.37,386.73
2016,6,7,12,45,62.5,441.0,2.95,18.0,501.0,482.55,367.89
2016,6,7,13,0,53.0,426.0,3.0,18.0,477.0,456.24,348.59
2016,6,7,13,15,41.5,395.5,3.0,18.0,435.0,414.17,317.4
2016,6,7,13,30,30.0,365.0,3.0,18.0,393.0,373.07,286.71
2016,6,7,13,45,47.0,384.0,3.05,18.0,426.5,401.39,308.89
2016,6,7,14,0,64.0,403.0,3.1,18.0,460.0,428.03,329.41
2016,6,7,14,15,57.5,383.0,3.1,17.5,433.5,400.73,309.61
2016,6,7,14,30,51.0,363.0,3.1,17.0,407.0,374.04,290.3
2016,6,7,14,45,30.0,291.0,3.15,17.0,316.5,291.95,227.6
2016,6,7,15,0,9.0,219.0,3.2,17.0,226.0,214.48,167.36
2016,6,7,15,15,28.5,256.5,3.2,17.0,277.0,254.87,199.83
2016,6,7,15,30,48.0,294.0,3.2,17.0,328.0,294.85,231.36
2016,6,7,15,45,29.0,248.5,3.2,17.0,269.0,242.55,190.56
2016,6,7,16,0,10.0,203.0,3.2,17.0,210.0,195.98,154.15
2016,6,7,16,15,12.0,195.5,3.15,16.5,203.0,188.53,148.9
2016,6,7,16,30,14.0,188.0,3.1,16.0,196.0,180.78,143.26
2016,6,7,16,45,7.0,147.5,3.1,16.0,151.5,141.25,111.63
2016,6,7,17,0,0.0,107.0,3.1,16.0,107.0,102.27,80.1
2016,6,7,17,15,0.0,93.5,3.1,15.5,93.5,89.52,69.92
2016,6,7,17,30,0.0,80.0,3.1,15.0,80.0,76.81,59.56
2016,6,7,17,45,254.5,76.5,3.1,15.0,145.0,76.48,49.86
2016,6,7,18,0,509.0,73.0,3.1,15.0,210.0,65.81,40.92
2016,6,7,18,15,438.0,64.0,3.0,14.5,164.5,46.1,35.41
2016,6,7,18,30,367.0,55.0,2.9,14.0,119.0,40.92,30.51
2016,6,7,18,45,268.5,42.0,2.85,14.0,81.0,31.93,21.95
2016,6,7,19,0,170.0,29.0,2.8,14.0,43.0,22.49,11.37
2016,6,7,19,15,85.0,14.5,2.8,14.0,21.5,14.25,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,15.5,2.95,13.0,15.5,14.96,2.35
2016,6,8,5,30,0.0,27.0,3.0,13.0,27.0,26.07,15.56
2016,6,8,5,45,0.0,43.0,3.15,13.5,43.0,42.47,30.02
2016,6,8,6,0,0.0,59.0,3.3,14.0,59.0,58.79,44.21
2016,6,8,6,15,0.0,77.5,3.35,14.0,77.5,77.72,60.54
2016,6,8,6,30,0.0,96.0,3.4,14.0,96.0,96.46,76.49
2016,6,8,6,45,2.5,114.0,3.5,14.0,115.0,115.97,92.86
2016,6,8,7,0,5.0,132.0,3.6,14.0,134.0,135.61,109.11
2016,6,8,7,15,14.5,155.0,3.65,14.0,162.0,165.4,133.75
2016,6,8,7,30,24.0,178.0,3.7,14.0,190.0,195.82,158.58
2016,6,8,7,45,26.5,197.5,3.75,14.5,212.0,217.91,175.8
2016,6,8,8,0,29.0,217.0,3.8,15.0,234.0,247.89,199.12
2016,6,8,8,15,67.5,255.5,3.8,15.0,298.5,320.4,257.45
2016,6,8,8,30,106.0,294.0,3.8,15.0,363.0,394.89,316.07
2016,6,8,8,45,110.0,315.5,3.85,15.0,392.0,422.6,336.59
2016,6,8,9,0,114.0,337.0,3.9,15.0,421.0,459.08,363.73
2016,6,8,9,15,239.0,338.5,3.9,15.0,525.5,583.11,460.87
2016,6,8,9,30,364.0,340.0,3.9,15.0,630.0,702.59,551.5
2016,6,8,9,45,461.5,318.0,3.9,15.5,701.0,782.62,609.79
2016,6,8,10,0,559.0,296.0,3.9,16.0,772.0,856.46,662.73
2016,6,8,10,15,496.5,329.5,3.9,16.0,762.5,834.23,643.53
2016,6,8,10,30,434.0,363.0,3.9,16.0,753.0,808.58,622.59
2016,6,8,10,45,370.0,402.0,3.9,16.0,740.0,778.81,598.67
2016,6,8,11,0,306.0,441.0,3.9,16.0,727.0,753.34,577.66
2016,6,8,11,15,312.0,446.0,3.95,16.0,741.0,759.89,582.41
2016,6,8,11,30,318.0,451.0,4.0,16.0,755.0,765.2,586.13
2016,6,8,11,45,346.0,439.5,4.05,16.0,772.5,773.91,593.29
2016,6,8,12,0,374.0,428.0,4.1,16.0,790.0,781.09,599.35
2016,6,8,12,15,392.0,419.0,4.1,16.0,798.0,779.67,598.82
2016,6,8,12,30,410.0,410.0,4.1,16.0,806.0,777.58,597.85
2016,6,8,12,45,417.0,403.5,4.1,16.0,803.0,764.86,589.02
2016,6,8,13,0,424.0,397.0,4.1,16.0,800.0,750.87,579.32
2016,6,8,13,15,442.5,384.5,4.05,16.0,799.0,739.72,571.83
2016,6,8,13,30,461.0,372.0,4.0,16.0,798.0,726.7,562.89
2016,6,8,13,45,484.5,353.5,4.0,16.0,791.5,710.13,551.67
2016,6,8,14,0,508.0,335.0,4.0,16.0,785.0,691.23,538.59
2016,6,8,14,15,504.5,320.0,3.95,16.0,754.5,653.85,511.09
2016,6,8,14,30,501.0,305.0,3.9,16.0,724.0,615.97,482.95
2016,6,8,14,45,520.5,282.0,3.85,16.0,701.0,585.1,460.03
2016,6,8,15,0,540.0,259.0,3.8,16.0,678.0,552.08,434.92
2016,6,8,15,15,572.5,230.0,3.8,15.5,653.5,518.72,409.95
2016,6,8,15,30,605.0,201.0,3.8,15.0,629.0,481.19,380.79
2016,6,8,15,45,597.5,186.5,3.8,15.0,587.0,435.59,343.5
2016,6,8,16,0,590.0,172.0,3.8,15.0,545.0,390.28,305.63
2016,6,8,16,15,573.0,161.5,3.8,15.0,500.0,345.5,267.48
2016,6,8,16,30,556.0,151.0,3.8,15.0,455.0,302.15,229.93
2016,6,8,16,45,572.5,130.5,3.8,15.0,417.5,260.41,192.42
2016,6,8,17,0,589.0,110.0,3.8,15.0,380.0,217.21,153.31
2016,6,8,17,15,437.5,121.0,3.75,14.5,308.5,171.89,120.09
2016,6,8,17,30,286.0,132.0,3.7,14.0,237.0,144.19,103.72
2016,6,8,17,45,257.0,116.0,3.7,14.0,200.0,113.33,80.91
2016,6,8,18,0,228.0,100.0,3.7,14.0,163.0,85.42,62.66
2016,6,8,18,15,198.0,81.5,3.55,14.0,128.0,63.95,51.3
2016,6,8,18,30,168.0,63.0,3.4,14.0,93.0,50.41,38.86
2016,6,8,18,45,121.0,46.0,3.3,14.0,64.0,37.5,26.78
2016,6,8,19,0,74.0,29.0,3.2,14.0,35.0,24.15,12.84
2016,6,8,19,15,37.0,14.5,3.15,13.5,17.5,14.25,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.5,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,33.0,9.0,3.1,13.0,10.0,17.19,0.0
2016,6,9,5,15,146.5,23.5,3.25,13.0,38.5,81.95,36.11
2016,6,9,5,30,260.0,38.0,3.4,13.0,67.0,148.46,109.87
2016,6,9,5,45,350.0,48.5,3.6,13.5,108.5,208.3,163.76
2016,6,9,6,0,440.0,59.0,3.8,14.0,150.0,276.17,223.37
2016,6,9,6,15,220.0,69.0,3.8,14.0,114.5,197.76,162.09
2016,6,9,6,30,0.0,79.0,3.8,14.0,79.0,77.88,60.7
2016,6,9,6,45,0.0,95.0,3.8,14.5,95.0,93.93,74.17
2016,6,9,7,0,0.0,111.0,3.8,15.0,111.0,109.93,87.23
2016,6,9,7,15,3.0,135.0,3.75,15.0,136.5,136.34,108.97
2016,6,9,7,30,6.0,159.0,3.7,15.0,162.0,162.9,130.53
2016,6,9,7,45,13.0,182.5,3.7,15.0,190.0,191.99,154.04
2016,6,9,8,0,20.0,206.0,3.7,15.0,218.0,221.47,177.59
2016,6,9,8,15,37.0,240.0,3.65,15.0,264.0,278.79,223.39
2016,6,9,8,30,54.0,274.0,3.6,15.0,310.0,329.53,263.18
2016,6,9,8,45,40.0,274.5,3.55,15.5,302.0,317.62,252.03
2016,6,9,9,0,26.0,275.0,3.5,16.0,294.0,305.17,240.72
2016,6,9,9,15,44.5,314.0,3.45,16.0,349.0,362.74,285.43
2016,6,9,9,30,63.0,353.0,3.4,16.0,404.0,420.65,329.44
2016,6,9,9,45,55.5,360.5,3.4,16.0,406.5,420.68,328.35
2016,6,9,10,0,48.0,368.0,3.4,16.0,409.0,420.34,327.26
2016,6,9,10,15,35.0,346.5,3.35,16.0,377.0,384.18,298.95
2016,6,9,10,30,22.0,325.0,3.3,16.0,345.0,341.39,265.6
2016,6,9,10,45,35.5,368.5,3.3,16.5,401.5,404.69,313.42
2016,6,9,11,0,49.0,412.0,3.3,17.0,458.0,460.65,354.49
2016,6,9,11,15,68.5,437.0,3.3,17.0,502.5,502.92,385.93
2016,6,9,11,30,88.0,462.0,3.3,17.0,547.0,544.42,416.53
2016,6,9,11,45,92.0,461.5,3.35,17.0,550.5,544.59,416.57
2016,6,9,12,0,96.0,461.0,3.4,17.0,554.0,544.38,416.58
2016,6,9,12,15,91.0,463.5,3.45,17.0,551.5,538.3,411.96
2016,6,9,12,30,86.0,466.0,3.5,17.0,549.0,532.04,407.29
2016,6,9,12,45,145.0,470.5,3.55,17.0,609.0,585.45,448.53
2016,6,9,13,0,204.0,475.0,3.6,17.0,669.0,634.22,485.58
2016,6,9,13,15,122.5,434.5,3.65,17.0,550.5,518.85,399.22
2016,6,9,13,30,41.0,394.0,3.7,17.0,432.0,409.36,315.84
2016,6,9,13,45,50.5,396.5,3.75,17.0,442.5,415.89,321.74
2016,6,9,14,0,60.0,399.0,3.8,17.0,453.0,421.56,326.56
2016,6,9,14,15,82.0,398.0,3.8,17.0,468.5,432.03,335.3
2016,6,9,14,30,104.0,397.0,3.8,17.0,484.0,440.58,342.47
2016,6,9,14,45,104.0,379.5,3.85,17.0,464.0,418.45,326.07
2016,6,9,15,0,104.0,362.0,3.9,17.0,444.0,396.3,309.62
2016,6,9,15,15,105.5,342.0,3.95,16.5,421.0,372.76,292.52
2016,6,9,15,30,107.0,322.0,4.0,16.0,398.0,349.09,275.04
2016,6,9,15,45,458.0,210.5,4.05,16.0,504.0,394.09,310.99
2016,6,9,16,0,809.0,99.0,4.1,16.0,610.0,419.66,326.75
2016,6,9,16,15,790.0,96.0,4.1,15.5,563.0,370.77,284.4
2016,6,9,16,30,771.0,93.0,4.1,15.0,516.0,323.27,242.59
2016,6,9,16,45,746.0,89.0,4.15,15.0,466.5,274.88,199.34
2016,6,9,17,0,721.0,85.0,4.2,15.0,417.0,228.84,158.2
2016,6,9,17,15,687.5,80.5,4.2,14.5,367.0,180.1,116.48
2016,6,9,17,30,654.0,76.0,4.2,14.0,317.0,137.94,82.44
2016,6,9,17,45,608.5,70.5,4.2,14.0,268.0,97.58,54.23
2016,6,9,18,0,563.0,65.0,4.2,14.0,219.0,61.98,35.9
2016,6,9,18,15,496.5,57.5,4.1,14.0,172.5,40.12,30.18
2016,6,9,18,30,430.0,50.0,4.0,14.0,126.0,36.59,26.72
2016,6,9,18,45,334.5,39.0,3.95,14.0,87.0,29.48,19.89
2016,6,9,19,0,239.0,28.0,3.9,14.0,48.0,21.86,11.27
2016,6,9,19,15,119.5,14.0,3.85,13.5,24.0,10.69,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,34.5,5.0,3.3,12.5,5.5,0.0,0.0
2016,6,10,5,0,69.0,10.0,3.4,13.0,11.0,27.27,0.0
2016,6,10,5,15,196.0,21.5,3.55,13.0,40.5,95.41,42.74
2016,6,10,5,30,323.0,33.0,3.7,13.0,70.0,165.42,122.39
2016,6,10,5,45,403.0,42.5,3.85,13.5,111.0,222.59,174.95
2016,6,10,6,0,483.0,52.0,4.0,14.0,152.0,287.25,232.35
2016,6,10,6,15,477.0,67.5,4.05,14.0,188.5,323.97,266.51
2016,6,10,6,30,471.0,83.0,4.1,14.0,225.0,359.48,298.23
2016,6,10,6,45,505.0,92.0,4.2,14.5,270.0,409.65,340.35
2016,6,10,7,0,539.0,101.0,4.3,15.0,315.0,461.87,382.87
2016,6,10,7,15,474.0,133.5,4.3,15.0,340.5,473.47,390.96
2016,6,10,7,30,409.0,166.0,4.3,15.0,366.0,482.28,396.13
2016,6,10,7,45,502.0,157.0,4.3,15.5,428.0,554.47,453.14
2016,6,10,8,0,595.0,148.0,4.3,16.0,490.0,636.63,516.01
2016,6,10,8,15,530.0,188.0,4.3,16.0,512.0,643.01,517.57
2016,6,10,8,30,465.0,228.0,4.3,16.0,534.0,647.55,517.82
2016,6,10,8,45,497.5,233.0,4.3,16.5,579.5,692.32,549.86
2016,6,10,9,0,530.0,238.0,4.3,17.0,625.0,737.31,581.3
2016,6,10,9,15,439.5,291.5,4.25,17.0,624.0,722.57,565.76
2016,6,10,9,30,349.0,345.0,4.2,17.0,623.0,694.17,540.86
2016,6,10,9,45,304.0,374.0,4.2,17.0,623.5,686.05,532.53
2016,6,10,10,0,259.0,403.0,4.2,17.0,624.0,675.17,522.11
2016,6,10,10,15,267.0,415.0,4.2,17.0,649.5,695.23,536.16
2016,6,10,10,30,275.0,427.0,4.2,17.0,675.0,714.31,549.32
2016,6,10,10,45,214.5,446.5,4.25,17.0,642.5,666.56,512.3
2016,6,10,11,0,154.0,466.0,4.3,17.0,610.0,624.73,479.61
2016,6,10,11,15,170.5,473.0,4.3,17.0,634.5,644.44,494.34
2016,6,10,11,30,187.0,480.0,4.3,17.0,659.0,663.28,508.11
2016,6,10,11,45,230.5,475.5,4.3,17.0,697.5,695.57,532.6
2016,6,10,12,0,274.0,471.0,4.3,17.0,736.0,729.06,557.64
2016,6,10,12,15,392.5,430.0,4.3,17.0,809.0,791.38,605.76
2016,6,10,12,30,511.0,389.0,4.3,17.0,882.0,850.59,650.67
2016,6,10,12,45,511.5,384.0,4.3,17.0,874.0,831.59,636.95
2016,6,10,13,0,512.0,379.0,4.3,17.0,866.0,811.31,622.79
2016,6,10,13,15,694.0,260.0,4.3,17.0,908.5,835.09,645.99
2016,6,10,13,30,876.0,141.0,4.3,17.0,951.0,848.9,657.3
2016,6,10,13,45,873.0,138.5,4.3,17.0,929.5,815.85,634.18
2016,6,10,14,0,870.0,136.0,4.3,17.0,908.0,780.99,609.95
2016,6,10,14,15,863.5,134.5,4.3,17.0,879.0,742.88,583.18
2016,6,10,14,30,857.0,133.0,4.3,17.0,850.0,703.49,554.08
2016,6,10,14,45,745.5,177.5,4.3,17.0,782.5,633.92,499.75
2016,6,10,15,0,634.0,222.0,4.3,17.0,715.0,575.16,453.01
2016,6,10,15,15,641.0,203.0,4.3,17.0,679.5,532.76,420.06
2016,6,10,15,30,648.0,184.0,4.3,17.0,644.0,489.1,385.22
2016,6,10,15,45,724.0,147.5,4.3,17.0,630.5,460.52,361.04
2016,6,10,16,0,800.0,111.0,4.3,17.0,617.0,427.66,331.84
2016,6,10,16,15,780.0,107.5,4.3,16.5,569.5,378.36,289.69
2016,6,10,16,30,760.0,104.0,4.3,16.0,522.0,330.59,247.95
2016,6,10,16,45,735.5,99.5,4.3,16.0,472.5,278.99,202.38
2016,6,10,17,0,711.0,95.0,4.3,16.0,423.0,232.93,161.41
2016,6,10,17,15,675.5,90.0,4.25,15.5,372.0,186.99,122.27
2016,6,10,17,30,640.0,85.0,4.2,15.0,321.0,144.71,88.34
2016,6,10,17,45,590.5,78.5,4.2,15.0,271.0,103.84,59.78
2016,6,10,18,0,541.0,72.0,4.2,15.0,221.0,68.15,41.01
2016,6,10,18,15,471.0,63.5,4.0,14.5,174.0,45.35,34.76
2016,6,10,18,30,401.0,55.0,3.8,14.0,127.0,41.18,30.78
2016,6,10,18,45,297.5,43.5,3.65,13.5,87.5,33.04,23.04
2016,6,10,19,0,194.0,32.0,3.5,13.0,48.0,24.89,13.86
2016,6,10,19,15,97.0,16.0,3.4,13.0,24.0,12.51,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.88,0.0
2016,6,11,5,15,50.0,23.0,1.95,12.5,29.0,43.18,17.04
2016,6,11,5,30,100.0,39.0,2.0,13.0,51.0,87.89,63.97
2016,6,11,5,45,140.5,57.5,2.1,13.5,82.0,129.28,100.83
2016,6,11,6,0,181.0,76.0,2.2,14.0,113.0,173.93,139.85
2016,6,11,6,15,207.0,95.0,2.2,14.0,148.5,215.53,176.17
2016,6,11,6,30,233.0,114.0,2.2,14.0,184.0,259.09,213.36
2016,6,11,6,45,260.0,129.5,2.2,14.5,221.5,300.93,247.92
2016,6,11,7,0,287.0,145.0,2.2,15.0,259.0,344.71,283.14
2016,6,11,7,15,165.5,167.5,2.15,15.5,235.5,292.67,238.55
2016,6,11,7,30,44.0,190.0,2.1,16.0,212.0,230.23,184.78
2016,6,11,7,45,22.0,143.0,2.1,16.5,154.0,162.12,128.84
2016,6,11,8,0,0.0,96.0,2.1,17.0,96.0,93.03,71.43
2016,6,11,8,15,35.5,189.5,2.0,17.0,213.0,222.54,176.89
2016,6,11,8,30,71.0,283.0,1.9,17.0,330.0,353.6,278.8
2016,6,11,8,45,126.5,311.5,1.85,17.5,401.5,441.34,344.8
2016,6,11,9,0,182.0,340.0,1.8,18.0,473.0,522.48,404.12
2016,6,11,9,15,301.0,327.5,1.7,18.5,561.0,627.42,480.74
2016,6,11,9,30,420.0,315.0,1.6,19.0,649.0,735.85,556.4
2016,6,11,9,45,476.0,310.5,1.55,19.5,704.5,788.6,590.43
2016,6,11,10,0,532.0,306.0,1.5,20.0,760.0,841.42,624.2
2016,6,11,10,15,707.0,216.5,1.4,20.0,839.5,922.51,679.15
2016,6,11,10,30,882.0,127.0,1.3,20.0,919.0,993.22,721.34
2016,6,11,10,45,887.0,128.0,1.25,20.5,940.0,1001.25,722.56
2016,6,11,11,0,892.0,129.0,1.2,21.0,961.0,1006.44,722.89
2016,6,11,11,15,895.5,129.5,1.2,21.0,975.0,1006.81,722.58
2016,6,11,11,30,899.0,130.0,1.2,21.0,989.0,1004.32,720.67
2016,6,11,11,45,900.0,130.5,1.2,21.5,995.5,996.57,714.24
2016,6,11,12,0,901.0,131.0,1.2,22.0,1002.0,986.05,706.26
2016,6,11,12,15,901.5,131.0,1.3,22.0,1001.5,971.88,699.11
2016,6,11,12,30,902.0,131.0,1.4,22.0,1001.0,955.1,690.26
2016,6,11,12,45,908.5,125.5,1.55,22.0,996.0,935.93,680.47
2016,6,11,13,0,915.0,120.0,1.7,22.0,991.0,914.06,668.7
2016,6,11,13,15,912.5,119.5,1.85,22.0,976.0,886.58,652.99
2016,6,11,13,30,910.0,119.0,2.0,22.0,961.0,856.92,635.53
2016,6,11,13,45,904.5,119.0,2.2,22.0,938.5,823.3,615.47
2016,6,11,14,0,899.0,119.0,2.4,22.0,916.0,787.94,593.71
2016,6,11,14,15,893.0,117.5,2.5,21.5,887.5,749.25,569.64
2016,6,11,14,30,887.0,116.0,2.6,21.0,859.0,709.2,543.68
2016,6,11,14,45,876.5,115.5,2.75,21.0,824.0,665.99,512.53
2016,6,11,15,0,866.0,115.0,2.9,21.0,789.0,622.12,480.01
2016,6,11,15,15,854.5,112.5,2.95,20.5,749.0,575.44,445.06
2016,6,11,15,30,843.0,110.0,3.0,20.0,709.0,525.22,406.45
2016,6,11,15,45,824.5,109.0,3.05,20.0,664.0,476.33,366.87
2016,6,11,16,0,806.0,108.0,3.1,20.0,619.0,428.38,327.02
2016,6,11,16,15,786.0,105.0,3.05,19.5,571.5,379.24,285.82
2016,6,11,16,30,766.0,102.0,3.0,19.0,524.0,331.62,244.93
2016,6,11,16,45,736.0,99.0,3.0,19.0,473.5,279.62,199.98
