Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,706.0,96.0,3.0,19.0,423.0,233.57,159.91
2016,6,11,17,15,671.0,91.0,2.95,18.5,372.0,187.92,121.6
2016,6,11,17,30,636.0,86.0,2.9,18.0,321.0,145.9,88.3
2016,6,11,17,45,585.0,79.5,2.85,17.5,271.0,105.05,60.18
2016,6,11,18,0,534.0,73.0,2.8,17.0,221.0,69.52,41.59
2016,6,11,18,15,465.5,64.0,2.75,16.5,174.5,45.7,34.79
2016,6,11,18,30,397.0,55.0,2.7,16.0,128.0,41.08,30.44
2016,6,11,18,45,297.5,43.0,2.65,15.5,88.5,32.59,22.48
2016,6,11,19,0,198.0,31.0,2.6,15.0,49.0,24.02,13.2
2016,6,11,19,15,99.0,15.5,2.55,14.5,24.5,12.08,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,10.0,4.5,2.1,12.5,5.0,0.0,0.0
2016,6,12,5,0,20.0,9.0,2.1,13.0,10.0,13.9,0.0
2016,6,12,5,15,122.0,25.0,2.2,13.0,38.5,76.65,33.84
2016,6,12,5,30,224.0,41.0,2.3,13.0,67.0,139.82,103.44
2016,6,12,5,45,313.5,53.5,2.4,13.5,108.0,198.62,155.85
2016,6,12,6,0,403.0,66.0,2.5,14.0,149.0,265.99,214.44
2016,6,12,6,15,466.0,75.0,2.45,14.0,196.0,326.53,267.15
2016,6,12,6,30,529.0,84.0,2.4,14.0,243.0,391.14,321.9
2016,6,12,6,45,579.5,89.5,2.35,14.5,293.5,449.45,369.48
2016,6,12,7,0,630.0,95.0,2.3,15.0,344.0,511.05,418.04
2016,6,12,7,15,663.5,100.0,2.25,15.0,394.5,563.91,459.0
2016,6,12,7,30,697.0,105.0,2.2,15.0,445.0,618.12,499.83
2016,6,12,7,45,725.5,108.0,2.15,15.5,494.5,667.43,534.46
2016,6,12,8,0,754.0,111.0,2.1,16.0,544.0,714.45,565.6
2016,6,12,8,15,773.0,114.5,2.05,16.0,590.5,757.36,594.14
2016,6,12,8,30,792.0,118.0,2.0,16.0,637.0,799.47,621.63
2016,6,12,8,45,506.0,226.5,1.95,16.5,567.0,692.49,538.7
2016,6,12,9,0,220.0,335.0,1.9,17.0,497.0,550.58,426.07
2016,6,12,9,15,253.5,348.5,1.9,17.0,543.5,607.14,468.01
2016,6,12,9,30,287.0,362.0,1.9,17.0,590.0,655.12,501.87
2016,6,12,9,45,355.0,352.0,1.9,17.5,646.5,710.67,541.04
2016,6,12,10,0,423.0,342.0,1.9,18.0,703.0,774.84,585.09
2016,6,12,10,15,655.5,233.5,1.95,18.0,813.0,890.6,670.4
2016,6,12,10,30,888.0,125.0,2.0,18.0,923.0,997.13,739.74
2016,6,12,10,45,608.0,279.0,2.1,18.0,831.5,892.91,668.09
2016,6,12,11,0,328.0,433.0,2.2,18.0,740.0,767.16,574.03
2016,6,12,11,15,316.0,444.0,2.25,18.0,743.5,762.34,571.27
2016,6,12,11,30,304.0,455.0,2.3,18.0,747.0,756.3,566.65
2016,6,12,11,45,348.0,437.0,2.4,18.0,772.5,774.11,580.99
2016,6,12,12,0,392.0,419.0,2.5,18.0,798.0,790.18,593.9
2016,6,12,12,15,413.5,412.0,2.55,18.0,811.5,795.54,598.27
2016,6,12,12,30,435.0,405.0,2.6,18.0,825.0,796.86,600.02
2016,6,12,12,45,403.0,413.0,2.65,18.0,799.5,762.51,575.58
2016,6,12,13,0,371.0,421.0,2.7,18.0,774.0,728.94,551.74
2016,6,12,13,15,278.0,440.5,2.7,18.0,702.5,655.28,497.37
2016,6,12,13,30,185.0,460.0,2.7,18.0,631.0,587.37,446.57
2016,6,12,13,45,528.0,294.5,2.7,18.0,767.0,691.72,532.36
2016,6,12,14,0,871.0,129.0,2.7,18.0,903.0,776.77,598.0
2016,6,12,14,15,864.0,127.5,2.65,18.0,874.0,738.36,570.49
2016,6,12,14,30,857.0,126.0,2.6,18.0,845.0,698.72,542.03
2016,6,12,14,45,847.0,124.5,2.6,18.0,810.0,656.09,510.27
2016,6,12,15,0,837.0,123.0,2.6,18.0,775.0,610.17,475.49
2016,6,12,15,15,825.0,120.5,2.55,17.5,735.5,564.13,440.42
2016,6,12,15,30,813.0,118.0,2.5,17.0,696.0,518.07,404.35
2016,6,12,15,45,466.0,200.5,2.45,17.0,527.5,390.7,304.69
2016,6,12,16,0,119.0,283.0,2.4,17.0,359.0,302.06,236.11
2016,6,12,16,15,78.5,249.0,2.35,17.0,297.5,254.93,199.85
2016,6,12,16,30,38.0,215.0,2.3,17.0,236.0,207.45,163.13
2016,6,12,16,45,22.5,184.5,2.3,17.0,197.0,178.22,140.46
2016,6,12,17,0,7.0,154.0,2.3,17.0,158.0,145.71,114.98
2016,6,12,17,15,3.5,131.5,2.25,16.5,133.5,123.89,97.8
2016,6,12,17,30,0.0,109.0,2.2,16.0,109.0,102.53,80.71
2016,6,12,17,45,0.0,92.5,2.2,16.0,92.5,87.07,67.96
2016,6,12,18,0,0.0,76.0,2.2,16.0,76.0,71.71,55.06
2016,6,12,18,15,199.0,65.0,2.15,15.5,101.5,51.76,40.3
2016,6,12,18,30,398.0,54.0,2.1,15.0,127.0,40.03,29.68
2016,6,12,18,45,304.5,42.5,2.05,14.5,88.0,32.15,22.24
2016,6,12,19,0,211.0,31.0,2.0,14.0,49.0,24.0,13.38
2016,6,12,19,15,105.5,15.5,2.05,14.0,24.5,12.06,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,19.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,39.0,10.0,2.8,12.0,11.0,19.67,0.0
2016,6,13,5,15,153.0,23.5,2.8,12.0,39.5,83.77,37.17
2016,6,13,5,30,267.0,37.0,2.8,12.0,68.0,149.33,110.76
2016,6,13,5,45,360.0,47.0,2.85,12.5,109.5,210.37,165.71
2016,6,13,6,0,453.0,57.0,2.9,13.0,151.0,279.34,226.2
2016,6,13,6,15,229.5,79.5,2.9,13.0,127.5,207.14,170.15
2016,6,13,6,30,6.0,102.0,2.9,13.0,104.0,106.37,85.05
2016,6,13,6,45,11.5,121.0,2.95,13.5,125.5,128.89,104.0
2016,6,13,7,0,17.0,140.0,3.0,14.0,147.0,151.77,122.76
2016,6,13,7,15,116.5,170.0,3.0,14.0,226.0,263.31,216.36
2016,6,13,7,30,216.0,200.0,3.0,14.0,305.0,369.36,302.97
2016,6,13,7,45,120.5,206.0,3.05,14.5,265.5,311.88,253.41
2016,6,13,8,0,25.0,212.0,3.1,15.0,226.0,231.68,185.48
2016,6,13,8,15,23.0,225.0,3.15,15.0,239.0,243.35,194.42
2016,6,13,8,30,21.0,238.0,3.2,15.0,252.0,254.86,202.95
2016,6,13,8,45,42.0,277.5,3.25,15.0,308.0,322.62,256.5
2016,6,13,9,0,63.0,317.0,3.3,15.0,364.0,383.26,303.45
2016,6,13,9,15,120.5,348.0,3.3,15.0,442.5,477.18,376.23
2016,6,13,9,30,178.0,379.0,3.3,15.0,521.0,563.81,441.75
2016,6,13,9,45,220.0,390.5,3.3,15.5,573.0,616.12,479.63
2016,6,13,10,0,262.0,402.0,3.3,16.0,625.0,677.11,523.14
2016,6,13,10,15,290.0,408.5,3.4,16.0,663.0,710.78,547.51
2016,6,13,10,30,318.0,415.0,3.5,16.0,701.0,743.86,571.52
2016,6,13,10,45,614.0,266.5,3.6,16.0,834.0,886.3,682.58
2016,6,13,11,0,910.0,118.0,3.7,16.0,967.0,1013.28,770.55
2016,6,13,11,15,912.5,118.5,3.8,16.0,980.5,1012.82,769.37
2016,6,13,11,30,915.0,119.0,3.9,16.0,994.0,1009.46,767.39
2016,6,13,11,45,914.0,121.0,4.0,16.0,1000.0,1001.33,762.25
2016,6,13,12,0,913.0,123.0,4.1,16.0,1006.0,990.39,755.29
2016,6,13,12,15,913.0,123.0,4.15,16.0,1005.0,975.73,745.53
2016,6,13,12,30,913.0,123.0,4.2,16.0,1004.0,958.44,734.03
2016,6,13,12,45,912.5,121.5,4.3,16.5,996.0,936.7,718.35
2016,6,13,13,0,912.0,120.0,4.4,17.0,988.0,912.52,701.34
2016,6,13,13,15,909.0,119.0,4.45,17.0,972.5,884.32,682.43
2016,6,13,13,30,906.0,118.0,4.5,17.0,957.0,853.97,661.91
2016,6,13,13,45,897.0,119.5,4.55,17.0,933.5,819.19,638.09
2016,6,13,14,0,888.0,121.0,4.6,17.0,910.0,782.89,612.99
2016,6,13,14,15,881.0,120.0,4.6,16.5,881.0,744.4,586.94
2016,6,13,14,30,874.0,119.0,4.6,16.0,852.0,704.64,559.07
2016,6,13,14,45,865.0,117.0,4.7,16.0,817.5,661.58,526.25
2016,6,13,15,0,856.0,115.0,4.8,16.0,783.0,617.78,492.08
2016,6,13,15,15,844.5,112.5,4.8,16.0,743.0,571.58,454.93
2016,6,13,15,30,833.0,110.0,4.8,16.0,703.0,521.85,414.3
2016,6,13,15,45,827.0,103.5,4.85,16.0,661.0,474.28,374.47
2016,6,13,16,0,821.0,97.0,4.9,16.0,619.0,426.54,333.43
2016,6,13,16,15,802.5,94.0,4.9,15.5,572.0,377.27,290.8
2016,6,13,16,30,784.0,91.0,4.9,15.0,525.0,329.34,248.37
2016,6,13,16,45,762.5,86.5,4.9,15.0,476.0,280.78,204.58
2016,6,13,17,0,741.0,82.0,4.9,15.0,427.0,234.22,162.57
2016,6,13,17,15,709.0,78.0,4.9,14.5,376.5,188.41,122.84
2016,6,13,17,30,677.0,74.0,4.9,14.0,326.0,142.58,85.28
2016,6,13,17,45,624.0,70.0,4.9,14.0,275.5,101.56,56.35
2016,6,13,18,0,571.0,66.0,4.9,14.0,225.0,66.04,37.66
2016,6,13,18,15,506.0,58.5,4.8,13.5,178.5,40.68,30.76
2016,6,13,18,30,441.0,51.0,4.7,13.0,132.0,37.18,27.39
2016,6,13,18,45,336.0,41.0,4.65,13.0,92.0,31.06,21.43
2016,6,13,19,0,231.0,31.0,4.6,13.0,52.0,23.97,13.52
2016,6,13,19,15,115.5,15.5,4.6,13.0,26.0,12.05,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,4,45,22.5,5.0,3.7,12.0,5.5,0.0,0.0
2016,6,14,5,0,45.0,10.0,3.7,12.0,11.0,21.17,0.0
2016,6,14,5,15,167.0,23.0,3.7,12.0,40.0,87.16,38.45
2016,6,14,5,30,289.0,36.0,3.7,12.0,69.0,156.49,116.15
2016,6,14,5,45,390.0,44.0,3.75,12.5,111.5,218.76,172.48
2016,6,14,6,0,491.0,52.0,3.8,13.0,154.0,290.25,235.44
2016,6,14,6,15,549.5,58.5,3.8,13.0,201.5,348.33,287.28
2016,6,14,6,30,608.0,65.0,3.8,13.0,249.0,411.11,341.7
2016,6,14,6,45,655.0,68.5,3.85,13.5,299.5,468.11,389.41
2016,6,14,7,0,702.0,72.0,3.9,14.0,350.0,526.18,436.55
2016,6,14,7,15,731.0,76.0,3.85,14.0,400.0,577.91,477.76
2016,6,14,7,30,760.0,80.0,3.8,14.0,450.0,630.54,518.05
2016,6,14,7,45,782.0,82.5,3.75,14.5,498.5,676.95,550.52
2016,6,14,8,0,804.0,85.0,3.7,15.0,547.0,723.21,582.17
2016,6,14,8,15,821.0,88.0,3.65,15.0,593.5,760.87,607.94
2016,6,14,8,30,838.0,91.0,3.6,15.0,640.0,802.23,636.12
2016,6,14,8,45,850.0,93.5,3.55,15.5,682.5,837.55,658.32
2016,6,14,9,0,862.0,96.0,3.5,16.0,725.0,871.2,679.04
2016,6,14,9,15,652.5,199.5,3.5,16.0,690.5,820.58,641.23
2016,6,14,9,30,443.0,303.0,3.5,16.0,656.0,744.52,579.53
2016,6,14,9,45,662.0,207.5,3.5,16.0,759.5,858.09,666.6
2016,6,14,10,0,881.0,112.0,3.5,16.0,863.0,963.95,738.74
2016,6,14,10,15,887.0,113.0,3.55,16.0,890.0,978.72,747.38
2016,6,14,10,30,893.0,114.0,3.6,16.0,917.0,990.79,755.03
2016,6,14,10,45,899.0,114.0,3.65,16.0,938.0,999.05,760.21
2016,6,14,11,0,905.0,114.0,3.7,16.0,959.0,1004.48,763.59
2016,6,14,11,15,907.5,115.0,3.75,16.0,972.5,1004.63,763.5
2016,6,14,11,30,910.0,116.0,3.8,16.0,986.0,1001.87,761.59
2016,6,14,11,45,912.0,115.5,3.9,16.0,993.0,994.27,756.82
2016,6,14,12,0,914.0,115.0,4.0,16.0,1000.0,983.85,750.22
2016,6,14,12,15,914.0,115.0,4.1,15.5,999.0,969.3,742.22
2016,6,14,12,30,914.0,115.0,4.2,15.0,998.0,952.09,732.4
2016,6,14,12,45,915.0,113.0,4.35,15.0,990.5,931.3,719.2
2016,6,14,13,0,916.0,111.0,4.5,15.0,983.0,907.99,704.38
2016,6,14,13,15,913.5,110.5,4.55,15.0,968.0,880.67,685.85
2016,6,14,13,30,911.0,110.0,4.6,15.0,953.0,851.16,665.68
2016,6,14,13,45,905.5,109.5,4.65,15.0,931.0,817.21,642.18
2016,6,14,14,0,900.0,109.0,4.7,15.0,909.0,781.51,617.25
2016,6,14,14,15,894.0,108.0,4.7,15.0,881.0,743.41,590.07
2016,6,14,14,30,888.0,107.0,4.7,15.0,853.0,703.92,561.61
2016,6,14,14,45,882.0,104.0,4.7,15.0,819.0,661.4,528.62
2016,6,14,15,0,876.0,101.0,4.7,15.0,785.0,617.87,494.17
2016,6,14,15,15,733.0,154.5,4.7,15.0,707.0,542.81,433.34
2016,6,14,15,30,590.0,208.0,4.7,15.0,629.0,483.81,384.67
2016,6,14,15,45,602.0,187.0,4.75,15.0,593.0,442.15,350.49
2016,6,14,16,0,614.0,166.0,4.8,15.0,557.0,399.02,314.09
2016,6,14,16,15,580.5,160.5,4.8,15.0,508.0,351.43,273.56
2016,6,14,16,30,547.0,155.0,4.8,15.0,459.0,307.52,235.64
2016,6,14,16,45,445.0,162.0,4.85,15.0,394.0,257.4,194.6
2016,6,14,17,0,343.0,169.0,4.9,15.0,329.0,221.48,166.37
2016,6,14,17,15,334.0,149.0,4.9,14.5,290.0,184.87,135.53
2016,6,14,17,30,325.0,129.0,4.9,14.0,251.0,149.39,106.39
2016,6,14,17,45,295.5,114.5,4.9,14.0,212.5,117.69,82.72
2016,6,14,18,0,266.0,100.0,4.9,14.0,174.0,88.98,63.91
2016,6,14,18,15,235.0,82.5,4.8,13.5,138.0,64.68,52.11
2016,6,14,18,30,204.0,65.0,4.7,13.0,102.0,51.92,40.44
2016,6,14,18,45,150.5,48.5,4.6,13.0,71.0,39.44,28.73
2016,6,14,19,0,97.0,32.0,4.5,13.0,40.0,26.54,15.68
2016,6,14,19,15,48.5,16.0,4.45,12.5,20.0,13.62,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.5,3.8,11.5,5.5,0.0,0.0
2016,6,15,5,0,0.0,11.0,3.8,12.0,11.0,10.81,0.0
2016,6,15,5,15,152.0,23.0,3.85,12.0,40.5,82.59,35.82
2016,6,15,5,30,304.0,35.0,3.9,12.0,70.0,160.52,119.08
2016,6,15,5,45,399.0,43.5,4.0,12.5,112.0,221.57,174.7
2016,6,15,6,0,494.0,52.0,4.1,13.0,154.0,291.37,236.46
2016,6,15,6,15,552.5,58.5,4.15,13.0,201.5,349.57,288.56
2016,6,15,6,30,611.0,65.0,4.2,13.0,249.0,412.46,343.3
2016,6,15,6,45,480.0,100.0,4.3,13.5,261.5,400.37,333.72
2016,6,15,7,0,349.0,135.0,4.4,14.0,274.0,379.28,315.15
2016,6,15,7,15,555.5,107.0,4.45,14.0,362.0,500.31,416.07
2016,6,15,7,30,762.0,79.0,4.5,14.0,450.0,630.52,520.77
2016,6,15,7,45,786.5,81.0,4.55,14.5,499.5,678.26,554.56
2016,6,15,8,0,811.0,83.0,4.6,15.0,549.0,726.03,588.11
2016,6,15,8,15,827.5,85.5,4.6,15.0,595.0,763.01,613.92
2016,6,15,8,30,844.0,88.0,4.6,15.0,641.0,803.64,642.21
2016,6,15,8,45,858.0,89.5,4.7,15.0,684.0,839.78,667.52
2016,6,15,9,0,872.0,91.0,4.8,15.0,727.0,874.35,691.61
2016,6,15,9,15,882.0,92.5,4.8,15.0,765.5,903.53,711.05
2016,6,15,9,30,892.0,94.0,4.8,15.0,804.0,930.57,728.91
2016,6,15,9,45,687.0,207.0,4.85,15.5,767.0,881.07,690.95
2016,6,15,10,0,482.0,320.0,4.9,16.0,730.0,808.42,631.01
2016,6,15,10,15,695.0,212.5,4.9,16.0,825.5,906.98,707.34
2016,6,15,10,30,908.0,105.0,4.9,16.0,921.0,996.05,768.9
2016,6,15,10,45,914.5,104.5,4.95,16.0,942.5,1004.48,773.85
2016,6,15,11,0,921.0,104.0,5.0,16.0,964.0,1010.03,777.46
2016,6,15,11,15,924.0,104.5,5.0,16.0,978.0,1010.27,777.09
2016,6,15,11,30,927.0,105.0,5.0,16.0,992.0,1007.57,774.81
2016,6,15,11,45,930.5,104.0,5.05,16.0,999.5,1000.91,770.33
2016,6,15,12,0,934.0,103.0,5.1,16.0,1007.0,991.37,763.93
2016,6,15,12,15,934.0,103.0,5.05,16.0,1006.5,976.67,753.26
2016,6,15,12,30,934.0,103.0,5.0,16.0,1006.0,959.25,740.81
2016,6,15,12,45,710.0,245.5,4.95,16.0,928.5,878.22,683.18
2016,6,15,13,0,486.0,388.0,4.9,16.0,851.0,798.78,618.71
2016,6,15,13,15,695.5,251.0,4.85,16.0,902.0,830.24,648.83
2016,6,15,13,30,905.0,114.0,4.8,16.0,953.0,850.54,664.26
2016,6,15,13,45,905.5,110.0,4.8,16.0,932.0,818.26,641.36
2016,6,15,14,0,906.0,106.0,4.8,16.0,911.0,783.87,617.13
2016,6,15,14,15,643.0,231.5,4.7,15.5,794.0,674.69,533.88
2016,6,15,14,30,380.0,357.0,4.6,15.0,677.0,586.56,462.09
2016,6,15,14,45,634.5,225.5,4.6,15.0,733.0,609.81,485.2
2016,6,15,15,0,889.0,94.0,4.6,15.0,789.0,620.04,495.98
2016,6,15,15,15,878.5,92.0,4.55,15.0,749.5,573.57,458.08
2016,6,15,15,30,868.0,90.0,4.5,15.0,710.0,526.81,419.38
2016,6,15,15,45,858.5,86.5,4.45,15.0,667.0,479.1,379.05
2016,6,15,16,0,849.0,83.0,4.4,15.0,624.0,431.41,337.77
2016,6,15,16,15,831.5,80.5,4.3,14.5,577.0,381.85,294.66
2016,6,15,16,30,814.0,78.0,4.2,14.0,530.0,333.44,251.59
2016,6,15,16,45,791.5,75.0,4.15,14.0,480.5,280.24,203.88
2016,6,15,17,0,769.0,72.0,4.1,14.0,431.0,233.35,161.37
2016,6,15,17,15,738.0,68.5,3.95,13.5,380.5,186.74,120.62
2016,6,15,17,30,707.0,65.0,3.8,13.0,330.0,143.32,84.77
2016,6,15,17,45,664.5,60.5,3.65,13.0,280.5,101.4,54.52
2016,6,15,18,0,622.0,56.0,3.5,13.0,231.0,60.85,31.57
2016,6,15,18,15,560.5,50.0,3.25,12.5,184.0,33.45,24.44
2016,6,15,18,30,499.0,44.0,3.0,12.0,137.0,30.86,21.92
2016,6,15,18,45,404.5,35.5,2.75,12.0,96.5,25.85,17.03
2016,6,15,19,0,310.0,27.0,2.5,12.0,56.0,20.5,10.99
2016,6,15,19,15,155.0,13.5,2.35,12.0,28.0,9.99,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,12.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,6,16,5,15,0.0,6.0,1.2,13.0,6.0,5.78,0.0
2016,6,16,5,30,0.0,11.0,1.2,13.0,11.0,10.6,2.99
2016,6,16,5,45,0.0,17.5,1.3,13.5,17.5,16.88,8.58
2016,6,16,6,0,0.0,24.0,1.4,14.0,24.0,23.15,14.09
2016,6,16,6,15,0.0,31.5,1.3,14.0,31.5,30.4,20.42
2016,6,16,6,30,0.0,39.0,1.2,14.0,39.0,37.65,26.67
2016,6,16,6,45,0.0,47.0,1.2,14.0,47.0,45.39,33.25
2016,6,16,7,0,0.0,55.0,1.2,14.0,55.0,53.14,39.74
2016,6,16,7,15,0.0,50.0,1.15,14.0,50.0,48.31,35.52
2016,6,16,7,30,0.0,45.0,1.1,14.0,45.0,43.48,31.32
2016,6,16,7,45,18.5,134.0,1.1,14.5,145.0,149.89,119.94
2016,6,16,8,0,37.0,223.0,1.1,15.0,245.0,260.74,207.99
2016,6,16,8,15,20.0,201.0,1.1,15.0,213.5,215.8,170.93
2016,6,16,8,30,3.0,179.0,1.1,15.0,182.0,178.9,140.71
2016,6,16,8,45,36.0,249.5,1.1,15.5,276.5,287.18,226.3
2016,6,16,9,0,69.0,320.0,1.1,16.0,371.0,391.84,305.06
2016,6,16,9,15,163.0,344.0,1.15,16.0,471.5,511.32,395.06
2016,6,16,9,30,257.0,368.0,1.2,16.0,572.0,633.82,483.75
2016,6,16,9,45,267.5,382.5,1.3,16.5,603.0,660.87,500.77
2016,6,16,10,0,278.0,397.0,1.4,17.0,634.0,687.17,518.1
2016,6,16,10,15,590.5,248.0,1.5,17.0,772.5,843.0,635.74
2016,6,16,10,30,903.0,99.0,1.6,17.0,911.0,984.94,729.88
2016,6,16,10,45,908.5,99.0,1.7,17.0,931.5,992.98,734.06
2016,6,16,11,0,914.0,99.0,1.8,17.0,952.0,998.17,738.13
2016,6,16,11,15,916.5,99.5,1.9,17.0,965.5,998.03,738.83
2016,6,16,11,30,919.0,100.0,2.0,17.0,979.0,994.98,737.74
2016,6,16,11,45,920.5,100.0,2.1,17.5,985.5,987.55,732.47
2016,6,16,12,0,922.0,100.0,2.2,18.0,992.0,977.29,725.42
2016,6,16,12,15,922.0,100.0,2.25,18.0,991.0,962.84,716.48
2016,6,16,12,30,922.0,100.0,2.3,18.0,990.0,945.7,705.82
2016,6,16,12,45,581.0,284.5,2.4,18.0,844.0,799.94,605.39
2016,6,16,13,0,240.0,469.0,2.5,18.0,698.0,661.19,498.61
2016,6,16,13,15,217.0,464.5,2.55,18.0,669.0,627.9,475.7
2016,6,16,13,30,194.0,460.0,2.6,18.0,640.0,595.4,452.39
2016,6,16,13,45,319.0,406.5,2.65,18.0,694.0,633.35,483.98
2016,6,16,14,0,444.0,353.0,2.7,18.0,748.0,662.85,508.45
2016,6,16,14,15,306.5,380.0,2.7,17.5,649.0,571.95,440.27
2016,6,16,14,30,169.0,407.0,2.7,17.0,550.0,491.34,379.13
2016,6,16,14,45,117.0,377.0,2.75,17.0,474.0,421.93,327.17
2016,6,16,15,0,65.0,347.0,2.8,17.0,398.0,360.67,280.55
2016,6,16,15,15,246.0,309.0,2.75,17.0,487.0,414.95,324.81
2016,6,16,15,30,427.0,271.0,2.7,17.0,576.0,457.52,357.46
2016,6,16,15,45,340.0,274.0,2.7,17.0,507.0,401.66,313.27
2016,6,16,16,0,253.0,277.0,2.7,17.0,438.0,349.43,272.49
2016,6,16,16,15,525.5,177.0,2.6,16.5,479.5,347.23,267.46
2016,6,16,16,30,798.0,77.0,2.5,16.0,521.0,328.11,244.6
2016,6,16,16,45,775.0,74.0,2.45,16.0,472.0,275.54,198.19
2016,6,16,17,0,752.0,71.0,2.4,16.0,423.0,229.32,156.96
2016,6,16,17,15,722.0,67.5,2.3,16.0,373.5,183.69,117.34
2016,6,16,17,30,692.0,64.0,2.2,16.0,324.0,141.14,82.45
2016,6,16,17,45,650.5,59.5,2.1,16.0,275.5,99.97,53.04
2016,6,16,18,0,609.0,55.0,2.0,16.0,227.0,60.16,30.61
2016,6,16,18,15,548.0,49.0,1.8,15.5,181.0,32.59,23.37
2016,6,16,18,30,487.0,43.0,1.6,15.0,135.0,29.95,20.85
2016,6,16,18,45,396.0,35.0,1.45,15.0,95.0,25.35,16.39
2016,6,16,19,0,305.0,27.0,1.3,15.0,55.0,20.45,10.86
2016,6,16,19,15,152.5,13.5,1.2,14.5,27.5,9.97,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.5,1.45,13.5,0.5,0.0,0.0
2016,6,17,5,0,0.0,1.0,1.5,14.0,1.0,0.98,0.0
2016,6,17,5,15,0.0,3.5,1.55,14.0,3.5,3.37,0.0
2016,6,17,5,30,0.0,6.0,1.6,14.0,6.0,5.78,0.0
2016,6,17,5,45,0.0,9.5,1.7,14.5,9.5,9.16,2.03
2016,6,17,6,0,0.0,13.0,1.8,15.0,13.0,12.53,5.0
2016,6,17,6,15,0.0,17.0,1.8,15.0,17.0,16.39,8.37
2016,6,17,6,30,0.0,21.0,1.8,15.0,21.0,20.26,11.7
2016,6,17,6,45,0.0,25.0,1.8,15.5,25.0,24.12,14.96
2016,6,17,7,0,0.0,29.0,1.8,16.0,29.0,27.99,18.16
2016,6,17,7,15,0.0,31.0,1.8,16.0,31.0,29.93,19.73
2016,6,17,7,30,0.0,33.0,1.8,16.0,33.0,31.87,21.29
2016,6,17,7,45,0.0,74.0,1.85,16.0,74.0,71.56,54.35
2016,6,17,8,0,0.0,115.0,1.9,16.0,115.0,112.08,87.47
2016,6,17,8,15,42.0,201.0,1.95,16.0,228.5,240.15,191.71
2016,6,17,8,30,84.0,287.0,2.0,16.0,342.0,368.84,292.11
2016,6,17,8,45,67.0,297.0,2.05,16.5,343.0,365.38,287.04
2016,6,17,9,0,50.0,307.0,2.1,17.0,344.0,360.95,281.9
2016,6,17,9,15,43.0,314.0,2.15,17.0,347.0,361.46,281.51
2016,6,17,9,30,36.0,321.0,2.2,17.0,350.0,361.62,280.88
2016,6,17,9,45,39.5,340.5,2.3,17.5,373.5,384.56,297.38
2016,6,17,10,0,43.0,360.0,2.4,18.0,397.0,407.3,313.5
2016,6,17,10,15,40.5,366.5,2.45,18.0,402.5,410.45,315.29
2016,6,17,10,30,38.0,373.0,2.5,18.0,408.0,413.41,317.06
2016,6,17,10,45,29.0,351.0,2.55,18.0,378.0,380.61,292.1
2016,6,17,11,0,20.0,329.0,2.6,18.0,348.0,342.33,263.03
2016,6,17,11,15,26.0,358.0,2.65,18.0,383.0,381.87,292.89
2016,6,17,11,30,32.0,387.0,2.7,18.0,418.0,415.13,317.54
2016,6,17,11,45,36.0,400.0,2.75,18.0,435.5,429.91,328.42
2016,6,17,12,0,40.0,413.0,2.8,18.0,453.0,444.27,339.06
2016,6,17,12,15,32.5,390.5,2.8,18.0,422.5,412.61,315.34
2016,6,17,12,30,25.0,368.0,2.8,18.0,392.0,381.44,292.05
2016,6,17,12,45,36.0,393.5,2.85,18.0,428.0,413.71,316.69
2016,6,17,13,0,47.0,419.0,2.9,18.0,464.0,444.96,340.17
2016,6,17,13,15,145.0,435.5,2.9,18.0,571.0,539.83,413.02
2016,6,17,13,30,243.0,452.0,2.9,18.0,678.0,626.66,477.9
2016,6,17,13,45,155.0,430.0,2.9,18.0,573.0,528.04,403.97
2016,6,17,14,0,67.0,408.0,2.9,18.0,468.0,435.76,334.27
2016,6,17,14,15,58.0,385.5,2.9,17.5,436.5,404.22,311.84
2016,6,17,14,30,49.0,363.0,2.9,17.0,405.0,373.48,289.5
2016,6,17,14,45,34.0,320.0,2.95,17.0,348.5,321.3,249.97
2016,6,17,15,0,19.0,277.0,3.0,17.0,292.0,274.43,214.09
2016,6,17,15,15,60.5,301.0,3.05,16.5,345.0,312.85,245.44
2016,6,17,15,30,102.0,325.0,3.1,16.0,398.0,350.32,275.34
2016,6,17,15,45,74.5,293.0,3.2,16.0,344.5,302.98,238.59
2016,6,17,16,0,47.0,261.0,3.3,16.0,291.0,258.38,204.01
2016,6,17,16,15,23.5,183.0,3.4,15.5,198.0,178.42,141.05
2016,6,17,16,30,0.0,105.0,3.5,15.0,105.0,101.14,78.86
2016,6,17,16,45,5.5,132.0,3.6,15.0,134.5,127.15,100.58
2016,6,17,17,0,11.0,159.0,3.7,15.0,164.0,151.14,120.45
2016,6,17,17,15,5.5,97.0,3.7,14.5,99.5,93.81,73.47
2016,6,17,17,30,0.0,35.0,3.7,14.0,35.0,33.79,23.25
2016,6,17,17,45,0.0,29.5,3.7,14.0,29.5,28.47,18.77
2016,6,17,18,0,0.0,24.0,3.7,14.0,24.0,23.15,14.21
2016,6,17,18,15,0.0,19.0,3.5,13.5,19.0,18.32,10.8
2016,6,17,18,30,0.0,14.0,3.3,13.0,14.0,13.5,6.39
2016,6,17,18,45,0.0,10.0,3.15,13.0,10.0,9.64,2.79
2016,6,17,19,0,0.0,6.0,3.0,13.0,6.0,5.78,0.0
2016,6,17,19,15,0.0,3.0,2.85,13.0,3.0,2.89,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,45.0,5.0,1.65,12.5,5.5,0.0,0.0
2016,6,18,5,0,90.0,10.0,1.7,13.0,11.0,32.35,0.0
2016,6,18,5,15,228.5,20.5,1.75,13.0,41.5,102.91,42.48
2016,6,18,5,30,367.0,31.0,1.8,13.0,72.0,177.33,130.11
2016,6,18,5,45,454.5,39.0,1.85,13.5,115.0,237.43,185.18
2016,6,18,6,0,542.0,47.0,1.9,14.0,158.0,305.72,245.07
2016,6,18,6,15,600.0,52.5,1.9,14.0,206.5,364.49,296.73
2016,6,18,6,30,658.0,58.0,1.9,14.0,255.0,425.87,349.03
2016,6,18,6,45,698.5,62.0,1.9,14.5,306.5,482.11,394.86
2016,6,18,7,0,739.0,66.0,1.9,15.0,358.0,540.74,440.83
2016,6,18,7,15,768.5,69.5,1.85,15.0,409.0,593.69,481.45
2016,6,18,7,30,798.0,73.0,1.8,15.0,460.0,647.57,520.52
2016,6,18,7,45,820.5,76.0,1.75,15.5,510.5,696.37,552.99
2016,6,18,8,0,843.0,79.0,1.7,16.0,561.0,740.44,581.19
2016,6,18,8,15,860.0,81.0,1.6,16.5,609.0,783.02,607.18
2016,6,18,8,30,877.0,83.0,1.5,17.0,657.0,824.58,631.73
2016,6,18,8,45,890.5,85.0,1.45,17.5,701.5,861.89,653.31
2016,6,18,9,0,904.0,87.0,1.4,18.0,746.0,897.52,673.38
2016,6,18,9,15,914.5,88.5,1.35,18.0,785.5,927.99,690.98
2016,6,18,9,30,925.0,90.0,1.3,18.0,825.0,956.26,707.0
2016,6,18,9,45,931.0,92.5,1.3,18.0,859.0,979.0,720.15
2016,6,18,10,0,937.0,95.0,1.3,18.0,893.0,999.06,731.64
2016,6,18,10,15,943.0,96.0,1.3,18.0,921.0,1014.74,740.41
2016,6,18,10,30,949.0,97.0,1.3,18.0,949.0,1027.56,747.49
2016,6,18,10,45,954.0,97.0,1.3,18.5,970.5,1035.41,750.13
2016,6,18,11,0,959.0,97.0,1.3,19.0,992.0,1040.26,751.05
2016,6,18,11,15,962.0,97.5,1.35,19.0,1006.5,1040.62,751.61
2016,6,18,11,30,965.0,98.0,1.4,19.0,1021.0,1037.91,750.41
2016,6,18,11,45,966.5,98.0,1.5,19.5,1028.0,1030.21,745.58
2016,6,18,12,0,968.0,98.0,1.6,20.0,1035.0,1019.52,738.91
2016,6,18,12,15,968.0,98.0,1.65,20.0,1034.5,1004.5,730.18
2016,6,18,12,30,968.0,98.0,1.7,20.0,1034.0,986.65,719.71
2016,6,18,12,45,967.0,97.5,1.8,20.0,1026.0,964.68,707.22
2016,6,18,13,0,966.0,97.0,1.9,20.0,1018.0,940.1,692.91
2016,6,18,13,15,963.5,96.5,1.9,20.0,1003.0,911.72,674.86
2016,6,18,13,30,961.0,96.0,1.9,20.0,988.0,881.0,655.23
2016,6,18,13,45,957.0,95.5,1.95,20.0,965.5,846.89,633.7
2016,6,18,14,0,953.0,95.0,2.0,20.0,943.0,810.81,610.62
2016,6,18,14,15,947.0,94.0,2.0,20.0,914.0,771.0,584.31
2016,6,18,14,30,941.0,93.0,2.0,20.0,885.0,729.69,556.71
2016,6,18,14,45,931.5,92.5,2.05,20.0,849.5,685.27,525.51
2016,6,18,15,0,922.0,92.0,2.1,20.0,814.0,640.01,492.12
2016,6,18,15,15,911.5,90.5,2.1,19.5,774.0,592.63,456.92
2016,6,18,15,30,901.0,89.0,2.1,19.0,734.0,544.91,420.35
2016,6,18,15,45,885.5,88.0,2.15,19.0,689.0,495.15,380.52
2016,6,18,16,0,870.0,87.0,2.2,19.0,644.0,445.91,339.94
2016,6,18,16,15,852.5,84.5,2.2,19.0,595.5,395.32,297.19
2016,6,18,16,30,835.0,82.0,2.2,19.0,547.0,341.64,251.17
2016,6,18,16,45,811.5,79.0,2.25,19.0,496.5,291.36,207.29
2016,6,18,17,0,788.0,76.0,2.3,19.0,446.0,243.22,165.02
2016,6,18,17,15,757.0,72.5,2.3,18.5,394.5,195.62,124.5
2016,6,18,17,30,726.0,69.0,2.3,18.0,343.0,151.22,88.59
2016,6,18,17,45,684.0,64.0,2.3,17.5,292.0,107.91,57.8
2016,6,18,18,0,642.0,59.0,2.3,17.0,241.0,65.71,33.84
2016,6,18,18,15,579.0,53.0,2.3,16.5,192.5,35.8,26.09
2016,6,18,18,30,516.0,47.0,2.3,16.0,144.0,33.34,23.73
2016,6,18,18,45,421.0,38.0,2.35,15.5,102.0,27.99,18.63
2016,6,18,19,0,326.0,29.0,2.4,15.0,60.0,22.27,12.42
2016,6,18,19,15,163.0,14.5,2.4,14.5,30.0,10.81,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.0,5.0,1.2,13.5,5.5,0.0,0.0
2016,6,19,5,0,84.0,10.0,1.2,14.0,11.0,30.79,0.0
2016,6,19,5,15,225.0,21.0,1.15,14.5,42.0,102.14,40.59
2016,6,19,5,30,366.0,32.0,1.1,15.0,73.0,177.88,129.11
2016,6,19,5,45,455.5,40.0,1.1,15.5,116.5,238.71,184.01
2016,6,19,6,0,545.0,48.0,1.1,16.0,160.0,307.89,243.54
2016,6,19,6,15,602.0,54.0,1.1,16.0,208.5,366.92,294.38
2016,6,19,6,30,659.0,60.0,1.1,16.0,257.0,428.27,345.5
2016,6,19,6,45,699.0,64.0,1.1,16.5,308.0,484.3,390.03
2016,6,19,7,0,739.0,68.0,1.1,17.0,359.0,542.66,434.59
2016,6,19,7,15,767.0,71.5,1.1,17.5,410.0,594.64,472.69
2016,6,19,7,30,795.0,75.0,1.1,18.0,461.0,647.42,509.25
2016,6,19,7,45,816.5,77.5,1.15,18.5,510.5,694.8,540.5
2016,6,19,8,0,838.0,80.0,1.2,19.0,560.0,737.38,567.77
2016,6,19,8,15,854.0,82.5,1.15,19.5,607.0,779.58,593.12
2016,6,19,8,30,870.0,85.0,1.1,20.0,654.0,820.7,617.1
2016,6,19,8,45,882.5,87.0,1.1,20.5,697.0,856.97,638.03
2016,6,19,9,0,895.0,89.0,1.1,21.0,740.0,891.52,657.57
2016,6,19,9,15,904.5,90.5,1.1,21.0,779.0,920.91,674.8
2016,6,19,9,30,914.0,92.0,1.1,21.0,818.0,948.07,690.58
2016,6,19,9,45,927.0,90.5,1.1,21.5,853.5,972.91,703.49
2016,6,19,10,0,940.0,89.0,1.1,22.0,889.0,995.36,714.86
2016,6,19,10,15,945.5,90.0,1.15,22.0,916.5,1010.69,724.1
2016,6,19,10,30,951.0,91.0,1.2,22.0,944.0,1023.14,731.73
2016,6,19,10,45,710.5,233.5,1.25,22.0,879.5,947.31,683.99
2016,6,19,11,0,470.0,376.0,1.3,22.0,815.0,853.75,618.07
2016,6,19,11,15,714.0,236.5,1.4,22.0,914.0,947.71,687.65
2016,6,19,11,30,958.0,97.0,1.5,22.0,1013.0,1030.24,739.92
2016,6,19,11,45,953.0,101.5,1.65,22.0,1018.0,1020.88,735.03
2016,6,19,12,0,948.0,106.0,1.8,22.0,1023.0,1008.61,729.34
2016,6,19,12,15,948.0,106.0,1.9,22.0,1022.5,993.84,721.33
2016,6,19,12,30,948.0,106.0,2.0,22.0,1022.0,976.32,711.51
2016,6,19,12,45,940.5,109.5,2.15,22.0,1012.0,952.73,698.22
2016,6,19,13,0,933.0,113.0,2.3,22.0,1002.0,926.82,683.24
2016,6,19,13,15,740.5,229.5,2.4,21.5,928.0,849.66,634.4
2016,6,19,13,30,548.0,346.0,2.5,21.0,854.0,777.79,582.32
2016,6,19,13,45,554.5,331.0,2.6,21.0,835.0,748.82,563.83
2016,6,19,14,0,561.0,316.0,2.7,21.0,816.0,718.43,543.63
2016,6,19,14,15,469.5,337.5,2.75,21.0,747.0,649.14,493.06
2016,6,19,14,30,378.0,359.0,2.8,21.0,678.0,588.13,447.87
2016,6,19,14,45,396.5,334.5,2.85,21.0,657.0,557.47,426.54
2016,6,19,15,0,415.0,310.0,2.9,21.0,636.0,527.75,405.15
2016,6,19,15,15,458.0,275.5,2.9,20.5,618.0,501.0,386.31
2016,6,19,15,30,501.0,241.0,2.9,20.0,600.0,470.27,363.61
2016,6,19,15,45,678.0,166.0,2.95,20.0,619.5,461.47,356.02
2016,6,19,16,0,855.0,91.0,3.0,20.0,639.0,443.72,338.97
2016,6,19,16,15,741.0,111.0,3.0,19.5,560.0,373.62,282.68
2016,6,19,16,30,627.0,131.0,3.0,19.0,481.0,314.07,234.72
2016,6,19,16,45,564.0,134.0,3.0,19.0,427.0,267.86,196.12
2016,6,19,17,0,501.0,137.0,3.0,19.0,373.0,228.11,163.24
2016,6,19,17,15,612.0,97.0,2.9,18.5,352.0,187.64,124.15
2016,6,19,17,30,723.0,57.0,2.8,18.0,331.0,140.95,80.37
2016,6,19,17,45,656.0,61.5,2.75,18.0,282.0,103.76,55.3
2016,6,19,18,0,589.0,66.0,2.7,18.0,233.0,69.9,38.33
2016,6,19,18,15,527.0,59.0,2.55,17.5,186.5,40.78,30.36
2016,6,19,18,30,465.0,52.0,2.4,17.0,140.0,37.74,27.48
2016,6,19,18,45,378.0,41.5,2.3,16.5,99.5,31.19,21.31
2016,6,19,19,0,291.0,31.0,2.2,16.0,59.0,24.17,13.93
2016,6,19,19,15,145.5,15.5,2.2,15.5,29.5,11.7,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,39.0,5.0,2.45,12.0,6.0,0.0,0.0
2016,6,20,5,0,78.0,10.0,2.5,12.0,12.0,29.25,0.0
2016,6,20,5,15,223.0,21.5,2.5,12.5,43.0,101.79,39.39
2016,6,20,5,30,368.0,33.0,2.5,13.0,74.0,179.4,131.52
2016,6,20,5,45,464.0,40.5,2.55,13.5,118.0,242.3,189.19
2016,6,20,6,0,560.0,48.0,2.6,14.0,162.0,314.07,252.22
2016,6,20,6,15,617.0,53.5,2.5,14.0,211.5,373.16,304.44
2016,6,20,6,30,674.0,59.0,2.4,14.0,261.0,434.62,357.0
2016,6,20,6,45,716.0,62.5,2.35,14.5,312.5,491.84,403.79
2016,6,20,7,0,758.0,66.0,2.3,15.0,364.0,551.54,450.72
2016,6,20,7,15,786.5,69.5,2.3,15.5,415.5,604.62,491.01
2016,6,20,7,30,815.0,73.0,2.3,16.0,467.0,658.51,529.59
2016,6,20,7,45,835.5,76.0,2.35,16.5,517.5,702.07,558.99
2016,6,20,8,0,856.0,79.0,2.4,17.0,568.0,749.61,590.77
2016,6,20,8,15,872.0,81.0,2.4,17.5,615.5,791.86,617.77
2016,6,20,8,30,888.0,83.0,2.4,18.0,663.0,833.0,643.53
2016,6,20,8,45,900.0,85.0,2.4,18.5,707.0,869.39,665.58
2016,6,20,9,0,912.0,87.0,2.4,19.0,751.0,903.99,686.13
2016,6,20,9,15,921.5,89.0,2.4,19.0,790.5,934.36,704.93
2016,6,20,9,30,931.0,91.0,2.4,19.0,830.0,962.45,722.15
2016,6,20,9,45,928.5,97.5,2.4,19.0,861.0,981.68,733.44
2016,6,20,10,0,926.0,104.0,2.4,19.0,892.0,997.89,742.86
2016,6,20,10,15,932.0,105.0,2.45,19.0,920.0,1013.44,752.48
2016,6,20,10,30,938.0,106.0,2.5,19.0,948.0,1026.17,760.34
2016,6,20,10,45,942.5,106.5,2.55,19.5,969.0,1034.0,763.66
2016,6,20,11,0,947.0,107.0,2.6,20.0,990.0,1038.85,765.19
2016,6,20,11,15,949.5,107.5,2.65,20.0,1004.0,1038.73,765.08
2016,6,20,11,30,952.0,108.0,2.7,20.0,1018.0,1035.58,763.16
2016,6,20,11,45,954.5,107.0,2.75,20.0,1025.0,1027.94,758.42
2016,6,20,12,0,957.0,106.0,2.8,20.0,1032.0,1017.35,751.87
2016,6,20,12,15,956.5,106.0,2.85,20.0,1031.0,1002.02,742.3
2016,6,20,12,30,956.0,106.0,2.9,20.0,1030.0,983.93,730.97
2016,6,20,12,45,955.5,105.0,3.0,20.0,1022.0,962.19,717.64
2016,6,20,13,0,955.0,104.0,3.1,20.0,1014.0,937.86,702.52
2016,6,20,13,15,951.5,103.5,3.15,19.5,998.0,908.94,685.15
2016,6,20,13,30,948.0,103.0,3.2,19.0,982.0,877.77,666.1
2016,6,20,13,45,942.5,102.5,3.25,19.0,959.5,842.9,643.03
2016,6,20,14,0,937.0,102.0,3.3,19.0,937.0,806.18,618.49
2016,6,20,14,15,930.5,101.0,3.35,19.0,907.5,766.6,591.68
2016,6,20,14,30,924.0,100.0,3.4,19.0,878.0,725.58,563.56
2016,6,20,14,45,913.5,99.5,3.45,19.0,842.5,681.19,531.04
2016,6,20,15,0,903.0,99.0,3.5,19.0,807.0,636.05,496.69
2016,6,20,15,15,892.0,97.5,3.5,18.5,767.0,589.2,460.97
2016,6,20,15,30,881.0,96.0,3.5,18.0,727.0,542.06,423.99
2016,6,20,15,45,864.5,94.5,3.5,18.0,682.0,492.26,383.17
2016,6,20,16,0,848.0,93.0,3.5,18.0,637.0,443.09,341.83
2016,6,20,16,15,830.0,90.5,3.45,17.5,589.0,389.24,296.51
2016,6,20,16,30,812.0,88.0,3.4,17.0,541.0,340.56,254.17
2016,6,20,16,45,546.5,135.0,3.35,17.0,427.5,264.24,195.38
2016,6,20,17,0,281.0,182.0,3.3,17.0,314.0,219.66,165.4
2016,6,20,17,15,227.5,165.5,3.15,16.5,264.5,180.51,135.01
2016,6,20,17,30,174.0,149.0,3.0,16.0,215.0,151.16,113.33
2016,6,20,17,45,158.5,129.5,2.95,16.0,183.0,123.44,91.91
2016,6,20,18,0,143.0,110.0,2.9,16.0,151.0,97.44,72.94
2016,6,20,18,15,126.0,89.5,2.85,15.5,120.5,73.78,59.71
2016,6,20,18,30,109.0,69.0,2.8,15.0,90.0,58.02,45.51
2016,6,20,18,45,83.5,50.5,2.8,15.0,64.0,43.27,31.91
2016,6,20,19,0,58.0,32.0,2.8,15.0,38.0,28.15,17.28
2016,6,20,19,15,29.0,16.0,2.85,15.0,19.0,14.57,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,35.0,5.0,1.9,12.5,5.5,0.0,0.0
2016,6,21,5,0,70.0,10.0,1.9,13.0,11.0,27.21,0.0
2016,6,21,5,15,209.5,21.5,1.9,13.0,41.0,97.48,35.81
2016,6,21,5,30,349.0,33.0,1.9,13.0,71.0,172.65,126.19
2016,6,21,5,45,441.5,40.5,1.9,13.5,114.0,233.23,181.68
2016,6,21,6,0,534.0,48.0,1.9,14.0,157.0,302.37,242.17
2016,6,21,6,15,592.0,54.0,1.8,14.5,205.5,361.31,293.25
2016,6,21,6,30,650.0,60.0,1.7,15.0,254.0,424.94,346.21
2016,6,21,6,45,692.5,63.5,1.65,15.5,304.5,479.12,390.01
2016,6,21,7,0,735.0,67.0,1.6,16.0,355.0,538.13,435.73
2016,6,21,7,15,763.5,70.5,1.6,16.5,406.0,590.28,474.73
2016,6,21,7,30,792.0,74.0,1.6,17.0,457.0,643.28,512.26
2016,6,21,7,45,814.0,76.5,1.6,17.5,506.5,690.94,543.91
2016,6,21,8,0,836.0,79.0,1.6,18.0,556.0,733.87,571.45
2016,6,21,8,15,852.5,81.0,1.6,18.5,603.0,775.88,597.8
2016,6,21,8,30,869.0,83.0,1.6,19.0,650.0,816.87,622.94
2016,6,21,8,45,881.5,84.5,1.6,19.5,693.5,852.62,644.07
2016,6,21,9,0,894.0,86.0,1.6,20.0,737.0,886.68,663.82
2016,6,21,9,15,904.0,87.5,1.6,20.0,775.5,916.59,681.88
2016,6,21,9,30,914.0,89.0,1.6,20.0,814.0,944.31,698.45
2016,6,21,9,45,915.5,93.5,1.6,20.5,846.0,964.92,709.01
2016,6,21,10,0,917.0,98.0,1.6,21.0,878.0,982.73,717.81
2016,6,21,10,15,922.5,99.0,1.65,21.0,905.5,997.8,727.02
2016,6,21,10,30,928.0,100.0,1.7,21.0,933.0,1010.07,734.55
2016,6,21,10,45,931.0,101.5,1.75,21.5,953.5,1017.53,737.73
2016,6,21,11,0,934.0,103.0,1.8,22.0,974.0,1022.02,739.17
2016,6,21,11,15,936.5,103.5,1.85,22.0,988.0,1022.01,739.31
2016,6,21,11,30,939.0,104.0,1.9,22.0,1002.0,1019.02,737.7
2016,6,21,11,45,939.0,105.0,2.0,22.0,1008.5,1011.15,733.74
2016,6,21,12,0,939.0,106.0,2.1,22.0,1015.0,1000.39,727.98
2016,6,21,12,15,939.0,106.0,2.2,22.0,1014.0,985.83,719.79
2016,6,21,12,30,939.0,106.0,2.3,22.0,1013.0,968.54,709.83
2016,6,21,12,45,935.0,107.0,2.4,22.0,1004.5,945.95,696.36
