Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,931.0,108.0,2.5,22.0,996.0,920.95,681.23
2016,6,21,13,15,928.0,107.5,2.6,22.0,981.0,893.08,664.05
2016,6,21,13,30,925.0,107.0,2.7,22.0,966.0,863.0,645.22
2016,6,21,13,45,920.5,106.0,2.85,22.0,943.5,829.17,623.95
2016,6,21,14,0,916.0,105.0,3.0,22.0,921.0,793.49,601.08
2016,6,21,14,15,910.0,104.0,3.05,21.5,893.0,755.02,576.52
2016,6,21,14,30,904.0,103.0,3.1,21.0,865.0,715.12,550.58
2016,6,21,14,45,895.0,101.5,3.2,21.0,830.5,671.57,519.09
2016,6,21,15,0,886.0,100.0,3.3,21.0,796.0,627.2,485.84
2016,6,21,15,15,875.5,98.5,3.35,20.5,757.0,581.36,451.33
2016,6,21,15,30,865.0,97.0,3.4,20.0,718.0,535.21,415.53
2016,6,21,15,45,850.5,95.0,3.45,20.0,674.0,486.63,376.07
2016,6,21,16,0,836.0,93.0,3.5,20.0,630.0,438.51,335.94
2016,6,21,16,15,818.5,90.5,3.5,19.5,583.0,385.41,291.61
2016,6,21,16,30,801.0,88.0,3.5,19.0,536.0,337.44,250.2
2016,6,21,16,45,778.0,84.5,3.5,18.5,486.5,288.44,207.43
2016,6,21,17,0,755.0,81.0,3.5,18.0,437.0,241.55,166.22
2016,6,21,17,15,724.0,77.0,3.45,17.5,386.5,195.04,126.29
2016,6,21,17,30,693.0,73.0,3.4,17.0,336.0,148.52,88.27
2016,6,21,17,45,650.0,68.0,3.4,17.0,286.5,106.42,57.85
2016,6,21,18,0,607.0,63.0,3.4,17.0,237.0,68.83,36.81
2016,6,21,18,15,545.0,56.5,3.3,16.5,189.5,38.58,28.55
2016,6,21,18,30,483.0,50.0,3.2,16.0,142.0,35.86,25.95
2016,6,21,18,45,388.0,40.5,3.1,15.5,101.0,30.17,20.54
2016,6,21,19,0,293.0,31.0,3.0,15.0,60.0,24.09,14.01
2016,6,21,19,15,146.5,15.5,3.0,14.5,30.0,11.66,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.0,17.0,3.65,12.0,35.5,80.07,27.09
2016,6,22,5,30,338.0,34.0,3.7,12.0,71.0,169.66,124.61
2016,6,22,5,45,429.0,42.5,3.75,12.5,114.0,230.32,180.81
2016,6,22,6,0,520.0,51.0,3.8,13.0,157.0,299.39,242.14
2016,6,22,6,15,579.5,57.0,3.8,13.5,205.5,358.45,294.48
2016,6,22,6,30,639.0,63.0,3.8,14.0,254.0,422.3,349.18
2016,6,22,6,45,319.5,84.0,3.8,14.5,179.5,288.19,239.54
2016,6,22,7,0,0.0,105.0,3.8,15.0,105.0,103.68,81.84
2016,6,22,7,15,8.5,137.5,3.75,15.0,141.5,142.72,114.46
2016,6,22,7,30,17.0,170.0,3.7,15.0,178.0,182.42,146.92
2016,6,22,7,45,11.0,172.5,3.65,15.5,177.5,180.02,143.97
2016,6,22,8,0,5.0,175.0,3.6,16.0,177.0,177.46,140.96
2016,6,22,8,15,38.5,228.0,3.55,16.0,252.5,266.84,213.32
2016,6,22,8,30,72.0,281.0,3.5,16.0,328.0,352.24,280.61
2016,6,22,8,45,192.5,297.5,3.5,16.5,434.5,482.25,382.98
2016,6,22,9,0,313.0,314.0,3.5,17.0,541.0,618.31,485.83
2016,6,22,9,15,315.0,332.5,3.45,17.0,572.0,645.07,503.46
2016,6,22,9,30,317.0,351.0,3.4,17.0,603.0,670.75,520.78
2016,6,22,9,45,223.0,380.5,3.35,17.0,561.5,608.22,471.05
2016,6,22,10,0,129.0,410.0,3.3,17.0,520.0,550.57,424.73
2016,6,22,10,15,536.5,253.0,3.3,17.0,731.0,795.81,616.44
2016,6,22,10,30,944.0,96.0,3.3,17.0,942.0,1021.3,772.39
2016,6,22,10,45,676.5,243.5,3.3,17.5,857.5,924.31,702.2
2016,6,22,11,0,409.0,391.0,3.3,18.0,773.0,809.29,612.73
2016,6,22,11,15,683.5,244.5,3.3,18.0,893.5,926.2,702.91
2016,6,22,11,30,958.0,98.0,3.3,18.0,1014.0,1031.46,772.79
2016,6,22,11,45,959.5,98.0,3.35,18.0,1021.0,1023.99,766.97
2016,6,22,12,0,961.0,98.0,3.4,18.0,1028.0,1013.54,760.27
2016,6,22,12,15,551.0,291.5,3.4,18.0,825.0,808.63,616.64
2016,6,22,12,30,141.0,485.0,3.4,18.0,622.0,603.55,457.66
2016,6,22,12,45,540.5,298.0,3.4,18.0,814.5,778.85,598.01
2016,6,22,13,0,940.0,111.0,3.4,18.0,1007.0,931.95,707.48
2016,6,22,13,15,937.5,110.0,3.4,18.0,992.0,903.81,687.23
2016,6,22,13,30,935.0,109.0,3.4,18.0,977.0,873.42,666.86
2016,6,22,13,45,930.0,109.0,3.45,18.0,955.0,839.83,644.46
2016,6,22,14,0,925.0,109.0,3.5,18.0,933.0,804.38,620.59
2016,6,22,14,15,918.5,107.5,3.5,18.0,904.5,764.77,593.3
2016,6,22,14,30,912.0,106.0,3.5,18.0,876.0,723.75,564.78
2016,6,22,14,45,904.5,104.5,3.5,18.0,841.5,680.85,532.85
2016,6,22,15,0,897.0,103.0,3.5,18.0,807.0,636.99,499.19
2016,6,22,15,15,886.0,101.0,3.5,18.0,767.0,589.94,462.35
2016,6,22,15,30,875.0,99.0,3.5,18.0,727.0,542.61,424.42
2016,6,22,15,45,861.5,96.5,3.55,18.0,682.5,493.59,384.33
2016,6,22,16,0,848.0,94.0,3.6,18.0,638.0,444.92,343.47
2016,6,22,16,15,829.5,91.5,3.6,17.5,590.5,390.89,298.06
2016,6,22,16,30,811.0,89.0,3.6,17.0,543.0,342.05,255.64
2016,6,22,16,45,787.5,85.5,3.65,17.0,492.5,292.41,211.64
2016,6,22,17,0,764.0,82.0,3.7,17.0,442.0,244.93,169.37
2016,6,22,17,15,732.0,78.0,3.7,16.5,391.0,197.78,128.76
2016,6,22,17,30,700.0,74.0,3.7,16.0,340.0,150.66,90.11
2016,6,22,17,45,655.0,69.0,3.75,15.5,289.5,108.01,59.3
2016,6,22,18,0,610.0,64.0,3.8,15.0,239.0,70.08,37.98
2016,6,22,18,15,546.5,57.5,3.8,14.5,191.0,39.4,29.53
2016,6,22,18,30,483.0,51.0,3.8,14.0,143.0,36.73,26.95
2016,6,22,18,45,385.5,41.5,3.8,14.0,101.5,31.08,21.47
2016,6,22,19,0,288.0,32.0,3.8,14.0,60.0,25.05,14.89
2016,6,22,19,15,144.0,16.0,3.8,13.5,30.0,12.1,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,193.0,15.5,3.4,12.0,36.5,84.81,26.91
2016,6,23,5,30,386.0,31.0,3.4,12.0,73.0,182.47,133.57
2016,6,23,5,45,480.0,38.0,3.45,12.5,117.0,244.49,191.52
2016,6,23,6,0,574.0,45.0,3.5,13.0,161.0,315.27,254.49
2016,6,23,6,15,630.5,50.5,3.5,13.5,210.0,372.4,305.44
2016,6,23,6,30,687.0,56.0,3.5,14.0,259.0,436.54,360.39
2016,6,23,6,45,728.0,59.0,3.55,14.5,311.0,493.07,407.54
2016,6,23,7,0,769.0,62.0,3.6,15.0,363.0,552.02,454.99
2016,6,23,7,15,796.0,65.0,3.5,15.0,414.0,603.97,495.9
2016,6,23,7,30,823.0,68.0,3.4,15.0,465.0,652.39,531.68
2016,6,23,7,45,844.0,70.5,3.35,15.5,515.0,700.4,564.79
2016,6,23,8,0,865.0,73.0,3.3,16.0,565.0,748.15,596.9
2016,6,23,8,15,879.0,75.0,3.25,16.5,611.5,789.22,623.43
2016,6,23,8,30,893.0,77.0,3.2,17.0,658.0,829.06,648.6
2016,6,23,8,45,904.0,78.5,3.15,17.5,701.0,864.32,670.09
2016,6,23,9,0,915.0,80.0,3.1,18.0,744.0,897.74,690.01
2016,6,23,9,15,922.5,81.0,3.05,18.0,781.5,925.44,707.06
2016,6,23,9,30,930.0,82.0,3.0,18.0,819.0,950.8,722.45
2016,6,23,9,45,930.0,86.5,3.0,18.5,850.0,970.45,732.95
2016,6,23,10,0,930.0,91.0,3.0,19.0,881.0,987.19,741.53
2016,6,23,10,15,934.5,92.0,3.05,19.0,907.5,1001.59,750.45
2016,6,23,10,30,939.0,93.0,3.1,19.0,934.0,1013.14,757.58
2016,6,23,10,45,942.5,92.5,3.2,19.0,954.0,1019.21,761.62
2016,6,23,11,0,946.0,92.0,3.3,19.0,974.0,1022.32,763.83
2016,6,23,11,15,947.5,92.5,3.4,19.0,987.0,1021.51,763.55
2016,6,23,11,30,949.0,93.0,3.5,19.0,1000.0,1017.69,761.38
2016,6,23,11,45,951.0,92.0,3.6,19.0,1006.5,1009.86,756.63
2016,6,23,12,0,953.0,91.0,3.7,19.0,1013.0,999.09,750.0
2016,6,23,12,15,953.0,91.0,3.8,18.5,1012.5,984.55,742.29
2016,6,23,12,30,953.0,91.0,3.9,18.0,1012.0,967.21,732.68
2016,6,23,12,45,949.0,92.5,4.0,18.0,1003.5,945.02,718.34
2016,6,23,13,0,945.0,94.0,4.1,18.0,995.0,920.35,702.26
2016,6,23,13,15,942.5,93.5,4.1,18.0,980.5,892.7,683.54
2016,6,23,13,30,940.0,93.0,4.1,18.0,966.0,862.75,663.18
2016,6,23,13,45,938.5,90.5,4.2,18.0,945.0,829.55,640.88
2016,6,23,14,0,937.0,88.0,4.3,18.0,924.0,794.26,616.89
2016,6,23,14,15,931.0,87.0,4.35,18.0,895.5,755.18,589.9
2016,6,23,14,30,925.0,86.0,4.4,18.0,867.0,714.61,561.55
2016,6,23,14,45,918.5,84.5,4.45,18.0,833.0,671.97,530.29
2016,6,23,15,0,912.0,83.0,4.5,18.0,799.0,628.25,496.42
2016,6,23,15,15,901.5,81.5,4.5,17.5,759.0,581.4,460.05
2016,6,23,15,30,891.0,80.0,4.5,17.0,719.0,534.21,422.37
2016,6,23,15,45,876.5,78.5,4.5,17.0,675.0,485.0,381.31
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,436.22,339.6
2016,6,23,16,15,845.5,74.5,4.5,17.0,584.0,386.43,296.18
2016,6,23,16,30,829.0,72.0,4.5,17.0,537.0,337.68,252.75
2016,6,23,16,45,804.5,70.5,4.5,17.0,487.0,288.75,208.88
2016,6,23,17,0,780.0,69.0,4.5,17.0,437.0,237.63,163.31
2016,6,23,17,15,751.5,65.5,4.4,16.5,387.0,190.76,122.43
2016,6,23,17,30,723.0,62.0,4.3,16.0,337.0,146.82,86.0
2016,6,23,17,45,681.0,58.0,4.25,16.0,287.0,104.31,55.02
2016,6,23,18,0,639.0,54.0,4.2,16.0,237.0,66.26,33.75
2016,6,23,18,15,580.0,48.5,4.05,15.5,190.0,32.0,22.84
2016,6,23,18,30,521.0,43.0,3.9,15.0,143.0,29.74,20.67
2016,6,23,18,45,427.0,35.5,3.8,15.0,102.0,25.59,16.61
2016,6,23,19,0,333.0,28.0,3.7,15.0,61.0,21.17,11.68
2016,6,23,19,15,166.5,14.0,3.65,14.5,30.5,10.28,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.5,3.1,12.0,35.5,83.62,24.27
2016,6,24,5,30,380.0,31.0,3.1,12.0,71.0,180.1,131.44
2016,6,24,5,45,468.0,39.0,3.15,12.5,115.0,240.63,188.26
2016,6,24,6,0,556.0,47.0,3.2,13.0,159.0,309.41,249.49
2016,6,24,6,15,614.5,52.5,3.1,13.5,208.0,368.88,302.05
2016,6,24,6,30,673.0,58.0,3.0,14.0,257.0,430.92,355.0
2016,6,24,6,45,425.0,106.0,2.9,14.5,240.0,373.6,308.33
2016,6,24,7,0,177.0,154.0,2.8,15.0,223.0,279.02,228.87
2016,6,24,7,15,205.0,174.0,2.65,15.0,264.5,325.29,266.64
2016,6,24,7,30,233.0,194.0,2.5,15.0,306.0,381.57,310.95
2016,6,24,7,45,539.5,137.5,2.35,15.5,434.0,561.17,454.84
2016,6,24,8,0,846.0,81.0,2.2,16.0,562.0,742.33,587.78
2016,6,24,8,15,862.0,83.5,2.1,16.5,609.5,784.89,613.07
2016,6,24,8,30,878.0,86.0,2.0,17.0,657.0,826.37,638.16
2016,6,24,8,45,888.5,89.0,1.95,17.5,700.0,862.4,659.37
2016,6,24,9,0,899.0,92.0,1.9,18.0,743.0,896.6,678.98
2016,6,24,9,15,908.5,93.5,1.85,18.0,782.5,926.21,696.52
2016,6,24,9,30,918.0,95.0,1.8,18.0,822.0,953.61,712.47
2016,6,24,9,45,926.0,96.0,1.8,18.5,856.0,976.68,724.76
2016,6,24,10,0,934.0,97.0,1.8,19.0,890.0,997.18,735.37
2016,6,24,10,15,939.5,98.0,1.8,19.0,918.0,1012.57,744.11
2016,6,24,10,30,945.0,99.0,1.8,19.0,946.0,1025.1,751.13
2016,6,24,10,45,949.0,99.5,1.85,19.5,967.0,1032.71,754.39
2016,6,24,11,0,953.0,100.0,1.9,20.0,988.0,1037.32,755.89
2016,6,24,11,15,955.5,100.5,1.95,20.0,1002.5,1037.43,756.08
2016,6,24,11,30,958.0,101.0,2.0,20.0,1017.0,1034.5,754.47
2016,6,24,11,45,959.0,101.5,2.15,20.0,1023.5,1027.09,751.37
2016,6,24,12,0,960.0,102.0,2.3,20.0,1030.0,1016.71,746.33
2016,6,24,12,15,960.0,102.0,2.4,20.0,1030.0,1002.0,737.91
2016,6,24,12,30,960.0,102.0,2.5,20.0,1030.0,984.48,727.66
2016,6,24,12,45,952.0,106.0,2.6,20.0,1020.5,960.89,713.35
2016,6,24,13,0,944.0,110.0,2.7,20.0,1011.0,934.94,697.42
2016,6,24,13,15,941.5,109.5,2.8,20.0,996.0,907.24,680.17
2016,6,24,13,30,939.0,109.0,2.9,20.0,981.0,877.25,661.21
2016,6,24,13,45,934.5,108.5,3.0,20.0,959.0,843.51,639.49
2016,6,24,14,0,930.0,108.0,3.1,20.0,937.0,807.87,616.21
2016,6,24,14,15,924.0,106.5,3.1,20.0,908.5,768.49,589.51
2016,6,24,14,30,918.0,105.0,3.1,20.0,880.0,727.64,561.54
2016,6,24,14,45,909.5,104.0,3.15,20.0,845.5,684.34,530.06
2016,6,24,15,0,901.0,103.0,3.2,20.0,811.0,640.15,496.76
2016,6,24,15,15,890.5,101.5,3.15,19.5,771.5,593.66,461.51
2016,6,24,15,30,880.0,100.0,3.1,19.0,732.0,546.84,425.01
2016,6,24,15,45,865.5,98.0,3.1,19.0,687.5,497.56,384.98
2016,6,24,16,0,851.0,96.0,3.1,19.0,643.0,448.71,344.27
2016,6,24,16,15,833.0,93.0,3.1,18.5,595.0,394.27,298.96
2016,6,24,16,30,815.0,90.0,3.1,18.0,547.0,344.96,256.5
2016,6,24,16,45,790.0,87.0,3.1,18.0,496.5,295.11,212.65
2016,6,24,17,0,765.0,84.0,3.1,18.0,446.0,247.57,170.64
2016,6,24,17,15,733.0,80.0,3.05,17.5,394.5,200.33,130.19
2016,6,24,17,30,701.0,76.0,3.0,17.0,343.0,153.01,91.56
2016,6,24,17,45,655.5,71.0,3.0,17.0,292.0,110.21,60.63
2016,6,24,18,0,610.0,66.0,3.0,17.0,241.0,72.18,39.23
2016,6,24,18,15,545.0,59.0,2.9,16.5,193.0,40.63,30.37
2016,6,24,18,30,480.0,52.0,2.8,16.0,145.0,37.58,27.47
2016,6,24,18,45,382.0,42.5,2.7,15.5,103.0,31.97,22.12
2016,6,24,19,0,284.0,33.0,2.6,15.0,61.0,26.0,15.65
2016,6,24,19,15,142.0,16.5,2.6,14.5,30.5,12.54,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,164.5,16.5,1.4,13.5,34.0,77.17,19.57
2016,6,25,5,30,329.0,33.0,1.4,14.0,68.0,164.65,118.62
2016,6,25,5,45,423.0,41.5,1.4,14.5,111.0,225.75,174.35
2016,6,25,6,0,517.0,50.0,1.4,15.0,154.0,295.59,234.83
2016,6,25,6,15,577.0,56.5,1.35,15.0,202.5,355.22,286.56
2016,6,25,6,30,637.0,63.0,1.3,15.0,251.0,419.7,340.51
2016,6,25,6,45,680.0,67.5,1.3,15.5,302.0,476.7,386.31
2016,6,25,7,0,723.0,72.0,1.3,16.0,353.0,534.38,430.96
2016,6,25,7,15,752.5,75.5,1.3,16.5,404.0,586.75,469.9
2016,6,25,7,30,782.0,79.0,1.3,17.0,455.0,640.05,507.78
2016,6,25,7,45,805.5,81.5,1.35,17.5,505.0,688.49,540.19
2016,6,25,8,0,829.0,84.0,1.4,18.0,555.0,736.88,571.88
2016,6,25,8,15,846.0,86.5,1.45,18.0,602.5,775.04,596.93
2016,6,25,8,30,863.0,89.0,1.5,18.0,650.0,816.86,624.33
2016,6,25,8,45,877.0,91.0,1.55,18.5,694.0,854.35,647.23
2016,6,25,9,0,891.0,93.0,1.6,19.0,738.0,890.23,668.82
2016,6,25,9,15,901.0,94.5,1.65,19.0,777.0,920.15,687.54
2016,6,25,9,30,911.0,96.0,1.7,19.0,816.0,947.89,704.83
2016,6,25,9,45,912.0,101.0,1.75,19.5,848.0,968.6,716.18
2016,6,25,10,0,913.0,106.0,1.8,20.0,880.0,986.49,725.77
2016,6,25,10,15,919.0,107.0,1.9,20.0,908.0,1002.08,735.99
2016,6,25,10,30,925.0,108.0,2.0,20.0,936.0,1014.9,744.52
2016,6,25,10,45,929.0,109.0,2.1,20.5,957.5,1022.88,748.62
2016,6,25,11,0,933.0,110.0,2.2,21.0,979.0,1027.92,750.93
2016,6,25,11,15,935.5,110.5,2.25,21.0,993.0,1028.0,751.01
2016,6,25,11,30,938.0,111.0,2.3,21.0,1007.0,1025.1,749.33
2016,6,25,11,45,939.5,111.5,2.4,21.0,1014.0,1018.27,745.78
2016,6,25,12,0,941.0,112.0,2.5,21.0,1021.0,1008.53,740.41
2016,6,25,12,15,941.0,112.0,2.55,21.0,1021.0,994.02,731.5
2016,6,25,12,30,941.0,112.0,2.6,21.0,1021.0,976.79,720.86
2016,6,25,12,45,942.0,110.0,2.7,21.0,1014.0,955.86,708.26
2016,6,25,13,0,943.0,108.0,2.8,21.0,1007.0,932.33,693.87
2016,6,25,13,15,940.0,107.5,2.85,21.0,992.5,904.27,675.97
2016,6,25,13,30,937.0,107.0,2.9,21.0,978.0,873.94,656.46
2016,6,25,13,45,933.0,106.0,2.95,21.0,956.0,840.23,634.5
2016,6,25,14,0,929.0,105.0,3.0,21.0,934.0,804.59,611.03
2016,6,25,14,15,923.0,104.0,3.05,20.5,905.5,765.73,586.2
2016,6,25,14,30,917.0,103.0,3.1,20.0,877.0,725.41,559.96
2016,6,25,14,45,909.5,101.5,3.15,20.0,843.0,682.36,528.73
2016,6,25,15,0,902.0,100.0,3.2,20.0,809.0,638.34,495.55
2016,6,25,15,15,891.5,98.0,3.2,20.0,769.0,591.38,459.22
2016,6,25,15,30,881.0,96.0,3.2,20.0,729.0,544.09,421.73
2016,6,25,15,45,867.5,94.0,3.25,20.0,685.0,495.25,382.21
2016,6,25,16,0,854.0,92.0,3.3,20.0,641.0,446.75,341.89
2016,6,25,16,15,836.5,89.5,3.25,19.5,593.5,392.77,296.9
2016,6,25,16,30,819.0,87.0,3.2,19.0,546.0,343.9,254.78
2016,6,25,16,45,796.0,83.5,3.2,19.0,496.0,293.97,210.9
2016,6,25,17,0,773.0,80.0,3.2,19.0,446.0,246.14,168.65
2016,6,25,17,15,742.0,76.0,3.15,18.5,394.5,198.66,128.02
2016,6,25,17,30,711.0,72.0,3.1,18.0,343.0,154.39,91.92
2016,6,25,17,45,667.0,67.5,3.05,18.0,292.5,108.49,58.48
2016,6,25,18,0,623.0,63.0,3.0,18.0,242.0,70.35,37.13
2016,6,25,18,15,560.0,56.5,2.85,17.5,193.5,38.5,28.37
2016,6,25,18,30,497.0,50.0,2.7,17.0,145.0,35.77,25.78
2016,6,25,18,45,400.5,40.5,2.6,16.5,103.5,30.09,20.39
2016,6,25,19,0,304.0,31.0,2.5,16.0,62.0,24.01,13.97
2016,6,25,19,15,152.0,15.5,2.55,15.5,31.0,11.61,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.5,16.0,1.9,13.0,33.0,75.32,16.38
2016,6,26,5,30,323.0,32.0,1.9,13.0,66.0,161.26,116.32
2016,6,26,5,45,413.0,40.5,1.9,13.5,108.0,220.38,171.02
2016,6,26,6,0,503.0,49.0,1.9,14.0,150.0,287.92,230.22
2016,6,26,6,15,346.0,80.0,1.8,14.5,158.5,269.33,218.87
2016,6,26,6,30,189.0,111.0,1.7,15.0,167.0,230.94,188.46
2016,6,26,6,45,205.0,130.0,1.6,15.5,201.0,268.63,219.59
2016,6,26,7,0,221.0,149.0,1.5,16.0,235.0,307.28,250.25
2016,6,26,7,15,172.5,174.5,1.45,16.0,247.5,304.55,246.77
2016,6,26,7,30,124.0,200.0,1.4,16.0,260.0,304.92,245.35
2016,6,26,7,45,206.5,215.5,1.4,16.5,327.5,384.77,308.37
2016,6,26,8,0,289.0,231.0,1.4,17.0,395.0,478.96,379.69
2016,6,26,8,15,307.5,249.0,1.4,17.5,437.0,521.45,409.22
2016,6,26,8,30,326.0,267.0,1.4,18.0,479.0,564.22,438.69
2016,6,26,8,45,378.0,270.5,1.45,18.5,532.0,619.69,478.09
2016,6,26,9,0,430.0,274.0,1.5,19.0,585.0,685.88,523.88
2016,6,26,9,15,659.5,185.0,1.55,19.5,692.0,809.1,612.66
2016,6,26,9,30,889.0,96.0,1.6,20.0,799.0,927.23,688.63
2016,6,26,9,45,896.0,97.5,1.7,20.5,832.0,949.47,700.59
2016,6,26,10,0,903.0,99.0,1.8,21.0,865.0,969.2,712.04
2016,6,26,10,15,908.5,100.5,1.85,21.0,892.0,984.84,721.62
2016,6,26,10,30,914.0,102.0,1.9,21.0,919.0,997.72,729.55
2016,6,26,10,45,916.0,103.5,2.0,21.5,939.5,1004.33,732.79
2016,6,26,11,0,918.0,105.0,2.1,22.0,960.0,1008.0,734.28
2016,6,26,11,15,920.0,105.5,2.15,22.0,973.5,1007.72,734.15
2016,6,26,11,30,922.0,106.0,2.2,22.0,987.0,1004.5,732.27
2016,6,26,11,45,922.0,107.0,2.3,22.0,993.5,996.94,728.26
2016,6,26,12,0,922.0,108.0,2.4,22.0,1000.0,986.53,722.48
2016,6,26,12,15,922.0,108.0,2.5,22.0,999.5,972.37,714.27
2016,6,26,12,30,922.0,108.0,2.6,22.0,999.0,955.52,704.32
2016,6,26,12,45,912.5,113.0,2.75,22.0,989.0,932.3,690.53
2016,6,26,13,0,903.0,118.0,2.9,22.0,979.0,906.88,675.14
2016,6,26,13,15,900.0,117.0,2.95,22.0,964.5,879.34,657.47
2016,6,26,13,30,897.0,116.0,3.0,22.0,950.0,849.65,638.24
2016,6,26,13,45,892.5,115.0,3.1,22.0,928.5,816.74,616.97
2016,6,26,14,0,888.0,114.0,3.2,22.0,907.0,782.04,594.23
2016,6,26,14,15,882.0,113.0,3.25,21.5,879.0,744.6,570.17
2016,6,26,14,30,876.0,112.0,3.3,21.0,851.0,705.78,544.78
2016,6,26,14,45,867.0,110.5,3.4,21.0,817.5,663.34,513.62
2016,6,26,15,0,858.0,109.0,3.5,21.0,784.0,620.12,481.09
2016,6,26,15,15,847.0,107.0,3.5,21.0,745.5,574.72,445.88
2016,6,26,15,30,836.0,105.0,3.5,21.0,707.0,529.09,409.64
2016,6,26,15,45,821.5,103.0,3.55,21.0,663.5,478.12,368.65
2016,6,26,16,0,807.0,101.0,3.6,21.0,620.0,431.09,329.58
2016,6,26,16,15,789.0,98.0,3.55,20.5,573.5,382.58,288.94
2016,6,26,16,30,771.0,95.0,3.5,20.0,527.0,335.34,248.39
2016,6,26,16,45,748.5,91.0,3.5,20.0,478.5,287.4,206.41
2016,6,26,17,0,726.0,87.0,3.5,20.0,430.0,241.54,166.08
2016,6,26,17,15,694.0,82.5,3.4,19.5,380.5,192.4,124.47
2016,6,26,17,30,662.0,78.0,3.3,19.0,331.0,149.66,89.83
2016,6,26,17,45,621.5,72.0,3.25,18.5,282.0,108.28,60.0
2016,6,26,18,0,581.0,66.0,3.2,18.0,233.0,71.17,38.89
2016,6,26,18,15,519.5,59.0,3.05,17.5,186.5,40.58,30.19
2016,6,26,18,30,458.0,52.0,2.9,17.0,140.0,37.54,27.32
2016,6,26,18,45,370.0,42.0,2.8,16.5,99.5,31.47,21.58
2016,6,26,19,0,282.0,32.0,2.7,16.0,59.0,24.98,14.76
2016,6,26,19,15,141.0,16.0,2.7,15.5,29.5,12.06,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.5,2.15,13.5,32.5,74.6,13.09
2016,6,27,5,30,325.0,31.0,2.1,14.0,65.0,160.53,114.93
2016,6,27,5,45,413.0,39.5,2.1,14.5,106.5,218.82,169.08
2016,6,27,6,0,501.0,48.0,2.1,15.0,148.0,285.39,227.44
2016,6,27,6,15,560.0,54.5,2.0,15.0,195.0,343.67,278.6
2016,6,27,6,30,619.0,61.0,1.9,15.0,242.0,406.77,332.08
2016,6,27,6,45,659.5,65.5,1.8,15.5,292.0,461.51,376.51
2016,6,27,7,0,700.0,70.0,1.7,16.0,342.0,516.88,419.69
2016,6,27,7,15,730.0,74.0,1.65,16.5,392.0,569.18,458.96
2016,6,27,7,30,760.0,78.0,1.6,17.0,442.0,622.53,497.29
2016,6,27,7,45,782.0,81.5,1.6,17.5,491.0,670.24,529.28
2016,6,27,8,0,804.0,85.0,1.6,18.0,540.0,717.85,560.44
2016,6,27,8,15,821.5,87.5,1.65,18.5,587.0,760.36,587.74
2016,6,27,8,30,839.0,90.0,1.7,19.0,634.0,797.13,610.66
2016,6,27,8,45,853.0,92.0,1.75,20.0,677.0,834.0,632.18
2016,6,27,9,0,867.0,94.0,1.8,21.0,720.0,869.32,652.3
2016,6,27,9,15,877.5,95.5,1.85,21.0,759.0,899.2,671.06
2016,6,27,9,30,888.0,97.0,1.9,21.0,798.0,927.0,688.44
2016,6,27,9,45,883.0,105.5,1.95,21.5,828.0,945.53,698.38
2016,6,27,10,0,878.0,114.0,2.0,22.0,858.0,961.03,706.47
2016,6,27,10,15,884.5,115.5,2.05,22.0,886.0,977.26,716.48
2016,6,27,10,30,891.0,117.0,2.1,22.0,914.0,990.8,724.82
2016,6,27,10,45,896.0,117.5,2.2,22.5,935.5,999.08,729.04
2016,6,27,11,0,901.0,118.0,2.3,23.0,957.0,1004.53,731.55
2016,6,27,11,15,904.0,118.5,2.4,23.0,971.0,1005.15,732.47
2016,6,27,11,30,907.0,119.0,2.5,23.0,985.0,1002.88,731.64
2016,6,27,11,45,909.0,119.0,2.6,23.0,992.5,996.28,728.09
2016,6,27,12,0,911.0,119.0,2.7,23.0,1000.0,986.85,722.79
2016,6,27,12,15,911.0,119.0,2.8,23.0,1000.0,972.77,714.5
2016,6,27,12,30,911.0,119.0,2.9,23.0,1000.0,956.05,704.49
2016,6,27,12,45,915.5,115.0,3.0,23.0,994.0,936.98,692.92
2016,6,27,13,0,920.0,111.0,3.1,23.0,988.0,915.25,679.53
2016,6,27,13,15,917.0,110.5,3.15,23.0,973.5,887.8,661.91
2016,6,27,13,30,914.0,110.0,3.2,23.0,959.0,858.15,642.74
2016,6,27,13,45,910.5,108.5,3.3,23.0,938.0,825.1,621.39
2016,6,27,14,0,907.0,107.0,3.4,23.0,917.0,790.15,598.52
2016,6,27,14,15,901.0,106.0,3.45,22.5,889.0,752.08,574.1
2016,6,27,14,30,895.0,105.0,3.5,22.0,861.0,712.59,548.31
2016,6,27,14,45,888.5,102.5,3.6,22.0,827.5,670.15,517.54
2016,6,27,15,0,882.0,100.0,3.7,22.0,794.0,626.69,484.91
2016,6,27,15,15,871.5,98.5,3.75,22.0,755.0,581.05,449.66
2016,6,27,15,30,861.0,97.0,3.8,22.0,716.0,535.08,413.27
2016,6,27,15,45,849.5,93.5,3.85,22.0,673.0,486.75,374.18
2016,6,27,16,0,838.0,90.0,3.9,22.0,630.0,438.6,334.22
2016,6,27,16,15,821.0,87.5,3.9,21.5,583.5,385.54,290.12
2016,6,27,16,30,804.0,85.0,3.9,21.0,537.0,337.54,248.87
2016,6,27,16,45,783.0,81.5,3.9,21.0,488.0,288.87,206.11
2016,6,27,17,0,762.0,78.0,3.9,21.0,439.0,242.1,164.84
2016,6,27,17,15,732.5,74.0,3.8,20.5,389.0,195.39,124.95
2016,6,27,17,30,703.0,70.0,3.7,20.0,339.0,151.72,89.44
2016,6,27,17,45,662.0,65.5,3.6,19.5,289.0,106.56,56.73
2016,6,27,18,0,621.0,61.0,3.5,19.0,239.0,68.72,35.63
2016,6,27,18,15,561.0,54.5,3.35,18.5,192.0,36.81,26.76
2016,6,27,18,30,501.0,48.0,3.2,18.0,145.0,33.99,24.1
2016,6,27,18,45,409.0,39.0,3.1,17.5,103.5,28.69,19.09
2016,6,27,19,0,317.0,30.0,3.0,17.0,62.0,23.03,13.1
2016,6,27,19,15,158.5,15.0,2.95,16.5,31.0,11.16,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,157.0,16.0,2.2,13.0,32.0,73.3,9.41
2016,6,28,5,30,314.0,32.0,2.1,13.0,64.0,157.55,112.83
2016,6,28,5,45,402.0,41.5,2.05,13.5,105.5,216.44,167.72
2016,6,28,6,0,490.0,51.0,2.0,14.0,147.0,283.62,226.66
2016,6,28,6,15,288.5,81.5,1.9,14.0,142.5,243.2,197.96
2016,6,28,6,30,87.0,112.0,1.8,14.0,138.0,172.18,140.09
2016,6,28,6,45,96.5,132.5,1.7,14.5,166.5,203.03,165.85
2016,6,28,7,0,106.0,153.0,1.6,15.0,195.0,234.41,191.07
2016,6,28,7,15,119.5,176.0,1.55,15.5,229.0,271.8,220.56
2016,6,28,7,30,133.0,199.0,1.5,16.0,263.0,309.87,249.84
2016,6,28,7,45,241.0,208.0,1.5,16.5,338.5,409.52,328.46
2016,6,28,8,0,349.0,217.0,1.5,17.0,414.0,508.42,403.6
2016,6,28,8,15,345.5,239.5,1.5,17.5,448.5,540.61,424.7
2016,6,28,8,30,342.0,262.0,1.5,18.0,483.0,571.51,444.92
2016,6,28,8,45,607.0,178.5,1.55,18.5,604.0,727.33,561.68
2016,6,28,9,0,872.0,95.0,1.6,19.0,725.0,874.33,659.69
2016,6,28,9,15,639.5,206.0,1.65,19.0,681.5,812.85,615.38
2016,6,28,9,30,407.0,317.0,1.7,19.0,638.0,724.58,547.46
2016,6,28,9,45,655.0,211.0,1.75,19.5,753.5,853.13,641.97
2016,6,28,10,0,903.0,105.0,1.8,20.0,869.0,974.94,719.68
2016,6,28,10,15,909.0,106.0,1.85,20.0,897.0,990.55,728.07
2016,6,28,10,30,915.0,107.0,1.9,20.0,925.0,1003.42,736.01
2016,6,28,10,45,919.0,108.5,2.0,20.5,946.5,1012.0,740.54
2016,6,28,11,0,923.0,110.0,2.1,21.0,968.0,1017.66,743.28
2016,6,28,11,15,926.0,110.5,2.15,21.0,982.5,1018.37,743.77
2016,6,28,11,30,929.0,111.0,2.2,21.0,997.0,1016.11,742.51
2016,6,28,11,45,930.0,111.5,2.3,21.0,1004.5,1008.98,738.79
2016,6,28,12,0,931.0,112.0,2.4,21.0,1012.0,998.96,733.27
2016,6,28,12,15,931.5,112.0,2.45,21.0,1012.0,985.17,724.83
2016,6,28,12,30,932.0,112.0,2.5,21.0,1012.0,968.64,714.66
2016,6,28,12,45,925.5,115.0,2.6,21.0,1003.0,946.02,700.94
2016,6,28,13,0,919.0,118.0,2.7,21.0,994.0,921.07,685.62
2016,6,28,13,15,916.5,117.5,2.75,20.5,980.0,894.05,669.7
2016,6,28,13,30,914.0,117.0,2.8,20.0,966.0,864.8,652.11
2016,6,28,13,45,912.0,115.0,2.85,20.0,945.0,832.45,630.99
2016,6,28,14,0,910.0,113.0,2.9,20.0,924.0,798.1,608.31
2016,6,28,14,15,904.0,111.5,2.95,20.0,896.5,759.45,582.4
2016,6,28,14,30,898.0,110.0,3.0,20.0,869.0,719.36,555.21
2016,6,28,14,45,892.0,107.5,3.05,20.0,835.5,677.11,524.36
2016,6,28,15,0,886.0,105.0,3.1,20.0,802.0,633.79,491.77
2016,6,28,15,15,875.5,103.0,3.1,19.5,763.0,587.49,456.85
2016,6,28,15,30,865.0,101.0,3.1,19.0,724.0,540.87,420.66
2016,6,28,15,45,853.0,98.0,3.1,19.0,680.5,492.53,381.37
2016,6,28,16,0,841.0,95.0,3.1,19.0,637.0,444.41,341.23
2016,6,28,16,15,823.5,92.5,3.05,18.5,590.0,391.03,296.65
2016,6,28,16,30,806.0,90.0,3.0,18.0,543.0,342.72,254.95
2016,6,28,16,45,784.5,86.0,3.0,18.0,493.5,293.35,211.44
2016,6,28,17,0,763.0,82.0,3.0,18.0,444.0,245.93,169.43
2016,6,28,17,15,732.0,78.0,2.95,17.5,393.0,198.87,129.07
2016,6,28,17,30,701.0,74.0,2.9,17.0,342.0,155.03,93.21
2016,6,28,17,45,659.5,69.0,2.9,17.0,292.0,109.22,59.59
2016,6,28,18,0,618.0,64.0,2.9,17.0,242.0,71.06,37.98
2016,6,28,18,15,556.0,57.5,2.85,16.5,194.0,39.32,29.22
2016,6,28,18,30,494.0,51.0,2.8,16.0,146.0,36.65,26.66
2016,6,28,18,45,398.5,41.5,2.75,15.5,104.0,31.0,21.29
2016,6,28,19,0,303.0,32.0,2.7,15.0,62.0,24.98,14.84
2016,6,28,19,15,151.5,16.0,2.8,14.5,31.0,12.07,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.0,17.0,2.65,12.0,32.0,71.55,5.3
2016,6,29,5,30,296.0,34.0,2.6,12.0,64.0,153.13,109.75
2016,6,29,5,45,393.0,43.5,2.6,12.5,106.5,214.72,167.12
2016,6,29,6,0,490.0,53.0,2.6,13.0,149.0,285.33,229.24
2016,6,29,6,15,245.0,55.5,2.55,13.0,103.5,190.55,155.91
2016,6,29,6,30,0.0,58.0,2.5,13.0,58.0,56.05,42.36
2016,6,29,6,45,0.0,70.0,2.5,13.5,70.0,67.86,52.42
2016,6,29,7,0,0.0,82.0,2.5,14.0,82.0,79.78,62.27
2016,6,29,7,15,0.0,101.0,2.45,14.5,101.0,98.9,77.96
2016,6,29,7,30,0.0,120.0,2.4,15.0,120.0,118.0,93.36
2016,6,29,7,45,10.5,161.5,2.4,15.5,167.5,168.16,134.24
2016,6,29,8,0,21.0,203.0,2.4,16.0,215.0,219.22,174.89
2016,6,29,8,15,18.0,211.0,2.4,16.0,222.0,224.77,178.54
2016,6,29,8,30,15.0,219.0,2.4,16.0,229.0,230.19,182.21
2016,6,29,8,45,13.0,222.0,2.4,16.5,231.0,231.18,182.08
2016,6,29,9,0,11.0,225.0,2.4,17.0,233.0,232.15,181.97
2016,6,29,9,15,12.5,241.0,2.4,17.0,250.5,249.49,195.18
2016,6,29,9,30,14.0,257.0,2.4,17.0,268.0,266.82,208.25
2016,6,29,9,45,111.0,332.0,2.45,17.0,425.5,451.22,351.83
2016,6,29,10,0,208.0,407.0,2.5,17.0,583.0,622.53,478.46
2016,6,29,10,15,221.0,420.0,2.55,17.0,612.5,648.47,495.72
2016,6,29,10,30,234.0,433.0,2.6,17.0,642.0,673.78,513.48
2016,6,29,10,45,325.0,409.5,2.65,17.5,707.5,743.44,564.25
2016,6,29,11,0,416.0,386.0,2.7,18.0,773.0,810.96,612.19
2016,6,29,11,15,454.5,386.5,2.7,18.0,815.5,844.77,635.37
2016,6,29,11,30,493.0,387.0,2.7,18.0,858.0,876.69,657.35
2016,6,29,11,45,456.0,397.0,2.75,18.0,835.5,843.07,633.19
2016,6,29,12,0,419.0,407.0,2.8,18.0,813.0,808.42,608.72
2016,6,29,12,15,678.0,261.5,2.85,18.0,917.0,899.09,680.41
2016,6,29,12,30,937.0,116.0,2.9,18.0,1021.0,977.08,732.97
2016,6,29,12,45,932.5,117.5,2.95,18.0,1012.5,954.71,717.75
2016,6,29,13,0,928.0,119.0,3.0,18.0,1004.0,929.93,701.82
2016,6,29,13,15,741.0,231.0,3.0,18.0,931.0,853.41,649.81
2016,6,29,13,30,554.0,343.0,3.0,18.0,858.0,781.67,594.87
2016,6,29,13,45,396.0,387.0,3.05,18.0,751.0,678.23,518.46
2016,6,29,14,0,238.0,431.0,3.1,18.0,644.0,584.82,447.76
2016,6,29,14,15,570.5,272.0,3.1,18.0,760.0,663.32,514.2
2016,6,29,14,30,903.0,113.0,3.1,18.0,876.0,725.63,565.1
2016,6,29,14,45,735.0,183.5,3.1,18.0,788.0,640.78,499.17
2016,6,29,15,0,567.0,254.0,3.1,18.0,700.0,571.61,444.79
2016,6,29,15,15,408.0,289.0,3.1,17.5,601.5,486.68,379.76
2016,6,29,15,30,249.0,324.0,3.1,17.0,503.0,417.84,326.43
2016,6,29,15,45,163.5,301.5,3.1,17.0,416.5,348.62,272.97
2016,6,29,16,0,78.0,279.0,3.1,17.0,330.0,287.37,225.58
2016,6,29,16,15,54.0,245.5,3.1,16.5,279.5,243.96,192.31
2016,6,29,16,30,30.0,212.0,3.1,16.0,229.0,203.1,160.71
2016,6,29,16,45,40.5,199.0,3.1,16.0,220.0,191.62,151.53
2016,6,29,17,0,51.0,186.0,3.1,16.0,211.0,179.04,141.16
2016,6,29,17,15,61.0,167.5,3.1,15.5,193.5,160.89,126.31
2016,6,29,17,30,71.0,149.0,3.1,15.0,176.0,141.84,110.58
2016,6,29,17,45,62.0,129.0,3.15,15.0,150.0,119.1,92.5
2016,6,29,18,0,53.0,109.0,3.2,15.0,124.0,97.42,75.5
2016,6,29,18,15,262.0,81.5,3.15,14.5,134.5,63.94,51.28
2016,6,29,18,30,471.0,54.0,3.1,14.0,145.0,39.37,29.29
2016,6,29,18,45,369.0,44.0,3.1,14.0,103.0,33.38,23.49
2016,6,29,19,0,267.0,34.0,3.1,14.0,61.0,26.99,16.55
2016,6,29,19,15,133.5,17.0,3.1,13.5,30.5,13.17,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.5,1.75,12.5,9.5,9.16,0.0
2016,6,30,5,30,0.0,19.0,1.7,13.0,19.0,18.33,8.85
2016,6,30,5,45,0.0,32.5,1.7,13.5,32.5,31.39,20.59
2016,6,30,6,0,0.0,46.0,1.7,14.0,46.0,44.75,32.27
2016,6,30,6,15,0.0,61.5,1.6,14.0,61.5,60.46,45.89
2016,6,30,6,30,0.0,77.0,1.5,14.0,77.0,76.06,59.24
2016,6,30,6,45,0.0,93.5,1.4,14.5,93.5,92.66,73.05
2016,6,30,7,0,0.0,110.0,1.3,15.0,110.0,109.19,86.5
2016,6,30,7,15,14.5,143.0,1.25,15.0,150.0,152.71,122.46
2016,6,30,7,30,29.0,176.0,1.2,15.0,190.0,204.22,164.1
2016,6,30,7,45,34.5,198.5,1.2,15.5,217.0,232.52,185.83
2016,6,30,8,0,40.0,221.0,1.2,16.0,244.0,261.01,207.4
2016,6,30,8,15,44.0,242.5,1.15,16.5,269.5,287.35,226.77
2016,6,30,8,30,48.0,264.0,1.1,17.0,295.0,313.72,245.82
2016,6,30,8,45,45.5,279.5,1.1,17.5,310.5,327.98,255.28
2016,6,30,9,0,43.0,295.0,1.1,18.0,326.0,341.95,264.5
2016,6,30,9,15,72.0,330.5,1.15,18.0,386.0,405.52,312.29
2016,6,30,9,30,101.0,366.0,1.2,18.0,446.0,469.83,359.36
2016,6,30,9,45,490.0,245.0,1.25,18.5,656.5,730.7,555.42
2016,6,30,10,0,879.0,124.0,1.3,19.0,867.0,971.47,714.77
2016,6,30,10,15,582.0,272.5,1.4,19.0,771.0,858.36,635.95
2016,6,30,10,30,285.0,421.0,1.5,19.0,675.0,718.08,533.1
2016,6,30,10,45,593.0,275.0,1.6,19.0,820.5,874.0,650.67
2016,6,30,11,0,901.0,129.0,1.7,19.0,966.0,1015.09,743.73
2016,6,30,11,15,904.0,130.0,1.8,19.0,981.0,1016.21,743.62
2016,6,30,11,30,907.0,131.0,1.9,19.0,996.0,1014.42,743.42
2016,6,30,11,45,908.5,131.0,2.05,19.0,1003.0,1007.31,740.48
2016,6,30,12,0,910.0,131.0,2.2,19.0,1010.0,997.39,735.71
2016,6,30,12,15,691.5,267.0,2.3,19.0,935.0,917.04,683.6
2016,6,30,12,30,473.0,403.0,2.4,19.0,860.0,832.59,620.58
2016,6,30,12,45,413.0,417.5,2.5,19.0,814.5,778.59,583.43
2016,6,30,13,0,353.0,432.0,2.6,19.0,769.0,726.35,546.57
2016,6,30,13,15,337.5,432.0,2.65,19.0,750.0,700.43,528.72
2016,6,30,13,30,322.0,432.0,2.7,19.0,731.0,674.54,510.54
2016,6,30,13,45,365.0,400.5,2.75,19.5,732.0,666.17,505.54
2016,6,30,14,0,408.0,369.0,2.8,20.0,733.0,652.68,496.65
2016,6,30,14,15,638.5,248.0,2.85,20.0,797.5,690.55,529.75
2016,6,30,14,30,869.0,127.0,2.9,20.0,862.0,715.07,551.7
2016,6,30,14,45,862.0,124.0,2.95,20.0,828.0,672.79,520.25
2016,6,30,15,0,855.0,121.0,3.0,20.0,794.0,629.57,487.85
2016,6,30,15,15,843.0,119.0,3.0,19.5,754.5,580.71,451.23
2016,6,30,15,30,831.0,117.0,3.0,19.0,715.0,534.38,415.38
2016,6,30,15,45,817.0,113.5,3.05,19.0,671.0,485.85,376.21
2016,6,30,16,0,803.0,110.0,3.1,19.0,627.0,437.83,336.42
2016,6,30,16,15,783.0,107.0,3.1,19.0,580.0,388.68,294.78
2016,6,30,16,30,763.0,104.0,3.1,19.0,533.0,341.01,253.51
2016,6,30,16,45,737.0,100.0,3.1,19.0,483.0,289.07,208.57
2016,6,30,17,0,711.0,96.0,3.1,19.0,433.0,242.66,167.97
2016,6,30,17,15,677.0,91.5,3.05,18.5,382.5,196.91,129.2
2016,6,30,17,30,643.0,87.0,3.0,18.0,332.0,154.64,95.04
2016,6,30,17,45,596.5,80.5,2.95,17.5,282.5,113.16,65.29
2016,6,30,18,0,550.0,74.0,2.9,17.0,233.0,76.55,44.45
2016,6,30,18,15,484.0,66.0,2.8,16.5,186.0,46.7,35.72
2016,6,30,18,30,418.0,58.0,2.7,16.0,139.0,43.09,32.31
2016,6,30,18,45,323.5,46.5,2.65,15.5,98.5,35.12,24.85
2016,6,30,19,0,229.0,35.0,2.6,15.0,58.0,27.09,16.54
2016,6,30,19,15,114.5,17.5,2.7,14.5,29.0,13.58,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,103.0,18.0,2.3,12.0,28.0,57.83,0.0
2016,7,1,5,30,206.0,36.0,2.3,12.0,56.0,125.27,88.75
2016,7,1,5,45,301.5,47.5,2.35,12.5,96.0,182.75,141.89
2016,7,1,6,0,397.0,59.0,2.4,13.0,136.0,251.01,201.55
2016,7,1,6,15,462.5,67.5,2.35,13.0,182.5,310.08,253.63
2016,7,1,6,30,528.0,76.0,2.3,13.0,229.0,374.5,308.89
2016,7,1,6,45,267.0,102.0,2.25,13.5,179.5,269.23,222.88
2016,7,1,7,0,6.0,128.0,2.2,14.0,130.0,132.33,106.05
2016,7,1,7,15,9.5,145.5,2.1,14.0,149.5,152.22,122.57
2016,7,1,7,30,13.0,163.0,2.0,14.0,169.0,172.34,138.75
2016,7,1,7,45,39.5,198.0,1.95,14.5,219.5,235.6,189.95
2016,7,1,8,0,66.0,233.0,1.9,15.0,270.0,294.22,236.07
2016,7,1,8,15,61.5,251.5,1.85,15.0,288.5,311.24,248.25
2016,7,1,8,30,57.0,270.0,1.8,15.0,307.0,327.76,260.06
