Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,41.5,270.5,1.8,15.5,298.5,314.77,248.27
2016,7,1,9,0,26.0,271.0,1.8,16.0,290.0,301.16,236.18
2016,7,1,9,15,21.0,267.5,1.85,16.0,283.5,284.31,222.63
2016,7,1,9,30,16.0,264.0,1.9,16.0,277.0,275.81,215.54
2016,7,1,9,45,20.0,289.0,1.95,16.5,306.0,304.61,237.1
2016,7,1,10,0,24.0,314.0,2.0,17.0,335.0,333.38,258.22
2016,7,1,10,15,28.0,335.5,2.0,17.0,360.5,366.37,282.7
2016,7,1,10,30,32.0,357.0,2.0,17.0,386.0,391.28,300.93
2016,7,1,10,45,49.0,393.0,2.05,17.0,438.5,443.5,339.86
2016,7,1,11,0,66.0,429.0,2.1,17.0,491.0,495.23,377.75
2016,7,1,11,15,101.0,452.5,2.15,17.0,548.5,551.06,418.95
2016,7,1,11,30,136.0,476.0,2.2,17.0,606.0,610.99,462.39
2016,7,1,11,45,97.0,459.0,2.25,17.0,552.5,547.86,415.63
2016,7,1,12,0,58.0,442.0,2.3,17.0,499.0,490.49,373.12
2016,7,1,12,15,69.5,452.5,2.35,17.0,520.5,508.5,387.02
2016,7,1,12,30,81.0,463.0,2.4,17.0,542.0,525.73,399.91
2016,7,1,12,45,68.5,447.5,2.45,17.0,514.5,495.44,377.6
2016,7,1,13,0,56.0,432.0,2.5,17.0,487.0,465.76,355.86
2016,7,1,13,15,135.5,445.0,2.55,17.0,572.5,541.6,414.38
2016,7,1,13,30,215.0,458.0,2.6,17.0,658.0,612.16,467.33
2016,7,1,13,45,160.5,444.5,2.65,17.0,591.5,546.76,418.51
2016,7,1,14,0,106.0,431.0,2.7,17.0,525.0,487.07,374.01
2016,7,1,14,15,129.5,420.0,2.7,17.0,532.0,485.02,373.74
2016,7,1,14,30,153.0,409.0,2.7,17.0,539.0,483.48,373.41
2016,7,1,14,45,140.0,390.5,2.75,17.0,505.5,449.75,348.41
2016,7,1,15,0,127.0,372.0,2.8,17.0,472.0,417.04,324.09
2016,7,1,15,15,158.5,352.0,2.8,17.0,470.5,409.14,318.88
2016,7,1,15,30,190.0,332.0,2.8,17.0,469.0,398.47,311.07
2016,7,1,15,45,238.0,303.0,2.8,17.0,463.5,385.09,300.83
2016,7,1,16,0,286.0,274.0,2.8,17.0,458.0,362.76,282.95
2016,7,1,16,15,517.0,189.5,2.8,16.5,491.5,358.05,276.46
2016,7,1,16,30,748.0,105.0,2.8,16.0,525.0,336.87,253.25
2016,7,1,16,45,723.0,100.5,2.8,16.0,476.0,285.45,208.25
2016,7,1,17,0,698.0,96.0,2.8,16.0,427.0,239.51,167.67
2016,7,1,17,15,664.0,91.0,2.75,16.0,377.0,193.94,128.47
2016,7,1,17,30,630.0,86.0,2.7,16.0,327.0,151.86,94.02
2016,7,1,17,45,585.0,79.5,2.7,16.0,277.5,111.11,64.45
2016,7,1,18,0,540.0,73.0,2.7,16.0,228.0,75.09,43.74
2016,7,1,18,15,475.0,65.0,2.65,15.5,182.0,45.81,35.08
2016,7,1,18,30,410.0,57.0,2.6,15.0,136.0,42.16,31.63
2016,7,1,18,45,315.0,45.5,2.55,14.5,96.0,34.32,24.26
2016,7,1,19,0,220.0,34.0,2.5,14.0,56.0,26.26,15.93
2016,7,1,19,15,110.0,17.0,2.5,14.0,28.0,13.18,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,111.5,17.0,2.15,12.0,27.5,58.55,0.0
2016,7,2,5,30,223.0,34.0,2.2,12.0,55.0,128.06,90.07
2016,7,2,5,45,320.0,45.0,2.25,12.5,95.5,186.22,144.3
2016,7,2,6,0,417.0,56.0,2.3,13.0,136.0,255.86,205.18
2016,7,2,6,15,481.5,64.0,2.3,13.0,182.0,314.64,257.16
2016,7,2,6,30,546.0,72.0,2.3,13.0,228.0,378.71,312.28
2016,7,2,6,45,273.0,93.0,2.3,13.5,171.0,270.2,223.77
2016,7,2,7,0,0.0,114.0,2.3,14.0,114.0,113.55,90.31
2016,7,2,7,15,0.0,126.0,2.3,14.0,126.0,125.19,100.0
2016,7,2,7,30,0.0,138.0,2.3,14.0,138.0,136.86,109.32
2016,7,2,7,45,5.0,162.0,2.3,14.5,165.0,164.77,131.76
2016,7,2,8,0,10.0,186.0,2.3,15.0,192.0,192.96,154.03
2016,7,2,8,15,7.0,184.0,2.3,15.0,188.0,187.91,149.32
2016,7,2,8,30,4.0,182.0,2.3,15.0,184.0,182.93,144.78
2016,7,2,8,45,25.5,240.5,2.3,15.5,258.5,268.68,212.95
2016,7,2,9,0,47.0,299.0,2.3,16.0,333.0,349.82,275.28
2016,7,2,9,15,36.5,298.0,2.3,16.0,325.5,338.63,265.37
2016,7,2,9,30,26.0,297.0,2.3,16.0,318.0,327.14,255.66
2016,7,2,9,45,44.5,337.5,2.3,16.5,374.5,386.29,300.35
2016,7,2,10,0,63.0,378.0,2.3,17.0,431.0,445.54,343.87
2016,7,2,10,15,44.5,358.5,2.3,17.0,397.0,406.2,313.18
2016,7,2,10,30,26.0,339.0,2.3,17.0,363.0,366.89,282.82
2016,7,2,10,45,22.0,325.0,2.35,17.0,345.0,340.99,263.16
2016,7,2,11,0,18.0,311.0,2.4,17.0,327.0,322.56,249.0
2016,7,2,11,15,21.5,336.5,2.4,17.0,357.0,350.68,270.24
2016,7,2,11,30,25.0,362.0,2.4,17.0,387.0,383.57,294.71
2016,7,2,11,45,30.5,382.5,2.45,17.0,412.5,407.54,312.55
2016,7,2,12,0,36.0,403.0,2.5,17.0,438.0,430.98,329.97
2016,7,2,12,15,35.5,401.5,2.5,17.0,436.5,426.61,326.56
2016,7,2,12,30,35.0,400.0,2.5,17.0,435.0,422.14,323.26
2016,7,2,12,45,52.5,423.0,2.55,17.0,474.0,457.44,350.09
2016,7,2,13,0,70.0,446.0,2.6,17.0,513.0,491.41,375.57
2016,7,2,13,15,52.5,414.5,2.6,17.0,465.0,442.57,339.1
2016,7,2,13,30,35.0,383.0,2.6,17.0,417.0,395.0,303.63
2016,7,2,13,45,39.0,382.0,2.65,17.0,418.5,394.33,303.75
2016,7,2,14,0,43.0,381.0,2.7,17.0,420.0,393.27,303.4
2016,7,2,14,15,66.0,388.0,2.7,17.0,445.5,412.83,318.97
2016,7,2,14,30,89.0,395.0,2.7,17.0,471.0,430.3,332.76
2016,7,2,14,45,78.5,373.0,2.7,17.0,438.0,398.03,308.55
2016,7,2,15,0,68.0,351.0,2.7,17.0,405.0,366.7,285.11
2016,7,2,15,15,64.5,330.5,2.7,16.5,380.0,341.6,266.86
2016,7,2,15,30,61.0,310.0,2.7,16.0,355.0,316.88,248.66
2016,7,2,15,45,50.0,283.0,2.7,16.0,318.0,283.42,222.96
2016,7,2,16,0,39.0,256.0,2.7,16.0,281.0,251.16,198.03
2016,7,2,16,15,35.0,234.5,2.65,16.0,255.5,227.45,179.63
2016,7,2,16,30,31.0,213.0,2.6,16.0,230.0,204.24,161.47
2016,7,2,16,45,15.5,177.0,2.6,16.0,185.5,170.2,134.73
2016,7,2,17,0,0.0,141.0,2.6,16.0,141.0,132.97,105.23
2016,7,2,17,15,0.0,120.0,2.55,15.5,120.0,113.44,89.67
2016,7,2,17,30,0.0,99.0,2.5,15.0,99.0,93.99,73.88
2016,7,2,17,45,0.0,84.0,2.5,15.0,84.0,79.91,62.21
2016,7,2,18,0,0.0,69.0,2.5,15.0,69.0,65.89,50.41
2016,7,2,18,15,198.5,63.5,2.45,14.5,101.5,50.58,39.47
2016,7,2,18,30,397.0,58.0,2.4,14.0,134.0,43.12,32.61
2016,7,2,18,45,306.0,46.0,2.35,14.0,94.5,34.73,24.67
2016,7,2,19,0,215.0,34.0,2.3,14.0,55.0,26.27,15.91
2016,7,2,19,15,107.5,17.0,2.3,13.5,27.5,13.18,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,119.5,16.0,2.1,12.0,27.5,59.1,0.0
2016,7,3,5,30,239.0,32.0,2.2,12.0,55.0,130.43,91.01
2016,7,3,5,45,335.0,43.0,2.3,12.5,95.5,190.42,147.33
2016,7,3,6,0,431.0,54.0,2.4,13.0,136.0,259.11,207.65
2016,7,3,6,15,494.5,62.0,2.4,13.0,182.5,317.93,259.81
2016,7,3,6,30,558.0,70.0,2.4,13.0,229.0,381.97,315.03
2016,7,3,6,45,287.0,101.5,2.4,13.5,184.5,287.74,238.14
2016,7,3,7,0,16.0,133.0,2.4,14.0,140.0,143.94,115.93
2016,7,3,7,15,20.0,152.5,2.35,14.0,162.0,166.67,134.82
2016,7,3,7,30,24.0,172.0,2.3,14.0,184.0,189.63,153.3
2016,7,3,7,45,37.0,198.5,2.25,14.5,218.5,234.42,189.08
2016,7,3,8,0,50.0,225.0,2.2,15.0,253.0,273.14,219.24
2016,7,3,8,15,42.5,237.5,2.2,15.0,263.0,280.67,224.16
2016,7,3,8,30,35.0,250.0,2.2,15.0,273.0,287.69,228.75
2016,7,3,8,45,39.5,272.5,2.2,15.5,300.0,315.29,249.32
2016,7,3,9,0,44.0,295.0,2.2,16.0,327.0,342.87,269.52
2016,7,3,9,15,75.0,330.5,2.2,16.0,388.5,408.22,319.63
2016,7,3,9,30,106.0,366.0,2.2,16.0,450.0,474.4,369.18
2016,7,3,9,45,84.0,371.5,2.25,16.0,439.5,459.4,356.3
2016,7,3,10,0,62.0,377.0,2.3,16.0,429.0,443.54,343.25
2016,7,3,10,15,65.0,393.0,2.3,16.0,449.5,462.01,356.61
2016,7,3,10,30,68.0,409.0,2.3,16.0,470.0,480.17,369.52
2016,7,3,10,45,79.5,427.0,2.35,16.5,500.0,508.32,389.46
2016,7,3,11,0,91.0,445.0,2.4,17.0,530.0,536.05,408.85
2016,7,3,11,15,93.0,453.5,2.45,17.0,541.5,544.29,414.52
2016,7,3,11,30,95.0,462.0,2.5,17.0,553.0,552.08,420.03
2016,7,3,11,45,81.0,456.5,2.55,17.0,534.5,529.99,403.48
2016,7,3,12,0,67.0,451.0,2.6,17.0,516.0,507.99,387.11
2016,7,3,12,15,54.0,432.0,2.6,17.0,484.5,473.88,361.84
2016,7,3,12,30,41.0,413.0,2.6,17.0,453.0,440.32,336.87
2016,7,3,12,45,45.0,417.0,2.65,17.0,460.5,444.92,340.7
2016,7,3,13,0,49.0,421.0,2.7,17.0,468.0,449.13,344.11
2016,7,3,13,15,60.5,427.0,2.7,17.0,484.0,461.22,353.53
2016,7,3,13,30,72.0,433.0,2.7,17.0,500.0,472.39,362.22
2016,7,3,13,45,68.5,419.5,2.75,17.0,482.0,452.58,347.77
2016,7,3,14,0,65.0,406.0,2.8,17.0,464.0,433.0,333.59
2016,7,3,14,15,64.0,392.5,2.8,17.0,448.5,415.49,320.87
2016,7,3,14,30,63.0,379.0,2.8,17.0,433.0,398.04,308.13
2016,7,3,14,45,44.0,336.0,2.8,17.0,373.0,342.57,266.15
2016,7,3,15,0,25.0,293.0,2.8,17.0,313.0,288.95,225.19
2016,7,3,15,15,23.5,276.5,2.75,16.5,294.5,274.97,215.23
2016,7,3,15,30,22.0,260.0,2.7,16.0,276.0,257.11,202.03
2016,7,3,15,45,17.5,238.0,2.7,16.0,250.5,233.03,183.48
2016,7,3,16,0,13.0,216.0,2.7,16.0,225.0,209.45,165.2
2016,7,3,16,15,6.5,187.0,2.7,15.5,191.5,179.31,141.83
2016,7,3,16,30,0.0,158.0,2.7,15.0,158.0,149.88,118.76
2016,7,3,16,45,0.0,136.5,2.7,15.0,136.5,129.76,102.69
2016,7,3,17,0,0.0,115.0,2.7,15.0,115.0,109.7,86.48
2016,7,3,17,15,0.0,93.5,2.65,14.5,93.5,89.68,70.23
2016,7,3,17,30,0.0,72.0,2.6,14.0,72.0,69.61,53.66
2016,7,3,17,45,0.0,61.0,2.6,14.0,61.0,58.95,44.74
2016,7,3,18,0,0.0,50.0,2.6,14.0,50.0,48.3,35.69
2016,7,3,18,15,213.5,52.0,2.55,13.5,93.5,36.6,27.18
2016,7,3,18,30,427.0,54.0,2.5,13.0,137.0,39.42,29.47
2016,7,3,18,45,336.0,43.0,2.5,13.0,96.5,32.49,22.81
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,24.64,14.61
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,12.37,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.0,15.0,2.3,12.0,28.0,63.92,0.0
2016,7,4,5,30,274.0,30.0,2.4,12.0,56.0,140.05,97.01
2016,7,4,5,45,373.5,39.5,2.55,12.5,97.0,200.63,154.97
2016,7,4,6,0,473.0,49.0,2.7,13.0,138.0,270.72,216.83
2016,7,4,6,15,535.0,55.5,2.65,13.0,185.0,328.81,268.74
2016,7,4,6,30,597.0,62.0,2.6,13.0,232.0,392.02,323.52
2016,7,4,6,45,298.5,77.0,2.6,13.5,162.0,264.72,219.98
2016,7,4,7,0,0.0,92.0,2.6,14.0,92.0,90.25,70.88
2016,7,4,7,15,1.5,120.5,2.55,14.0,121.5,120.38,96.12
2016,7,4,7,30,3.0,149.0,2.5,14.0,151.0,150.62,120.83
2016,7,4,7,45,41.5,192.0,2.45,14.5,216.0,230.35,186.21
2016,7,4,8,0,80.0,235.0,2.4,15.0,281.0,307.09,247.28
2016,7,4,8,15,53.0,237.0,2.35,15.0,268.5,288.41,230.69
2016,7,4,8,30,26.0,239.0,2.3,15.0,256.0,260.22,206.9
2016,7,4,8,45,24.0,249.5,2.3,15.5,265.5,269.11,212.97
2016,7,4,9,0,22.0,260.0,2.3,16.0,275.0,277.88,218.78
2016,7,4,9,15,19.0,262.0,2.3,16.0,276.0,276.88,217.37
2016,7,4,9,30,16.0,264.0,2.3,16.0,277.0,275.83,215.99
2016,7,4,9,45,26.0,303.5,2.35,16.5,325.5,333.11,259.63
2016,7,4,10,0,36.0,343.0,2.4,17.0,374.0,383.04,296.65
2016,7,4,10,15,43.0,366.0,2.4,17.0,404.5,412.61,318.38
2016,7,4,10,30,50.0,389.0,2.4,17.0,435.0,441.94,339.83
2016,7,4,10,45,151.5,419.0,2.45,17.0,559.5,577.2,442.16
2016,7,4,11,0,253.0,449.0,2.5,17.0,684.0,710.78,539.08
2016,7,4,11,15,220.5,462.5,2.5,17.0,669.5,683.37,517.26
2016,7,4,11,30,188.0,476.0,2.5,17.0,655.0,661.36,500.37
2016,7,4,11,45,168.0,480.0,2.55,17.0,641.0,641.38,485.65
2016,7,4,12,0,148.0,484.0,2.6,17.0,627.0,621.09,470.66
2016,7,4,12,15,145.5,483.5,2.6,17.0,624.5,612.7,464.63
2016,7,4,12,30,143.0,483.0,2.6,17.0,622.0,603.91,458.29
2016,7,4,12,45,129.5,476.5,2.65,17.0,601.5,579.18,440.38
2016,7,4,13,0,116.0,470.0,2.7,17.0,581.0,554.8,422.75
2016,7,4,13,15,146.5,465.5,2.7,17.0,603.5,570.2,435.17
2016,7,4,13,30,177.0,461.0,2.7,17.0,626.0,583.67,445.88
2016,7,4,13,45,121.0,434.0,2.7,17.0,546.0,505.84,387.9
2016,7,4,14,0,65.0,407.0,2.7,17.0,466.0,433.92,333.83
2016,7,4,14,15,49.5,374.0,2.7,17.0,418.0,388.11,299.83
2016,7,4,14,30,34.0,341.0,2.7,17.0,370.0,343.71,266.39
2016,7,4,14,45,21.0,279.0,2.7,17.0,297.0,279.34,217.33
2016,7,4,15,0,8.0,217.0,2.7,17.0,224.0,212.29,165.35
2016,7,4,15,15,7.5,210.0,2.7,16.5,216.0,204.68,160.11
2016,7,4,15,30,7.0,203.0,2.7,16.0,208.0,197.09,154.73
2016,7,4,15,45,5.0,189.0,2.75,16.0,192.5,182.38,143.35
2016,7,4,16,0,3.0,175.0,2.8,16.0,177.0,167.88,132.11
2016,7,4,16,15,1.5,151.0,2.75,16.0,152.0,144.63,113.7
2016,7,4,16,30,0.0,127.0,2.7,16.0,127.0,121.57,95.28
2016,7,4,16,45,0.0,116.5,2.7,16.0,116.5,111.53,87.38
2016,7,4,17,0,0.0,106.0,2.7,16.0,106.0,101.51,79.4
2016,7,4,17,15,0.0,82.0,2.7,15.5,82.0,79.14,61.16
2016,7,4,17,30,0.0,58.0,2.7,15.0,58.0,56.04,42.01
2016,7,4,17,45,0.0,49.0,2.7,15.0,49.0,47.33,34.72
2016,7,4,18,0,0.0,40.0,2.7,15.0,40.0,38.62,27.32
2016,7,4,18,15,223.0,45.5,2.65,14.5,88.5,31.83,22.81
2016,7,4,18,30,446.0,51.0,2.6,14.0,137.0,36.72,26.96
2016,7,4,18,45,356.0,41.0,2.55,14.0,97.0,30.63,21.09
2016,7,4,19,0,266.0,31.0,2.5,14.0,57.0,24.12,14.08
2016,7,4,19,15,133.0,15.5,2.5,13.5,28.5,11.69,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.5,16.0,2.65,12.5,27.0,57.65,0.0
2016,7,5,5,30,233.0,32.0,2.7,13.0,54.0,128.18,87.66
2016,7,5,5,45,332.0,42.5,2.75,13.5,94.0,187.83,144.43
2016,7,5,6,0,431.0,53.0,2.8,14.0,134.0,256.87,204.98
2016,7,5,6,15,497.0,60.5,2.75,14.0,180.5,316.16,257.53
2016,7,5,6,30,563.0,68.0,2.7,14.0,227.0,380.89,313.33
2016,7,5,6,45,281.5,74.0,2.65,14.0,153.5,251.31,208.5
2016,7,5,7,0,0.0,80.0,2.6,14.0,80.0,77.8,60.44
2016,7,5,7,15,0.0,100.0,2.55,14.0,100.0,97.96,77.37
2016,7,5,7,30,0.0,120.0,2.5,14.0,120.0,118.1,93.88
2016,7,5,7,45,1.5,144.5,2.45,14.5,145.5,143.97,114.71
2016,7,5,8,0,3.0,169.0,2.4,15.0,171.0,169.91,135.23
2016,7,5,8,15,5.0,181.0,2.35,15.0,184.5,183.27,145.61
2016,7,5,8,30,7.0,193.0,2.3,15.0,198.0,196.75,156.04
2016,7,5,8,45,8.0,203.5,2.3,15.5,209.5,207.95,164.26
2016,7,5,9,0,9.0,214.0,2.3,16.0,221.0,219.2,172.45
2016,7,5,9,15,14.0,244.0,2.35,16.0,255.0,253.95,199.55
2016,7,5,9,30,19.0,274.0,2.4,16.0,289.0,288.8,226.35
2016,7,5,9,45,19.5,285.5,2.45,16.5,301.5,300.6,234.54
2016,7,5,10,0,20.0,297.0,2.5,17.0,314.0,312.34,242.72
2016,7,5,10,15,32.0,338.5,2.55,17.0,366.5,373.38,289.15
2016,7,5,10,30,44.0,380.0,2.6,17.0,419.0,426.79,328.97
2016,7,5,10,45,120.5,419.5,2.65,17.0,530.5,547.54,420.2
2016,7,5,11,0,197.0,459.0,2.7,17.0,642.0,660.18,502.56
2016,7,5,11,15,118.5,432.0,2.75,17.0,543.0,553.09,422.31
2016,7,5,11,30,40.0,405.0,2.8,17.0,444.0,441.35,337.95
2016,7,5,11,45,48.0,421.5,2.85,17.0,468.0,463.31,354.92
2016,7,5,12,0,56.0,438.0,2.9,17.0,492.0,484.67,370.77
2016,7,5,12,15,43.5,413.5,2.95,17.0,456.0,445.9,341.74
2016,7,5,12,30,31.0,389.0,3.0,17.0,420.0,407.79,313.23
2016,7,5,12,45,23.5,343.5,3.05,17.0,366.5,354.62,273.4
2016,7,5,13,0,16.0,298.0,3.1,17.0,313.0,302.02,233.51
2016,7,5,13,15,17.5,310.5,3.1,17.0,327.0,314.3,243.19
2016,7,5,13,30,19.0,323.0,3.1,17.0,341.0,326.31,252.48
2016,7,5,13,45,27.5,344.0,3.1,17.0,369.5,349.73,270.7
2016,7,5,14,0,36.0,365.0,3.1,17.0,398.0,373.17,288.81
2016,7,5,14,15,33.5,349.0,3.1,17.0,379.0,353.63,274.12
2016,7,5,14,30,31.0,333.0,3.1,17.0,360.0,334.37,259.76
2016,7,5,14,45,23.5,299.0,3.15,17.0,319.0,299.48,233.26
2016,7,5,15,0,16.0,265.0,3.2,17.0,278.0,261.72,204.32
2016,7,5,15,15,13.0,243.5,3.2,16.5,254.0,238.77,187.13
2016,7,5,15,30,10.0,222.0,3.2,16.0,230.0,216.15,169.98
2016,7,5,15,45,9.5,212.0,3.25,16.0,219.0,205.6,162.01
2016,7,5,16,0,9.0,202.0,3.3,16.0,208.0,195.06,153.99
2016,7,5,16,15,4.5,171.5,3.35,15.5,174.5,164.5,130.06
2016,7,5,16,30,0.0,141.0,3.4,15.0,141.0,134.41,106.24
2016,7,5,16,45,0.0,123.5,3.45,15.0,123.5,117.94,93.05
2016,7,5,17,0,0.0,106.0,3.5,15.0,106.0,101.5,79.74
2016,7,5,17,15,0.0,100.5,3.55,14.5,100.5,96.01,75.58
2016,7,5,17,30,0.0,95.0,3.6,14.0,95.0,90.42,71.24
2016,7,5,17,45,0.0,80.5,3.65,14.0,80.5,76.8,59.86
2016,7,5,18,0,0.0,66.0,3.7,14.0,66.0,63.24,48.37
2016,7,5,18,15,232.5,59.0,3.65,13.5,103.5,41.88,31.87
2016,7,5,18,30,465.0,52.0,3.6,13.0,141.0,37.68,27.9
2016,7,5,18,45,361.0,42.5,3.55,13.0,99.5,32.1,22.44
2016,7,5,19,0,257.0,33.0,3.5,13.0,58.0,26.16,15.76
2016,7,5,19,15,128.5,16.5,3.45,12.5,29.0,12.8,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,15.0,2.75,12.0,26.5,58.43,0.0
2016,7,6,5,30,251.0,30.0,2.7,12.0,53.0,131.81,89.54
2016,7,6,5,45,351.0,39.5,2.7,12.5,93.0,191.25,147.26
2016,7,6,6,0,451.0,49.0,2.7,13.0,133.0,260.25,208.15
2016,7,6,6,15,514.5,56.0,2.55,13.0,179.0,318.5,260.07
2016,7,6,6,30,578.0,63.0,2.4,13.0,225.0,382.03,314.96
2016,7,6,6,45,289.0,81.5,2.3,13.5,162.5,264.25,219.12
2016,7,6,7,0,0.0,100.0,2.2,14.0,100.0,98.73,77.95
2016,7,6,7,15,1.5,124.5,2.1,14.0,125.0,124.69,99.66
2016,7,6,7,30,3.0,149.0,2.0,14.0,150.0,150.69,120.8
2016,7,6,7,45,37.5,190.5,1.9,14.5,211.0,225.84,182.18
2016,7,6,8,0,72.0,232.0,1.8,15.0,272.0,297.67,239.0
2016,7,6,8,15,131.5,258.5,1.75,15.0,339.5,382.84,305.91
2016,7,6,8,30,191.0,285.0,1.7,15.0,407.0,462.89,367.07
2016,7,6,8,45,157.0,306.5,1.7,15.5,412.0,461.09,362.45
2016,7,6,9,0,123.0,328.0,1.7,16.0,417.0,456.82,356.52
2016,7,6,9,15,195.0,342.5,1.75,16.0,491.5,537.61,417.98
2016,7,6,9,30,267.0,357.0,1.8,16.0,566.0,629.73,485.44
2016,7,6,9,45,188.5,378.5,1.85,16.5,529.5,573.02,440.01
2016,7,6,10,0,110.0,400.0,1.9,17.0,493.0,513.43,393.16
2016,7,6,10,15,97.5,409.5,1.95,17.0,494.0,510.54,390.57
2016,7,6,10,30,85.0,419.0,2.0,17.0,495.0,507.06,387.22
2016,7,6,10,45,75.0,422.5,2.15,17.0,491.0,499.28,381.27
2016,7,6,11,0,65.0,426.0,2.3,17.0,487.0,491.21,375.11
2016,7,6,11,15,43.5,385.5,2.4,17.0,427.0,427.04,327.31
2016,7,6,11,30,22.0,345.0,2.5,17.0,367.0,358.82,275.93
2016,7,6,11,45,40.5,393.5,2.65,17.0,433.0,428.15,328.77
2016,7,6,12,0,59.0,442.0,2.8,17.0,499.0,491.48,375.85
2016,7,6,12,15,53.0,433.5,2.9,17.0,485.0,474.43,362.96
2016,7,6,12,30,47.0,425.0,3.0,17.0,471.0,457.54,350.56
2016,7,6,12,45,35.5,391.5,3.15,17.0,426.5,411.78,316.6
2016,7,6,13,0,24.0,358.0,3.3,17.0,382.0,366.69,282.83
2016,7,6,13,15,22.5,345.5,3.4,17.0,367.5,352.02,272.06
2016,7,6,13,30,21.0,333.0,3.5,17.0,353.0,337.46,261.25
2016,7,6,13,45,24.5,339.0,3.6,17.0,361.5,342.67,265.65
2016,7,6,14,0,28.0,345.0,3.7,17.0,370.0,348.57,270.53
2016,7,6,14,15,32.5,345.5,3.7,17.0,374.0,349.68,271.74
2016,7,6,14,30,37.0,346.0,3.7,17.0,378.0,350.29,272.61
2016,7,6,14,45,27.5,310.0,3.75,17.0,333.0,308.41,240.6
2016,7,6,15,0,18.0,274.0,3.8,17.0,288.0,271.23,212.05
2016,7,6,15,15,23.5,274.5,3.8,16.5,292.0,273.1,214.44
2016,7,6,15,30,29.0,275.0,3.8,16.0,296.0,269.65,212.53
2016,7,6,15,45,18.5,236.5,3.8,16.0,250.0,232.11,183.18
2016,7,6,16,0,8.0,198.0,3.8,16.0,204.0,191.0,150.8
2016,7,6,16,15,52.5,219.0,3.75,15.5,249.0,220.73,174.99
2016,7,6,16,30,97.0,240.0,3.7,15.0,294.0,248.28,196.65
2016,7,6,16,45,65.5,209.0,3.7,15.0,244.5,206.67,163.7
2016,7,6,17,0,34.0,178.0,3.7,15.0,195.0,168.39,133.67
2016,7,6,17,15,358.0,124.5,3.7,14.5,262.5,166.02,118.94
2016,7,6,17,30,682.0,71.0,3.7,14.0,330.0,147.8,89.25
2016,7,6,17,45,641.5,65.5,3.7,14.0,281.0,102.65,55.88
2016,7,6,18,0,601.0,60.0,3.7,14.0,232.0,64.87,34.6
2016,7,6,18,15,539.5,53.5,3.6,13.5,185.5,36.11,26.71
2016,7,6,18,30,478.0,47.0,3.5,13.0,139.0,33.26,23.98
2016,7,6,18,45,386.0,38.0,3.45,13.0,98.5,27.94,18.81
2016,7,6,19,0,294.0,29.0,3.4,13.0,58.0,22.26,12.53
2016,7,6,19,15,147.0,14.5,3.35,13.0,29.0,10.83,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,145.0,13.5,3.1,13.0,26.5,62.97,0.0
2016,7,7,5,30,290.0,27.0,3.1,13.0,53.0,140.94,94.25
2016,7,7,5,45,385.0,35.5,3.1,13.5,93.0,198.83,152.22
2016,7,7,6,0,480.0,44.0,3.1,14.0,133.0,265.95,211.84
2016,7,7,6,15,542.0,50.5,3.0,14.0,179.0,324.05,263.88
2016,7,7,6,30,604.0,57.0,2.9,14.0,225.0,387.36,318.85
2016,7,7,6,45,302.0,69.5,2.85,14.0,153.5,256.57,213.14
2016,7,7,7,0,0.0,82.0,2.8,14.0,82.0,79.9,62.22
2016,7,7,7,15,0.0,101.5,2.8,14.0,101.5,99.55,78.73
2016,7,7,7,30,0.0,121.0,2.8,14.0,121.0,119.19,94.82
2016,7,7,7,45,0.0,140.5,2.8,14.5,140.5,138.78,110.45
2016,7,7,8,0,0.0,160.0,2.8,15.0,160.0,158.32,125.81
2016,7,7,8,15,2.0,170.0,2.8,15.0,171.5,169.56,134.58
2016,7,7,8,30,4.0,180.0,2.8,15.0,183.0,180.94,143.43
2016,7,7,8,45,7.0,200.5,2.85,15.5,206.0,204.05,161.38
2016,7,7,9,0,10.0,221.0,2.9,16.0,229.0,227.25,179.16
2016,7,7,9,15,11.5,234.5,2.95,16.0,243.5,242.02,190.42
2016,7,7,9,30,13.0,248.0,3.0,16.0,258.0,256.79,201.67
2016,7,7,9,45,13.0,253.5,3.1,16.0,264.5,262.05,205.42
2016,7,7,10,0,13.0,259.0,3.2,16.0,271.0,267.3,209.21
2016,7,7,10,15,19.5,298.5,3.25,16.0,316.5,312.95,244.53
2016,7,7,10,30,26.0,338.0,3.3,16.0,362.0,365.91,284.86
2016,7,7,10,45,54.5,388.5,3.35,16.0,439.5,444.25,344.66
2016,7,7,11,0,83.0,439.0,3.4,16.0,517.0,522.07,402.81
2016,7,7,11,15,62.5,424.0,3.4,16.0,483.0,484.59,373.69
2016,7,7,11,30,42.0,409.0,3.4,16.0,449.0,447.32,345.11
2016,7,7,11,45,45.0,409.5,3.4,16.5,453.0,448.45,345.44
2016,7,7,12,0,48.0,410.0,3.4,17.0,457.0,449.34,345.49
2016,7,7,12,15,52.0,424.0,3.4,17.0,475.0,464.17,356.52
2016,7,7,12,30,56.0,438.0,3.4,17.0,493.0,478.45,367.08
2016,7,7,12,45,47.5,420.0,3.4,17.0,466.0,450.07,345.78
2016,7,7,13,0,39.0,402.0,3.4,17.0,439.0,422.21,324.96
2016,7,7,13,15,31.0,372.5,3.35,17.0,402.0,384.44,296.58
2016,7,7,13,30,23.0,343.0,3.3,17.0,365.0,348.61,269.5
2016,7,7,13,45,20.0,320.5,3.3,17.0,339.0,323.41,250.55
2016,7,7,14,0,17.0,298.0,3.3,17.0,313.0,298.51,231.7
2016,7,7,14,15,17.0,292.5,3.3,17.0,307.5,292.07,227.05
2016,7,7,14,30,17.0,287.0,3.3,17.0,302.0,285.58,222.33
2016,7,7,14,45,13.0,255.5,3.3,17.0,266.5,252.28,196.71
2016,7,7,15,0,9.0,224.0,3.3,17.0,231.0,219.41,171.27
2016,7,7,15,15,9.5,222.0,3.3,16.5,229.5,216.92,170.01
2016,7,7,15,30,10.0,220.0,3.3,16.0,228.0,214.3,168.6
2016,7,7,15,45,6.5,198.5,3.35,16.0,204.0,191.8,151.02
2016,7,7,16,0,3.0,177.0,3.4,16.0,180.0,169.7,133.68
2016,7,7,16,15,2.5,171.5,3.45,15.5,173.5,163.73,129.52
2016,7,7,16,30,2.0,166.0,3.5,15.0,167.0,157.72,125.28
2016,7,7,16,45,1.0,140.0,3.6,15.0,140.5,133.17,105.57
2016,7,7,17,0,0.0,114.0,3.7,15.0,114.0,108.77,85.77
2016,7,7,17,15,0.0,98.0,3.75,14.5,98.0,93.74,73.68
2016,7,7,17,30,0.0,82.0,3.8,14.0,82.0,78.76,61.41
2016,7,7,17,45,0.0,69.5,3.9,14.0,69.5,66.97,51.55
2016,7,7,18,0,0.0,57.0,4.0,14.0,57.0,55.08,41.44
2016,7,7,18,15,248.0,51.0,3.9,13.5,98.0,35.95,26.57
2016,7,7,18,30,496.0,45.0,3.8,13.0,139.0,31.57,22.47
2016,7,7,18,45,406.5,36.5,3.75,13.0,98.5,26.64,17.65
2016,7,7,19,0,317.0,28.0,3.7,13.0,58.0,21.36,11.74
2016,7,7,19,15,158.5,14.0,3.6,12.5,29.0,10.41,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,12.0,3.1,13.0,26.0,63.77,0.0
2016,7,8,5,30,313.0,24.0,3.1,13.0,52.0,144.5,95.22
2016,7,8,5,45,406.5,31.5,3.15,13.5,91.5,201.39,153.74
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,267.51,212.85
2016,7,8,6,15,559.0,44.5,3.15,14.0,176.5,321.79,262.11
2016,7,8,6,30,618.0,50.0,3.1,14.0,222.0,383.29,315.96
2016,7,8,6,45,341.0,97.0,3.05,14.5,195.0,310.77,256.94
2016,7,8,7,0,64.0,144.0,3.0,15.0,168.0,191.43,155.73
2016,7,8,7,15,62.5,164.5,2.9,15.0,191.0,214.17,174.33
2016,7,8,7,30,61.0,185.0,2.8,15.0,214.0,236.57,191.98
2016,7,8,7,45,85.0,211.5,2.75,15.5,256.0,283.73,229.48
2016,7,8,8,0,109.0,238.0,2.7,16.0,298.0,332.28,267.22
2016,7,8,8,15,104.5,259.5,2.65,16.0,321.0,354.05,283.07
2016,7,8,8,30,100.0,281.0,2.6,16.0,344.0,375.18,298.31
2016,7,8,8,45,102.5,302.5,2.6,16.5,371.5,401.58,317.15
2016,7,8,9,0,105.0,324.0,2.6,17.0,399.0,427.72,335.52
2016,7,8,9,15,491.5,203.0,2.6,17.0,583.0,669.33,526.95
2016,7,8,9,30,878.0,82.0,2.6,17.0,767.0,895.53,686.9
2016,7,8,9,45,516.0,243.5,2.6,17.5,651.0,751.16,578.76
2016,7,8,10,0,154.0,405.0,2.6,18.0,535.0,568.72,434.63
2016,7,8,10,15,528.5,247.0,2.65,18.0,712.5,778.88,598.91
2016,7,8,10,30,903.0,89.0,2.7,18.0,890.0,968.84,729.79
2016,7,8,10,45,906.5,90.0,2.8,18.0,911.0,976.9,733.48
2016,7,8,11,0,910.0,91.0,2.9,18.0,932.0,982.06,737.11
2016,7,8,11,15,913.5,91.5,2.95,18.0,947.0,983.79,738.12
2016,7,8,11,30,917.0,92.0,3.0,18.0,962.0,982.57,737.31
2016,7,8,11,45,919.5,91.5,3.05,18.5,970.5,976.44,731.93
2016,7,8,12,0,922.0,91.0,3.1,19.0,979.0,967.42,724.77
2016,7,8,12,15,922.5,91.0,3.15,19.0,979.5,954.18,716.23
2016,7,8,12,30,923.0,91.0,3.2,19.0,980.0,938.18,705.93
2016,7,8,12,45,915.0,96.0,3.25,19.0,971.5,916.7,691.93
2016,7,8,13,0,907.0,101.0,3.3,19.0,963.0,892.91,676.37
2016,7,8,13,15,904.5,100.0,3.35,19.0,949.0,865.93,658.59
2016,7,8,13,30,902.0,99.0,3.4,19.0,935.0,836.74,639.19
2016,7,8,13,45,899.5,97.5,3.45,19.0,915.0,804.97,617.87
2016,7,8,14,0,897.0,96.0,3.5,19.0,895.0,771.22,595.01
2016,7,8,14,15,680.0,207.5,3.5,18.5,802.5,682.41,530.28
2016,7,8,14,30,463.0,319.0,3.5,18.0,710.0,608.61,472.07
2016,7,8,14,45,668.0,204.5,3.55,18.0,742.5,615.5,481.71
2016,7,8,15,0,873.0,90.0,3.6,18.0,775.0,610.88,480.85
2016,7,8,15,15,863.0,88.0,3.6,18.0,737.0,565.4,444.73
2016,7,8,15,30,853.0,86.0,3.6,18.0,699.0,519.54,407.68
2016,7,8,15,45,841.5,83.5,3.65,18.0,656.5,472.36,368.76
2016,7,8,16,0,830.0,81.0,3.7,18.0,614.0,425.35,328.95
2016,7,8,16,15,562.0,153.5,3.65,18.0,502.5,341.28,262.04
2016,7,8,16,30,294.0,226.0,3.6,18.0,391.0,291.97,224.9
2016,7,8,16,45,174.5,206.5,3.55,18.0,302.0,230.49,177.84
2016,7,8,17,0,55.0,187.0,3.5,18.0,213.0,180.39,141.05
2016,7,8,17,15,27.5,148.0,3.4,17.5,161.0,138.75,108.66
2016,7,8,17,30,0.0,109.0,3.3,17.0,109.0,102.68,80.54
2016,7,8,17,45,0.0,93.0,3.25,16.5,93.0,87.65,68.33
2016,7,8,18,0,0.0,77.0,3.2,16.0,77.0,72.7,55.93
2016,7,8,18,15,250.5,59.5,3.1,15.5,107.0,42.34,31.99
2016,7,8,18,30,501.0,42.0,3.0,15.0,137.0,29.06,20.05
2016,7,8,18,45,412.0,34.0,2.95,15.0,97.0,24.45,15.59
2016,7,8,19,0,323.0,26.0,2.9,15.0,57.0,19.53,10.08
2016,7,8,19,15,161.5,13.0,2.9,14.5,28.5,9.55,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.5,11.5,2.1,14.0,25.5,55.0,0.0
2016,7,9,5,30,321.0,23.0,2.1,14.0,51.0,145.44,93.88
2016,7,9,5,45,413.0,30.5,2.15,14.5,90.5,201.97,152.91
2016,7,9,6,0,505.0,38.0,2.2,15.0,130.0,265.34,209.46
2016,7,9,6,15,564.5,43.5,2.25,15.0,175.5,322.39,260.56
2016,7,9,6,30,624.0,49.0,2.3,15.0,221.0,384.32,314.33
2016,7,9,6,45,312.0,72.5,2.4,15.5,158.5,265.05,218.47
2016,7,9,7,0,0.0,96.0,2.5,16.0,96.0,94.59,73.95
2016,7,9,7,15,6.5,127.5,2.55,16.0,131.0,131.19,104.48
2016,7,9,7,30,13.0,159.0,2.6,16.0,166.0,168.3,134.72
2016,7,9,7,45,15.0,176.5,2.65,16.5,184.5,187.53,149.63
2016,7,9,8,0,17.0,194.0,2.7,17.0,203.0,206.86,164.43
2016,7,9,8,15,32.0,226.5,2.7,17.0,246.0,260.37,206.87
2016,7,9,8,30,47.0,259.0,2.7,17.0,289.0,307.54,243.56
2016,7,9,8,45,75.0,291.0,2.75,17.5,342.5,365.66,288.14
2016,7,9,9,0,103.0,323.0,2.8,18.0,396.0,424.86,332.58
2016,7,9,9,15,74.0,324.5,2.85,18.0,379.0,400.81,312.5
2016,7,9,9,30,45.0,326.0,2.9,18.0,362.0,375.54,291.8
2016,7,9,9,45,138.5,362.0,3.0,18.5,477.0,508.57,393.75
2016,7,9,10,0,232.0,398.0,3.1,19.0,592.0,634.96,486.64
2016,7,9,10,15,199.0,416.5,3.15,19.0,587.0,623.03,475.51
2016,7,9,10,30,166.0,435.0,3.2,19.0,582.0,609.54,464.14
2016,7,9,10,45,285.5,411.0,3.25,19.0,671.5,705.63,536.71
2016,7,9,11,0,405.0,387.0,3.3,19.0,761.0,799.95,605.73
2016,7,9,11,15,422.5,388.5,3.35,19.0,784.5,814.37,615.33
2016,7,9,11,30,440.0,390.0,3.4,19.0,808.0,827.12,624.38
2016,7,9,11,45,475.5,360.5,3.5,19.0,815.0,824.79,624.48
2016,7,9,12,0,511.0,331.0,3.6,19.0,822.0,820.51,623.34
2016,7,9,12,15,445.0,376.0,3.7,19.0,804.0,791.87,601.08
2016,7,9,12,30,379.0,421.0,3.8,19.0,786.0,761.73,577.86
2016,7,9,12,45,310.0,444.0,3.9,19.0,741.0,710.59,539.94
2016,7,9,13,0,241.0,467.0,4.0,19.0,696.0,661.2,502.97
2016,7,9,13,15,253.5,456.0,4.05,18.5,694.0,651.17,497.66
2016,7,9,13,30,266.0,445.0,4.1,18.0,692.0,640.21,491.38
2016,7,9,13,45,176.0,432.5,4.2,18.0,594.0,547.76,421.87
2016,7,9,14,0,86.0,420.0,4.3,18.0,496.0,461.66,356.21
2016,7,9,14,15,98.0,410.5,4.35,18.0,495.5,456.27,353.2
2016,7,9,14,30,110.0,401.0,4.4,18.0,495.0,449.85,349.04
2016,7,9,14,45,506.0,241.5,4.45,18.0,642.5,545.5,430.13
2016,7,9,15,0,902.0,82.0,4.5,18.0,790.0,620.6,491.3
2016,7,9,15,15,895.0,80.5,4.5,17.5,753.0,576.02,456.0
2016,7,9,15,30,888.0,79.0,4.5,17.0,716.0,530.77,419.73
2016,7,9,15,45,877.5,78.0,4.55,17.0,674.5,483.83,380.42
2016,7,9,16,0,867.0,77.0,4.6,17.0,633.0,436.9,340.09
2016,7,9,16,15,853.0,75.0,4.6,16.5,587.5,387.99,297.76
2016,7,9,16,30,839.0,73.0,4.6,16.0,542.0,339.84,255.02
2016,7,9,16,45,817.5,71.0,4.6,16.0,493.0,290.52,210.46
2016,7,9,17,0,796.0,69.0,4.6,16.0,444.0,238.69,163.94
2016,7,9,17,15,768.5,66.0,4.55,15.5,393.5,191.34,122.47
2016,7,9,17,30,741.0,63.0,4.5,15.0,343.0,146.83,85.6
2016,7,9,17,45,697.5,59.5,4.45,15.0,292.5,103.54,54.54
2016,7,9,18,0,654.0,56.0,4.4,15.0,242.0,64.91,34.05
2016,7,9,18,15,594.5,50.0,4.25,14.5,193.5,33.41,24.18
2016,7,9,18,30,535.0,44.0,4.1,14.0,145.0,30.83,21.7
2016,7,9,18,45,435.5,36.0,3.95,14.0,102.5,26.3,17.25
2016,7,9,19,0,336.0,28.0,3.8,14.0,60.0,21.48,11.62
2016,7,9,19,15,168.0,14.0,3.75,13.5,30.0,10.48,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,150.5,13.0,3.15,13.0,25.5,53.52,0.0
2016,7,10,5,30,301.0,26.0,3.2,13.0,51.0,141.62,90.38
2016,7,10,5,45,403.0,34.0,3.25,13.5,92.0,202.04,153.67
2016,7,10,6,0,505.0,42.0,3.3,14.0,133.0,271.88,215.89
2016,7,10,6,15,568.0,48.0,3.25,14.5,180.5,330.75,268.44
2016,7,10,6,30,631.0,54.0,3.2,15.0,228.0,392.79,322.14
2016,7,10,6,45,676.0,58.5,3.15,15.5,278.5,450.52,370.59
2016,7,10,7,0,721.0,63.0,3.1,16.0,329.0,511.17,419.56
2016,7,10,7,15,751.5,66.5,3.0,16.0,380.0,564.06,461.46
2016,7,10,7,30,782.0,70.0,2.9,16.0,431.0,618.07,502.76
2016,7,10,7,45,806.5,72.0,2.85,16.5,481.5,666.84,536.5
2016,7,10,8,0,831.0,74.0,2.8,17.0,532.0,711.25,566.16
2016,7,10,8,15,848.0,76.5,2.75,17.0,579.5,754.56,595.49
2016,7,10,8,30,865.0,79.0,2.7,17.0,627.0,796.93,623.64
2016,7,10,8,45,880.0,80.0,2.65,17.5,672.0,834.74,646.92
2016,7,10,9,0,895.0,81.0,2.6,18.0,717.0,871.03,668.76
2016,7,10,9,15,905.0,83.0,2.6,18.0,757.0,902.22,688.48
2016,7,10,9,30,915.0,85.0,2.6,18.0,797.0,931.24,706.64
2016,7,10,9,45,920.0,87.5,2.6,18.5,831.0,953.78,719.01
2016,7,10,10,0,925.0,90.0,2.6,19.0,865.0,973.65,729.6
2016,7,10,10,15,931.5,91.0,2.65,19.0,894.0,990.56,740.13
2016,7,10,10,30,938.0,92.0,2.7,19.0,923.0,1004.65,748.9
2016,7,10,10,45,942.0,93.5,2.8,19.0,945.0,1013.93,755.07
2016,7,10,11,0,946.0,95.0,2.9,19.0,967.0,1020.18,759.39
2016,7,10,11,15,949.0,95.5,3.0,19.0,982.5,1021.38,760.49
2016,7,10,11,30,952.0,96.0,3.1,19.0,998.0,1019.52,759.7
2016,7,10,11,45,953.5,96.0,3.25,19.5,1006.0,1012.66,754.66
2016,7,10,12,0,955.0,96.0,3.4,20.0,1014.0,1002.81,747.71
2016,7,10,12,15,955.5,96.0,3.45,20.0,1015.0,989.08,738.9
2016,7,10,12,30,956.0,96.0,3.5,20.0,1016.0,972.5,728.26
2016,7,10,12,45,951.0,98.5,3.6,20.0,1008.0,950.61,714.41
2016,7,10,13,0,946.0,101.0,3.7,20.0,1000.0,926.21,698.83
2016,7,10,13,15,944.0,100.5,3.7,20.0,986.0,899.14,680.78
2016,7,10,13,30,942.0,100.0,3.7,20.0,972.0,869.69,661.08
2016,7,10,13,45,939.5,98.5,3.75,20.0,951.0,836.67,639.05
2016,7,10,14,0,937.0,97.0,3.8,20.0,930.0,801.57,615.42
2016,7,10,14,15,931.5,96.0,3.75,20.0,902.5,762.83,588.61
2016,7,10,14,30,926.0,95.0,3.7,20.0,875.0,722.53,560.5
2016,7,10,14,45,919.5,93.0,3.7,20.0,841.0,679.28,528.79
2016,7,10,15,0,913.0,91.0,3.7,20.0,807.0,634.91,494.86
2016,7,10,15,15,903.5,89.5,3.65,19.5,768.0,588.39,459.25
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,541.39,422.26
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,492.25,381.94
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,443.33,340.73
2016,7,10,16,15,852.0,81.5,3.55,19.0,593.5,392.68,297.2
2016,7,10,16,30,835.0,79.0,3.5,19.0,546.0,343.07,253.65
2016,7,10,16,45,812.5,76.5,3.5,19.0,496.0,288.86,206.13
2016,7,10,17,0,790.0,74.0,3.5,19.0,446.0,240.92,163.55
2016,7,10,17,15,760.0,70.5,3.4,18.5,394.5,192.96,122.41
2016,7,10,17,30,730.0,67.0,3.3,18.0,343.0,148.11,86.02
2016,7,10,17,45,686.0,62.5,3.25,18.0,291.5,104.46,55.2
2016,7,10,18,0,642.0,58.0,3.2,18.0,240.0,62.2,31.97
2016,7,10,18,15,579.0,52.0,3.1,17.5,191.5,35.08,25.33
2016,7,10,18,30,516.0,46.0,3.0,17.0,143.0,32.61,22.96
2016,7,10,18,45,414.0,37.5,2.9,16.5,100.5,27.72,18.26
2016,7,10,19,0,312.0,29.0,2.8,16.0,58.0,22.51,12.23
2016,7,10,19,15,156.0,14.5,2.8,15.5,29.0,10.98,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,144.5,12.5,1.2,13.5,24.5,51.18,0.0
2016,7,11,5,30,289.0,25.0,1.2,14.0,49.0,135.75,84.16
2016,7,11,5,45,391.0,33.5,1.3,14.5,89.5,196.5,147.8
2016,7,11,6,0,493.0,42.0,1.4,15.0,130.0,266.22,208.96
2016,7,11,6,15,556.5,48.5,1.4,15.0,177.0,325.3,261.11
2016,7,11,6,30,620.0,55.0,1.4,15.0,224.0,389.77,316.15
2016,7,11,6,45,664.0,59.0,1.4,15.5,274.0,443.6,360.57
2016,7,11,7,0,708.0,63.0,1.4,16.0,324.0,502.54,407.17
2016,7,11,7,15,739.0,67.0,1.4,16.5,374.5,555.8,447.63
2016,7,11,7,30,770.0,71.0,1.4,17.0,425.0,610.23,487.52
2016,7,11,7,45,510.5,149.5,1.4,17.5,395.5,541.65,430.24
2016,7,11,8,0,251.0,228.0,1.4,18.0,366.0,444.01,350.35
2016,7,11,8,15,242.5,252.0,1.45,18.0,395.5,470.81,370.09
2016,7,11,8,30,234.0,276.0,1.5,18.0,425.0,487.21,381.12
2016,7,11,8,45,263.0,292.5,1.55,18.5,470.5,543.47,421.38
2016,7,11,9,0,292.0,309.0,1.6,19.0,516.0,591.46,454.72
2016,7,11,9,15,316.0,322.0,1.65,19.0,558.0,631.63,482.86
