Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,340.0,335.0,1.7,19.0,600.0,671.78,510.76
2016,7,11,9,45,617.5,219.0,1.8,19.5,725.0,821.69,621.76
2016,7,11,10,0,895.0,103.0,1.9,20.0,850.0,958.61,711.0
2016,7,11,10,15,901.5,104.0,1.95,20.0,879.0,975.08,719.84
2016,7,11,10,30,908.0,105.0,2.0,20.0,908.0,988.81,728.34
2016,7,11,10,45,913.0,106.0,2.05,20.0,930.0,998.26,734.18
2016,7,11,11,0,918.0,107.0,2.1,20.0,952.0,1004.8,738.28
2016,7,11,11,15,921.0,107.5,2.15,20.0,967.5,1005.93,739.01
2016,7,11,11,30,924.0,108.0,2.2,20.0,983.0,1004.08,737.97
2016,7,11,11,45,926.5,108.0,2.3,20.0,991.5,998.3,735.04
2016,7,11,12,0,929.0,108.0,2.4,20.0,1000.0,989.58,730.28
2016,7,11,12,15,930.0,108.0,2.45,20.0,1001.0,976.57,722.26
2016,7,11,12,30,931.0,108.0,2.5,20.0,1002.0,960.77,712.48
2016,7,11,12,45,934.0,105.0,2.65,20.0,997.0,941.15,701.08
2016,7,11,13,0,937.0,102.0,2.8,20.0,992.0,918.82,687.76
2016,7,11,13,15,935.5,101.5,2.85,20.0,978.5,892.39,670.78
2016,7,11,13,30,934.0,101.0,2.9,20.0,965.0,863.58,652.13
2016,7,11,13,45,930.5,100.5,3.0,20.0,944.5,830.94,631.03
2016,7,11,14,0,927.0,100.0,3.1,20.0,924.0,796.29,608.31
2016,7,11,14,15,922.0,99.0,3.15,19.5,896.5,758.23,583.8
2016,7,11,14,30,917.0,98.0,3.2,19.0,869.0,718.59,557.8
2016,7,11,14,45,911.5,95.5,3.25,19.0,836.0,675.85,526.59
2016,7,11,15,0,906.0,93.0,3.3,19.0,803.0,631.92,493.22
2016,7,11,15,15,896.0,91.5,3.3,19.0,764.0,585.38,456.87
2016,7,11,15,30,886.0,90.0,3.3,19.0,725.0,538.42,419.29
2016,7,11,15,45,875.0,87.5,3.3,19.0,681.5,489.87,379.52
2016,7,11,16,0,864.0,85.0,3.3,19.0,638.0,441.4,338.77
2016,7,11,16,15,847.0,82.5,3.3,18.5,590.5,390.95,296.12
2016,7,11,16,30,830.0,80.0,3.3,18.0,543.0,341.55,253.25
2016,7,11,16,45,809.0,76.5,3.3,18.0,493.5,287.11,205.41
2016,7,11,17,0,788.0,73.0,3.3,18.0,444.0,238.79,162.38
2016,7,11,17,15,758.0,69.5,3.25,17.5,392.5,190.92,121.22
2016,7,11,17,30,728.0,66.0,3.2,17.0,341.0,146.15,84.83
2016,7,11,17,45,687.0,61.5,3.2,17.0,290.0,102.85,54.19
2016,7,11,18,0,646.0,57.0,3.2,17.0,239.0,63.98,33.9
2016,7,11,18,15,583.5,51.0,3.1,16.5,190.5,34.32,24.77
2016,7,11,18,30,521.0,45.0,3.0,16.0,142.0,31.8,22.35
2016,7,11,18,45,424.0,36.5,2.95,15.5,100.0,26.87,17.6
2016,7,11,19,0,327.0,28.0,2.9,15.0,58.0,21.62,11.48
2016,7,11,19,15,163.5,14.0,2.95,14.5,29.0,10.56,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,154.0,12.0,3.15,13.0,24.5,52.99,0.0
2016,7,12,5,30,308.0,24.0,3.2,13.0,49.0,139.66,84.98
2016,7,12,5,45,408.0,32.0,3.25,13.5,89.5,200.3,151.51
2016,7,12,6,0,508.0,40.0,3.3,14.0,130.0,269.22,213.25
2016,7,12,6,15,571.5,46.0,3.25,14.0,177.5,325.98,264.77
2016,7,12,6,30,635.0,52.0,3.2,14.0,225.0,390.72,321.46
2016,7,12,6,45,317.5,80.5,3.15,14.5,167.0,276.65,229.1
2016,7,12,7,0,0.0,109.0,3.1,15.0,109.0,108.6,86.01
2016,7,12,7,15,0.0,120.5,3.05,15.0,120.5,119.7,95.23
2016,7,12,7,30,0.0,132.0,3.0,15.0,132.0,130.85,104.15
2016,7,12,7,45,155.0,174.0,2.95,15.5,259.5,298.69,244.27
2016,7,12,8,0,310.0,216.0,2.9,16.0,387.0,474.22,383.4
2016,7,12,8,15,213.0,248.5,2.8,16.0,370.5,434.8,348.56
2016,7,12,8,30,116.0,281.0,2.7,16.0,354.0,396.88,315.38
2016,7,12,8,45,502.5,183.0,2.65,16.5,534.0,633.46,504.38
2016,7,12,9,0,889.0,85.0,2.6,17.0,714.0,868.67,671.63
2016,7,12,9,15,900.0,86.5,2.55,17.0,754.5,900.09,689.32
2016,7,12,9,30,911.0,88.0,2.5,17.0,795.0,929.38,707.28
2016,7,12,9,45,921.0,89.0,2.45,17.5,831.0,954.9,721.2
2016,7,12,10,0,931.0,90.0,2.4,18.0,867.0,977.93,733.36
2016,7,12,10,15,937.0,91.0,2.4,18.0,896.0,994.49,743.1
2016,7,12,10,30,943.0,92.0,2.4,18.0,925.0,1008.2,751.08
2016,7,12,10,45,947.5,93.0,2.4,18.0,947.5,1017.51,756.28
2016,7,12,11,0,952.0,94.0,2.4,18.0,970.0,1023.79,759.65
2016,7,12,11,15,954.5,94.5,2.45,18.0,985.5,1024.55,760.09
2016,7,12,11,30,957.0,95.0,2.5,18.0,1001.0,1022.23,758.67
2016,7,12,11,45,959.0,95.0,2.55,18.5,1009.0,1015.86,753.29
2016,7,12,12,0,961.0,95.0,2.6,19.0,1017.0,1006.46,746.07
2016,7,12,12,15,961.0,95.0,2.65,19.0,1017.5,992.2,737.17
2016,7,12,12,30,961.0,95.0,2.7,19.0,1018.0,975.08,726.45
2016,7,12,12,45,951.5,100.0,2.8,19.0,1008.5,951.49,711.87
2016,7,12,13,0,942.0,105.0,2.9,19.0,999.0,925.53,695.63
2016,7,12,13,15,939.0,104.5,2.95,19.0,984.5,897.67,677.64
2016,7,12,13,30,936.0,104.0,3.0,19.0,970.0,867.51,657.97
2016,7,12,13,45,932.5,103.0,3.1,19.0,948.5,834.3,636.37
2016,7,12,14,0,929.0,102.0,3.2,19.0,927.0,799.08,613.14
2016,7,12,14,15,923.0,101.0,3.2,19.0,898.5,760.21,586.57
2016,7,12,14,30,917.0,100.0,3.2,19.0,870.0,719.82,558.69
2016,7,12,14,45,909.5,98.0,3.25,19.0,836.0,676.21,526.74
2016,7,12,15,0,902.0,96.0,3.3,19.0,802.0,631.58,492.85
2016,7,12,15,15,891.5,94.0,3.3,18.5,762.5,584.44,456.94
2016,7,12,15,30,881.0,92.0,3.3,18.0,723.0,536.93,419.67
2016,7,12,15,45,868.5,89.5,3.3,18.0,679.0,487.87,379.38
2016,7,12,16,0,856.0,87.0,3.3,18.0,635.0,439.03,338.21
2016,7,12,16,15,838.5,84.5,3.25,18.0,587.5,388.74,294.92
2016,7,12,16,30,821.0,82.0,3.2,18.0,540.0,335.32,248.38
2016,7,12,16,45,799.5,78.5,3.2,18.0,490.0,285.39,204.14
2016,7,12,17,0,778.0,75.0,3.2,18.0,440.0,237.4,161.47
2016,7,12,17,15,747.5,71.5,3.1,17.5,389.0,189.92,120.74
2016,7,12,17,30,717.0,68.0,3.0,17.0,338.0,145.6,84.86
2016,7,12,17,45,675.5,63.0,2.95,17.0,287.0,102.38,54.41
2016,7,12,18,0,634.0,58.0,2.9,17.0,236.0,60.25,31.46
2016,7,12,18,15,571.5,51.5,2.8,16.5,188.0,34.78,25.18
2016,7,12,18,30,509.0,45.0,2.7,16.0,140.0,31.86,22.4
2016,7,12,18,45,409.5,36.5,2.6,15.5,98.0,26.94,17.64
2016,7,12,19,0,310.0,28.0,2.5,15.0,56.0,21.69,11.42
2016,7,12,19,15,155.0,14.0,2.5,14.5,28.0,10.61,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,137.5,12.5,1.75,13.0,23.5,48.85,0.0
2016,7,13,5,30,275.0,25.0,1.7,13.0,47.0,129.39,76.24
2016,7,13,5,45,379.5,34.5,1.65,13.5,87.5,192.34,144.69
2016,7,13,6,0,484.0,44.0,1.6,14.0,128.0,263.43,207.31
2016,7,13,6,15,550.5,50.5,1.45,14.5,175.5,323.38,259.78
2016,7,13,6,30,617.0,57.0,1.3,15.0,223.0,388.96,314.9
2016,7,13,6,45,314.0,91.0,1.2,15.5,176.0,286.9,233.91
2016,7,13,7,0,11.0,125.0,1.1,16.0,129.0,132.65,105.26
2016,7,13,7,15,17.5,145.5,1.0,16.5,153.5,157.83,125.94
2016,7,13,7,30,24.0,166.0,0.9,17.0,178.0,183.43,146.0
2016,7,13,7,45,51.0,197.5,0.85,17.5,225.0,243.6,193.49
2016,7,13,8,0,78.0,229.0,0.8,18.0,272.0,298.81,235.64
2016,7,13,8,15,75.0,249.0,0.75,18.0,293.5,319.13,249.85
2016,7,13,8,30,72.0,269.0,0.7,18.0,315.0,339.0,263.71
2016,7,13,8,45,126.5,297.0,0.7,18.5,384.0,424.41,327.32
2016,7,13,9,0,181.0,325.0,0.7,19.0,453.0,503.44,383.74
2016,7,13,9,15,195.0,344.0,0.75,19.5,489.5,538.52,406.96
2016,7,13,9,30,209.0,363.0,0.8,20.0,526.0,573.48,430.2
2016,7,13,9,45,270.5,367.0,0.85,20.5,587.0,644.76,479.57
2016,7,13,10,0,332.0,371.0,0.9,21.0,648.0,708.32,522.33
2016,7,13,10,15,270.0,400.5,1.0,21.0,631.0,681.44,501.76
2016,7,13,10,30,208.0,430.0,1.1,21.0,614.0,644.45,475.16
2016,7,13,10,45,207.0,442.0,1.25,21.0,629.0,654.26,482.83
2016,7,13,11,0,206.0,454.0,1.4,21.0,644.0,663.17,489.41
2016,7,13,11,15,260.0,449.0,1.5,21.0,693.0,712.74,525.11
2016,7,13,11,30,314.0,444.0,1.6,21.0,742.0,754.87,555.21
2016,7,13,11,45,301.5,452.0,1.7,21.0,740.0,744.7,548.07
2016,7,13,12,0,289.0,460.0,1.8,21.0,738.0,733.55,540.75
2016,7,13,12,15,318.0,449.5,1.9,21.0,755.0,742.19,548.31
2016,7,13,12,30,347.0,439.0,2.0,21.0,772.0,749.15,554.53
2016,7,13,12,45,406.5,413.5,2.15,21.0,801.0,767.61,569.93
2016,7,13,13,0,466.0,388.0,2.3,21.0,830.0,782.08,582.42
2016,7,13,13,15,696.0,249.5,2.4,21.0,898.5,829.89,622.92
2016,7,13,13,30,926.0,111.0,2.5,21.0,967.0,865.31,648.52
2016,7,13,13,45,922.5,110.0,2.6,21.0,945.5,832.35,627.0
2016,7,13,14,0,919.0,109.0,2.7,21.0,924.0,797.41,604.47
2016,7,13,14,15,912.5,107.5,2.75,21.0,896.0,758.01,578.25
2016,7,13,14,30,906.0,106.0,2.8,21.0,868.0,717.16,550.72
2016,7,13,14,45,898.5,104.5,2.85,21.0,834.0,674.39,519.56
2016,7,13,15,0,891.0,103.0,2.9,21.0,800.0,630.6,486.76
2016,7,13,15,15,880.0,101.0,2.95,21.0,760.5,583.59,450.73
2016,7,13,15,30,869.0,99.0,3.0,21.0,721.0,536.27,413.5
2016,7,13,15,45,855.5,96.5,3.05,21.0,677.0,487.22,373.95
2016,7,13,16,0,842.0,94.0,3.1,21.0,633.0,438.49,333.59
2016,7,13,16,15,824.0,91.5,3.1,20.5,585.0,384.55,288.8
2016,7,13,16,30,806.0,89.0,3.1,20.0,537.0,335.74,246.9
2016,7,13,16,45,782.5,85.5,3.1,20.0,487.0,285.97,203.3
2016,7,13,17,0,759.0,82.0,3.1,20.0,437.0,238.34,161.48
2016,7,13,17,15,727.0,78.0,3.05,19.5,386.0,191.1,121.5
2016,7,13,17,30,695.0,74.0,3.0,19.0,335.0,143.82,83.69
2016,7,13,17,45,651.0,68.5,2.95,19.0,284.0,100.88,53.84
2016,7,13,18,0,607.0,63.0,2.9,19.0,233.0,62.6,34.17
2016,7,13,18,15,541.5,56.0,2.7,18.5,185.0,38.61,28.3
2016,7,13,18,30,476.0,49.0,2.5,18.0,137.0,35.48,25.33
2016,7,13,18,45,375.5,39.0,2.4,17.5,95.5,29.33,19.5
2016,7,13,19,0,275.0,29.0,2.3,17.0,54.0,22.75,11.98
2016,7,13,19,15,137.5,14.5,2.25,16.5,27.0,11.13,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,141.0,12.5,1.45,13.5,23.0,49.54,0.0
2016,7,14,5,30,282.0,25.0,1.4,14.0,46.0,130.55,73.92
2016,7,14,5,45,389.5,34.0,1.35,14.5,87.0,194.77,145.35
2016,7,14,6,0,497.0,43.0,1.3,15.0,128.0,266.81,208.49
2016,7,14,6,15,563.5,49.5,1.2,15.0,176.0,327.25,261.59
2016,7,14,6,30,630.0,56.0,1.1,15.0,224.0,393.35,317.51
2016,7,14,6,45,315.0,75.5,1.0,15.5,159.5,268.45,218.93
2016,7,14,7,0,0.0,95.0,0.9,16.0,95.0,93.7,72.94
2016,7,14,7,15,0.0,116.0,0.9,16.5,116.0,115.0,90.58
2016,7,14,7,30,0.0,137.0,0.9,17.0,137.0,136.22,107.36
2016,7,14,7,45,7.0,162.0,0.9,17.5,166.0,166.56,131.38
2016,7,14,8,0,14.0,187.0,0.9,18.0,195.0,197.32,155.23
2016,7,14,8,15,24.0,215.5,0.9,18.0,230.0,234.49,184.07
2016,7,14,8,30,34.0,244.0,0.9,18.0,265.0,280.56,219.22
2016,7,14,8,45,106.0,284.0,0.95,18.5,357.5,392.77,305.04
2016,7,14,9,0,178.0,324.0,1.0,19.0,450.0,499.64,383.22
2016,7,14,9,15,194.5,343.0,1.05,19.0,488.0,536.87,408.82
2016,7,14,9,30,211.0,362.0,1.1,19.0,526.0,574.09,434.76
2016,7,14,9,45,207.5,380.5,1.2,19.5,547.5,592.04,445.87
2016,7,14,10,0,204.0,399.0,1.3,20.0,569.0,609.01,456.42
2016,7,14,10,15,162.5,413.5,1.35,20.0,552.5,584.58,437.42
2016,7,14,10,30,121.0,428.0,1.4,20.0,536.0,558.58,417.59
2016,7,14,10,45,118.0,439.0,1.5,20.5,546.0,564.99,421.42
2016,7,14,11,0,115.0,450.0,1.6,21.0,556.0,570.78,424.57
2016,7,14,11,15,151.5,461.0,1.7,21.0,603.0,614.2,456.2
2016,7,14,11,30,188.0,472.0,1.8,21.0,650.0,656.66,486.61
2016,7,14,11,45,194.0,470.0,1.9,21.0,655.0,655.7,486.21
2016,7,14,12,0,200.0,468.0,2.0,21.0,660.0,653.98,485.66
2016,7,14,12,15,126.5,449.0,2.05,20.5,570.5,560.82,419.35
2016,7,14,12,30,53.0,430.0,2.1,20.0,481.0,467.79,351.82
2016,7,14,12,45,86.5,449.5,2.2,20.0,531.5,513.3,386.57
2016,7,14,13,0,120.0,469.0,2.3,20.0,582.0,556.96,418.86
2016,7,14,13,15,130.5,463.0,2.35,20.0,585.0,553.76,416.95
2016,7,14,13,30,141.0,457.0,2.4,20.0,588.0,549.77,414.77
2016,7,14,13,45,160.5,446.0,2.45,20.0,592.0,547.4,414.05
2016,7,14,14,0,180.0,435.0,2.5,20.0,596.0,543.57,412.21
2016,7,14,14,15,200.5,418.0,2.5,19.5,591.5,533.47,406.46
2016,7,14,14,30,221.0,401.0,2.5,19.0,587.0,521.69,399.34
2016,7,14,14,45,178.5,385.5,2.55,19.0,531.5,469.05,360.25
2016,7,14,15,0,136.0,370.0,2.6,19.0,476.0,419.71,323.4
2016,7,14,15,15,126.5,349.0,2.6,19.0,443.5,387.48,299.5
2016,7,14,15,30,117.0,328.0,2.6,19.0,411.0,356.13,275.95
2016,7,14,15,45,109.5,305.0,2.6,19.0,379.5,329.3,255.63
2016,7,14,16,0,102.0,282.0,2.6,19.0,348.0,298.97,232.43
2016,7,14,16,15,68.0,247.5,2.6,18.5,290.0,250.01,195.16
2016,7,14,16,30,34.0,213.0,2.6,18.0,232.0,204.59,160.44
2016,7,14,16,45,25.0,188.0,2.6,18.0,201.5,181.98,142.95
2016,7,14,17,0,16.0,163.0,2.6,18.0,171.0,155.52,122.22
2016,7,14,17,15,8.0,140.0,2.55,17.5,144.0,131.99,103.89
2016,7,14,17,30,0.0,117.0,2.5,17.0,117.0,109.38,86.07
2016,7,14,17,45,0.0,99.0,2.5,17.0,99.0,92.56,72.26
2016,7,14,18,0,0.0,81.0,2.5,17.0,81.0,75.86,58.31
2016,7,14,18,15,225.5,66.0,2.45,16.5,107.5,47.51,36.39
2016,7,14,18,30,451.0,51.0,2.4,16.0,134.0,37.4,27.22
2016,7,14,18,45,347.0,40.5,2.35,15.5,93.0,30.85,20.96
2016,7,14,19,0,243.0,30.0,2.3,15.0,52.0,23.85,12.78
2016,7,14,19,15,121.5,15.0,2.35,14.5,26.0,11.72,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,105.0,13.5,2.25,12.5,21.0,40.84,0.0
2016,7,15,5,30,210.0,27.0,2.3,13.0,42.0,109.25,59.27
2016,7,15,5,45,317.5,37.5,2.35,13.5,81.5,172.18,129.04
2016,7,15,6,0,425.0,48.0,2.4,14.0,121.0,242.5,191.15
2016,7,15,6,15,496.0,56.0,2.3,14.0,167.5,303.5,245.33
2016,7,15,6,30,567.0,64.0,2.2,14.0,214.0,370.54,303.17
2016,7,15,6,45,283.5,70.0,2.15,14.5,145.0,244.25,201.63
2016,7,15,7,0,0.0,76.0,2.1,15.0,76.0,73.84,56.89
2016,7,15,7,15,0.0,89.0,2.05,15.0,89.0,86.77,67.78
2016,7,15,7,30,0.0,102.0,2.0,15.0,102.0,99.69,78.31
2016,7,15,7,45,0.0,121.5,1.95,15.5,121.5,119.28,94.03
2016,7,15,8,0,0.0,141.0,1.9,16.0,141.0,138.83,109.46
2016,7,15,8,15,2.0,161.0,1.9,16.0,162.0,160.42,126.62
2016,7,15,8,30,4.0,181.0,1.9,16.0,183.0,182.1,143.66
2016,7,15,8,45,6.0,194.5,1.9,16.5,198.5,197.15,154.98
2016,7,15,9,0,8.0,208.0,1.9,17.0,214.0,212.29,166.27
2016,7,15,9,15,10.0,225.0,1.9,17.0,233.0,231.05,180.62
2016,7,15,9,30,12.0,242.0,1.9,17.0,252.0,249.82,194.86
2016,7,15,9,45,11.5,240.5,1.95,17.0,250.0,247.53,192.69
2016,7,15,10,0,11.0,239.0,2.0,17.0,248.0,245.29,190.66
2016,7,15,10,15,21.0,294.5,2.05,17.0,313.0,310.34,240.77
2016,7,15,10,30,31.0,350.0,2.1,17.0,378.0,383.19,295.52
2016,7,15,10,45,88.0,402.5,2.15,17.5,483.5,491.01,376.14
2016,7,15,11,0,145.0,455.0,2.2,18.0,589.0,604.9,458.11
2016,7,15,11,15,92.0,427.0,2.25,18.0,513.0,516.05,391.9
2016,7,15,11,30,39.0,399.0,2.3,18.0,437.0,434.31,330.72
2016,7,15,11,45,33.0,384.5,2.35,18.0,416.5,411.93,314.42
2016,7,15,12,0,27.0,370.0,2.4,18.0,396.0,389.78,297.91
2016,7,15,12,15,31.0,383.0,2.4,18.0,412.5,404.21,308.8
2016,7,15,12,30,35.0,396.0,2.4,18.0,429.0,418.2,319.18
2016,7,15,12,45,47.0,414.0,2.4,18.0,458.5,443.68,338.31
2016,7,15,13,0,59.0,432.0,2.4,18.0,488.0,468.19,356.57
2016,7,15,13,15,45.0,401.0,2.4,18.0,443.5,423.21,323.15
2016,7,15,13,30,31.0,370.0,2.4,18.0,399.0,379.34,290.56
2016,7,15,13,45,44.5,383.5,2.4,18.0,424.0,399.83,306.64
2016,7,15,14,0,58.0,397.0,2.4,18.0,449.0,419.02,321.38
2016,7,15,14,15,59.0,384.0,2.4,18.0,435.0,403.67,310.2
2016,7,15,14,30,60.0,371.0,2.4,18.0,421.0,388.25,299.08
2016,7,15,14,45,59.5,356.0,2.4,18.0,404.0,369.98,285.75
2016,7,15,15,0,59.0,341.0,2.4,18.0,387.0,351.77,272.37
2016,7,15,15,15,36.5,289.5,2.4,17.5,317.5,289.2,225.17
2016,7,15,15,30,14.0,238.0,2.4,17.0,248.0,232.68,181.94
2016,7,15,15,45,13.0,223.5,2.4,17.0,232.5,217.51,170.52
2016,7,15,16,0,12.0,209.0,2.4,17.0,217.0,202.44,159.01
2016,7,15,16,15,44.0,221.0,2.35,16.5,246.0,218.61,172.21
2016,7,15,16,30,76.0,233.0,2.3,16.0,275.0,234.55,184.71
2016,7,15,16,45,38.0,184.0,2.3,16.0,205.0,177.61,139.99
2016,7,15,17,0,0.0,135.0,2.3,16.0,135.0,127.45,100.71
2016,7,15,17,15,0.0,115.0,2.3,15.5,115.0,108.82,85.88
2016,7,15,17,30,0.0,95.0,2.3,15.0,95.0,90.26,70.8
2016,7,15,17,45,0.0,80.0,2.35,15.0,80.0,76.2,59.1
2016,7,15,18,0,0.0,65.0,2.4,15.0,65.0,62.2,47.27
2016,7,15,18,15,0.0,51.5,2.35,14.5,51.5,49.6,38.54
2016,7,15,18,30,0.0,38.0,2.3,14.0,38.0,36.7,26.83
2016,7,15,18,45,0.0,26.0,2.3,14.0,26.0,25.1,16.11
2016,7,15,19,0,0.0,14.0,2.3,14.0,14.0,13.5,4.71
2016,7,15,19,15,0.0,7.0,2.35,14.0,7.0,6.88,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.2,13.0,20.5,39.52,0.0
2016,7,16,5,30,205.0,26.0,2.2,13.0,41.0,105.63,54.18
2016,7,16,5,45,314.0,37.0,2.2,13.5,80.0,169.87,126.82
2016,7,16,6,0,423.0,48.0,2.2,14.0,119.0,240.98,189.59
2016,7,16,6,15,495.0,55.5,2.1,14.0,166.0,301.71,243.49
2016,7,16,6,30,567.0,63.0,2.0,14.0,213.0,368.53,301.09
2016,7,16,6,45,283.5,73.5,1.9,14.5,148.5,248.18,204.5
2016,7,16,7,0,0.0,84.0,1.8,15.0,84.0,82.17,63.85
2016,7,16,7,15,0.0,100.0,1.7,15.0,100.0,98.21,77.31
2016,7,16,7,30,0.0,116.0,1.6,15.0,116.0,114.2,90.3
2016,7,16,7,45,1.0,139.5,1.55,15.5,140.0,138.68,109.9
2016,7,16,8,0,2.0,163.0,1.5,16.0,164.0,163.19,129.15
2016,7,16,8,15,4.5,177.5,1.5,16.0,180.5,179.47,141.84
2016,7,16,8,30,7.0,192.0,1.5,16.0,197.0,195.9,154.55
2016,7,16,8,45,11.0,214.5,1.5,16.5,222.5,221.95,174.5
2016,7,16,9,0,15.0,237.0,1.5,17.0,248.0,248.14,194.2
2016,7,16,9,15,28.0,277.5,1.55,17.0,299.5,309.3,241.29
2016,7,16,9,30,41.0,318.0,1.6,17.0,351.0,363.41,282.0
2016,7,16,9,45,28.5,297.5,1.65,17.5,321.0,329.25,254.61
2016,7,16,10,0,16.0,277.0,1.7,18.0,291.0,288.32,222.48
2016,7,16,10,15,15.5,278.0,1.8,18.0,292.0,288.47,222.55
2016,7,16,10,30,15.0,279.0,1.9,18.0,293.0,288.61,222.47
2016,7,16,10,45,17.0,299.0,2.0,18.0,315.5,310.11,238.71
2016,7,16,11,0,19.0,319.0,2.1,18.0,338.0,331.46,254.69
2016,7,16,11,15,27.5,355.5,2.15,18.0,382.5,381.1,291.89
2016,7,16,11,30,36.0,392.0,2.2,18.0,427.0,424.35,323.8
2016,7,16,11,45,70.0,431.0,2.3,18.0,498.5,493.69,375.61
2016,7,16,12,0,104.0,470.0,2.4,18.0,570.0,561.55,425.35
2016,7,16,12,15,72.0,439.0,2.4,18.0,508.5,497.33,377.56
2016,7,16,12,30,40.0,408.0,2.4,18.0,447.0,434.43,330.83
2016,7,16,12,45,38.0,400.5,2.45,18.0,437.0,422.58,322.5
2016,7,16,13,0,36.0,393.0,2.5,18.0,427.0,410.82,313.99
2016,7,16,13,15,43.0,400.0,2.5,18.0,440.0,420.53,321.59
2016,7,16,13,30,50.0,407.0,2.5,18.0,453.0,429.61,328.62
2016,7,16,13,45,57.5,405.0,2.55,18.0,457.0,430.0,329.41
2016,7,16,14,0,65.0,403.0,2.6,18.0,461.0,429.74,329.76
2016,7,16,14,15,55.0,379.0,2.6,18.0,427.0,396.17,304.81
2016,7,16,14,30,45.0,355.0,2.6,18.0,393.0,363.51,280.52
2016,7,16,14,45,41.5,336.0,2.6,18.0,370.0,340.46,263.47
2016,7,16,15,0,38.0,317.0,2.6,18.0,347.0,317.8,246.58
2016,7,16,15,15,35.0,298.0,2.6,17.5,324.5,295.83,230.54
2016,7,16,15,30,32.0,279.0,2.6,17.0,302.0,274.21,214.62
2016,7,16,15,45,29.5,258.5,2.65,17.0,279.0,251.9,197.63
2016,7,16,16,0,27.0,238.0,2.7,17.0,256.0,229.94,180.77
2016,7,16,16,15,16.5,206.5,2.7,17.0,217.0,200.19,157.63
2016,7,16,16,30,6.0,175.0,2.7,17.0,178.0,166.87,131.51
2016,7,16,16,45,3.0,151.0,2.7,17.0,152.5,143.4,112.99
2016,7,16,17,0,0.0,127.0,2.7,17.0,127.0,120.32,94.59
2016,7,16,17,15,0.0,102.5,2.7,16.5,102.5,97.68,76.36
2016,7,16,17,30,0.0,78.0,2.7,16.0,78.0,75.04,57.81
2016,7,16,17,45,0.0,66.0,2.7,16.0,66.0,63.72,48.4
2016,7,16,18,0,0.0,54.0,2.7,16.0,54.0,52.18,38.64
2016,7,16,18,15,235.0,51.5,2.7,15.5,94.0,36.58,26.87
2016,7,16,18,30,470.0,49.0,2.7,15.0,134.0,35.77,25.89
2016,7,16,18,45,359.5,39.5,2.7,14.5,92.5,30.11,20.36
2016,7,16,19,0,249.0,30.0,2.7,14.0,51.0,24.09,12.57
2016,7,16,19,15,124.5,15.0,2.75,14.0,25.5,14.74,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.0,2.95,13.0,20.5,41.6,0.0
2016,7,17,5,30,230.0,24.0,3.0,13.0,41.0,110.5,53.07
2016,7,17,5,45,345.5,34.0,3.05,13.5,80.5,177.32,131.98
2016,7,17,6,0,461.0,44.0,3.1,14.0,120.0,251.13,197.63
2016,7,17,6,15,530.5,50.5,3.05,14.0,167.5,311.06,251.61
2016,7,17,6,30,600.0,57.0,3.0,14.0,215.0,376.91,309.24
2016,7,17,6,45,300.0,76.5,3.0,14.5,155.5,260.36,215.36
2016,7,17,7,0,0.0,96.0,3.0,15.0,96.0,94.88,74.58
2016,7,17,7,15,0.0,113.5,2.95,15.0,113.5,112.46,89.27
2016,7,17,7,30,0.0,131.0,2.9,15.0,131.0,129.98,103.49
2016,7,17,7,45,0.0,136.5,2.85,15.5,136.5,134.88,106.94
2016,7,17,8,0,0.0,142.0,2.8,16.0,142.0,139.91,110.48
2016,7,17,8,15,2.0,161.5,2.8,16.0,163.0,160.98,127.3
2016,7,17,8,30,4.0,181.0,2.8,16.0,184.0,182.13,144.0
2016,7,17,8,45,7.5,201.0,2.85,16.0,206.5,205.12,162.09
2016,7,17,9,0,11.0,221.0,2.9,16.0,229.0,228.22,180.12
2016,7,17,9,15,14.0,242.5,2.95,16.0,253.5,252.51,198.92
2016,7,17,9,30,17.0,264.0,3.0,16.0,278.0,276.81,217.58
2016,7,17,9,45,64.5,329.0,3.05,16.5,383.0,395.85,310.08
2016,7,17,10,0,112.0,394.0,3.1,17.0,488.0,516.93,400.52
2016,7,17,10,15,65.0,348.0,3.1,17.0,403.5,414.74,321.84
2016,7,17,10,30,18.0,302.0,3.1,17.0,319.0,314.56,244.0
2016,7,17,10,45,51.5,369.0,3.15,17.0,417.0,421.14,326.14
2016,7,17,11,0,85.0,436.0,3.2,17.0,515.0,520.66,400.24
2016,7,17,11,15,75.0,436.0,3.25,17.0,506.5,508.7,390.35
2016,7,17,11,30,65.0,436.0,3.3,17.0,498.0,496.57,380.94
2016,7,17,11,45,137.5,456.5,3.4,17.0,587.5,587.95,450.53
2016,7,17,12,0,210.0,477.0,3.5,17.0,677.0,671.89,512.91
2016,7,17,12,15,262.5,464.0,3.55,17.0,715.0,703.93,537.14
2016,7,17,12,30,315.0,451.0,3.6,17.0,753.0,730.61,557.75
2016,7,17,12,45,340.5,435.5,3.65,17.0,759.5,728.19,556.95
2016,7,17,13,0,366.0,420.0,3.7,17.0,766.0,724.04,555.07
2016,7,17,13,15,191.0,356.5,3.75,17.0,536.5,503.54,390.89
2016,7,17,13,30,16.0,293.0,3.8,17.0,307.0,295.12,228.61
2016,7,17,13,45,14.5,279.5,3.85,17.0,292.5,280.05,217.68
2016,7,17,14,0,13.0,266.0,3.9,17.0,278.0,265.11,206.31
2016,7,17,14,15,14.5,272.5,3.95,16.5,285.5,271.31,211.84
2016,7,17,14,30,16.0,279.0,4.0,16.0,293.0,277.23,217.15
2016,7,17,14,45,13.0,252.5,4.05,16.0,263.5,249.31,195.53
2016,7,17,15,0,10.0,226.0,4.1,16.0,234.0,221.72,174.1
2016,7,17,15,15,13.5,236.5,4.15,16.0,247.0,232.35,182.95
2016,7,17,15,30,17.0,247.0,4.2,16.0,260.0,242.34,191.24
2016,7,17,15,45,14.5,228.0,4.3,16.0,238.5,222.2,175.61
2016,7,17,16,0,12.0,209.0,4.4,16.0,217.0,202.36,160.18
2016,7,17,16,15,12.0,197.5,4.4,15.5,205.0,190.46,151.28
2016,7,17,16,30,12.0,186.0,4.4,15.0,193.0,178.51,142.24
2016,7,17,16,45,16.5,176.0,4.45,15.0,184.5,169.04,134.75
2016,7,17,17,0,21.0,166.0,4.5,15.0,176.0,158.99,126.66
2016,7,17,17,15,24.0,150.0,4.45,14.5,160.5,143.02,113.81
2016,7,17,17,30,27.0,134.0,4.4,14.0,145.0,122.82,97.29
2016,7,17,17,45,20.5,115.0,4.4,14.0,122.5,107.07,84.64
2016,7,17,18,0,14.0,96.0,4.4,14.0,100.0,88.14,69.15
2016,7,17,18,15,229.0,73.0,4.3,13.5,114.5,57.76,45.91
2016,7,17,18,30,444.0,50.0,4.2,13.0,129.0,36.8,26.98
2016,7,17,18,45,334.5,39.5,4.1,13.0,88.5,30.22,20.54
2016,7,17,19,0,225.0,29.0,4.0,13.0,48.0,22.56,11.18
2016,7,17,19,15,112.5,14.5,3.95,13.0,24.0,14.25,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.0,11.0,3.1,13.0,19.0,41.7,0.0
2016,7,18,5,30,240.0,22.0,3.2,13.0,38.0,110.57,48.71
2016,7,18,5,45,351.5,31.0,3.3,13.5,77.0,175.49,129.99
2016,7,18,6,0,463.0,40.0,3.4,14.0,116.0,246.54,193.8
2016,7,18,6,15,530.5,46.5,3.4,14.0,162.5,305.43,247.17
2016,7,18,6,30,598.0,53.0,3.4,14.0,209.0,370.17,304.21
2016,7,18,6,45,299.0,65.5,3.4,14.5,143.5,245.96,203.9
2016,7,18,7,0,0.0,78.0,3.4,15.0,78.0,75.97,58.76
2016,7,18,7,15,0.0,107.0,3.3,15.0,107.0,105.62,83.61
2016,7,18,7,30,0.0,136.0,3.2,15.0,136.0,135.33,107.97
2016,7,18,7,45,0.0,146.5,3.15,15.5,147.0,145.39,115.62
2016,7,18,8,0,0.0,157.0,3.1,16.0,158.0,155.5,123.23
2016,7,18,8,15,4.5,178.5,3.05,16.0,182.0,180.57,143.27
2016,7,18,8,30,9.0,200.0,3.0,16.0,206.0,205.85,163.25
2016,7,18,8,45,11.5,217.0,3.0,16.0,225.0,224.99,178.08
2016,7,18,9,0,14.0,234.0,3.0,16.0,244.0,244.2,192.88
2016,7,18,9,15,15.0,247.5,3.0,16.0,259.0,258.53,203.68
2016,7,18,9,30,16.0,261.0,3.0,16.0,274.0,272.84,214.44
2016,7,18,9,45,24.5,295.5,3.0,16.5,316.0,315.48,246.94
2016,7,18,10,0,33.0,330.0,3.0,17.0,358.0,366.66,285.28
2016,7,18,10,15,43.5,359.0,3.0,17.0,397.0,405.81,314.6
2016,7,18,10,30,54.0,388.0,3.0,17.0,436.0,444.71,343.48
2016,7,18,10,45,79.5,416.0,3.05,17.5,488.0,496.66,381.71
2016,7,18,11,0,105.0,444.0,3.1,18.0,540.0,548.16,418.92
2016,7,18,11,15,119.5,455.5,3.1,18.0,566.5,577.35,439.87
2016,7,18,11,30,134.0,467.0,3.1,18.0,593.0,599.26,455.66
2016,7,18,11,45,230.5,456.0,3.15,18.0,675.5,675.95,513.79
2016,7,18,12,0,327.0,445.0,3.2,18.0,758.0,753.54,571.04
2016,7,18,12,15,263.0,461.0,3.25,18.0,713.0,701.26,531.65
2016,7,18,12,30,199.0,477.0,3.3,18.0,668.0,648.27,492.23
2016,7,18,12,45,570.0,284.0,3.35,18.0,823.0,787.48,604.68
2016,7,18,13,0,941.0,91.0,3.4,18.0,978.0,907.04,690.63
2016,7,18,13,15,938.5,90.5,3.4,18.0,964.5,879.64,671.04
2016,7,18,13,30,936.0,90.0,3.4,18.0,951.0,849.88,650.95
2016,7,18,13,45,935.0,87.5,3.4,18.0,930.5,817.17,628.72
2016,7,18,14,0,934.0,85.0,3.4,18.0,910.0,782.29,604.84
2016,7,18,14,15,928.5,84.0,3.4,18.0,882.5,743.54,578.03
2016,7,18,14,30,923.0,83.0,3.4,18.0,855.0,703.21,549.86
2016,7,18,14,45,918.0,81.0,3.4,18.0,822.0,660.88,518.53
2016,7,18,15,0,913.0,79.0,3.4,18.0,789.0,617.28,484.8
2016,7,18,15,15,903.5,77.5,3.4,17.5,750.0,570.6,448.73
2016,7,18,15,30,894.0,76.0,3.4,17.0,711.0,523.42,411.21
2016,7,18,15,45,883.0,73.5,3.4,17.0,668.0,474.36,370.4
2016,7,18,16,0,872.0,71.0,3.4,17.0,625.0,425.38,328.55
2016,7,18,16,15,856.0,69.0,3.4,17.0,577.5,375.28,284.86
2016,7,18,16,30,840.0,67.0,3.4,17.0,530.0,326.11,241.05
2016,7,18,16,45,819.5,64.5,3.45,17.0,481.0,276.44,196.5
2016,7,18,17,0,799.0,62.0,3.5,17.0,432.0,228.53,153.51
2016,7,18,17,15,770.5,59.0,3.5,16.5,381.0,176.38,108.8
2016,7,18,17,30,742.0,56.0,3.5,16.0,330.0,131.57,72.77
2016,7,18,17,45,701.5,52.0,3.5,15.5,279.5,88.14,43.34
2016,7,18,18,0,661.0,48.0,3.5,15.0,229.0,49.07,25.33
2016,7,18,18,15,600.0,43.0,3.45,14.5,181.0,30.92,21.93
2016,7,18,18,30,539.0,38.0,3.4,14.0,133.0,28.71,19.74
2016,7,18,18,45,437.5,30.5,3.35,14.0,91.5,22.04,13.37
2016,7,18,19,0,336.0,23.0,3.3,14.0,50.0,17.45,7.07
2016,7,18,19,15,168.0,11.5,3.25,14.0,25.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.5,10.5,2.6,12.0,19.5,46.25,0.0
2016,7,19,5,30,281.0,21.0,2.7,12.0,39.0,120.96,48.2
2016,7,19,5,45,391.5,29.0,2.8,12.5,79.0,186.56,137.94
2016,7,19,6,0,502.0,37.0,2.9,13.0,119.0,257.68,202.63
2016,7,19,6,15,568.5,43.0,2.9,13.0,166.0,314.9,255.04
2016,7,19,6,30,635.0,49.0,2.9,13.0,213.0,380.48,312.98
2016,7,19,6,45,317.5,61.5,2.9,13.5,143.5,250.53,208.26
2016,7,19,7,0,0.0,74.0,2.9,14.0,74.0,71.85,55.49
2016,7,19,7,15,0.0,105.5,2.85,14.0,105.5,104.07,82.63
2016,7,19,7,30,0.0,137.0,2.8,14.0,137.0,136.44,109.28
2016,7,19,7,45,10.0,164.5,2.8,14.5,170.0,171.53,137.81
2016,7,19,8,0,20.0,192.0,2.8,15.0,203.0,207.23,166.34
2016,7,19,8,15,122.5,231.5,2.8,15.0,307.0,344.62,278.44
2016,7,19,8,30,225.0,271.0,2.8,15.0,411.0,472.93,379.33
2016,7,19,8,45,228.5,292.5,2.8,15.5,444.0,503.99,400.59
2016,7,19,9,0,232.0,314.0,2.8,16.0,477.0,534.45,421.57
2016,7,19,9,15,164.5,333.5,2.8,16.0,452.5,499.34,392.0
2016,7,19,9,30,97.0,353.0,2.8,16.0,428.0,451.74,353.25
2016,7,19,9,45,503.0,222.5,2.8,16.5,636.0,712.01,558.12
2016,7,19,10,0,909.0,92.0,2.8,17.0,844.0,953.79,726.22
2016,7,19,10,15,915.0,93.0,2.8,17.0,873.0,970.22,734.02
2016,7,19,10,30,921.0,94.0,2.8,17.0,902.0,983.86,742.14
2016,7,19,10,45,923.5,96.0,2.85,17.0,923.5,992.27,747.32
2016,7,19,11,0,926.0,98.0,2.9,17.0,945.0,997.68,750.65
2016,7,19,11,15,929.5,98.5,2.9,17.0,960.5,999.47,751.25
2016,7,19,11,30,933.0,99.0,2.9,17.0,976.0,998.24,749.98
2016,7,19,11,45,935.0,99.0,2.95,17.0,984.0,992.05,745.97
2016,7,19,12,0,937.0,99.0,3.0,17.0,992.0,982.88,740.09
2016,7,19,12,15,937.5,99.0,3.0,17.0,993.0,969.38,730.98
2016,7,19,12,30,938.0,99.0,3.0,17.0,994.0,953.04,720.07
2016,7,19,12,45,934.5,100.0,3.05,17.0,986.5,931.33,705.96
2016,7,19,13,0,931.0,101.0,3.1,17.0,979.0,907.09,690.13
2016,7,19,13,15,928.5,100.5,3.1,17.0,965.0,879.85,671.87
2016,7,19,13,30,926.0,100.0,3.1,17.0,951.0,850.29,651.95
2016,7,19,13,45,926.5,96.5,3.15,17.5,931.0,818.04,629.19
2016,7,19,14,0,927.0,93.0,3.2,18.0,911.0,783.55,604.77
2016,7,19,14,15,921.0,92.0,3.25,18.0,883.0,744.62,578.15
2016,7,19,14,30,915.0,91.0,3.3,18.0,855.0,704.16,550.17
2016,7,19,14,45,910.5,88.0,3.35,18.0,822.0,661.46,518.5
2016,7,19,15,0,906.0,85.0,3.4,18.0,789.0,617.49,484.71
2016,7,19,15,15,896.0,83.5,3.45,17.5,749.5,570.76,448.76
2016,7,19,15,30,886.0,82.0,3.5,17.0,710.0,523.59,411.34
2016,7,19,15,45,875.5,79.0,3.55,17.0,667.0,474.61,370.67
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,425.67,328.9
2016,7,19,16,15,848.5,73.5,3.6,17.0,576.5,375.21,284.91
2016,7,19,16,30,832.0,71.0,3.6,17.0,529.0,325.75,240.88
2016,7,19,16,45,813.0,68.0,3.6,17.0,479.5,276.37,196.51
2016,7,19,17,0,794.0,65.0,3.6,17.0,430.0,224.23,150.09
2016,7,19,17,15,764.5,61.5,3.55,16.5,379.5,176.12,108.76
2016,7,19,17,30,735.0,58.0,3.5,16.0,329.0,131.05,72.71
2016,7,19,17,45,696.0,53.5,3.5,16.0,278.5,87.67,43.4
2016,7,19,18,0,657.0,49.0,3.5,16.0,228.0,48.51,25.6
2016,7,19,18,15,595.0,44.0,3.35,15.5,180.0,31.9,22.69
2016,7,19,18,30,533.0,39.0,3.2,15.0,132.0,29.76,20.55
2016,7,19,18,45,433.5,31.0,3.1,14.5,90.5,22.57,13.76
2016,7,19,19,0,334.0,23.0,3.0,14.0,49.0,17.55,6.84
2016,7,19,19,15,167.0,11.5,2.95,14.0,24.5,11.3,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,142.0,10.0,2.45,13.0,19.0,45.89,0.0
2016,7,20,5,30,284.0,20.0,2.5,13.0,38.0,119.76,40.89
2016,7,20,5,45,395.5,28.5,2.6,13.5,77.5,186.73,136.79
2016,7,20,6,0,507.0,37.0,2.7,14.0,117.0,258.85,202.32
2016,7,20,6,15,574.0,42.5,2.7,14.0,164.5,315.81,254.38
2016,7,20,6,30,641.0,48.0,2.7,14.0,212.0,381.23,311.98
2016,7,20,6,45,320.5,76.0,2.7,14.5,158.0,269.52,222.6
2016,7,20,7,0,0.0,104.0,2.7,15.0,104.0,103.64,81.88
2016,7,20,7,15,396.0,83.5,2.6,15.0,260.0,355.35,295.73
2016,7,20,7,30,792.0,63.0,2.5,15.0,416.0,606.27,495.95
2016,7,20,7,45,425.5,140.5,2.45,15.5,333.0,466.46,379.6
2016,7,20,8,0,59.0,218.0,2.4,16.0,250.0,272.34,217.79
2016,7,20,8,15,87.0,246.0,2.35,16.0,298.0,325.02,260.09
2016,7,20,8,30,115.0,274.0,2.3,16.0,346.0,387.85,308.51
2016,7,20,8,45,120.0,296.5,2.25,16.5,376.0,418.02,329.83
2016,7,20,9,0,125.0,319.0,2.2,17.0,406.0,447.94,350.76
2016,7,20,9,15,128.0,339.5,2.2,17.0,433.0,473.59,368.96
2016,7,20,9,30,131.0,360.0,2.2,17.0,460.0,498.79,386.7
2016,7,20,9,45,527.0,225.0,2.25,17.5,656.0,739.67,572.82
2016,7,20,10,0,923.0,90.0,2.3,18.0,852.0,963.83,725.56
2016,7,20,10,15,929.0,91.0,2.3,18.0,881.0,980.47,733.23
2016,7,20,10,30,935.0,92.0,2.3,18.0,910.0,994.25,741.27
2016,7,20,10,45,942.0,91.5,2.35,18.0,933.5,1004.48,747.63
2016,7,20,11,0,949.0,91.0,2.4,18.0,957.0,1011.73,752.16
2016,7,20,11,15,952.0,91.5,2.45,18.0,973.0,1013.09,752.97
2016,7,20,11,30,955.0,92.0,2.5,18.0,989.0,1011.36,751.91
2016,7,20,11,45,958.0,91.5,2.6,18.5,997.5,1005.52,747.37
2016,7,20,12,0,961.0,91.0,2.7,19.0,1006.0,996.61,740.9
2016,7,20,12,15,961.5,91.0,2.75,19.0,1007.0,982.84,732.23
2016,7,20,12,30,962.0,91.0,2.8,19.0,1008.0,966.15,721.71
2016,7,20,12,45,961.0,90.5,2.85,19.0,1001.5,944.79,708.09
2016,7,20,13,0,960.0,90.0,2.9,19.0,995.0,920.73,692.67
2016,7,20,13,15,958.0,89.5,2.95,18.5,981.0,893.22,676.15
2016,7,20,13,30,956.0,89.0,3.0,18.0,967.0,863.26,657.8
2016,7,20,13,45,953.0,88.0,3.1,18.0,946.0,829.73,635.85
2016,7,20,14,0,950.0,87.0,3.2,18.0,925.0,794.09,612.19
2016,7,20,14,15,945.0,86.0,3.25,18.0,897.0,755.05,585.6
2016,7,20,14,30,940.0,85.0,3.3,18.0,869.0,714.35,557.54
2016,7,20,14,45,933.0,83.5,3.35,18.0,835.0,670.44,525.18
2016,7,20,15,0,926.0,82.0,3.4,18.0,801.0,625.4,490.57
2016,7,20,15,15,916.5,81.0,3.4,18.0,761.0,578.51,453.51
2016,7,20,15,30,907.0,80.0,3.4,18.0,721.0,531.1,415.1
2016,7,20,15,45,894.5,78.0,3.45,18.0,677.0,481.11,373.79
2016,7,20,16,0,882.0,76.0,3.5,18.0,633.0,431.3,331.5
2016,7,20,16,15,865.5,74.0,3.5,17.5,585.0,380.44,287.87
2016,7,20,16,30,849.0,72.0,3.5,17.0,537.0,330.55,243.98
2016,7,20,16,45,827.5,69.0,3.55,17.0,486.5,279.64,198.45
2016,7,20,17,0,806.0,66.0,3.6,17.0,436.0,226.21,151.07
2016,7,20,17,15,776.0,62.5,3.6,16.5,384.5,177.42,109.26
2016,7,20,17,30,746.0,59.0,3.6,16.0,333.0,131.74,72.9
2016,7,20,17,45,705.0,55.0,3.6,16.0,281.5,88.14,43.85
2016,7,20,18,0,664.0,51.0,3.6,16.0,230.0,48.99,26.77
2016,7,20,18,15,600.5,45.0,3.5,15.5,181.5,32.9,23.56
2016,7,20,18,30,537.0,39.0,3.4,15.0,133.0,29.87,20.63
2016,7,20,18,45,432.0,31.0,3.35,15.0,91.0,22.66,13.77
2016,7,20,19,0,327.0,23.0,3.3,15.0,49.0,17.65,6.5
2016,7,20,19,15,163.5,11.5,3.3,14.5,24.5,11.3,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,141.0,10.0,2.9,13.0,18.5,45.39,0.0
2016,7,21,5,30,282.0,20.0,3.0,13.0,37.0,118.14,32.61
2016,7,21,5,45,395.5,28.0,3.15,13.5,76.5,185.5,135.22
2016,7,21,6,0,509.0,36.0,3.3,14.0,116.0,254.77,199.04
2016,7,21,6,15,576.0,42.0,3.3,14.0,163.5,315.15,254.11
