Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,643.0,48.0,3.3,14.0,211.0,381.16,312.5
2016,7,21,6,45,344.0,89.5,3.3,14.5,179.0,297.82,246.0
2016,7,21,7,0,45.0,131.0,3.3,15.0,147.0,165.52,134.17
2016,7,21,7,15,47.5,152.0,3.2,15.0,171.0,190.66,155.03
2016,7,21,7,30,50.0,173.0,3.1,15.0,195.0,215.8,175.23
2016,7,21,7,45,446.0,120.0,3.05,15.5,355.5,456.69,376.26
2016,7,21,8,0,842.0,67.0,3.0,16.0,516.0,700.21,563.28
2016,7,21,8,15,859.0,69.0,2.95,16.0,564.5,743.61,591.59
2016,7,21,8,30,876.0,71.0,2.9,16.0,613.0,786.06,620.15
2016,7,21,8,45,890.0,72.5,2.85,16.5,658.0,824.25,644.02
2016,7,21,9,0,904.0,74.0,2.8,17.0,703.0,860.82,666.37
2016,7,21,9,15,914.5,75.5,2.8,17.0,743.5,892.48,686.62
2016,7,21,9,30,925.0,77.0,2.8,17.0,784.0,921.94,705.28
2016,7,21,9,45,930.5,79.5,2.8,17.5,819.0,945.51,718.51
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,966.37,729.89
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,983.73,740.77
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,998.21,749.82
2016,7,21,10,45,955.0,84.0,2.95,18.5,936.5,1008.16,754.55
2016,7,21,11,0,961.0,84.0,3.0,19.0,960.0,1015.07,757.38
2016,7,21,11,15,964.0,84.5,3.1,19.0,976.0,1016.5,758.57
2016,7,21,11,30,967.0,85.0,3.2,19.0,992.0,1014.79,757.82
2016,7,21,11,45,969.5,85.0,3.3,19.0,1001.0,1008.95,754.44
2016,7,21,12,0,972.0,85.0,3.4,19.0,1010.0,1000.0,749.07
2016,7,21,12,15,972.5,85.0,3.45,19.0,1011.0,986.13,740.11
2016,7,21,12,30,973.0,85.0,3.5,19.0,1012.0,969.29,729.24
2016,7,21,12,45,617.5,270.5,3.6,19.0,858.0,815.19,621.94
2016,7,21,13,0,262.0,456.0,3.7,19.0,704.0,666.72,506.33
2016,7,21,13,15,257.0,450.0,3.7,19.0,689.5,646.16,492.42
2016,7,21,13,30,252.0,444.0,3.7,19.0,675.0,625.35,477.53
2016,7,21,13,45,604.0,264.5,3.75,19.0,801.0,720.27,556.75
2016,7,21,14,0,956.0,85.0,3.8,19.0,927.0,795.56,614.59
2016,7,21,14,15,951.0,84.0,3.8,18.5,899.0,756.28,587.8
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,715.32,560.23
2016,7,21,14,45,941.5,80.5,3.8,18.0,837.5,671.8,527.79
2016,7,21,15,0,937.0,78.0,3.8,18.0,804.0,626.95,492.96
2016,7,21,15,15,927.5,76.5,3.75,18.0,764.0,579.11,454.87
2016,7,21,15,30,918.0,75.0,3.7,18.0,724.0,530.74,415.43
2016,7,21,15,45,907.0,73.0,3.7,18.0,680.0,480.92,373.96
2016,7,21,16,0,896.0,71.0,3.7,18.0,636.0,431.14,331.4
2016,7,21,16,15,880.0,69.0,3.65,17.5,587.5,379.79,287.14
2016,7,21,16,30,864.0,67.0,3.6,17.0,539.0,329.36,242.6
2016,7,21,16,45,842.5,64.5,3.6,17.0,488.5,278.18,196.66
2016,7,21,17,0,821.0,62.0,3.6,17.0,438.0,228.85,152.47
2016,7,21,17,15,791.5,59.0,3.55,16.5,386.0,179.8,110.47
2016,7,21,17,30,762.0,56.0,3.5,16.0,334.0,129.47,70.41
2016,7,21,17,45,719.5,52.0,3.45,16.0,282.0,85.02,41.14
2016,7,21,18,0,677.0,48.0,3.4,16.0,230.0,45.14,24.38
2016,7,21,18,15,614.0,43.0,3.3,15.5,181.0,31.2,22.06
2016,7,21,18,30,551.0,38.0,3.2,15.0,132.0,29.03,19.88
2016,7,21,18,45,443.0,30.0,3.1,14.5,90.0,23.82,14.75
2016,7,21,19,0,335.0,22.0,3.0,14.0,48.0,16.81,5.54
2016,7,21,19,15,167.5,11.0,2.95,14.0,24.0,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,137.0,9.5,2.15,13.0,18.0,43.65,0.0
2016,7,22,5,30,274.0,19.0,2.2,13.0,36.0,113.67,22.31
2016,7,22,5,45,389.5,28.0,2.25,13.5,75.5,182.8,132.23
2016,7,22,6,0,505.0,37.0,2.3,14.0,115.0,256.39,199.46
2016,7,22,6,15,575.0,43.0,2.2,14.0,163.5,314.84,252.57
2016,7,22,6,30,645.0,49.0,2.1,14.0,212.0,382.22,311.38
2016,7,22,6,45,378.0,92.5,2.05,14.5,193.5,318.95,261.86
2016,7,22,7,0,111.0,136.0,2.0,15.0,175.0,216.42,176.48
2016,7,22,7,15,115.5,158.5,1.95,15.5,205.0,247.68,201.85
2016,7,22,7,30,120.0,181.0,1.9,16.0,235.0,278.9,226.1
2016,7,22,7,45,99.0,201.5,1.85,16.5,249.5,282.0,226.96
2016,7,22,8,0,78.0,222.0,1.8,17.0,264.0,290.87,232.2
2016,7,22,8,15,74.5,242.0,1.8,17.0,285.0,310.88,246.98
2016,7,22,8,30,71.0,262.0,1.8,17.0,306.0,330.4,261.14
2016,7,22,8,45,87.0,287.5,1.8,17.5,345.5,371.69,291.89
2016,7,22,9,0,103.0,313.0,1.8,18.0,385.0,413.45,322.31
2016,7,22,9,15,165.5,333.0,1.8,18.0,456.5,499.32,386.94
2016,7,22,9,30,228.0,353.0,1.8,18.0,528.0,578.41,444.83
2016,7,22,9,45,166.0,370.5,1.85,18.5,501.0,541.96,414.49
2016,7,22,10,0,104.0,388.0,1.9,19.0,474.0,494.38,376.85
2016,7,22,10,15,124.0,407.0,1.95,19.0,513.0,540.44,410.56
2016,7,22,10,30,144.0,426.0,2.0,19.0,552.0,577.85,437.22
2016,7,22,10,45,209.0,430.0,2.05,19.5,618.0,642.38,483.65
2016,7,22,11,0,274.0,434.0,2.1,20.0,684.0,712.97,532.98
2016,7,22,11,15,390.5,401.5,2.2,20.0,764.0,787.96,587.91
2016,7,22,11,30,507.0,369.0,2.3,20.0,844.0,866.16,643.86
2016,7,22,11,45,735.5,232.5,2.4,20.0,928.0,940.19,699.52
2016,7,22,12,0,964.0,96.0,2.5,20.0,1012.0,1002.5,740.74
2016,7,22,12,15,964.0,96.0,2.6,20.0,1012.5,988.16,731.59
2016,7,22,12,30,964.0,96.0,2.7,20.0,1013.0,970.89,721.26
2016,7,22,12,45,959.5,98.0,2.8,20.0,1005.0,948.72,707.66
2016,7,22,13,0,955.0,100.0,2.9,20.0,997.0,923.96,692.26
2016,7,22,13,15,952.5,99.5,2.95,20.0,982.5,896.03,674.26
2016,7,22,13,30,950.0,99.0,3.0,20.0,968.0,865.7,654.54
2016,7,22,13,45,946.0,98.0,3.1,20.0,946.5,831.44,632.29
2016,7,22,14,0,942.0,97.0,3.2,20.0,925.0,795.15,608.37
2016,7,22,14,15,936.0,96.0,3.2,20.0,897.0,755.56,581.36
2016,7,22,14,30,930.0,95.0,3.2,20.0,869.0,714.39,553.0
2016,7,22,14,45,922.0,94.0,3.25,20.0,834.5,670.57,520.49
2016,7,22,15,0,914.0,93.0,3.3,20.0,800.0,625.71,486.32
2016,7,22,15,15,903.5,91.5,3.3,19.5,760.0,578.19,450.01
2016,7,22,15,30,893.0,90.0,3.3,19.0,720.0,530.27,412.28
2016,7,22,15,45,878.5,88.0,3.3,19.0,675.0,479.88,370.82
2016,7,22,16,0,864.0,86.0,3.3,19.0,630.0,429.86,328.58
2016,7,22,16,15,846.0,83.5,3.3,18.5,581.5,378.75,285.09
2016,7,22,16,30,828.0,81.0,3.3,18.0,533.0,324.51,238.19
2016,7,22,16,45,802.0,79.0,3.3,18.0,482.0,274.2,193.57
2016,7,22,17,0,776.0,77.0,3.3,18.0,431.0,226.28,151.2
2016,7,22,17,15,743.5,73.0,3.25,17.5,379.0,178.14,110.57
2016,7,22,17,30,711.0,69.0,3.2,17.0,327.0,133.41,75.67
2016,7,22,17,45,661.0,64.5,3.15,17.0,275.0,87.22,45.26
2016,7,22,18,0,611.0,60.0,3.1,17.0,223.0,49.52,29.76
2016,7,22,18,15,540.5,53.0,3.0,16.5,174.0,36.96,27.03
2016,7,22,18,30,470.0,46.0,2.9,16.0,125.0,33.77,23.91
2016,7,22,18,45,354.5,36.0,2.85,16.0,84.0,27.53,17.74
2016,7,22,19,0,239.0,26.0,2.8,16.0,43.0,20.86,7.5
2016,7,22,19,15,119.5,13.0,2.8,15.5,21.5,12.78,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,101.0,10.0,1.55,14.5,16.0,34.94,0.0
2016,7,23,5,30,202.0,20.0,1.5,15.0,32.0,92.46,8.35
2016,7,23,5,45,324.5,30.5,1.45,15.5,70.5,162.75,115.89
2016,7,23,6,0,447.0,41.0,1.4,16.0,109.0,237.56,182.68
2016,7,23,6,15,521.0,48.0,1.4,16.0,156.5,298.75,236.84
2016,7,23,6,30,595.0,55.0,1.4,16.0,204.0,366.4,294.88
2016,7,23,6,45,645.5,60.0,1.4,16.5,255.0,425.28,343.77
2016,7,23,7,0,696.0,65.0,1.4,17.0,306.0,485.67,392.0
2016,7,23,7,15,730.0,69.0,1.4,17.5,357.5,540.25,433.89
2016,7,23,7,30,764.0,73.0,1.4,18.0,409.0,596.28,475.29
2016,7,23,7,45,790.5,75.5,1.4,18.5,460.5,646.47,510.15
2016,7,23,8,0,817.0,78.0,1.4,19.0,512.0,696.93,543.38
2016,7,23,8,15,836.0,80.5,1.45,19.5,560.5,737.01,568.94
2016,7,23,8,30,855.0,83.0,1.5,20.0,609.0,780.81,596.75
2016,7,23,8,45,869.0,85.0,1.55,20.5,654.0,818.86,620.12
2016,7,23,9,0,883.0,87.0,1.6,21.0,699.0,855.34,642.18
2016,7,23,9,15,894.0,89.0,1.65,21.0,740.0,887.39,662.32
2016,7,23,9,30,905.0,91.0,1.7,21.0,781.0,917.31,681.01
2016,7,23,9,45,912.0,93.5,1.8,21.5,816.0,941.79,695.39
2016,7,23,10,0,919.0,96.0,1.9,22.0,851.0,963.64,708.08
2016,7,23,10,15,925.5,97.0,1.95,22.0,880.5,980.68,718.47
2016,7,23,10,30,932.0,98.0,2.0,22.0,910.0,994.87,727.15
2016,7,23,10,45,934.0,100.5,2.15,22.0,932.0,1003.38,733.48
2016,7,23,11,0,936.0,103.0,2.3,22.0,954.0,1008.82,737.93
2016,7,23,11,15,939.5,103.5,2.4,22.0,970.0,1010.55,739.53
2016,7,23,11,30,943.0,104.0,2.5,22.0,986.0,1009.21,739.26
2016,7,23,11,45,943.0,105.5,2.6,22.0,994.0,1002.47,735.58
2016,7,23,12,0,943.0,107.0,2.7,22.0,1002.0,992.73,730.03
2016,7,23,12,15,943.5,107.0,2.75,22.0,1003.0,979.01,721.5
2016,7,23,12,30,944.0,107.0,2.8,22.0,1004.0,962.43,711.15
2016,7,23,12,45,943.5,106.5,2.85,22.0,997.5,941.67,698.08
2016,7,23,13,0,943.0,106.0,2.9,22.0,991.0,918.24,683.23
2016,7,23,13,15,940.5,105.5,2.95,22.0,977.0,890.55,665.49
2016,7,23,13,30,938.0,105.0,3.0,22.0,963.0,860.48,646.06
2016,7,23,13,45,934.5,104.0,3.05,22.0,942.0,826.92,624.12
2016,7,23,14,0,931.0,103.0,3.1,22.0,921.0,791.31,600.59
2016,7,23,14,15,925.5,102.0,3.1,21.5,892.5,752.38,575.38
2016,7,23,14,30,920.0,101.0,3.1,21.0,864.0,711.88,548.51
2016,7,23,14,45,912.0,99.5,3.15,21.0,830.0,667.92,515.99
2016,7,23,15,0,904.0,98.0,3.2,21.0,796.0,622.96,481.93
2016,7,23,15,15,893.5,96.0,3.2,20.5,756.0,575.36,445.74
2016,7,23,15,30,883.0,94.0,3.2,20.0,716.0,527.36,408.15
2016,7,23,15,45,868.5,92.5,3.25,20.0,671.5,477.82,367.61
2016,7,23,16,0,854.0,91.0,3.3,20.0,627.0,428.65,326.28
2016,7,23,16,15,836.0,88.0,3.25,19.5,578.5,373.39,279.78
2016,7,23,16,30,818.0,85.0,3.2,19.0,530.0,323.33,236.28
2016,7,23,16,45,793.0,82.0,3.2,19.0,479.0,272.88,191.78
2016,7,23,17,0,768.0,79.0,3.2,19.0,428.0,224.74,149.48
2016,7,23,17,15,734.5,75.0,3.15,18.5,376.0,176.86,109.39
2016,7,23,17,30,701.0,71.0,3.1,18.0,324.0,132.51,75.16
2016,7,23,17,45,652.0,66.0,3.05,18.0,272.0,86.35,45.11
2016,7,23,18,0,603.0,61.0,3.0,18.0,220.0,48.77,30.12
2016,7,23,18,15,531.0,53.5,2.95,17.5,171.5,37.52,27.39
2016,7,23,18,30,459.0,46.0,2.9,17.0,123.0,33.92,23.9
2016,7,23,18,45,341.5,35.5,2.85,16.5,82.0,27.2,17.35
2016,7,23,19,0,224.0,25.0,2.8,16.0,41.0,19.99,6.22
2016,7,23,19,15,112.0,12.5,2.85,15.5,20.5,12.29,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,77.5,10.5,1.65,13.5,14.5,29.45,0.0
2016,7,24,5,30,155.0,21.0,1.6,14.0,29.0,78.62,0.0
2016,7,24,5,45,278.0,32.5,1.55,14.5,66.5,148.4,105.3
2016,7,24,6,0,401.0,44.0,1.5,15.0,104.0,222.15,171.41
2016,7,24,6,15,478.5,52.0,1.4,15.0,151.0,283.95,225.95
2016,7,24,6,30,556.0,60.0,1.3,15.0,198.0,352.48,284.61
2016,7,24,6,45,308.0,95.5,1.2,15.5,175.0,284.43,231.33
2016,7,24,7,0,60.0,131.0,1.1,16.0,152.0,174.34,140.24
2016,7,24,7,15,50.0,149.0,1.05,16.5,168.5,188.85,151.81
2016,7,24,7,30,40.0,167.0,1.0,17.0,185.0,202.43,161.76
2016,7,24,7,45,87.5,196.5,1.0,17.5,241.5,268.21,214.19
2016,7,24,8,0,135.0,226.0,1.0,18.0,298.0,345.38,273.59
2016,7,24,8,15,216.0,240.5,1.0,18.0,367.5,425.95,335.39
2016,7,24,8,30,297.0,255.0,1.0,18.0,437.0,520.33,405.36
2016,7,24,8,45,257.5,284.0,1.05,18.5,450.5,526.51,406.29
2016,7,24,9,0,218.0,313.0,1.1,19.0,464.0,520.39,399.21
2016,7,24,9,15,319.0,305.0,1.15,19.0,540.5,612.14,467.05
2016,7,24,9,30,420.0,297.0,1.2,19.0,617.0,707.1,534.4
2016,7,24,9,45,665.0,199.0,1.3,19.5,732.0,836.49,626.95
2016,7,24,10,0,910.0,101.0,1.4,20.0,847.0,959.6,705.53
2016,7,24,10,15,916.5,102.0,1.5,20.0,876.5,976.49,715.32
2016,7,24,10,30,923.0,103.0,1.6,20.0,906.0,990.56,724.73
2016,7,24,10,45,928.5,103.5,1.7,20.5,929.0,1000.23,730.02
2016,7,24,11,0,934.0,104.0,1.8,21.0,952.0,1006.92,733.51
2016,7,24,11,15,937.0,104.5,1.85,21.0,967.5,1008.16,734.35
2016,7,24,11,30,940.0,105.0,1.9,21.0,983.0,1006.33,733.4
2016,7,24,11,45,942.0,105.0,2.0,21.0,991.5,999.99,730.3
2016,7,24,12,0,944.0,105.0,2.1,21.0,1000.0,990.63,725.32
2016,7,24,12,15,944.0,105.0,2.2,21.0,1000.5,976.44,717.24
2016,7,24,12,30,944.0,105.0,2.3,21.0,1001.0,959.39,707.31
2016,7,24,12,45,942.0,105.0,2.4,21.0,993.5,937.78,694.34
2016,7,24,13,0,940.0,105.0,2.5,21.0,986.0,913.55,679.57
2016,7,24,13,15,937.0,104.5,2.55,20.5,971.5,885.49,662.98
2016,7,24,13,30,934.0,104.0,2.6,20.0,957.0,855.09,644.65
2016,7,24,13,45,928.5,104.0,2.7,20.0,935.0,821.0,622.7
2016,7,24,14,0,923.0,104.0,2.8,20.0,913.0,785.0,599.18
2016,7,24,14,15,916.5,102.5,2.85,20.0,884.5,745.15,572.37
2016,7,24,14,30,910.0,101.0,2.9,20.0,856.0,703.81,543.89
2016,7,24,14,45,901.0,100.0,2.95,20.0,821.5,660.04,511.41
2016,7,24,15,0,892.0,99.0,3.0,20.0,787.0,615.36,477.46
2016,7,24,15,15,881.0,97.5,3.0,19.5,747.0,568.42,441.63
2016,7,24,15,30,870.0,96.0,3.0,19.0,707.0,521.14,404.46
2016,7,24,15,45,853.5,94.0,3.0,19.0,662.0,470.8,363.16
2016,7,24,16,0,837.0,92.0,3.0,19.0,617.0,417.08,318.29
2016,7,24,16,15,818.5,89.5,2.95,18.5,569.0,366.86,275.54
2016,7,24,16,30,800.0,87.0,2.9,18.0,521.0,317.92,232.88
2016,7,24,16,45,773.0,84.0,2.9,18.0,470.0,267.83,188.74
2016,7,24,17,0,746.0,81.0,2.9,18.0,419.0,220.28,147.02
2016,7,24,17,15,712.0,76.5,2.9,17.5,367.5,173.0,107.51
2016,7,24,17,30,678.0,72.0,2.9,17.0,316.0,125.83,71.03
2016,7,24,17,45,630.0,66.5,2.9,17.0,265.0,83.89,44.45
2016,7,24,18,0,582.0,61.0,2.9,17.0,214.0,47.04,30.02
2016,7,24,18,15,510.0,53.5,2.9,16.5,166.0,37.65,27.61
2016,7,24,18,30,438.0,46.0,2.9,16.0,118.0,34.06,24.11
2016,7,24,18,45,322.5,35.0,2.9,15.5,78.5,26.86,17.08
2016,7,24,19,0,207.0,24.0,2.9,15.0,39.0,19.13,4.89
2016,7,24,19,15,103.5,12.0,2.9,14.5,19.5,11.8,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,83.5,10.0,2.0,12.0,14.0,30.3,0.0
2016,7,25,5,30,167.0,20.0,2.0,12.0,28.0,80.42,0.0
2016,7,25,5,45,292.5,31.0,2.0,12.5,66.0,151.27,107.25
2016,7,25,6,0,418.0,42.0,2.0,13.0,104.0,225.84,175.47
2016,7,25,6,15,496.0,49.5,1.9,13.5,151.0,287.87,230.67
2016,7,25,6,30,574.0,57.0,1.8,14.0,198.0,356.7,289.93
2016,7,25,6,45,287.0,63.5,1.75,14.5,134.0,234.28,192.69
2016,7,25,7,0,0.0,70.0,1.7,15.0,70.0,67.84,51.87
2016,7,25,7,15,0.0,80.5,1.65,15.0,80.5,78.21,60.67
2016,7,25,7,30,0.0,91.0,1.6,15.0,91.0,88.58,69.14
2016,7,25,7,45,0.0,107.0,1.55,15.5,107.0,104.57,82.0
2016,7,25,8,0,0.0,123.0,1.5,16.0,123.0,120.53,94.62
2016,7,25,8,15,4.5,159.0,1.5,16.0,162.0,160.49,126.85
2016,7,25,8,30,9.0,195.0,1.5,16.0,201.0,200.8,158.76
2016,7,25,8,45,12.0,215.0,1.5,16.5,223.5,223.45,175.86
2016,7,25,9,0,15.0,235.0,1.5,17.0,246.0,246.18,192.84
2016,7,25,9,15,92.0,296.5,1.5,17.0,366.0,385.98,302.1
2016,7,25,9,30,169.0,358.0,1.5,17.0,486.0,530.27,409.21
2016,7,25,9,45,234.5,365.0,1.55,17.5,552.0,598.32,457.78
2016,7,25,10,0,300.0,372.0,1.6,18.0,618.0,676.14,512.5
2016,7,25,10,15,168.5,365.0,1.6,18.0,504.0,537.76,409.53
2016,7,25,10,30,37.0,358.0,1.6,18.0,390.0,397.14,302.79
2016,7,25,10,45,40.0,373.0,1.65,18.5,408.5,414.03,315.32
2016,7,25,11,0,43.0,388.0,1.7,19.0,427.0,430.62,326.65
2016,7,25,11,15,51.0,406.5,1.75,19.0,453.5,455.22,344.57
2016,7,25,11,30,59.0,425.0,1.8,19.0,480.0,479.31,362.0
2016,7,25,11,45,101.5,449.5,1.85,19.0,545.5,541.44,407.86
2016,7,25,12,0,144.0,474.0,1.9,19.0,611.0,605.53,454.06
2016,7,25,12,15,195.0,470.0,1.9,19.0,655.0,643.11,481.51
2016,7,25,12,30,246.0,466.0,1.9,19.0,699.0,680.11,508.4
2016,7,25,12,45,202.0,467.0,1.95,19.0,657.5,632.26,473.75
2016,7,25,13,0,158.0,468.0,2.0,19.0,616.0,587.26,441.36
2016,7,25,13,15,123.5,452.0,2.05,19.0,567.0,535.94,404.53
2016,7,25,13,30,89.0,436.0,2.1,19.0,518.0,487.53,369.32
2016,7,25,13,45,92.0,424.0,2.15,19.0,507.0,473.52,359.92
2016,7,25,14,0,95.0,412.0,2.2,19.0,496.0,459.24,350.05
2016,7,25,14,15,149.5,404.5,2.2,19.0,531.0,482.32,368.64
2016,7,25,14,30,204.0,397.0,2.2,19.0,566.0,503.3,385.1
2016,7,25,14,45,285.0,360.5,2.25,19.0,586.0,507.04,389.54
2016,7,25,15,0,366.0,324.0,2.3,19.0,606.0,507.38,390.88
2016,7,25,15,15,245.0,323.0,2.25,19.0,507.5,422.34,325.98
2016,7,25,15,30,124.0,322.0,2.2,19.0,409.0,351.84,272.05
2016,7,25,15,45,135.5,300.5,2.2,19.0,390.0,330.15,255.84
2016,7,25,16,0,147.0,279.0,2.2,19.0,371.0,307.42,238.22
2016,7,25,16,15,200.5,251.0,2.2,18.5,366.0,293.13,226.56
2016,7,25,16,30,254.0,223.0,2.2,18.0,361.0,269.07,206.16
2016,7,25,16,45,138.0,193.0,2.2,18.0,267.0,204.56,157.34
2016,7,25,17,0,22.0,163.0,2.2,18.0,173.0,155.76,122.15
2016,7,25,17,15,11.0,138.5,2.15,17.5,143.5,130.33,102.44
2016,7,25,17,30,0.0,114.0,2.1,17.0,114.0,106.18,83.45
2016,7,25,17,45,308.5,85.0,2.05,17.0,165.5,80.85,52.66
2016,7,25,18,0,617.0,56.0,2.0,17.0,217.0,41.64,31.25
2016,7,25,18,15,546.0,49.5,1.85,16.5,168.5,34.35,24.71
2016,7,25,18,30,475.0,43.0,1.7,16.0,120.0,31.47,21.84
2016,7,25,18,45,361.0,33.0,1.55,15.5,79.5,25.11,15.54
2016,7,25,19,0,247.0,23.0,1.4,15.0,39.0,18.29,3.42
2016,7,25,19,15,123.5,11.5,1.4,15.0,19.5,11.3,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,1.0,14.0,13.5,32.93,0.0
2016,7,26,5,30,198.0,18.0,0.9,14.0,27.0,86.6,0.0
2016,7,26,5,45,320.0,28.5,0.85,14.5,65.5,157.35,109.16
2016,7,26,6,0,442.0,39.0,0.8,15.0,104.0,230.98,176.56
2016,7,26,6,15,518.0,46.5,0.75,15.0,151.0,293.0,231.15
2016,7,26,6,30,594.0,54.0,0.7,15.0,198.0,361.74,289.53
2016,7,26,6,45,315.5,89.5,0.7,15.5,168.0,280.39,226.82
2016,7,26,7,0,37.0,125.0,0.7,16.0,138.0,154.17,123.1
2016,7,26,7,15,64.0,150.5,0.7,16.5,177.0,199.31,160.29
2016,7,26,7,30,91.0,176.0,0.7,17.0,216.0,246.31,197.42
2016,7,26,7,45,132.0,200.0,0.7,17.5,265.5,310.93,247.56
2016,7,26,8,0,173.0,224.0,0.7,18.0,315.0,370.57,292.42
2016,7,26,8,15,194.0,245.5,0.65,18.5,356.5,414.44,323.63
2016,7,26,8,30,215.0,267.0,0.6,19.0,398.0,459.07,354.67
2016,7,26,8,45,233.5,286.5,0.6,19.5,438.5,499.99,382.57
2016,7,26,9,0,252.0,306.0,0.6,20.0,479.0,550.18,416.29
2016,7,26,9,15,286.0,318.5,0.65,20.5,526.5,597.3,448.21
2016,7,26,9,30,320.0,331.0,0.7,21.0,574.0,644.97,479.98
2016,7,26,9,45,366.0,330.5,0.8,21.5,620.5,689.86,510.5
2016,7,26,10,0,412.0,330.0,0.9,22.0,667.0,742.75,545.81
2016,7,26,10,15,415.0,341.0,0.95,22.0,691.0,759.32,555.97
2016,7,26,10,30,418.0,352.0,1.0,22.0,715.0,774.31,565.53
2016,7,26,10,45,426.0,359.5,1.1,22.5,738.0,788.87,574.58
2016,7,26,11,0,434.0,367.0,1.2,23.0,761.0,801.81,582.55
2016,7,26,11,15,411.5,384.0,1.3,23.0,762.5,793.38,576.76
2016,7,26,11,30,389.0,401.0,1.4,23.0,764.0,779.24,567.48
2016,7,26,11,45,405.5,398.0,1.5,23.0,779.0,788.89,575.13
2016,7,26,12,0,422.0,395.0,1.6,23.0,794.0,792.84,578.86
2016,7,26,12,15,414.5,398.0,1.7,23.0,790.5,778.73,569.99
2016,7,26,12,30,407.0,401.0,1.8,23.0,787.0,763.49,560.44
2016,7,26,12,45,450.0,388.0,1.9,23.0,811.5,776.66,571.32
2016,7,26,13,0,493.0,375.0,2.0,23.0,836.0,786.92,579.91
2016,7,26,13,15,405.5,399.0,2.05,23.0,774.5,719.68,532.38
2016,7,26,13,30,318.0,423.0,2.1,23.0,713.0,657.18,487.92
2016,7,26,13,45,325.5,406.0,2.2,23.0,697.0,633.82,473.08
2016,7,26,14,0,333.0,389.0,2.3,23.0,681.0,609.5,457.0
2016,7,26,14,15,346.5,372.0,2.3,22.5,667.0,588.43,443.5
2016,7,26,14,30,360.0,355.0,2.3,22.0,653.0,565.9,428.62
2016,7,26,14,45,358.0,341.0,2.35,22.0,626.5,534.83,406.37
2016,7,26,15,0,356.0,327.0,2.4,22.0,600.0,503.47,383.55
2016,7,26,15,15,336.0,313.0,2.4,21.5,560.0,462.17,353.43
2016,7,26,15,30,316.0,299.0,2.4,21.0,520.0,422.31,323.89
2016,7,26,15,45,313.0,278.0,2.45,21.0,485.5,385.64,295.76
2016,7,26,16,0,310.0,257.0,2.5,21.0,451.0,349.14,267.18
2016,7,26,16,15,287.5,239.0,2.45,20.5,407.5,308.54,235.5
2016,7,26,16,30,265.0,221.0,2.4,20.0,364.0,270.08,205.18
2016,7,26,16,45,508.0,150.5,2.4,20.0,390.5,252.61,182.77
2016,7,26,17,0,751.0,80.0,2.4,20.0,417.0,216.94,142.51
2016,7,26,17,15,716.5,75.5,2.3,19.5,365.0,169.39,103.31
2016,7,26,17,30,682.0,71.0,2.2,19.0,313.0,122.02,67.43
2016,7,26,17,45,634.5,65.0,2.15,19.0,262.0,79.62,41.46
2016,7,26,18,0,587.0,59.0,2.1,19.0,211.0,42.28,31.54
2016,7,26,18,15,515.5,51.5,1.95,18.5,163.0,36.2,26.08
2016,7,26,18,30,444.0,44.0,1.8,18.0,115.0,32.53,22.53
2016,7,26,18,45,331.5,33.0,1.65,17.5,75.5,25.26,15.42
2016,7,26,19,0,219.0,22.0,1.5,17.0,36.0,17.44,1.72
2016,7,26,19,15,109.5,11.0,1.45,16.5,18.0,10.81,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.0,19.58,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,20.0,53.41,0.0
2016,7,27,5,45,197.5,30.5,1.5,14.5,54.0,116.95,80.03
2016,7,27,6,0,298.0,45.0,1.5,15.0,88.0,180.53,138.51
2016,7,27,6,15,372.0,56.5,1.4,15.0,132.0,238.59,189.68
2016,7,27,6,30,446.0,68.0,1.3,15.0,176.0,306.01,247.42
2016,7,27,6,45,239.0,96.0,1.2,15.5,155.5,239.7,195.05
2016,7,27,7,0,32.0,124.0,1.1,16.0,135.0,150.23,120.26
2016,7,27,7,15,25.5,139.0,1.1,16.5,149.0,162.34,129.94
2016,7,27,7,30,19.0,154.0,1.1,17.0,163.0,167.67,133.51
2016,7,27,7,45,67.0,188.5,1.15,17.5,223.0,244.83,195.72
2016,7,27,8,0,115.0,223.0,1.2,18.0,283.0,327.15,259.79
2016,7,27,8,15,92.0,240.5,1.2,18.0,291.5,322.51,254.41
2016,7,27,8,30,69.0,258.0,1.2,18.0,300.0,324.33,254.36
2016,7,27,8,45,85.0,283.5,1.25,18.5,339.5,365.48,284.92
2016,7,27,9,0,101.0,309.0,1.3,19.0,379.0,407.11,315.06
2016,7,27,9,15,131.0,332.5,1.35,19.5,428.5,467.95,359.15
2016,7,27,9,30,161.0,356.0,1.4,20.0,478.0,520.64,396.37
2016,7,27,9,45,176.0,374.0,1.45,20.5,513.0,554.13,418.94
2016,7,27,10,0,191.0,392.0,1.5,21.0,548.0,587.36,441.19
2016,7,27,10,15,197.0,406.5,1.55,21.0,572.5,607.99,455.07
2016,7,27,10,30,203.0,421.0,1.6,21.0,597.0,627.9,468.52
2016,7,27,10,45,203.0,433.5,1.65,21.0,613.5,639.21,475.86
2016,7,27,11,0,203.0,446.0,1.7,21.0,630.0,649.62,482.68
2016,7,27,11,15,205.5,454.0,1.75,21.0,643.0,656.92,487.55
2016,7,27,11,30,208.0,462.0,1.8,21.0,656.0,663.34,491.9
2016,7,27,11,45,215.0,465.5,1.85,21.5,667.5,668.6,494.76
2016,7,27,12,0,222.0,469.0,1.9,22.0,679.0,672.91,497.01
2016,7,27,12,15,210.0,471.0,1.95,21.5,669.5,657.32,486.98
2016,7,27,12,30,198.0,473.0,2.0,21.0,660.0,641.38,476.81
2016,7,27,12,45,191.5,469.5,2.1,21.0,649.5,624.81,465.73
2016,7,27,13,0,185.0,466.0,2.2,21.0,639.0,608.03,454.43
2016,7,27,13,15,184.0,458.5,2.25,21.0,628.5,591.93,443.53
2016,7,27,13,30,183.0,451.0,2.3,21.0,618.0,575.54,432.36
2016,7,27,13,45,189.5,438.5,2.4,21.0,608.0,560.06,422.2
2016,7,27,14,0,196.0,426.0,2.5,21.0,598.0,543.89,411.42
2016,7,27,14,15,203.0,406.5,2.5,20.5,579.0,521.07,396.23
2016,7,27,14,30,210.0,387.0,2.5,20.0,560.0,497.56,380.32
2016,7,27,14,45,234.5,366.0,2.55,20.0,552.0,482.92,370.38
2016,7,27,15,0,259.0,345.0,2.6,20.0,544.0,462.18,355.57
2016,7,27,15,15,254.5,328.5,2.55,19.5,515.5,431.14,332.79
2016,7,27,15,30,250.0,312.0,2.5,19.0,487.0,400.32,309.81
2016,7,27,15,45,521.0,205.0,2.5,19.0,538.5,410.4,316.95
2016,7,27,16,0,792.0,98.0,2.5,19.0,590.0,399.34,304.03
2016,7,27,16,15,772.0,95.0,2.5,18.5,542.5,350.26,262.28
2016,7,27,16,30,752.0,92.0,2.5,18.0,495.0,302.65,221.01
2016,7,27,16,45,731.0,86.5,2.5,18.0,446.5,254.24,178.36
2016,7,27,17,0,710.0,81.0,2.5,18.0,398.0,207.79,137.68
2016,7,27,17,15,674.5,76.0,2.45,17.5,347.5,158.46,96.98
2016,7,27,17,30,639.0,71.0,2.4,17.0,297.0,115.91,64.93
2016,7,27,17,45,595.5,64.5,2.35,17.0,248.0,75.5,40.15
2016,7,27,18,0,552.0,58.0,2.3,17.0,199.0,39.73,29.56
2016,7,27,18,15,481.0,50.0,2.3,16.5,153.0,35.02,25.26
2016,7,27,18,30,410.0,42.0,2.3,16.0,107.0,30.83,21.22
2016,7,27,18,45,305.0,31.0,2.3,16.0,69.5,23.5,13.96
2016,7,27,19,0,200.0,20.0,2.3,16.0,32.0,15.61,0.0
2016,7,27,19,15,100.0,10.0,2.3,15.5,16.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,11.3,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,25.42,0.0
2016,7,28,5,45,204.5,30.0,1.7,13.5,59.0,118.48,80.35
2016,7,28,6,0,409.0,37.0,1.7,14.0,95.0,214.53,164.79
2016,7,28,6,15,484.0,44.5,1.65,14.0,140.5,274.24,218.43
2016,7,28,6,30,559.0,52.0,1.6,14.0,186.0,340.67,276.37
2016,7,28,6,45,279.5,77.5,1.6,14.5,144.5,246.32,201.91
2016,7,28,7,0,0.0,103.0,1.6,15.0,103.0,103.1,81.34
2016,7,28,7,15,1.0,120.5,1.55,15.0,121.0,121.19,96.51
2016,7,28,7,30,2.0,138.0,1.5,15.0,139.0,139.32,111.16
2016,7,28,7,45,14.5,166.0,1.45,15.5,173.5,176.65,141.32
2016,7,28,8,0,27.0,194.0,1.4,16.0,208.0,222.13,177.29
2016,7,28,8,15,38.0,220.5,1.4,16.5,242.5,258.95,205.63
2016,7,28,8,30,49.0,247.0,1.4,17.0,277.0,296.22,233.79
2016,7,28,8,45,74.5,277.5,1.4,17.5,327.0,350.17,274.64
2016,7,28,9,0,100.0,308.0,1.4,18.0,377.0,405.11,315.19
2016,7,28,9,15,100.5,328.0,1.45,18.0,401.0,427.48,330.83
2016,7,28,9,30,101.0,348.0,1.5,18.0,425.0,449.46,346.3
2016,7,28,9,45,81.5,355.5,1.6,18.5,419.5,439.36,337.05
2016,7,28,10,0,62.0,363.0,1.7,19.0,414.0,428.43,327.42
2016,7,28,10,15,98.5,392.0,1.75,19.0,476.5,492.02,374.76
2016,7,28,10,30,135.0,421.0,1.8,19.0,539.0,563.27,426.19
2016,7,28,10,45,166.0,433.5,1.9,19.0,581.5,603.73,455.32
2016,7,28,11,0,197.0,446.0,2.0,19.0,624.0,643.65,484.08
2016,7,28,11,15,176.5,455.0,2.05,19.0,616.5,630.02,473.32
2016,7,28,11,30,156.0,464.0,2.1,19.0,609.0,615.72,462.52
2016,7,28,11,45,165.5,458.5,2.2,19.0,614.0,614.7,462.57
2016,7,28,12,0,175.0,453.0,2.3,19.0,619.0,613.04,462.08
2016,7,28,12,15,164.5,463.0,2.35,19.0,618.5,607.48,457.76
2016,7,28,12,30,154.0,473.0,2.4,19.0,618.0,601.49,453.22
2016,7,28,12,45,218.5,460.0,2.45,19.0,665.0,639.16,482.29
2016,7,28,13,0,283.0,447.0,2.5,19.0,712.0,673.67,508.52
2016,7,28,13,15,252.5,446.0,2.5,19.0,680.0,636.1,480.96
2016,7,28,13,30,222.0,445.0,2.5,19.0,648.0,600.91,455.41
2016,7,28,13,45,194.5,436.0,2.55,19.0,610.5,561.26,426.83
2016,7,28,14,0,167.0,427.0,2.6,19.0,573.0,523.06,399.04
2016,7,28,14,15,205.0,408.0,2.6,18.5,581.0,523.39,401.4
2016,7,28,14,30,243.0,389.0,2.6,18.0,589.0,517.47,398.76
2016,7,28,14,45,257.5,368.0,2.65,18.0,572.0,494.86,382.54
2016,7,28,15,0,272.0,347.0,2.7,18.0,555.0,470.89,365.05
2016,7,28,15,15,283.5,324.5,2.65,18.0,531.5,442.6,343.69
2016,7,28,15,30,295.0,302.0,2.6,18.0,508.0,413.15,321.01
2016,7,28,15,45,263.0,286.0,2.6,18.0,460.5,368.8,286.56
2016,7,28,16,0,231.0,270.0,2.6,18.0,413.0,331.86,257.6
2016,7,28,16,15,134.0,238.0,2.6,17.5,319.5,257.69,200.88
2016,7,28,16,30,37.0,206.0,2.6,17.0,226.0,197.66,155.54
2016,7,28,16,45,79.5,194.5,2.6,17.0,232.0,194.38,151.9
2016,7,28,17,0,122.0,183.0,2.6,17.0,238.0,182.17,140.32
2016,7,28,17,15,117.0,160.5,2.55,16.5,207.5,154.55,118.2
2016,7,28,17,30,112.0,138.0,2.5,16.0,177.0,127.65,96.97
2016,7,28,17,45,329.0,97.5,2.5,16.0,186.0,88.97,59.98
2016,7,28,18,0,546.0,57.0,2.5,16.0,195.0,38.25,28.36
2016,7,28,18,15,475.5,49.0,2.45,15.5,149.5,34.3,24.72
2016,7,28,18,30,405.0,41.0,2.4,15.0,104.0,30.07,20.63
2016,7,28,18,45,296.0,30.0,2.4,15.0,67.0,22.7,13.25
2016,7,28,19,0,187.0,19.0,2.4,15.0,30.0,14.77,0.0
2016,7,28,19,15,93.5,9.5,2.4,14.5,15.0,9.34,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.5,7.5,1.75,13.0,10.0,22.25,0.0
2016,7,29,5,30,125.0,15.0,1.8,13.0,20.0,59.12,0.0
2016,7,29,5,45,233.5,27.5,1.85,13.5,53.5,125.95,84.03
2016,7,29,6,0,342.0,40.0,1.9,14.0,87.0,191.72,147.04
2016,7,29,6,15,417.5,49.0,1.85,14.0,130.5,250.25,199.51
2016,7,29,6,30,493.0,58.0,1.8,14.0,174.0,315.54,256.5
2016,7,29,6,45,246.5,77.5,1.75,14.5,135.5,228.79,187.57
2016,7,29,7,0,0.0,97.0,1.7,15.0,97.0,96.61,75.99
2016,7,29,7,15,13.5,127.5,1.65,15.0,133.5,136.49,109.52
2016,7,29,7,30,27.0,158.0,1.6,15.0,170.0,183.89,148.33
2016,7,29,7,45,41.5,183.5,1.6,15.5,204.5,221.61,178.33
2016,7,29,8,0,56.0,209.0,1.6,16.0,239.0,260.14,208.39
2016,7,29,8,15,60.0,231.5,1.6,16.5,266.0,288.03,229.22
2016,7,29,8,30,64.0,254.0,1.6,17.0,293.0,315.9,249.71
2016,7,29,8,45,67.0,275.5,1.65,17.5,319.0,341.79,268.43
2016,7,29,9,0,70.0,297.0,1.7,18.0,345.0,367.54,286.79
2016,7,29,9,15,91.5,323.5,1.75,18.0,390.0,414.67,322.16
2016,7,29,9,30,113.0,350.0,1.8,18.0,435.0,471.02,363.63
2016,7,29,9,45,100.0,364.0,1.85,18.5,442.0,465.28,357.4
2016,7,29,10,0,87.0,378.0,1.9,19.0,449.0,467.48,357.36
2016,7,29,10,15,114.5,399.5,1.95,19.0,496.5,522.84,397.98
2016,7,29,10,30,142.0,421.0,2.0,19.0,544.0,569.74,431.74
2016,7,29,10,45,227.5,420.5,2.05,19.0,623.0,648.53,489.89
2016,7,29,11,0,313.0,420.0,2.1,19.0,702.0,733.57,550.77
2016,7,29,11,15,249.5,441.5,2.15,19.0,669.0,691.18,518.39
2016,7,29,11,30,186.0,463.0,2.2,19.0,636.0,642.93,482.74
2016,7,29,11,45,219.5,462.0,2.25,19.0,668.0,668.74,502.29
2016,7,29,12,0,253.0,461.0,2.3,19.0,700.0,696.43,522.46
2016,7,29,12,15,304.5,443.5,2.35,19.0,731.0,718.73,539.65
2016,7,29,12,30,356.0,426.0,2.4,19.0,762.0,738.79,555.22
2016,7,29,12,45,371.0,414.5,2.45,19.0,762.5,729.9,549.68
2016,7,29,13,0,386.0,403.0,2.5,19.0,763.0,719.52,543.3
2016,7,29,13,15,347.0,413.5,2.5,19.0,733.5,683.5,516.97
2016,7,29,13,30,308.0,424.0,2.5,19.0,704.0,648.5,491.39
2016,7,29,13,45,306.0,413.5,2.55,19.0,686.0,624.01,474.52
2016,7,29,14,0,304.0,403.0,2.6,19.0,668.0,599.13,457.11
2016,7,29,14,15,295.5,390.5,2.6,19.0,641.5,567.55,434.37
2016,7,29,14,30,287.0,378.0,2.6,19.0,615.0,536.17,411.58
2016,7,29,14,45,265.0,365.0,2.6,19.0,576.5,496.28,382.06
2016,7,29,15,0,243.0,352.0,2.6,19.0,538.0,457.9,353.39
2016,7,29,15,15,232.5,333.5,2.6,18.5,503.5,426.63,330.49
2016,7,29,15,30,222.0,315.0,2.6,18.0,469.0,392.26,304.86
2016,7,29,15,45,157.0,292.5,2.6,18.0,398.0,331.32,258.02
2016,7,29,16,0,92.0,270.0,2.6,18.0,327.0,281.01,219.42
2016,7,29,16,15,95.5,248.5,2.55,17.5,303.5,257.12,201.12
2016,7,29,16,30,99.0,227.0,2.5,17.0,280.0,232.94,182.16
2016,7,29,16,45,50.0,183.5,2.45,17.0,210.0,177.88,139.42
2016,7,29,17,0,1.0,140.0,2.4,17.0,140.0,131.39,103.69
2016,7,29,17,15,0.5,122.5,2.4,16.5,122.5,114.76,90.57
2016,7,29,17,30,0.0,105.0,2.4,16.0,105.0,98.25,77.25
2016,7,29,17,45,297.0,78.0,2.4,16.0,152.5,71.11,46.28
2016,7,29,18,0,594.0,51.0,2.4,16.0,200.0,33.57,24.21
2016,7,29,18,15,524.0,44.5,2.35,15.5,153.5,30.64,21.48
2016,7,29,18,30,454.0,38.0,2.3,15.0,107.0,27.54,18.39
2016,7,29,18,45,340.0,28.0,2.3,15.0,69.0,21.0,11.72
2016,7,29,19,0,226.0,18.0,2.3,15.0,31.0,13.95,0.0
2016,7,29,19,15,113.0,9.0,2.3,15.0,15.5,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.5,7.0,1.5,12.5,10.5,6.88,0.0
2016,7,30,5,30,179.0,14.0,1.5,13.0,21.0,64.04,0.0
2016,7,30,5,45,304.5,24.5,1.55,13.5,57.5,145.55,95.31
2016,7,30,6,0,430.0,35.0,1.6,14.0,94.0,218.64,166.86
2016,7,30,6,15,506.5,42.0,1.6,14.0,140.0,279.06,221.54
2016,7,30,6,30,583.0,49.0,1.6,14.0,186.0,346.38,280.47
2016,7,30,6,45,291.5,68.5,1.65,14.5,137.0,240.71,197.43
2016,7,30,7,0,0.0,88.0,1.7,15.0,88.0,86.95,67.9
2016,7,30,7,15,0.0,106.0,1.65,15.0,106.0,105.08,83.15
2016,7,30,7,30,0.0,124.0,1.6,15.0,124.0,123.15,97.86
2016,7,30,7,45,2.0,143.0,1.6,15.5,144.0,143.58,114.14
2016,7,30,8,0,4.0,162.0,1.6,16.0,164.0,164.1,130.21
2016,7,30,8,15,7.0,179.5,1.65,16.0,183.5,183.88,145.78
2016,7,30,8,30,10.0,197.0,1.7,16.0,203.0,203.8,161.32
2016,7,30,8,45,20.0,230.0,1.75,16.5,243.0,245.74,193.98
2016,7,30,9,0,30.0,263.0,1.8,17.0,283.0,296.56,232.8
2016,7,30,9,15,123.5,306.5,1.9,17.0,398.0,432.68,339.0
2016,7,30,9,30,217.0,350.0,2.0,17.0,513.0,563.54,437.05
2016,7,30,9,45,120.5,326.5,2.1,17.5,418.0,452.15,350.38
2016,7,30,10,0,24.0,303.0,2.2,18.0,323.0,322.13,248.88
2016,7,30,10,15,62.5,357.5,2.25,18.0,411.0,421.82,325.42
2016,7,30,10,30,101.0,412.0,2.3,18.0,499.0,513.86,393.41
2016,7,30,10,45,195.0,419.0,2.4,18.5,593.0,615.82,468.66
2016,7,30,11,0,289.0,426.0,2.5,19.0,687.0,716.46,540.73
2016,7,30,11,15,291.0,433.5,2.55,19.0,700.0,722.15,543.73
2016,7,30,11,30,293.0,441.0,2.6,19.0,713.0,726.64,546.68
2016,7,30,11,45,174.5,433.5,2.65,19.0,595.5,597.71,452.33
2016,7,30,12,0,56.0,426.0,2.7,19.0,478.0,471.71,357.87
2016,7,30,12,15,45.0,406.0,2.7,18.5,448.0,439.02,334.79
2016,7,30,12,30,34.0,386.0,2.7,18.0,418.0,406.87,311.39
2016,7,30,12,45,32.5,379.5,2.75,18.0,410.5,396.7,304.05
2016,7,30,13,0,31.0,373.0,2.8,18.0,403.0,386.61,296.67
2016,7,30,13,15,43.0,389.0,2.75,18.0,429.0,409.1,313.92
2016,7,30,13,30,55.0,405.0,2.7,18.0,455.0,430.48,330.11
2016,7,30,13,45,65.0,404.0,2.7,18.0,461.5,433.32,332.62
2016,7,30,14,0,75.0,403.0,2.7,18.0,468.0,435.28,334.57
2016,7,30,14,15,47.5,347.0,2.65,18.0,387.5,360.09,277.91
2016,7,30,14,30,20.0,291.0,2.6,18.0,307.0,290.47,224.86
2016,7,30,14,45,31.0,302.5,2.6,18.0,326.5,302.33,234.72
2016,7,30,15,0,42.0,314.0,2.6,18.0,346.0,315.87,245.52
2016,7,30,15,15,29.5,277.0,2.55,17.5,299.0,272.8,212.87
2016,7,30,15,30,17.0,240.0,2.5,17.0,252.0,235.15,184.23
2016,7,30,15,45,13.5,220.0,2.5,17.0,229.5,213.73,167.8
2016,7,30,16,0,10.0,200.0,2.5,17.0,207.0,192.71,151.54
2016,7,30,16,15,11.5,190.5,2.5,16.5,197.5,183.18,144.59
2016,7,30,16,30,13.0,181.0,2.5,16.0,188.0,173.42,137.34
2016,7,30,16,45,6.5,146.5,2.5,16.0,150.0,139.61,110.36
2016,7,30,17,0,0.0,112.0,2.5,16.0,112.0,106.48,83.67
2016,7,30,17,15,0.0,97.5,2.5,15.5,97.5,92.79,72.71
2016,7,30,17,30,0.0,83.0,2.5,15.0,83.0,79.15,61.57
2016,7,30,17,45,315.0,65.5,2.55,15.0,143.5,61.26,38.05
2016,7,30,18,0,630.0,48.0,2.6,15.0,204.0,34.28,24.95
2016,7,30,18,15,560.0,41.5,2.55,14.5,156.5,30.88,21.77
2016,7,30,18,30,490.0,35.0,2.5,14.0,109.0,27.31,18.25
2016,7,30,18,45,372.5,26.0,2.5,14.0,70.0,19.31,10.24
2016,7,30,19,0,255.0,17.0,2.5,14.0,31.0,13.13,0.0
2016,7,30,19,15,127.5,8.5,2.45,13.5,15.5,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
