Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,91.5,7.0,1.7,12.5,10.0,6.88,0.0
2016,7,31,5,30,183.0,14.0,1.8,13.0,20.0,64.8,0.0
2016,7,31,5,45,312.0,24.0,1.9,13.5,56.5,146.41,93.7
2016,7,31,6,0,441.0,34.0,2.0,14.0,93.0,220.8,168.23
2016,7,31,6,15,517.5,41.0,2.0,14.0,139.5,281.58,223.62
2016,7,31,6,30,594.0,48.0,2.0,14.0,186.0,346.87,281.36
2016,7,31,6,45,301.0,80.0,2.0,14.5,150.5,259.2,212.63
2016,7,31,7,0,8.0,112.0,2.0,15.0,115.0,117.84,93.81
2016,7,31,7,15,25.5,137.5,1.9,15.0,148.0,160.94,129.97
2016,7,31,7,30,43.0,163.0,1.8,15.0,181.0,200.16,162.03
2016,7,31,7,45,24.0,164.0,1.75,15.5,174.5,181.12,145.26
2016,7,31,8,0,5.0,165.0,1.7,16.0,168.0,168.03,133.38
2016,7,31,8,15,23.0,202.0,1.65,16.0,216.0,219.77,175.05
2016,7,31,8,30,41.0,239.0,1.6,16.0,264.0,281.07,223.16
2016,7,31,8,45,48.5,263.5,1.6,16.5,295.0,313.38,247.11
2016,7,31,9,0,56.0,288.0,1.6,17.0,326.0,345.8,270.87
2016,7,31,9,15,50.5,300.0,1.6,17.0,336.0,353.38,275.59
2016,7,31,9,30,45.0,312.0,1.6,17.0,346.0,360.58,280.16
2016,7,31,9,45,35.5,310.0,1.65,17.5,337.5,348.88,270.01
2016,7,31,10,0,26.0,308.0,1.7,18.0,329.0,337.0,259.86
2016,7,31,10,15,29.5,327.5,1.75,18.0,352.5,359.51,276.61
2016,7,31,10,30,33.0,347.0,1.8,18.0,376.0,381.8,292.94
2016,7,31,10,45,26.5,333.5,1.85,18.0,357.0,360.34,276.38
2016,7,31,11,0,20.0,320.0,1.9,18.0,338.0,333.19,255.75
2016,7,31,11,15,36.5,367.0,1.95,18.0,400.5,400.96,306.85
2016,7,31,11,30,53.0,414.0,2.0,18.0,463.0,462.08,351.76
2016,7,31,11,45,46.0,405.5,2.05,18.0,448.5,444.54,338.31
2016,7,31,12,0,39.0,397.0,2.1,18.0,434.0,427.12,325.4
2016,7,31,12,15,61.5,424.0,2.15,18.0,482.0,471.67,358.94
2016,7,31,12,30,84.0,451.0,2.2,18.0,530.0,514.82,390.77
2016,7,31,12,45,119.5,457.0,2.25,18.0,569.0,548.56,416.18
2016,7,31,13,0,155.0,463.0,2.3,18.0,608.0,578.32,438.61
2016,7,31,13,15,105.5,434.0,2.35,18.0,532.0,503.15,383.15
2016,7,31,13,30,56.0,405.0,2.4,18.0,456.0,431.13,329.6
2016,7,31,13,45,73.5,408.0,2.45,18.0,473.5,443.36,339.82
2016,7,31,14,0,91.0,411.0,2.5,18.0,491.0,454.1,348.48
2016,7,31,14,15,93.5,397.5,2.55,17.5,477.0,437.86,337.47
2016,7,31,14,30,96.0,384.0,2.6,17.0,463.0,421.34,326.26
2016,7,31,14,45,99.0,368.0,2.65,17.0,446.0,402.61,312.68
2016,7,31,15,0,102.0,352.0,2.7,17.0,429.0,383.57,298.71
2016,7,31,15,15,86.0,326.5,2.75,17.0,389.5,345.91,270.16
2016,7,31,15,30,70.0,301.0,2.8,17.0,350.0,309.81,242.64
2016,7,31,15,45,86.0,285.5,2.85,17.0,341.0,297.8,233.65
2016,7,31,16,0,102.0,270.0,2.9,17.0,332.0,284.19,222.99
2016,7,31,16,15,75.0,240.0,2.9,16.5,284.0,242.39,190.76
2016,7,31,16,30,48.0,210.0,2.9,16.0,236.0,203.5,160.73
2016,7,31,16,45,43.0,188.0,2.9,16.0,209.5,179.33,141.56
2016,7,31,17,0,38.0,166.0,2.9,16.0,183.0,155.82,122.78
2016,7,31,17,15,34.5,146.0,2.85,15.5,160.0,134.76,106.05
2016,7,31,17,30,31.0,126.0,2.8,15.0,137.0,114.18,89.62
2016,7,31,17,45,319.5,88.0,2.75,14.5,168.5,77.83,52.44
2016,7,31,18,0,608.0,50.0,2.7,14.0,200.0,36.2,26.75
2016,7,31,18,15,536.0,43.5,2.6,14.0,152.5,30.08,21.1
2016,7,31,18,30,464.0,37.0,2.5,14.0,105.0,26.96,17.9
2016,7,31,18,45,345.0,27.0,2.45,14.0,66.5,20.37,10.95
2016,7,31,19,0,226.0,17.0,2.4,14.0,28.0,13.27,0.0
2016,7,31,19,15,113.0,8.5,2.3,13.5,14.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,12.5,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,52.25,0.0
2016,8,1,5,45,270.0,25.0,1.9,13.5,53.0,132.63,82.41
2016,8,1,6,0,401.0,36.0,2.0,14.0,88.0,207.39,157.66
2016,8,1,6,15,480.5,43.5,2.0,14.0,134.0,268.11,212.79
2016,8,1,6,30,560.0,51.0,2.0,14.0,180.0,336.0,272.48
2016,8,1,6,45,280.0,51.0,2.05,14.5,115.5,211.98,174.33
2016,8,1,7,0,0.0,51.0,2.1,15.0,51.0,49.27,36.26
2016,8,1,7,15,0.0,79.0,2.05,15.0,79.0,76.8,59.56
2016,8,1,7,30,0.0,107.0,2.0,15.0,107.0,105.3,83.17
2016,8,1,7,45,0.0,119.5,1.95,15.5,119.5,117.62,92.88
2016,8,1,8,0,0.0,132.0,1.9,16.0,132.0,129.95,102.45
2016,8,1,8,15,1.0,152.0,1.85,16.0,152.5,150.75,119.04
2016,8,1,8,30,2.0,172.0,1.8,16.0,173.0,171.58,135.42
2016,8,1,8,45,8.5,201.0,1.8,16.5,206.5,206.19,162.53
2016,8,1,9,0,15.0,230.0,1.8,17.0,240.0,241.09,189.35
2016,8,1,9,15,23.0,261.5,1.85,17.0,278.5,280.06,219.4
2016,8,1,9,30,31.0,293.0,1.9,17.0,317.0,327.76,255.69
2016,8,1,9,45,36.0,315.0,1.95,17.5,343.5,354.64,275.09
2016,8,1,10,0,41.0,337.0,2.0,18.0,370.0,381.37,294.27
2016,8,1,10,15,41.5,349.5,2.05,18.0,384.5,393.72,302.98
2016,8,1,10,30,42.0,362.0,2.1,18.0,399.0,405.84,311.61
2016,8,1,10,45,76.0,399.0,2.15,18.0,467.0,474.78,363.32
2016,8,1,11,0,110.0,436.0,2.2,18.0,535.0,543.25,413.44
2016,8,1,11,15,114.5,440.0,2.25,18.0,544.5,554.98,421.37
2016,8,1,11,30,119.0,444.0,2.3,18.0,554.0,559.72,424.76
2016,8,1,11,45,216.0,434.5,2.35,18.0,636.5,636.99,483.33
2016,8,1,12,0,313.0,425.0,2.4,18.0,719.0,715.16,540.78
2016,8,1,12,15,300.0,437.5,2.45,18.0,719.5,707.29,534.18
2016,8,1,12,30,287.0,450.0,2.5,18.0,720.0,698.6,527.72
2016,8,1,12,45,282.0,447.5,2.55,18.0,711.0,681.91,516.15
2016,8,1,13,0,277.0,445.0,2.6,18.0,702.0,664.69,504.2
2016,8,1,13,15,281.5,436.0,2.65,18.0,694.0,648.75,493.47
2016,8,1,13,30,286.0,427.0,2.7,18.0,686.0,632.02,482.07
2016,8,1,13,45,204.5,423.5,2.75,18.0,606.0,555.79,425.42
2016,8,1,14,0,123.0,420.0,2.8,18.0,526.0,483.12,370.81
2016,8,1,14,15,144.0,406.5,2.8,17.5,527.0,477.93,368.8
2016,8,1,14,30,165.0,393.0,2.8,17.0,528.0,471.01,365.02
2016,8,1,14,45,170.5,375.0,2.85,17.0,509.0,448.79,348.79
2016,8,1,15,0,176.0,357.0,2.9,17.0,490.0,426.0,331.96
2016,8,1,15,15,174.0,336.5,2.95,17.0,462.5,396.52,309.72
2016,8,1,15,30,172.0,316.0,3.0,17.0,435.0,367.17,287.29
2016,8,1,15,45,121.0,288.0,3.1,17.0,369.0,310.42,243.43
2016,8,1,16,0,70.0,260.0,3.2,17.0,303.0,263.1,206.87
2016,8,1,16,15,67.5,238.0,3.2,16.5,276.5,237.88,187.5
2016,8,1,16,30,65.0,216.0,3.2,16.0,250.0,213.01,168.07
2016,8,1,16,45,62.0,194.0,3.2,16.0,224.0,188.4,148.34
2016,8,1,17,0,59.0,172.0,3.2,16.0,198.0,164.22,128.85
2016,8,1,17,15,54.0,151.0,3.15,15.5,172.5,141.0,110.39
2016,8,1,17,30,49.0,130.0,3.1,15.0,147.0,118.44,92.49
2016,8,1,17,45,307.0,93.5,3.1,15.0,170.5,80.61,55.43
2016,8,1,18,0,565.0,57.0,3.1,15.0,194.0,38.92,29.04
2016,8,1,18,15,488.0,49.0,3.0,14.5,147.0,34.98,25.35
2016,8,1,18,30,411.0,41.0,2.9,14.0,100.0,30.81,21.2
2016,8,1,18,45,284.5,29.5,2.85,14.0,62.5,22.93,12.78
2016,8,1,19,0,158.0,18.0,2.8,14.0,25.0,14.41,0.0
2016,8,1,19,15,79.0,9.0,2.75,13.5,12.5,8.85,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.5,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,99.0,14.0,2.4,13.0,17.0,40.98,0.0
2016,8,2,5,45,235.5,26.0,2.5,13.5,51.5,121.29,72.73
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,198.04,150.36
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.5,260.86,207.23
2016,8,2,6,30,542.0,55.0,2.5,14.0,179.0,331.35,269.16
2016,8,2,6,45,271.0,55.0,2.5,14.5,117.0,212.03,174.45
2016,8,2,7,0,0.0,55.0,2.5,15.0,55.0,53.14,39.55
2016,8,2,7,15,0.0,68.0,2.45,15.0,68.0,65.73,50.24
2016,8,2,7,30,0.0,81.0,2.4,15.0,81.0,78.5,60.82
2016,8,2,7,45,0.0,94.5,2.35,15.5,94.5,91.93,71.68
2016,8,2,8,0,0.0,108.0,2.3,16.0,108.0,105.36,82.36
2016,8,2,8,15,0.5,138.0,2.25,16.0,138.5,135.98,107.15
2016,8,2,8,30,1.0,168.0,2.2,16.0,169.0,166.69,131.62
2016,8,2,8,45,3.5,182.0,2.15,16.5,184.5,182.55,143.7
2016,8,2,9,0,6.0,196.0,2.1,17.0,200.0,198.51,155.76
2016,8,2,9,15,9.5,220.0,2.05,17.0,227.0,225.65,176.82
2016,8,2,9,30,13.0,244.0,2.0,17.0,254.0,252.84,197.66
2016,8,2,9,45,24.5,285.5,2.0,17.5,305.0,305.17,237.53
2016,8,2,10,0,36.0,327.0,2.0,18.0,356.0,366.19,282.98
2016,8,2,10,15,39.0,344.0,2.0,18.0,377.0,385.59,296.84
2016,8,2,10,30,42.0,361.0,2.0,18.0,398.0,404.76,310.67
2016,8,2,10,45,59.5,390.0,2.05,18.0,443.5,449.77,344.13
2016,8,2,11,0,77.0,419.0,2.1,18.0,489.0,494.32,376.73
2016,8,2,11,15,93.5,435.5,2.1,18.0,521.5,524.5,398.53
2016,8,2,11,30,110.0,452.0,2.1,18.0,554.0,554.01,419.77
2016,8,2,11,45,151.5,459.5,2.15,18.5,601.0,601.33,453.82
2016,8,2,12,0,193.0,467.0,2.2,19.0,648.0,642.07,482.67
2016,8,2,12,15,205.5,465.5,2.2,19.0,658.5,645.8,485.27
2016,8,2,12,30,218.0,464.0,2.2,19.0,669.0,648.49,487.44
2016,8,2,12,45,229.5,458.5,2.2,19.0,672.5,645.36,485.58
2016,8,2,13,0,241.0,453.0,2.2,19.0,676.0,641.15,483.02
2016,8,2,13,15,209.5,449.0,2.25,19.0,641.0,601.85,454.7
2016,8,2,13,30,178.0,445.0,2.3,19.0,606.0,563.78,427.23
2016,8,2,13,45,235.5,423.5,2.35,19.0,630.5,578.92,440.3
2016,8,2,14,0,293.0,402.0,2.4,19.0,655.0,587.64,448.21
2016,8,2,14,15,298.0,383.5,2.45,19.0,633.5,560.34,428.86
2016,8,2,14,30,303.0,365.0,2.5,19.0,612.0,532.33,408.94
2016,8,2,14,45,257.5,358.5,2.55,19.0,562.5,483.37,372.36
2016,8,2,15,0,212.0,352.0,2.6,19.0,513.0,441.61,340.89
2016,8,2,15,15,261.5,322.5,2.6,19.0,509.5,425.7,329.51
2016,8,2,15,30,311.0,293.0,2.6,19.0,506.0,409.18,316.76
2016,8,2,15,45,563.5,195.0,2.65,19.0,549.5,412.32,317.75
2016,8,2,16,0,816.0,97.0,2.7,19.0,593.0,396.02,300.1
2016,8,2,16,15,507.5,159.0,2.7,18.5,459.5,304.15,229.76
2016,8,2,16,30,199.0,221.0,2.7,18.0,326.0,250.35,192.6
2016,8,2,16,45,144.5,198.5,2.75,18.0,270.5,206.49,158.73
2016,8,2,17,0,90.0,176.0,2.8,18.0,215.0,172.69,133.37
2016,8,2,17,15,82.0,154.5,2.8,17.5,186.5,147.03,113.23
2016,8,2,17,30,74.0,133.0,2.8,17.0,158.0,122.36,94.04
2016,8,2,17,45,296.5,98.0,2.85,16.5,172.5,82.72,57.57
2016,8,2,18,0,519.0,63.0,2.9,16.0,187.0,44.27,33.63
2016,8,2,18,15,437.0,53.5,2.85,15.5,141.0,39.25,28.96
2016,8,2,18,30,355.0,44.0,2.8,15.0,95.0,33.91,23.73
2016,8,2,18,45,227.0,31.0,2.8,15.0,58.5,24.01,13.28
2016,8,2,19,0,99.0,18.0,2.8,15.0,22.0,14.21,0.0
2016,8,2,19,15,49.5,9.0,2.8,14.5,11.0,8.85,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,38.0,6.0,1.25,13.5,7.5,0.0,0.0
2016,8,3,5,30,76.0,12.0,1.2,14.0,15.0,32.53,0.0
2016,8,3,5,45,206.0,25.5,1.15,14.5,48.5,110.13,62.71
2016,8,3,6,0,336.0,39.0,1.1,15.0,82.0,185.02,138.93
2016,8,3,6,15,423.0,48.5,0.95,15.0,127.5,248.05,194.68
2016,8,3,6,30,510.0,58.0,0.8,15.0,173.0,318.93,255.11
2016,8,3,6,45,255.0,69.5,0.65,15.5,127.0,221.57,179.29
2016,8,3,7,0,0.0,81.0,0.5,16.0,81.0,79.66,61.34
2016,8,3,7,15,0.0,100.0,0.45,16.0,100.0,98.88,77.56
2016,8,3,7,30,0.0,119.0,0.4,16.0,119.0,118.03,93.01
2016,8,3,7,45,4.0,143.0,0.4,16.5,145.0,145.13,114.55
2016,8,3,8,0,8.0,167.0,0.4,17.0,171.0,172.43,135.77
2016,8,3,8,15,10.0,183.0,0.45,17.5,189.0,189.95,148.9
2016,8,3,8,30,12.0,199.0,0.5,18.0,207.0,207.56,161.98
2016,8,3,8,45,18.0,224.0,0.6,18.5,236.5,237.89,184.95
2016,8,3,9,0,24.0,249.0,0.7,19.0,266.0,268.43,207.67
2016,8,3,9,15,30.5,274.5,0.8,19.0,296.5,308.49,237.69
2016,8,3,9,30,37.0,300.0,0.9,19.0,327.0,340.57,261.37
2016,8,3,9,45,127.0,341.0,1.05,19.5,442.5,473.04,360.78
2016,8,3,10,0,217.0,382.0,1.2,20.0,558.0,599.0,451.04
2016,8,3,10,15,219.5,397.5,1.3,20.0,580.5,617.72,462.89
2016,8,3,10,30,222.0,413.0,1.4,20.0,603.0,635.55,475.12
2016,8,3,10,45,179.0,426.5,1.55,20.0,582.5,607.41,454.35
2016,8,3,11,0,136.0,440.0,1.7,20.0,562.0,578.11,432.87
2016,8,3,11,15,253.0,423.5,1.85,20.0,654.5,674.29,504.76
2016,8,3,11,30,370.0,407.0,2.0,20.0,747.0,762.92,569.08
2016,8,3,11,45,255.0,436.5,2.15,20.0,672.0,678.7,507.4
2016,8,3,12,0,140.0,466.0,2.3,20.0,597.0,591.89,443.74
2016,8,3,12,15,105.5,452.5,2.4,19.5,551.5,539.23,406.87
2016,8,3,12,30,71.0,439.0,2.5,19.0,506.0,491.07,372.26
2016,8,3,12,45,74.0,437.5,2.65,19.0,506.5,488.4,371.1
2016,8,3,13,0,77.0,436.0,2.8,19.0,507.0,485.39,369.43
2016,8,3,13,15,129.0,440.0,2.85,19.0,557.0,526.96,401.64
2016,8,3,13,30,181.0,444.0,2.9,19.0,607.0,564.81,430.52
2016,8,3,13,45,182.0,432.5,3.0,19.0,592.5,546.0,417.15
2016,8,3,14,0,183.0,421.0,3.1,19.0,578.0,526.85,403.74
2016,8,3,14,15,165.5,406.0,3.15,18.5,544.5,491.49,378.47
2016,8,3,14,30,148.0,391.0,3.2,18.0,511.0,457.28,353.82
2016,8,3,14,45,140.5,372.5,3.3,18.0,482.5,427.35,331.74
2016,8,3,15,0,133.0,354.0,3.4,18.0,454.0,398.0,309.83
2016,8,3,15,15,99.0,325.0,3.4,17.5,397.5,350.46,273.94
2016,8,3,15,30,65.0,296.0,3.4,17.0,341.0,302.28,237.29
2016,8,3,15,45,63.5,275.0,3.45,17.0,316.5,278.22,218.85
2016,8,3,16,0,62.0,254.0,3.5,17.0,292.0,254.38,200.32
2016,8,3,16,15,32.5,208.0,3.5,17.0,228.0,200.6,158.15
2016,8,3,16,30,3.0,162.0,3.5,17.0,164.0,153.43,121.13
2016,8,3,16,45,1.5,145.0,3.55,17.0,146.0,136.81,108.05
2016,8,3,17,0,0.0,128.0,3.6,17.0,128.0,120.4,94.97
2016,8,3,17,15,0.0,111.0,3.55,16.5,111.0,104.39,82.15
2016,8,3,17,30,0.0,94.0,3.5,16.0,94.0,88.47,69.16
2016,8,3,17,45,273.5,76.5,3.5,16.0,141.5,64.04,42.99
2016,8,3,18,0,547.0,59.0,3.5,16.0,189.0,41.0,30.73
2016,8,3,18,15,465.5,50.5,3.35,15.5,142.0,36.72,26.71
2016,8,3,18,30,384.0,42.0,3.2,15.0,95.0,32.2,22.2
2016,8,3,18,45,251.5,29.5,3.1,14.5,58.0,23.35,12.42
2016,8,3,19,0,119.0,17.0,3.0,14.0,21.0,16.71,0.0
2016,8,3,19,15,59.5,8.5,2.95,14.0,10.5,8.36,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,32.5,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,65.0,12.0,2.7,13.0,13.0,29.4,0.0
2016,8,4,5,45,198.5,25.5,2.8,13.5,46.5,106.05,57.42
2016,8,4,6,0,332.0,39.0,2.9,14.0,80.0,182.84,137.92
2016,8,4,6,15,419.5,49.0,2.9,14.0,126.0,246.31,195.35
2016,8,4,6,30,507.0,59.0,2.9,14.0,172.0,317.71,258.16
2016,8,4,6,45,253.5,54.0,2.95,14.5,110.5,201.03,165.35
2016,8,4,7,0,0.0,49.0,3.0,15.0,49.0,47.33,34.65
2016,8,4,7,15,0.0,58.0,2.95,15.0,58.0,56.04,42.07
2016,8,4,7,30,0.0,67.0,2.9,15.0,67.0,64.76,49.3
2016,8,4,7,45,0.0,87.5,2.9,15.5,87.5,84.86,65.83
2016,8,4,8,0,0.0,108.0,2.9,16.0,108.0,105.39,82.45
2016,8,4,8,15,0.0,121.5,2.95,16.0,121.5,118.79,93.17
2016,8,4,8,30,0.0,135.0,3.0,16.0,135.0,132.18,103.79
2016,8,4,8,45,0.0,148.5,3.05,16.0,149.0,145.56,114.32
2016,8,4,9,0,0.0,162.0,3.1,16.0,163.0,158.91,124.77
2016,8,4,9,15,2.0,171.0,3.15,16.0,173.0,169.42,132.97
2016,8,4,9,30,4.0,180.0,3.2,16.0,183.0,180.0,141.23
2016,8,4,9,45,10.5,227.0,3.3,16.5,236.0,232.96,182.88
2016,8,4,10,0,17.0,274.0,3.4,17.0,289.0,286.14,223.84
2016,8,4,10,15,14.0,257.5,3.4,17.0,269.5,266.3,207.85
2016,8,4,10,30,11.0,241.0,3.4,17.0,250.0,246.64,192.22
2016,8,4,10,45,15.5,279.5,3.45,17.0,293.5,288.95,225.04
2016,8,4,11,0,20.0,318.0,3.5,17.0,337.0,331.09,257.23
2016,8,4,11,15,39.0,367.0,3.5,16.5,403.5,403.1,312.8
2016,8,4,11,30,58.0,416.0,3.5,16.0,470.0,468.45,362.54
2016,8,4,11,45,60.0,417.5,3.55,16.0,474.0,469.24,362.83
2016,8,4,12,0,62.0,419.0,3.6,16.0,478.0,469.76,363.25
2016,8,4,12,15,59.5,421.5,3.6,16.0,477.5,466.91,360.92
2016,8,4,12,30,57.0,424.0,3.6,16.0,477.0,463.88,358.53
2016,8,4,12,45,45.0,399.0,3.6,16.0,440.5,425.95,329.82
2016,8,4,13,0,33.0,374.0,3.6,16.0,404.0,388.83,301.66
2016,8,4,13,15,41.0,383.5,3.6,16.0,420.5,401.68,311.9
2016,8,4,13,30,49.0,393.0,3.6,16.0,437.0,413.75,321.37
2016,8,4,13,45,73.0,401.0,3.6,16.5,465.0,435.68,338.16
2016,8,4,14,0,97.0,409.0,3.6,17.0,493.0,455.58,353.18
2016,8,4,14,15,95.5,394.0,3.6,16.5,474.5,434.95,338.47
2016,8,4,14,30,94.0,379.0,3.6,16.0,456.0,414.38,323.82
2016,8,4,14,45,60.5,332.5,3.65,16.0,381.5,346.45,271.68
2016,8,4,15,0,27.0,286.0,3.7,16.0,307.0,281.66,221.4
2016,8,4,15,15,15.5,236.5,3.7,16.0,248.5,232.43,183.05
2016,8,4,15,30,4.0,187.0,3.7,16.0,190.0,180.1,141.71
2016,8,4,15,45,3.5,180.5,3.7,16.0,183.0,173.16,136.56
2016,8,4,16,0,3.0,174.0,3.7,16.0,176.0,166.21,131.32
2016,8,4,16,15,1.5,154.5,3.7,15.5,155.5,147.17,116.48
2016,8,4,16,30,0.0,135.0,3.7,15.0,135.0,128.36,101.66
2016,8,4,16,45,0.0,106.5,3.7,15.0,106.5,101.93,80.1
2016,8,4,17,0,0.0,78.0,3.7,15.0,78.0,75.42,58.2
2016,8,4,17,15,0.0,67.5,3.65,14.5,67.5,65.25,49.9
2016,8,4,17,30,0.0,57.0,3.6,14.0,57.0,55.08,41.45
2016,8,4,17,45,282.5,55.0,3.6,14.0,121.5,46.9,29.13
2016,8,4,18,0,565.0,53.0,3.6,14.0,186.0,36.09,26.62
2016,8,4,18,15,486.0,45.0,3.5,13.5,139.0,32.0,22.74
2016,8,4,18,30,407.0,37.0,3.4,13.0,92.0,27.65,18.39
2016,8,4,18,45,278.5,25.5,3.3,13.0,56.0,19.62,9.23
2016,8,4,19,0,150.0,14.0,3.2,13.0,20.0,13.76,0.0
2016,8,4,19,15,75.0,7.0,3.15,13.0,10.0,6.88,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.5,5.5,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,65.0,11.0,2.3,14.0,12.0,28.29,0.0
2016,8,5,5,45,192.0,25.0,2.4,14.0,44.5,102.48,51.59
2016,8,5,6,0,319.0,39.0,2.5,14.0,77.0,177.36,133.16
2016,8,5,6,15,406.5,49.0,2.45,14.0,122.5,240.1,189.93
2016,8,5,6,30,494.0,59.0,2.4,14.0,168.0,310.75,251.9
2016,8,5,6,45,247.0,75.5,2.4,14.0,130.0,224.1,184.04
2016,8,5,7,0,0.0,92.0,2.4,14.0,92.0,91.66,72.22
2016,8,5,7,15,0.0,109.5,2.35,14.0,109.5,109.21,87.03
2016,8,5,7,30,0.0,127.0,2.3,14.0,127.0,126.69,101.35
2016,8,5,7,45,0.0,135.5,2.25,14.5,135.5,134.56,107.3
2016,8,5,8,0,0.0,144.0,2.2,15.0,144.0,142.55,113.28
2016,8,5,8,15,4.5,167.5,2.15,15.0,170.5,169.62,135.07
2016,8,5,8,30,9.0,191.0,2.1,15.0,197.0,196.9,156.73
2016,8,5,8,45,10.5,205.0,2.05,15.5,212.0,212.04,168.03
2016,8,5,9,0,12.0,219.0,2.0,16.0,227.0,227.23,179.26
2016,8,5,9,15,15.0,239.0,2.0,16.0,250.0,249.92,196.71
2016,8,5,9,30,18.0,259.0,2.0,16.0,273.0,272.63,214.0
2016,8,5,9,45,14.5,250.0,2.0,16.5,262.0,259.89,203.09
2016,8,5,10,0,11.0,241.0,2.0,17.0,251.0,247.24,192.46
2016,8,5,10,15,18.0,281.5,2.0,17.0,297.5,294.19,228.62
2016,8,5,10,30,25.0,322.0,2.0,17.0,344.0,348.24,269.4
2016,8,5,10,45,48.5,368.0,2.0,17.0,411.0,416.44,320.71
2016,8,5,11,0,72.0,414.0,2.0,17.0,478.0,484.13,370.53
2016,8,5,11,15,246.5,397.0,2.05,17.0,622.0,640.31,488.81
2016,8,5,11,30,421.0,380.0,2.1,17.0,766.0,786.46,594.7
2016,8,5,11,45,243.0,405.5,2.15,17.5,628.5,635.67,482.0
2016,8,5,12,0,65.0,431.0,2.2,18.0,491.0,484.28,367.32
2016,8,5,12,15,164.5,442.0,2.25,18.0,595.0,584.57,444.11
2016,8,5,12,30,264.0,453.0,2.3,18.0,699.0,678.91,513.22
2016,8,5,12,45,257.0,450.5,2.4,18.0,688.5,660.89,500.1
2016,8,5,13,0,250.0,448.0,2.5,18.0,678.0,642.5,487.49
2016,8,5,13,15,241.0,442.0,2.55,18.0,661.0,618.92,470.88
2016,8,5,13,30,232.0,436.0,2.6,18.0,644.0,596.63,455.09
2016,8,5,13,45,535.0,290.0,2.65,18.0,753.5,677.1,521.92
2016,8,5,14,0,838.0,144.0,2.7,18.0,863.0,739.33,572.54
2016,8,5,14,15,605.0,245.5,2.75,17.5,755.5,639.76,496.36
2016,8,5,14,30,372.0,347.0,2.8,17.0,648.0,558.38,432.93
2016,8,5,14,45,264.5,350.0,2.9,17.0,559.0,477.95,372.01
2016,8,5,15,0,157.0,353.0,3.0,17.0,470.0,409.69,319.45
2016,8,5,15,15,101.5,316.5,3.0,17.0,391.0,343.63,268.84
2016,8,5,15,30,46.0,280.0,3.0,17.0,312.0,278.98,218.86
2016,8,5,15,45,30.0,242.5,3.0,17.0,263.0,235.64,185.32
2016,8,5,16,0,14.0,205.0,3.0,17.0,214.0,198.19,156.12
2016,8,5,16,15,27.0,203.0,3.0,16.5,218.0,194.17,153.39
2016,8,5,16,30,40.0,201.0,3.0,16.0,222.0,192.5,152.26
2016,8,5,16,45,24.0,172.0,3.05,16.0,184.5,165.1,130.75
2016,8,5,17,0,8.0,143.0,3.1,16.0,147.0,134.56,106.66
2016,8,5,17,15,4.0,124.5,3.1,15.5,126.5,116.21,92.12
2016,8,5,17,30,0.0,106.0,3.1,15.0,106.0,98.36,77.71
2016,8,5,17,45,196.5,90.5,3.1,15.0,136.0,76.28,55.83
2016,8,5,18,0,393.0,75.0,3.1,15.0,166.0,54.74,42.99
2016,8,5,18,15,310.5,61.5,3.0,14.5,122.5,46.05,34.96
2016,8,5,18,30,228.0,48.0,2.9,14.0,79.0,36.9,26.2
2016,8,5,18,45,131.5,30.5,2.85,14.0,46.5,23.84,11.76
2016,8,5,19,0,35.0,13.0,2.8,14.0,14.0,12.78,0.0
2016,8,5,19,15,17.5,6.5,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,15.0,4.5,2.35,12.5,5.0,0.0,0.0
2016,8,6,5,30,30.0,9.0,2.4,13.0,10.0,16.85,0.0
2016,8,6,5,45,144.5,25.0,2.5,13.5,41.0,86.77,39.57
2016,8,6,6,0,259.0,41.0,2.6,14.0,72.0,157.29,117.58
2016,8,6,6,15,348.0,53.0,2.55,14.0,116.0,218.54,172.72
2016,8,6,6,30,437.0,65.0,2.5,14.0,160.0,290.11,235.23
2016,8,6,6,45,218.5,54.5,2.5,14.0,102.0,183.25,150.43
2016,8,6,7,0,0.0,44.0,2.5,14.0,44.0,42.49,30.68
2016,8,6,7,15,0.0,53.0,2.45,14.0,53.0,51.2,38.14
2016,8,6,7,30,0.0,62.0,2.4,14.0,62.0,59.92,45.42
2016,8,6,7,45,0.0,86.5,2.4,14.5,86.5,83.87,65.28
2016,8,6,8,0,0.0,111.0,2.4,15.0,111.0,108.47,85.33
2016,8,6,8,15,0.0,119.5,2.35,15.0,119.5,116.79,91.86
2016,8,6,8,30,0.0,128.0,2.3,15.0,128.0,125.12,98.36
2016,8,6,8,45,0.5,146.5,2.3,15.5,147.0,143.96,113.2
2016,8,6,9,0,1.0,165.0,2.3,16.0,166.0,162.8,127.83
2016,8,6,9,15,5.0,193.0,2.3,16.0,197.0,194.27,152.77
2016,8,6,9,30,9.0,221.0,2.3,16.0,228.0,225.87,177.49
2016,8,6,9,45,7.5,209.5,2.3,16.5,215.5,212.59,166.23
2016,8,6,10,0,6.0,198.0,2.3,17.0,203.0,199.48,155.3
2016,8,6,10,15,9.5,230.5,2.3,17.0,239.0,235.0,183.01
2016,8,6,10,30,13.0,263.0,2.3,17.0,275.0,270.49,210.26
2016,8,6,10,45,33.0,329.0,2.35,17.0,359.0,361.63,280.2
2016,8,6,11,0,53.0,395.0,2.4,17.0,443.0,446.61,343.64
2016,8,6,11,15,84.0,422.5,2.4,17.0,499.0,501.71,384.52
2016,8,6,11,30,115.0,450.0,2.4,17.0,555.0,560.96,427.88
2016,8,6,11,45,126.5,456.5,2.45,17.0,573.5,574.0,437.22
2016,8,6,12,0,138.0,463.0,2.5,17.0,592.0,586.24,446.3
2016,8,6,12,15,115.5,456.5,2.5,17.0,564.5,554.2,422.3
2016,8,6,12,30,93.0,450.0,2.5,17.0,537.0,520.72,397.44
2016,8,6,12,45,65.5,418.0,2.55,17.0,479.0,461.73,353.81
2016,8,6,13,0,38.0,386.0,2.6,17.0,421.0,404.3,310.82
2016,8,6,13,15,43.5,388.5,2.65,17.0,428.5,408.19,314.37
2016,8,6,13,30,49.0,391.0,2.7,17.0,436.0,411.57,317.29
2016,8,6,13,45,45.0,375.5,2.75,17.0,416.0,390.52,301.7
2016,8,6,14,0,41.0,360.0,2.8,17.0,396.0,369.83,286.41
2016,8,6,14,15,114.5,373.5,2.85,17.0,467.5,426.13,331.11
2016,8,6,14,30,188.0,387.0,2.9,17.0,539.0,478.05,371.28
2016,8,6,14,45,201.5,367.0,3.0,17.0,524.0,457.83,356.4
2016,8,6,15,0,215.0,347.0,3.1,17.0,509.0,436.34,340.59
2016,8,6,15,15,518.0,228.5,3.15,17.0,587.5,468.58,367.62
2016,8,6,15,30,821.0,110.0,3.2,17.0,666.0,480.93,375.72
2016,8,6,15,45,533.5,183.5,3.3,17.0,535.5,383.23,298.1
2016,8,6,16,0,246.0,257.0,3.4,17.0,405.0,315.4,245.88
2016,8,6,16,15,278.0,228.5,3.5,16.5,382.0,287.11,222.49
2016,8,6,16,30,310.0,200.0,3.6,16.0,359.0,255.79,195.6
2016,8,6,16,45,225.0,186.0,3.7,16.0,295.5,207.21,157.8
2016,8,6,17,0,140.0,172.0,3.8,16.0,232.0,171.76,131.74
2016,8,6,17,15,375.0,124.0,3.8,15.5,253.5,142.72,98.07
2016,8,6,17,30,610.0,76.0,3.8,15.0,275.0,98.03,55.22
2016,8,6,17,45,552.5,69.0,3.85,15.0,225.0,59.26,36.67
2016,8,6,18,0,495.0,62.0,3.9,15.0,175.0,44.3,33.74
2016,8,6,18,15,408.5,52.0,3.85,14.5,129.0,38.8,28.55
2016,8,6,18,30,322.0,42.0,3.8,14.0,83.0,32.96,22.72
2016,8,6,18,45,195.0,27.5,3.75,14.0,49.0,21.43,9.3
2016,8,6,19,0,68.0,13.0,3.7,14.0,15.0,12.78,0.0
2016,8,6,19,15,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,33.5,5.0,2.8,12.0,5.5,0.0,0.0
2016,8,7,5,30,67.0,10.0,2.9,12.0,11.0,27.58,0.0
2016,8,7,5,45,216.0,22.5,3.0,12.5,44.0,105.8,43.68
2016,8,7,6,0,365.0,35.0,3.1,13.0,77.0,188.58,140.89
2016,8,7,6,15,456.0,43.5,3.0,13.5,123.5,252.66,199.71
2016,8,7,6,30,547.0,52.0,2.9,14.0,170.0,325.06,263.32
2016,8,7,6,45,273.5,77.5,2.85,14.5,136.5,239.08,196.13
2016,8,7,7,0,0.0,103.0,2.8,15.0,103.0,104.02,82.3
2016,8,7,7,15,4.5,121.0,2.65,15.0,123.0,124.62,99.65
2016,8,7,7,30,9.0,139.0,2.5,15.0,143.0,145.53,116.81
2016,8,7,7,45,29.0,169.0,2.45,15.5,183.5,197.02,158.85
2016,8,7,8,0,49.0,199.0,2.4,16.0,224.0,243.99,196.29
2016,8,7,8,15,93.0,229.5,2.3,16.0,282.0,310.42,249.45
2016,8,7,8,30,137.0,260.0,2.2,16.0,340.0,387.86,309.75
2016,8,7,8,45,508.0,174.0,2.1,16.5,507.0,611.41,486.9
2016,8,7,9,0,879.0,88.0,2.0,17.0,674.0,834.3,644.82
2016,8,7,9,15,891.0,89.5,1.9,17.0,715.5,866.57,662.3
2016,8,7,9,30,903.0,91.0,1.8,17.0,757.0,896.71,679.98
2016,8,7,9,45,908.5,94.5,1.75,17.5,792.5,920.89,692.72
2016,8,7,10,0,914.0,98.0,1.7,18.0,828.0,942.33,703.57
2016,8,7,10,15,921.0,99.5,1.75,18.0,858.0,960.17,714.66
2016,8,7,10,30,928.0,101.0,1.8,18.0,888.0,975.11,723.98
2016,8,7,10,45,934.5,101.0,1.85,18.5,912.0,985.03,728.76
2016,8,7,11,0,941.0,101.0,1.9,19.0,936.0,991.89,731.69
2016,8,7,11,15,944.5,101.5,1.95,19.0,952.0,993.34,732.63
2016,8,7,11,30,948.0,102.0,2.0,19.0,968.0,991.63,731.68
2016,8,7,11,45,951.0,101.0,2.1,19.0,976.5,984.78,728.11
2016,8,7,12,0,954.0,100.0,2.2,19.0,985.0,974.83,722.58
2016,8,7,12,15,954.5,100.0,2.25,19.0,985.5,960.52,713.7
2016,8,7,12,30,955.0,100.0,2.3,19.0,986.0,943.23,702.93
2016,8,7,12,45,952.0,101.0,2.35,19.0,978.5,920.99,688.88
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,896.06,673.03
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,867.15,654.41
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,835.82,634.04
2016,8,7,13,45,939.0,100.0,2.55,19.0,918.5,800.99,611.09
2016,8,7,14,0,935.0,99.0,2.6,19.0,896.0,764.1,586.5
2016,8,7,14,15,928.5,97.5,2.65,19.0,867.0,723.15,558.76
2016,8,7,14,30,922.0,96.0,2.7,19.0,838.0,680.66,527.88
2016,8,7,14,45,912.5,95.0,2.75,19.0,802.0,635.48,493.84
2016,8,7,15,0,903.0,94.0,2.8,19.0,766.0,589.39,458.22
2016,8,7,15,15,891.0,92.0,2.8,19.0,724.5,540.43,419.34
2016,8,7,15,30,879.0,90.0,2.8,19.0,683.0,491.21,379.21
2016,8,7,15,45,862.0,88.5,2.8,19.0,637.0,440.31,336.73
2016,8,7,16,0,845.0,87.0,2.8,19.0,591.0,390.05,293.7
2016,8,7,16,15,824.5,84.0,2.8,18.5,541.0,334.04,245.88
2016,8,7,16,30,804.0,81.0,2.8,18.0,491.0,283.62,201.62
2016,8,7,16,45,773.5,78.0,2.8,18.0,439.0,232.72,156.96
2016,8,7,17,0,743.0,75.0,2.8,18.0,387.0,184.77,115.93
2016,8,7,17,15,704.5,70.5,2.75,17.5,334.0,137.69,79.01
2016,8,7,17,30,666.0,66.0,2.7,17.0,281.0,91.19,47.65
2016,8,7,17,45,607.5,60.5,2.7,17.0,229.5,50.95,30.06
2016,8,7,18,0,549.0,55.0,2.7,17.0,178.0,38.37,28.23
2016,8,7,18,15,461.5,46.0,2.65,16.5,131.0,33.49,23.65
2016,8,7,18,30,374.0,37.0,2.6,16.0,84.0,28.31,18.48
2016,8,7,18,45,230.0,24.5,2.55,15.5,49.5,19.25,6.91
2016,8,7,19,0,86.0,12.0,2.5,15.0,15.0,11.8,0.0
2016,8,7,19,15,43.0,6.0,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,171.5,17.0,2.25,13.5,36.5,84.67,28.55
2016,8,8,6,0,343.0,34.0,2.3,14.0,73.0,178.89,132.26
2016,8,8,6,15,434.0,42.5,2.15,14.0,118.0,241.68,189.93
2016,8,8,6,30,525.0,51.0,2.0,14.0,163.0,312.85,252.42
2016,8,8,6,45,581.0,58.0,1.9,14.5,213.0,372.66,303.94
2016,8,8,7,0,637.0,65.0,1.8,15.0,263.0,436.73,356.83
2016,8,8,7,15,348.0,112.5,1.7,15.5,223.5,344.94,282.1
2016,8,8,7,30,59.0,160.0,1.6,16.0,184.0,207.28,166.94
2016,8,8,7,45,87.5,186.0,1.55,16.5,227.0,255.91,206.32
2016,8,8,8,0,116.0,212.0,1.5,17.0,270.0,314.38,251.76
2016,8,8,8,15,468.0,149.5,1.5,17.0,419.0,524.47,420.35
2016,8,8,8,30,820.0,87.0,1.5,17.0,568.0,742.64,580.15
2016,8,8,8,45,837.0,89.5,1.5,17.5,613.5,777.94,599.87
2016,8,8,9,0,854.0,92.0,1.5,18.0,659.0,816.53,623.47
2016,8,8,9,15,866.5,94.0,1.55,18.0,700.5,849.12,644.37
2016,8,8,9,30,879.0,96.0,1.6,18.0,742.0,879.66,663.87
2016,8,8,9,45,890.5,96.5,1.7,18.5,778.5,905.45,679.46
2016,8,8,10,0,902.0,97.0,1.8,19.0,815.0,928.8,693.44
2016,8,8,10,15,909.0,98.0,1.9,19.0,845.0,945.94,704.67
2016,8,8,10,30,916.0,99.0,2.0,19.0,875.0,960.24,714.16
2016,8,8,10,45,920.5,100.5,2.15,19.5,898.0,969.78,719.82
2016,8,8,11,0,925.0,102.0,2.3,20.0,921.0,976.26,723.55
2016,8,8,11,15,928.5,102.5,2.4,20.0,937.0,977.68,724.9
2016,8,8,11,30,932.0,103.0,2.5,20.0,953.0,975.99,724.33
2016,8,8,11,45,933.5,103.5,2.65,20.0,961.0,969.34,721.04
2016,8,8,12,0,935.0,104.0,2.8,20.0,969.0,959.63,715.76
2016,8,8,12,15,935.0,104.0,2.9,20.0,969.5,945.06,706.84
2016,8,8,12,30,935.0,104.0,3.0,20.0,970.0,927.58,696.0
2016,8,8,12,45,935.5,102.5,3.15,20.0,963.0,906.25,682.89
2016,8,8,13,0,936.0,101.0,3.3,20.0,956.0,882.17,667.8
2016,8,8,13,15,933.0,100.5,3.35,19.5,941.5,853.55,650.11
2016,8,8,13,30,930.0,100.0,3.4,19.0,927.0,822.55,630.62
2016,8,8,13,45,927.0,98.5,3.5,19.0,905.0,788.36,607.75
2016,8,8,14,0,924.0,97.0,3.6,19.0,883.0,752.08,583.16
2016,8,8,14,15,917.0,96.0,3.65,19.0,853.5,711.61,555.09
2016,8,8,14,30,910.0,95.0,3.7,19.0,824.0,669.67,523.79
2016,8,8,14,45,901.5,93.0,3.75,19.0,789.0,624.62,489.21
2016,8,8,15,0,893.0,91.0,3.8,19.0,754.0,578.62,453.05
2016,8,8,15,15,881.0,89.5,3.8,18.5,713.0,530.53,415.02
2016,8,8,15,30,869.0,88.0,3.8,18.0,672.0,482.19,375.65
2016,8,8,15,45,854.5,85.5,3.8,18.0,626.5,431.91,332.98
2016,8,8,16,0,840.0,83.0,3.8,18.0,581.0,382.06,289.62
2016,8,8,16,15,523.0,148.0,3.75,18.0,449.0,290.07,218.44
2016,8,8,16,30,206.0,213.0,3.7,18.0,317.0,241.03,185.16
2016,8,8,16,45,477.0,141.0,3.7,18.0,348.5,217.94,155.96
2016,8,8,17,0,748.0,69.0,3.7,18.0,380.0,177.75,110.05
2016,8,8,17,15,710.5,65.0,3.65,17.5,328.0,131.02,73.49
2016,8,8,17,30,673.0,61.0,3.6,17.0,276.0,88.28,45.7
2016,8,8,17,45,619.5,55.0,3.6,16.5,225.5,44.33,26.07
2016,8,8,18,0,566.0,49.0,3.6,16.0,175.0,33.47,24.01
2016,8,8,18,15,479.5,41.5,3.55,15.5,128.5,29.68,20.38
2016,8,8,18,30,393.0,34.0,3.5,15.0,82.0,25.68,16.23
2016,8,8,18,45,245.0,22.5,3.5,15.0,48.0,17.5,4.82
2016,8,8,19,0,97.0,11.0,3.5,15.0,14.0,10.81,0.0
2016,8,8,19,15,48.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,164.0,17.0,1.2,13.5,35.0,81.54,21.18
2016,8,9,6,0,328.0,34.0,1.2,14.0,70.0,172.83,126.69
2016,8,9,6,15,420.0,43.0,1.0,14.0,115.0,235.73,183.98
2016,8,9,6,30,512.0,52.0,0.8,14.0,160.0,307.14,245.47
2016,8,9,6,45,565.0,59.5,0.6,14.5,209.5,365.38,294.06
2016,8,9,7,0,618.0,67.0,0.4,15.0,259.0,427.62,343.08
2016,8,9,7,15,309.0,96.5,0.4,15.5,192.5,302.73,244.59
2016,8,9,7,30,0.0,126.0,0.4,16.0,126.0,125.88,98.68
2016,8,9,7,45,13.5,155.5,0.4,16.5,162.5,165.22,131.07
2016,8,9,8,0,27.0,185.0,0.4,17.0,199.0,212.61,168.16
2016,8,9,8,15,23.5,197.5,0.45,17.5,210.5,215.58,169.35
2016,8,9,8,30,20.0,210.0,0.5,18.0,222.0,225.5,176.2
2016,8,9,8,45,19.0,222.0,0.6,18.5,234.0,236.7,184.1
2016,8,9,9,0,18.0,234.0,0.7,19.0,246.0,247.83,191.89
2016,8,9,9,15,19.0,248.0,0.7,19.0,261.5,262.66,202.68
2016,8,9,9,30,20.0,262.0,0.7,19.0,277.0,277.46,213.38
2016,8,9,9,45,21.0,274.5,0.75,19.5,291.0,290.68,222.54
2016,8,9,10,0,22.0,287.0,0.8,20.0,305.0,303.85,231.62
2016,8,9,10,15,465.0,194.0,0.85,20.0,587.0,645.85,492.56
2016,8,9,10,30,908.0,101.0,0.9,20.0,869.0,953.31,695.02
2016,8,9,10,45,913.0,102.5,0.95,20.5,892.0,963.22,695.66
2016,8,9,11,0,918.0,104.0,1.0,21.0,915.0,970.1,698.8
2016,8,9,11,15,921.0,104.5,1.1,21.0,930.5,970.99,700.55
2016,8,9,11,30,924.0,105.0,1.2,21.0,946.0,968.81,700.46
2016,8,9,11,45,615.0,271.0,1.35,21.0,833.0,847.21,622.11
2016,8,9,12,0,306.0,437.0,1.5,21.0,720.0,715.81,526.81
2016,8,9,12,15,253.0,449.0,1.6,21.0,683.0,671.62,497.0
2016,8,9,12,30,200.0,461.0,1.7,21.0,646.0,626.48,465.2
2016,8,9,12,45,233.5,451.0,1.85,21.0,665.0,638.03,475.51
2016,8,9,13,0,267.0,441.0,2.0,21.0,684.0,647.65,483.93
2016,8,9,13,15,381.5,391.5,2.1,21.0,733.0,682.57,512.15
2016,8,9,13,30,496.0,342.0,2.2,21.0,782.0,710.08,534.59
2016,8,9,13,45,361.0,375.5,2.35,21.0,691.5,622.27,470.27
2016,8,9,14,0,226.0,409.0,2.5,21.0,601.0,543.4,411.75
2016,8,9,14,15,293.5,377.0,2.55,21.0,617.5,545.86,415.79
2016,8,9,14,30,361.0,345.0,2.6,21.0,634.0,545.41,416.76
2016,8,9,14,45,232.5,343.5,2.65,21.0,526.5,450.0,344.91
2016,8,9,15,0,104.0,342.0,2.7,21.0,419.0,372.57,285.96
2016,8,9,15,15,238.0,305.5,2.7,20.5,468.5,393.35,303.65
2016,8,9,15,30,372.0,269.0,2.7,20.0,518.0,409.67,315.96
2016,8,9,15,45,588.0,182.0,2.7,20.0,544.0,398.7,305.03
2016,8,9,16,0,804.0,95.0,2.7,20.0,570.0,372.81,279.32
2016,8,9,16,15,782.5,91.5,2.65,19.5,521.5,322.12,235.74
2016,8,9,16,30,761.0,88.0,2.6,19.0,473.0,273.09,192.97
2016,8,9,16,45,729.0,85.0,2.6,19.0,421.5,224.15,150.47
2016,8,9,17,0,697.0,82.0,2.6,19.0,370.0,174.83,109.04
2016,8,9,17,15,656.0,76.5,2.55,18.5,318.0,128.91,73.87
2016,8,9,17,30,615.0,71.0,2.5,18.0,266.0,87.32,47.36
2016,8,9,17,45,550.0,65.0,2.5,17.5,215.5,49.55,38.15
2016,8,9,18,0,485.0,59.0,2.5,17.0,165.0,42.35,31.7
2016,8,9,18,15,394.0,49.0,2.45,16.5,119.5,36.75,26.41
2016,8,9,18,30,303.0,39.0,2.4,16.0,74.0,30.8,20.38
2016,8,9,18,45,170.5,24.5,2.4,15.5,42.0,19.17,4.43
2016,8,9,19,0,38.0,10.0,2.4,15.0,10.0,9.83,0.0
2016,8,9,19,15,19.0,5.0,2.45,15.0,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
