Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,139.5,17.5,2.05,13.5,32.5,71.95,11.47
2016,8,10,6,0,279.0,35.0,2.1,14.0,65.0,155.75,113.63
2016,8,10,6,15,372.5,45.5,2.0,14.0,109.0,218.51,171.14
2016,8,10,6,30,466.0,56.0,1.9,14.0,153.0,289.97,233.64
2016,8,10,6,45,526.0,63.5,1.8,14.5,202.0,349.6,284.99
2016,8,10,7,0,586.0,71.0,1.7,15.0,251.0,413.84,338.14
2016,8,10,7,15,294.0,101.0,1.6,15.0,191.5,298.76,245.23
2016,8,10,7,30,2.0,131.0,1.5,15.0,132.0,132.62,105.41
2016,8,10,7,45,1.0,137.5,1.45,15.5,138.0,137.61,109.34
2016,8,10,8,0,0.0,144.0,1.4,16.0,144.0,142.76,112.9
2016,8,10,8,15,6.0,170.5,1.4,16.0,174.0,174.05,138.02
2016,8,10,8,30,12.0,197.0,1.4,16.0,204.0,205.65,162.95
2016,8,10,8,45,15.0,215.0,1.4,16.5,224.5,226.18,178.37
2016,8,10,9,0,18.0,233.0,1.4,17.0,245.0,246.8,193.69
2016,8,10,9,15,31.0,268.5,1.45,17.0,291.0,302.47,236.64
2016,8,10,9,30,44.0,304.0,1.5,17.0,337.0,350.93,273.21
2016,8,10,9,45,57.5,331.0,1.55,17.5,376.0,390.77,302.33
2016,8,10,10,0,71.0,358.0,1.6,18.0,415.0,430.62,331.04
2016,8,10,10,15,91.5,381.5,1.65,18.0,457.5,473.02,362.17
2016,8,10,10,30,112.0,405.0,1.7,18.0,500.0,522.7,398.11
2016,8,10,10,45,87.0,403.0,1.75,18.5,478.5,488.2,371.04
2016,8,10,11,0,62.0,401.0,1.8,19.0,457.0,460.82,349.59
2016,8,10,11,15,231.0,393.5,1.85,19.0,603.0,619.92,469.64
2016,8,10,11,30,400.0,386.0,1.9,19.0,749.0,768.73,576.31
2016,8,10,11,45,338.0,415.0,2.0,19.0,724.0,730.02,546.75
2016,8,10,12,0,276.0,444.0,2.1,19.0,699.0,694.78,520.95
2016,8,10,12,15,196.5,449.5,2.15,19.0,631.0,618.62,465.69
2016,8,10,12,30,117.0,455.0,2.2,19.0,563.0,547.48,413.19
2016,8,10,12,45,101.0,444.5,2.3,19.0,537.5,516.86,391.55
2016,8,10,13,0,85.0,434.0,2.4,19.0,512.0,488.65,371.16
2016,8,10,13,15,149.5,433.5,2.4,19.0,567.5,534.93,406.99
2016,8,10,13,30,214.0,433.0,2.4,19.0,623.0,576.81,438.66
2016,8,10,13,45,166.0,420.5,2.45,19.0,565.5,519.58,396.19
2016,8,10,14,0,118.0,408.0,2.5,19.0,508.0,465.33,356.0
2016,8,10,14,15,83.5,374.5,2.5,18.5,444.0,407.29,313.44
2016,8,10,14,30,49.0,341.0,2.5,18.0,380.0,349.84,270.64
2016,8,10,14,45,46.0,323.0,2.5,18.0,358.5,327.91,254.46
2016,8,10,15,0,43.0,305.0,2.5,18.0,337.0,306.3,238.28
2016,8,10,15,15,38.5,283.5,2.5,17.5,311.0,281.23,219.72
2016,8,10,15,30,34.0,262.0,2.5,17.0,285.0,256.69,201.38
2016,8,10,15,45,26.0,235.0,2.5,17.0,252.0,231.16,181.72
2016,8,10,16,0,18.0,208.0,2.5,17.0,219.0,201.7,158.83
2016,8,10,16,15,9.5,181.0,2.5,17.0,187.0,173.0,136.4
2016,8,10,16,30,1.0,154.0,2.5,17.0,155.0,145.28,114.62
2016,8,10,16,45,0.5,136.0,2.55,17.0,136.5,128.15,101.04
2016,8,10,17,0,0.0,118.0,2.6,17.0,118.0,111.13,87.38
2016,8,10,17,15,0.0,101.5,2.6,16.5,101.5,95.61,74.88
2016,8,10,17,30,0.0,85.0,2.6,16.0,85.0,80.16,62.19
2016,8,10,17,45,259.0,68.5,2.6,15.5,124.0,49.91,38.79
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,36.4,26.68
2016,8,10,18,15,428.0,43.0,2.55,14.5,118.0,31.42,21.94
2016,8,10,18,30,338.0,34.0,2.5,14.0,73.0,26.12,16.47
2016,8,10,18,45,169.0,17.0,2.45,14.0,36.5,12.65,0.0
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,142.5,16.5,1.6,13.5,31.5,72.76,3.46
2016,8,11,6,0,285.0,33.0,1.7,14.0,63.0,155.28,112.31
2016,8,11,6,15,377.0,44.0,1.7,14.0,107.0,217.92,170.15
2016,8,11,6,30,469.0,55.0,1.7,14.0,151.0,289.27,232.59
2016,8,11,6,45,522.0,64.0,1.75,14.5,199.5,347.17,282.77
2016,8,11,7,0,575.0,73.0,1.8,15.0,248.0,409.1,334.48
2016,8,11,7,15,287.5,77.0,1.75,15.0,164.5,265.77,219.24
2016,8,11,7,30,0.0,81.0,1.7,15.0,81.0,78.63,60.73
2016,8,11,7,45,0.0,94.0,1.65,15.5,94.0,91.56,71.44
2016,8,11,8,0,0.0,107.0,1.6,16.0,107.0,104.48,81.69
2016,8,11,8,15,1.5,140.0,1.6,16.0,141.0,138.98,109.67
2016,8,11,8,30,3.0,173.0,1.6,16.0,175.0,173.66,137.29
2016,8,11,8,45,3.0,175.5,1.65,16.5,177.5,175.64,138.12
2016,8,11,9,0,3.0,178.0,1.7,17.0,180.0,177.74,139.16
2016,8,11,9,15,6.0,199.0,1.7,17.0,203.5,201.27,157.55
2016,8,11,9,30,9.0,220.0,1.7,17.0,227.0,224.86,175.74
2016,8,11,9,45,14.5,250.5,1.75,17.5,262.0,260.36,202.76
2016,8,11,10,0,20.0,281.0,1.8,18.0,297.0,295.89,229.35
2016,8,11,10,15,17.0,275.5,1.85,18.0,289.5,287.1,222.08
2016,8,11,10,30,14.0,270.0,1.9,18.0,282.0,278.35,215.07
2016,8,11,10,45,19.0,299.0,1.95,18.5,315.5,311.56,239.89
2016,8,11,11,0,24.0,328.0,2.0,19.0,349.0,344.58,264.09
2016,8,11,11,15,32.5,356.5,2.05,19.0,386.0,385.87,294.81
2016,8,11,11,30,41.0,385.0,2.1,19.0,423.0,420.62,320.4
2016,8,11,11,45,42.0,387.5,2.15,19.0,426.5,421.82,321.08
2016,8,11,12,0,43.0,390.0,2.2,19.0,430.0,422.81,321.84
2016,8,11,12,15,38.0,382.5,2.25,19.0,417.5,408.42,311.12
2016,8,11,12,30,33.0,375.0,2.3,19.0,405.0,394.19,300.59
2016,8,11,12,45,33.5,373.0,2.35,19.0,403.5,390.16,297.82
2016,8,11,13,0,34.0,371.0,2.4,19.0,402.0,386.02,294.95
2016,8,11,13,15,32.0,360.0,2.45,19.0,389.0,371.25,284.13
2016,8,11,13,30,30.0,349.0,2.5,19.0,376.0,356.65,273.46
2016,8,11,13,45,32.5,346.5,2.55,19.0,375.5,353.47,271.48
2016,8,11,14,0,35.0,344.0,2.6,19.0,375.0,350.03,269.27
2016,8,11,14,15,28.5,317.5,2.6,18.5,341.5,318.35,245.93
2016,8,11,14,30,22.0,291.0,2.6,18.0,308.0,290.68,225.5
2016,8,11,14,45,23.5,283.5,2.6,18.0,301.0,282.78,219.86
2016,8,11,15,0,25.0,276.0,2.6,18.0,294.0,274.67,213.97
2016,8,11,15,15,23.0,258.5,2.6,17.5,274.5,255.53,199.84
2016,8,11,15,30,21.0,241.0,2.6,17.0,255.0,236.6,185.77
2016,8,11,15,45,14.5,214.5,2.6,17.0,224.0,208.02,163.59
2016,8,11,16,0,8.0,188.0,2.6,17.0,193.0,180.18,141.87
2016,8,11,16,15,4.0,162.0,2.6,17.0,164.5,154.3,121.52
2016,8,11,16,30,0.0,136.0,2.6,17.0,136.0,128.93,101.39
2016,8,11,16,45,0.0,119.0,2.6,17.0,119.0,112.93,88.61
2016,8,11,17,0,0.0,102.0,2.6,17.0,102.0,96.98,75.71
2016,8,11,17,15,0.0,87.5,2.6,16.5,87.5,83.32,64.66
2016,8,11,17,30,0.0,73.0,2.6,16.0,73.0,69.71,53.43
2016,8,11,17,45,241.0,64.5,2.6,15.5,115.5,45.68,35.04
2016,8,11,18,0,482.0,56.0,2.6,15.0,158.0,40.16,29.98
2016,8,11,18,15,392.5,45.0,2.5,14.5,113.0,33.5,23.71
2016,8,11,18,30,303.0,34.0,2.4,14.0,68.0,26.37,16.52
2016,8,11,18,45,151.5,17.0,2.3,14.0,34.0,12.8,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,151.0,16.0,1.9,12.5,31.5,73.96,0.0
2016,8,12,6,0,302.0,32.0,2.0,13.0,63.0,159.61,114.98
2016,8,12,6,15,395.5,42.5,1.95,13.0,107.5,222.88,174.42
2016,8,12,6,30,489.0,53.0,1.9,13.0,152.0,295.0,237.98
2016,8,12,6,45,552.0,60.0,1.9,13.5,202.5,356.31,291.27
2016,8,12,7,0,615.0,67.0,1.9,14.0,253.0,422.51,346.66
2016,8,12,7,15,334.5,111.0,1.9,14.5,214.5,332.98,273.78
2016,8,12,7,30,54.0,155.0,1.9,15.0,176.0,198.46,160.61
2016,8,12,7,45,145.0,177.5,1.9,15.5,246.5,291.67,237.55
2016,8,12,8,0,236.0,200.0,1.9,16.0,317.0,392.41,317.27
2016,8,12,8,15,284.5,214.5,1.85,16.0,369.5,450.56,361.75
2016,8,12,8,30,333.0,229.0,1.8,16.0,422.0,511.21,407.35
2016,8,12,8,45,589.0,162.5,1.8,16.5,537.0,663.11,523.81
2016,8,12,9,0,845.0,96.0,1.8,17.0,652.0,807.62,624.26
2016,8,12,9,15,858.0,98.5,1.85,17.0,693.5,840.83,644.75
2016,8,12,9,30,871.0,101.0,1.9,17.0,735.0,872.02,664.92
2016,8,12,9,45,876.0,105.0,1.95,17.5,770.0,895.5,678.53
2016,8,12,10,0,881.0,109.0,2.0,18.0,805.0,916.3,690.38
2016,8,12,10,15,888.5,110.5,2.1,18.0,834.5,933.93,702.0
2016,8,12,10,30,896.0,112.0,2.2,18.0,864.0,948.77,711.87
2016,8,12,10,45,902.0,112.5,2.3,18.5,887.0,958.27,716.93
2016,8,12,11,0,908.0,113.0,2.4,19.0,910.0,964.79,720.14
2016,8,12,11,15,911.0,114.0,2.45,19.0,925.5,965.99,720.8
2016,8,12,11,30,914.0,115.0,2.5,19.0,941.0,964.11,719.6
2016,8,12,11,45,916.5,114.5,2.6,19.0,949.0,957.21,715.64
2016,8,12,12,0,919.0,114.0,2.7,19.0,957.0,947.29,709.76
2016,8,12,12,15,593.0,273.5,2.75,19.0,817.5,803.33,609.32
2016,8,12,12,30,267.0,433.0,2.8,19.0,678.0,657.87,497.86
2016,8,12,12,45,259.5,436.5,2.85,19.0,673.0,645.27,489.75
2016,8,12,13,0,252.0,440.0,2.9,19.0,668.0,632.18,480.38
2016,8,12,13,15,294.5,420.0,2.9,19.0,682.0,636.7,485.03
2016,8,12,13,30,337.0,400.0,2.9,19.0,696.0,638.41,487.42
2016,8,12,13,45,330.0,390.5,2.9,19.0,675.0,610.13,466.97
2016,8,12,14,0,323.0,381.0,2.9,19.0,654.0,581.68,446.4
2016,8,12,14,15,353.5,357.0,2.85,19.0,646.0,565.05,434.93
2016,8,12,14,30,384.0,333.0,2.8,19.0,638.0,545.71,421.06
2016,8,12,14,45,434.0,295.0,2.8,19.0,624.5,519.49,402.28
2016,8,12,15,0,484.0,257.0,2.8,19.0,611.0,491.3,381.24
2016,8,12,15,15,664.5,177.5,2.75,19.0,634.0,485.34,376.46
2016,8,12,15,30,845.0,98.0,2.7,19.0,657.0,469.27,361.5
2016,8,12,15,45,660.5,146.0,2.65,19.0,564.0,389.65,297.94
2016,8,12,16,0,476.0,194.0,2.6,19.0,471.0,333.32,253.44
2016,8,12,16,15,384.0,194.0,2.5,18.5,405.0,279.68,211.27
2016,8,12,16,30,292.0,194.0,2.4,18.0,339.0,239.06,180.07
2016,8,12,16,45,283.5,172.5,2.35,18.0,300.5,202.36,149.68
2016,8,12,17,0,275.0,151.0,2.3,18.0,262.0,166.68,120.52
2016,8,12,17,15,452.5,109.0,2.15,17.5,261.0,129.21,83.53
2016,8,12,17,30,630.0,67.0,2.0,17.0,260.0,77.43,41.36
2016,8,12,17,45,570.5,60.0,1.9,17.0,209.0,40.63,30.36
2016,8,12,18,0,511.0,53.0,1.8,17.0,158.0,37.74,27.6
2016,8,12,18,15,417.0,43.0,1.8,16.5,113.0,31.9,22.08
2016,8,12,18,30,323.0,33.0,1.8,16.0,68.0,25.66,15.6
2016,8,12,18,45,161.5,16.5,1.8,15.5,34.0,12.5,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,13.5,2.0,13.5,13.5,13.03,0.0
2016,8,13,6,0,0.0,27.0,2.1,14.0,27.0,26.53,15.16
2016,8,13,6,15,1.5,47.0,2.05,14.0,47.0,48.61,34.87
2016,8,13,6,30,3.0,67.0,2.0,14.0,67.0,70.12,53.64
2016,8,13,6,45,11.0,87.0,1.95,14.5,90.0,94.56,74.59
2016,8,13,7,0,19.0,107.0,1.9,15.0,113.0,119.49,95.61
2016,8,13,7,15,25.0,127.0,1.85,15.5,136.5,149.56,120.42
2016,8,13,7,30,31.0,147.0,1.8,16.0,160.0,174.83,140.76
2016,8,13,7,45,45.5,172.0,1.75,16.5,193.5,211.81,170.34
2016,8,13,8,0,60.0,197.0,1.7,17.0,227.0,249.58,199.9
2016,8,13,8,15,54.0,215.0,1.7,17.0,244.0,265.09,211.24
2016,8,13,8,30,48.0,233.0,1.7,17.0,261.0,280.04,222.06
2016,8,13,8,45,54.0,255.5,1.7,17.5,289.5,308.96,243.54
2016,8,13,9,0,60.0,278.0,1.7,18.0,318.0,337.92,264.65
2016,8,13,9,15,110.5,309.0,1.75,18.0,387.5,422.45,329.35
2016,8,13,9,30,161.0,340.0,1.8,18.0,457.0,499.93,387.09
2016,8,13,9,45,182.0,357.0,1.85,18.5,495.5,537.23,413.01
2016,8,13,10,0,203.0,374.0,1.9,19.0,534.0,574.46,438.8
2016,8,13,10,15,226.0,386.0,1.95,19.0,570.5,607.9,462.59
2016,8,13,10,30,249.0,398.0,2.0,19.0,607.0,648.21,490.95
2016,8,13,10,45,300.0,397.0,2.05,19.5,655.5,692.45,521.94
2016,8,13,11,0,351.0,396.0,2.1,20.0,704.0,736.0,551.96
2016,8,13,11,15,635.0,250.0,2.15,20.0,819.0,853.88,641.61
2016,8,13,11,30,919.0,104.0,2.2,20.0,934.0,955.65,709.51
2016,8,13,11,45,921.5,104.0,2.3,20.0,942.0,949.26,704.93
2016,8,13,12,0,924.0,104.0,2.4,20.0,950.0,939.82,699.52
2016,8,13,12,15,924.0,104.0,2.45,20.0,950.0,925.14,690.21
2016,8,13,12,30,924.0,104.0,2.5,20.0,950.0,907.56,679.05
2016,8,13,12,45,909.0,111.5,2.55,20.0,938.5,881.7,662.3
2016,8,13,13,0,894.0,119.0,2.6,20.0,927.0,853.67,644.09
2016,8,13,13,15,891.0,118.5,2.65,20.0,912.0,825.73,625.84
2016,8,13,13,30,888.0,118.0,2.7,20.0,897.0,795.52,605.91
2016,8,13,13,45,886.5,115.0,2.75,20.0,875.5,761.95,583.49
2016,8,13,14,0,885.0,112.0,2.8,20.0,854.0,726.3,559.41
2016,8,13,14,15,878.0,110.5,2.8,20.0,825.0,686.43,530.79
2016,8,13,14,30,871.0,109.0,2.8,20.0,796.0,645.18,499.85
2016,8,13,14,45,865.0,105.5,2.85,20.0,761.5,601.49,466.64
2016,8,13,15,0,859.0,102.0,2.9,20.0,727.0,556.72,431.73
2016,8,13,15,15,846.5,99.5,2.9,19.5,686.5,508.74,394.03
2016,8,13,15,30,834.0,97.0,2.9,19.0,646.0,456.95,352.36
2016,8,13,15,45,820.0,93.5,2.9,19.0,601.0,407.23,310.37
2016,8,13,16,0,806.0,90.0,2.9,19.0,556.0,358.01,267.75
2016,8,13,16,15,575.5,136.5,2.9,19.0,454.5,285.39,211.02
2016,8,13,16,30,345.0,183.0,2.9,19.0,353.0,242.01,180.2
2016,8,13,16,45,297.5,168.0,2.9,19.0,303.0,200.27,146.99
2016,8,13,17,0,250.0,153.0,2.9,19.0,253.0,163.33,118.53
2016,8,13,17,15,233.0,133.5,2.8,18.5,216.5,130.68,93.66
2016,8,13,17,30,216.0,114.0,2.7,18.0,180.0,99.96,72.21
2016,8,13,17,45,362.0,82.5,2.65,17.5,167.0,59.58,46.89
2016,8,13,18,0,508.0,51.0,2.6,17.0,154.0,36.21,26.21
2016,8,13,18,15,412.0,41.5,2.6,16.5,109.5,30.75,21.03
2016,8,13,18,30,316.0,32.0,2.6,16.0,65.0,24.94,14.78
2016,8,13,18,45,158.0,16.0,2.6,16.0,32.5,12.19,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,15.0,2.1,13.5,30.5,73.58,0.0
2016,8,14,6,0,318.0,30.0,2.2,14.0,61.0,161.81,113.74
2016,8,14,6,15,416.5,39.5,2.15,14.0,106.0,226.18,175.6
2016,8,14,6,30,515.0,49.0,2.1,14.0,151.0,299.93,240.63
2016,8,14,6,45,578.0,55.0,2.1,14.5,201.5,360.93,293.86
2016,8,14,7,0,641.0,61.0,2.1,15.0,252.0,426.83,349.17
2016,8,14,7,15,320.5,81.0,2.1,15.5,176.5,288.18,237.45
2016,8,14,7,30,0.0,101.0,2.1,16.0,101.0,99.49,77.86
2016,8,14,7,45,3.0,130.0,2.1,16.5,131.5,131.16,103.95
2016,8,14,8,0,6.0,159.0,2.1,17.0,162.0,163.01,129.37
2016,8,14,8,15,19.0,189.5,2.1,17.0,200.0,203.86,162.17
2016,8,14,8,30,32.0,220.0,2.1,17.0,238.0,253.32,201.22
2016,8,14,8,45,45.0,248.0,2.1,17.5,276.5,293.49,231.9
2016,8,14,9,0,58.0,276.0,2.1,18.0,315.0,334.05,262.35
2016,8,14,9,15,80.5,304.5,2.1,18.0,361.5,383.43,299.84
2016,8,14,9,30,103.0,333.0,2.1,18.0,408.0,433.32,337.08
2016,8,14,9,45,130.5,354.5,2.15,18.5,454.0,488.71,377.39
2016,8,14,10,0,158.0,376.0,2.2,19.0,500.0,535.79,410.96
2016,8,14,10,15,162.0,391.5,2.2,19.0,523.0,555.02,423.96
2016,8,14,10,30,166.0,407.0,2.2,19.0,546.0,573.58,436.6
2016,8,14,10,45,220.0,411.5,2.25,19.5,600.5,626.17,474.55
2016,8,14,11,0,274.0,416.0,2.3,20.0,655.0,684.49,515.5
2016,8,14,11,15,403.5,378.0,2.35,20.0,737.0,766.15,575.67
2016,8,14,11,30,533.0,340.0,2.4,20.0,819.0,841.7,630.32
2016,8,14,11,45,721.0,229.0,2.45,20.0,883.5,895.42,671.47
2016,8,14,12,0,909.0,118.0,2.5,20.0,948.0,938.09,699.89
2016,8,14,12,15,909.0,118.0,2.55,20.0,948.0,923.44,690.05
2016,8,14,12,30,909.0,118.0,2.6,20.0,948.0,905.94,678.89
2016,8,14,12,45,896.0,124.0,2.65,20.0,937.0,880.44,662.33
2016,8,14,13,0,883.0,130.0,2.7,20.0,926.0,852.77,644.28
2016,8,14,13,15,879.5,129.5,2.75,20.0,910.5,824.58,625.81
2016,8,14,13,30,876.0,129.0,2.8,20.0,895.0,794.18,605.69
2016,8,14,13,45,870.5,127.5,2.85,20.0,872.0,759.32,582.29
2016,8,14,14,0,865.0,126.0,2.9,20.0,849.0,722.68,557.43
2016,8,14,14,15,857.0,124.5,2.95,19.5,820.0,682.75,529.24
2016,8,14,14,30,849.0,123.0,3.0,19.0,791.0,641.56,499.34
2016,8,14,14,45,725.5,168.0,3.05,19.0,720.5,570.13,444.01
2016,8,14,15,0,602.0,213.0,3.1,19.0,650.0,511.45,397.68
2016,8,14,15,15,524.5,225.5,3.15,19.0,590.5,455.76,353.92
2016,8,14,15,30,447.0,238.0,3.2,19.0,531.0,405.61,314.1
2016,8,14,15,45,343.0,242.0,3.25,19.0,457.5,348.08,268.89
2016,8,14,16,0,239.0,246.0,3.3,19.0,384.0,296.0,228.46
2016,8,14,16,15,481.5,171.0,3.3,18.5,417.0,285.87,214.14
2016,8,14,16,30,724.0,96.0,3.3,18.0,450.0,253.86,178.24
2016,8,14,16,45,445.0,127.5,3.35,18.0,337.5,189.42,133.04
2016,8,14,17,0,166.0,159.0,3.4,18.0,225.0,159.46,119.56
2016,8,14,17,15,150.5,138.5,3.3,17.5,191.5,130.34,97.27
2016,8,14,17,30,135.0,118.0,3.2,17.0,158.0,102.97,77.48
2016,8,14,17,45,118.5,96.0,3.15,16.5,126.5,78.45,63.62
2016,8,14,18,0,102.0,74.0,3.1,16.0,95.0,61.7,48.61
2016,8,14,18,15,73.5,53.5,3.0,15.5,66.5,45.52,33.82
2016,8,14,18,30,45.0,33.0,2.9,15.0,38.0,28.88,17.75
2016,8,14,18,45,22.5,16.5,2.85,15.0,19.0,14.89,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,150.5,15.5,2.15,12.5,30.0,70.86,0.0
2016,8,15,6,0,301.0,31.0,2.2,13.0,60.0,156.29,108.88
2016,8,15,6,15,403.5,41.0,2.15,13.0,105.0,221.9,172.57
2016,8,15,6,30,506.0,51.0,2.1,13.0,150.0,297.23,239.08
2016,8,15,6,45,253.0,58.0,2.1,13.5,107.5,201.47,164.83
2016,8,15,7,0,0.0,65.0,2.1,14.0,65.0,63.2,48.23
2016,8,15,7,15,0.0,78.5,2.05,14.0,78.5,76.66,59.74
2016,8,15,7,30,0.0,92.0,2.0,14.0,92.0,90.09,70.9
2016,8,15,7,45,0.0,106.0,2.0,14.5,106.0,104.02,82.16
2016,8,15,8,0,0.0,120.0,2.0,15.0,120.0,117.92,93.2
2016,8,15,8,15,8.0,160.5,1.95,15.0,165.0,165.17,131.8
2016,8,15,8,30,16.0,201.0,1.9,15.0,210.0,213.06,170.11
2016,8,15,8,45,22.0,224.5,1.85,15.5,238.5,241.8,192.13
2016,8,15,9,0,28.0,248.0,1.8,16.0,267.0,278.8,220.29
2016,8,15,9,15,44.0,280.5,1.8,16.0,311.5,326.42,256.98
2016,8,15,9,30,60.0,313.0,1.8,16.0,356.0,374.34,293.26
2016,8,15,9,45,108.5,344.0,1.85,16.5,427.0,449.43,350.0
2016,8,15,10,0,157.0,375.0,1.9,17.0,498.0,533.53,411.61
2016,8,15,10,15,131.5,386.5,1.95,17.0,492.5,521.71,401.03
2016,8,15,10,30,106.0,398.0,2.0,17.0,487.0,501.45,385.05
2016,8,15,10,45,214.5,399.5,2.1,17.5,585.0,608.17,465.2
2016,8,15,11,0,323.0,401.0,2.2,18.0,683.0,713.72,541.22
2016,8,15,11,15,266.0,422.0,2.25,18.0,657.0,678.59,513.64
2016,8,15,11,30,209.0,443.0,2.3,18.0,631.0,637.71,483.02
2016,8,15,11,45,231.5,443.5,2.4,18.0,653.0,653.71,495.56
2016,8,15,12,0,254.0,444.0,2.5,18.0,675.0,671.63,508.98
2016,8,15,12,15,268.5,440.5,2.5,18.0,685.0,673.15,510.24
2016,8,15,12,30,283.0,437.0,2.5,18.0,695.0,673.39,510.73
2016,8,15,12,45,204.5,440.0,2.55,18.0,626.0,599.26,455.93
2016,8,15,13,0,126.0,443.0,2.6,18.0,557.0,529.59,403.89
2016,8,15,13,15,183.0,432.5,2.6,18.0,594.5,558.14,426.84
2016,8,15,13,30,240.0,422.0,2.6,18.0,632.0,583.11,446.33
2016,8,15,13,45,145.5,393.0,2.6,18.0,519.5,476.68,366.5
2016,8,15,14,0,51.0,364.0,2.6,18.0,407.0,378.78,291.95
2016,8,15,14,15,48.5,348.0,2.6,18.0,387.5,358.61,277.39
2016,8,15,14,30,46.0,332.0,2.6,18.0,368.0,338.68,262.6
2016,8,15,14,45,58.0,325.5,2.6,18.0,369.0,335.78,260.96
2016,8,15,15,0,70.0,319.0,2.6,18.0,370.0,331.66,258.21
2016,8,15,15,15,54.0,289.5,2.6,17.5,327.5,292.74,228.86
2016,8,15,15,30,38.0,260.0,2.6,17.0,285.0,255.52,200.62
2016,8,15,15,45,40.5,244.0,2.6,17.0,269.0,238.82,187.84
2016,8,15,16,0,43.0,228.0,2.6,17.0,253.0,221.87,174.64
2016,8,15,16,15,32.0,202.0,2.55,16.5,219.5,192.46,151.89
2016,8,15,16,30,21.0,176.0,2.5,16.0,186.0,168.76,133.63
2016,8,15,16,45,10.5,148.0,2.5,16.0,153.0,139.94,110.81
2016,8,15,17,0,0.0,120.0,2.5,16.0,120.0,112.38,88.82
2016,8,15,17,15,0.0,102.5,2.45,15.5,102.5,95.93,75.49
2016,8,15,17,30,0.0,85.0,2.4,15.0,85.0,79.59,61.94
2016,8,15,17,45,270.0,66.5,2.35,15.0,119.5,47.48,36.64
2016,8,15,18,0,540.0,48.0,2.3,15.0,154.0,34.07,24.51
2016,8,15,18,15,439.0,38.5,2.15,14.5,108.0,28.49,19.15
2016,8,15,18,30,338.0,29.0,2.0,14.0,62.0,22.53,12.37
2016,8,15,18,45,169.0,14.5,1.95,14.0,31.0,11.11,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,15.5,2.0,12.5,27.0,60.5,0.0
2016,8,16,6,0,243.0,31.0,2.1,13.0,54.0,135.51,92.77
2016,8,16,6,15,341.5,43.0,2.05,13.0,97.0,198.99,154.41
2016,8,16,6,30,440.0,55.0,2.0,13.0,140.0,271.71,218.47
2016,8,16,6,45,503.5,64.0,2.0,13.5,189.5,332.98,271.94
2016,8,16,7,0,567.0,73.0,2.0,14.0,239.0,399.22,327.72
2016,8,16,7,15,283.5,88.0,2.0,14.5,171.0,274.28,226.42
2016,8,16,7,30,0.0,103.0,2.0,15.0,103.0,101.69,80.02
2016,8,16,7,45,0.0,121.0,2.0,15.5,121.0,119.75,94.87
2016,8,16,8,0,0.0,139.0,2.0,16.0,139.0,137.76,109.12
2016,8,16,8,15,1.0,153.5,1.95,16.0,154.0,152.79,120.97
2016,8,16,8,30,2.0,168.0,1.9,16.0,169.0,167.86,132.75
2016,8,16,8,45,3.5,178.0,1.9,16.5,180.5,178.72,140.82
2016,8,16,9,0,5.0,188.0,1.9,17.0,192.0,189.68,148.92
2016,8,16,9,15,8.5,210.5,1.9,17.0,217.0,215.18,168.79
2016,8,16,9,30,12.0,233.0,1.9,17.0,242.0,240.74,188.48
2016,8,16,9,45,17.0,260.0,1.9,17.5,273.0,272.23,212.22
2016,8,16,10,0,22.0,287.0,1.9,18.0,304.0,303.71,235.59
2016,8,16,10,15,42.5,330.5,1.95,18.0,365.5,374.0,289.0
2016,8,16,10,30,63.0,374.0,2.0,18.0,427.0,436.77,335.64
2016,8,16,10,45,83.0,396.5,2.05,18.0,468.0,476.8,365.07
2016,8,16,11,0,103.0,419.0,2.1,18.0,509.0,516.36,394.01
2016,8,16,11,15,127.0,432.0,2.15,18.0,545.0,554.82,422.08
2016,8,16,11,30,151.0,445.0,2.2,18.0,581.0,586.15,444.89
2016,8,16,11,45,129.0,445.0,2.25,18.5,562.0,561.71,425.59
2016,8,16,12,0,107.0,445.0,2.3,19.0,543.0,533.88,404.27
2016,8,16,12,15,121.5,448.5,2.3,19.0,559.5,548.53,415.32
2016,8,16,12,30,136.0,452.0,2.3,19.0,576.0,558.84,423.01
2016,8,16,12,45,120.5,444.0,2.35,19.0,553.5,531.88,403.31
2016,8,16,13,0,105.0,436.0,2.4,19.0,531.0,505.18,383.92
2016,8,16,13,15,91.0,421.0,2.4,19.0,502.5,474.65,361.6
2016,8,16,13,30,77.0,406.0,2.4,19.0,474.0,444.89,339.74
2016,8,16,13,45,69.0,389.5,2.45,19.0,449.0,418.99,320.89
2016,8,16,14,0,61.0,373.0,2.5,19.0,424.0,393.68,302.33
2016,8,16,14,15,72.5,366.5,2.5,19.0,425.0,390.78,300.8
2016,8,16,14,30,84.0,360.0,2.5,19.0,426.0,386.79,298.28
2016,8,16,14,45,90.5,344.5,2.5,19.0,412.5,370.83,286.64
2016,8,16,15,0,97.0,329.0,2.5,19.0,399.0,354.25,274.41
2016,8,16,15,15,102.5,310.5,2.5,18.5,380.5,333.93,259.66
2016,8,16,15,30,108.0,292.0,2.5,18.0,362.0,313.05,244.19
2016,8,16,15,45,87.0,265.0,2.5,18.0,319.0,274.23,214.22
2016,8,16,16,0,66.0,238.0,2.5,18.0,276.0,237.63,185.91
2016,8,16,16,15,39.0,201.5,2.5,17.5,223.5,193.76,152.14
2016,8,16,16,30,12.0,165.0,2.5,17.0,171.0,156.92,123.84
2016,8,16,16,45,6.0,145.0,2.5,17.0,148.0,136.36,107.67
2016,8,16,17,0,0.0,125.0,2.5,17.0,125.0,116.52,91.91
2016,8,16,17,15,0.0,106.0,2.5,16.5,106.0,98.75,77.53
2016,8,16,17,30,0.0,87.0,2.5,16.0,87.0,81.1,62.96
2016,8,16,17,45,0.0,68.5,2.55,16.0,68.5,64.21,51.2
2016,8,16,18,0,0.0,50.0,2.6,16.0,50.0,47.51,36.12
2016,8,16,18,15,0.0,34.5,2.5,15.5,34.5,33.17,23.02
2016,8,16,18,30,0.0,19.0,2.4,15.0,19.0,18.34,8.62
2016,8,16,18,45,0.0,9.5,2.35,15.0,9.5,9.34,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,42.94,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,117.28,78.27
2016,8,17,6,15,289.0,43.5,2.05,14.0,89.0,177.38,136.71
2016,8,17,6,30,384.0,57.0,2.0,14.0,130.0,248.48,198.96
2016,8,17,6,45,450.0,66.5,1.95,14.5,178.0,308.9,251.42
2016,8,17,7,0,516.0,76.0,1.9,15.0,226.0,374.55,306.5
2016,8,17,7,15,265.0,106.0,1.85,15.5,183.5,275.92,226.37
2016,8,17,7,30,14.0,136.0,1.8,16.0,141.0,146.06,116.56
2016,8,17,7,45,17.5,155.0,1.75,16.5,162.5,167.76,134.13
2016,8,17,8,0,21.0,174.0,1.7,17.0,184.0,189.65,151.17
2016,8,17,8,15,13.5,177.0,1.65,17.0,184.0,186.64,147.98
2016,8,17,8,30,6.0,180.0,1.6,17.0,184.0,183.43,144.68
2016,8,17,8,45,23.0,220.0,1.6,17.5,235.0,237.87,187.6
2016,8,17,9,0,40.0,260.0,1.6,18.0,286.0,301.71,236.55
2016,8,17,9,15,37.5,273.0,1.6,18.0,299.0,312.78,244.04
2016,8,17,9,30,35.0,286.0,1.6,18.0,312.0,323.61,251.56
2016,8,17,9,45,39.0,306.0,1.65,18.5,335.5,347.36,268.66
2016,8,17,10,0,43.0,326.0,1.7,19.0,359.0,370.94,285.39
2016,8,17,10,15,78.0,362.0,1.75,19.0,425.5,439.18,336.64
2016,8,17,10,30,113.0,398.0,1.8,19.0,492.0,514.73,391.86
2016,8,17,10,45,250.5,385.0,1.9,19.0,600.0,631.92,479.64
2016,8,17,11,0,388.0,372.0,2.0,19.0,708.0,742.14,559.77
2016,8,17,11,15,208.0,361.5,2.05,19.0,542.5,562.47,427.7
2016,8,17,11,30,28.0,351.0,2.1,19.0,377.0,373.91,284.8
2016,8,17,11,45,32.0,364.0,2.15,19.5,393.5,388.62,296.12
2016,8,17,12,0,36.0,377.0,2.2,20.0,410.0,402.92,306.14
2016,8,17,12,15,127.0,412.5,2.25,20.0,528.5,517.83,392.97
2016,8,17,12,30,218.0,448.0,2.3,20.0,647.0,624.97,471.15
2016,8,17,12,45,195.5,446.0,2.4,20.0,623.0,596.19,449.76
2016,8,17,13,0,173.0,444.0,2.5,20.0,599.0,567.87,429.49
2016,8,17,13,15,166.0,435.5,2.55,19.5,582.0,546.35,415.09
2016,8,17,13,30,159.0,427.0,2.6,19.0,565.0,524.9,400.55
2016,8,17,13,45,116.5,404.0,2.65,19.0,503.5,464.69,355.91
2016,8,17,14,0,74.0,381.0,2.7,19.0,442.0,409.63,314.69
2016,8,17,14,15,137.5,375.5,2.7,18.5,484.5,438.1,338.43
2016,8,17,14,30,201.0,370.0,2.7,18.0,527.0,463.49,359.02
2016,8,17,14,45,173.5,352.5,2.7,18.0,483.5,421.05,326.73
2016,8,17,15,0,146.0,335.0,2.7,18.0,440.0,380.84,296.2
2016,8,17,15,15,93.5,297.5,2.7,18.0,363.5,317.9,247.98
2016,8,17,15,30,41.0,260.0,2.7,18.0,287.0,256.26,200.48
2016,8,17,15,45,30.0,231.0,2.7,18.0,250.0,223.12,174.94
2016,8,17,16,0,19.0,202.0,2.7,18.0,213.0,195.61,153.64
2016,8,17,16,15,12.0,179.0,2.7,17.5,185.5,171.05,134.77
2016,8,17,16,30,5.0,156.0,2.7,17.0,158.0,147.31,116.37
2016,8,17,16,45,2.5,131.0,2.75,17.0,132.0,123.49,97.33
2016,8,17,17,0,0.0,106.0,2.8,17.0,106.0,100.07,78.36
2016,8,17,17,15,0.0,89.5,2.75,16.5,89.5,84.6,65.77
2016,8,17,17,30,0.0,73.0,2.7,16.0,73.0,69.23,53.0
2016,8,17,17,45,0.0,57.0,2.7,15.5,57.0,54.45,42.69
2016,8,17,18,0,0.0,41.0,2.7,15.0,41.0,39.61,29.29
2016,8,17,18,15,0.0,28.0,2.65,14.5,28.0,27.03,17.75
2016,8,17,18,30,0.0,15.0,2.6,14.0,15.0,14.47,5.29
2016,8,17,18,45,0.0,7.5,2.55,14.0,7.5,7.37,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.0,15.5,1.7,13.5,23.0,40.05,0.0
2016,8,18,6,0,172.0,31.0,1.8,14.0,46.0,111.26,72.62
2016,8,18,6,15,270.5,45.0,1.8,14.0,87.5,171.81,132.01
2016,8,18,6,30,369.0,59.0,1.8,14.0,129.0,242.26,193.61
2016,8,18,6,45,437.5,69.0,1.8,14.5,176.5,304.62,247.57
2016,8,18,7,0,506.0,79.0,1.8,15.0,224.0,371.52,303.68
2016,8,18,7,15,253.0,87.0,1.8,15.0,159.5,254.73,209.6
2016,8,18,7,30,0.0,95.0,1.8,15.0,95.0,93.34,73.09
2016,8,18,7,45,0.0,106.0,1.8,15.5,106.0,104.11,81.93
2016,8,18,8,0,0.0,117.0,1.8,16.0,117.0,114.9,90.38
2016,8,18,8,15,4.0,150.0,1.75,16.0,152.5,151.37,119.97
2016,8,18,8,30,8.0,183.0,1.7,16.0,188.0,188.12,149.24
2016,8,18,8,45,7.0,188.5,1.7,16.5,193.5,192.38,151.77
2016,8,18,9,0,6.0,194.0,1.7,17.0,199.0,196.69,154.42
2016,8,18,9,15,30.5,250.5,1.7,17.0,272.5,282.6,222.15
2016,8,18,9,30,55.0,307.0,1.7,17.0,346.0,363.38,283.83
2016,8,18,9,45,33.5,276.0,1.75,17.5,300.5,310.62,241.69
2016,8,18,10,0,12.0,245.0,1.8,18.0,255.0,252.07,195.42
2016,8,18,10,15,20.0,283.0,1.85,18.0,300.0,297.25,230.31
2016,8,18,10,30,28.0,321.0,1.9,18.0,345.0,349.47,269.62
2016,8,18,10,45,34.5,343.0,1.95,18.5,373.0,376.7,289.19
2016,8,18,11,0,41.0,365.0,2.0,19.0,401.0,403.57,308.42
2016,8,18,11,15,54.5,388.5,2.05,19.0,437.0,437.93,333.86
2016,8,18,11,30,68.0,412.0,2.1,19.0,473.0,471.64,358.59
2016,8,18,11,45,70.5,412.5,2.15,19.0,476.5,471.63,358.44
2016,8,18,12,0,73.0,413.0,2.2,19.0,480.0,471.32,358.33
2016,8,18,12,15,101.5,430.5,2.25,19.0,523.0,510.1,387.44
2016,8,18,12,30,130.0,448.0,2.3,19.0,566.0,548.96,416.09
2016,8,18,12,45,100.5,431.5,2.35,19.0,522.5,501.42,380.88
2016,8,18,13,0,71.0,415.0,2.4,19.0,479.0,456.92,348.03
2016,8,18,13,15,69.0,406.0,2.4,18.5,467.0,442.62,338.49
2016,8,18,13,30,67.0,397.0,2.4,18.0,455.0,428.35,328.77
2016,8,18,13,45,65.5,384.5,2.45,18.0,440.0,411.25,316.42
2016,8,18,14,0,64.0,372.0,2.5,18.0,425.0,394.24,304.09
2016,8,18,14,15,68.5,361.5,2.5,18.0,416.5,382.98,296.07
2016,8,18,14,30,73.0,351.0,2.5,18.0,408.0,371.27,287.64
2016,8,18,14,45,72.5,333.5,2.55,18.0,387.5,350.07,271.93
2016,8,18,15,0,72.0,316.0,2.6,18.0,367.0,328.92,256.16
2016,8,18,15,15,83.0,300.5,2.6,17.5,356.5,314.99,246.25
2016,8,18,15,30,94.0,285.0,2.6,17.0,346.0,299.97,235.17
2016,8,18,15,45,70.0,255.5,2.65,17.0,299.0,258.78,203.24
2016,8,18,16,0,46.0,226.0,2.7,17.0,252.0,220.16,173.28
2016,8,18,16,15,33.0,198.5,2.7,16.5,216.5,188.93,149.14
2016,8,18,16,30,20.0,171.0,2.7,16.0,181.0,163.57,129.57
2016,8,18,16,45,11.0,148.0,2.7,16.0,153.5,139.49,110.52
2016,8,18,17,0,2.0,125.0,2.7,16.0,126.0,116.48,92.21
2016,8,18,17,15,1.0,105.0,2.65,15.5,105.5,97.68,76.93
2016,8,18,17,30,0.0,85.0,2.6,15.0,85.0,79.14,61.54
2016,8,18,17,45,0.0,66.0,2.55,15.0,66.0,61.92,49.34
2016,8,18,18,0,0.0,47.0,2.5,15.0,47.0,44.78,33.78
2016,8,18,18,15,0.0,30.5,2.4,14.5,30.5,29.46,19.76
2016,8,18,18,30,0.0,14.0,2.3,14.0,14.0,13.5,4.11
2016,8,18,18,45,0.0,7.0,2.25,14.0,7.0,6.88,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,12.5,2.0,13.5,16.5,24.74,0.0
2016,8,19,6,0,87.0,25.0,2.1,14.0,33.0,65.98,40.16
2016,8,19,6,15,151.0,46.0,2.1,14.0,70.0,120.08,91.37
2016,8,19,6,30,215.0,67.0,2.1,14.0,107.0,178.43,142.38
2016,8,19,6,45,270.0,84.5,2.1,14.5,151.0,233.24,189.85
2016,8,19,7,0,325.0,102.0,2.1,15.0,195.0,300.18,246.05
2016,8,19,7,15,162.5,93.5,2.05,15.0,140.0,202.01,165.83
2016,8,19,7,30,0.0,85.0,2.0,15.0,85.0,82.93,64.5
2016,8,19,7,45,0.0,101.0,1.95,15.5,101.0,98.95,77.68
2016,8,19,8,0,0.0,117.0,1.9,16.0,117.0,114.93,90.44
2016,8,19,8,15,0.0,130.5,1.85,16.0,130.5,128.29,101.05
2016,8,19,8,30,0.0,144.0,1.8,16.0,144.0,141.64,111.55
2016,8,19,8,45,1.5,162.5,1.8,16.5,164.0,161.27,126.84
2016,8,19,9,0,3.0,181.0,1.8,17.0,184.0,180.93,141.95
2016,8,19,9,15,8.5,210.5,1.8,17.0,217.0,215.2,168.85
2016,8,19,9,30,14.0,240.0,1.8,17.0,250.0,249.62,195.48
2016,8,19,9,45,12.5,239.5,1.8,17.5,249.0,247.34,192.76
2016,8,19,10,0,11.0,239.0,1.8,18.0,248.0,245.11,190.26
2016,8,19,10,15,19.5,279.0,1.85,18.0,295.0,292.72,226.89
2016,8,19,10,30,28.0,319.0,1.9,18.0,342.0,347.34,268.08
2016,8,19,10,45,35.0,343.0,1.95,18.5,372.5,377.08,289.54
2016,8,19,11,0,42.0,367.0,2.0,19.0,403.0,406.44,310.6
2016,8,19,11,15,42.0,373.5,2.05,19.0,410.0,411.13,313.74
2016,8,19,11,30,42.0,380.0,2.1,19.0,417.0,415.6,316.89
2016,8,19,11,45,32.0,354.5,2.2,19.0,383.0,378.93,289.5
2016,8,19,12,0,22.0,329.0,2.3,19.0,349.0,339.76,260.16
2016,8,19,12,15,34.5,362.0,2.35,19.0,393.5,384.24,293.98
2016,8,19,12,30,47.0,395.0,2.4,19.0,438.0,424.56,324.05
2016,8,19,12,45,62.5,406.5,2.45,19.0,463.0,445.44,339.85
2016,8,19,13,0,78.0,418.0,2.5,19.0,488.0,465.15,354.83
2016,8,19,13,15,81.5,407.5,2.55,19.0,479.0,453.49,346.56
2016,8,19,13,30,85.0,397.0,2.6,19.0,470.0,441.55,338.21
2016,8,19,13,45,76.5,385.5,2.65,19.0,450.0,419.76,322.18
2016,8,19,14,0,68.0,374.0,2.7,19.0,430.0,398.47,306.51
2016,8,19,14,15,63.5,356.5,2.7,19.0,408.0,374.91,289.11
2016,8,19,14,30,59.0,339.0,2.7,19.0,386.0,351.74,271.91
2016,8,19,14,45,69.0,328.5,2.7,19.0,380.5,343.3,266.02
2016,8,19,15,0,79.0,318.0,2.7,19.0,375.0,333.87,259.18
2016,8,19,15,15,60.0,288.0,2.7,18.5,329.5,292.91,228.32
2016,8,19,15,30,41.0,258.0,2.7,18.0,284.0,253.93,198.79
2016,8,19,15,45,30.0,229.0,2.75,18.0,247.5,220.89,173.26
2016,8,19,16,0,19.0,200.0,2.8,18.0,211.0,193.48,152.04
2016,8,19,16,15,10.5,174.5,2.8,17.5,180.5,166.37,131.12
2016,8,19,16,30,2.0,149.0,2.8,17.0,150.0,140.27,110.81
2016,8,19,16,45,1.0,132.5,2.8,17.0,133.0,124.29,98.11
2016,8,19,17,0,0.0,116.0,2.8,17.0,116.0,108.47,85.35
2016,8,19,17,15,0.0,96.5,2.8,16.5,96.5,90.35,70.57
2016,8,19,17,30,0.0,77.0,2.8,16.0,77.0,72.38,55.62
2016,8,19,17,45,0.0,59.0,2.8,16.0,59.0,55.98,43.89
2016,8,19,18,0,0.0,41.0,2.8,16.0,41.0,39.53,29.01
2016,8,19,18,15,0.0,26.0,2.75,15.5,26.0,25.1,15.85
2016,8,19,18,30,0.0,11.0,2.7,15.0,11.0,10.61,1.51
2016,8,19,18,45,0.0,5.5,2.65,15.0,5.5,5.41,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
