Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,37.0,11.5,1.8,13.5,14.5,21.82,0.0
2016,8,20,6,0,74.0,23.0,1.9,14.0,29.0,58.25,33.72
2016,8,20,6,15,132.0,44.5,1.9,14.5,65.0,110.69,83.56
2016,8,20,6,30,190.0,66.0,1.9,15.0,101.0,166.17,131.73
2016,8,20,6,45,243.0,85.5,1.95,15.5,145.0,221.31,179.18
2016,8,20,7,0,296.0,105.0,2.0,16.0,189.0,280.78,229.22
2016,8,20,7,15,148.0,96.0,1.95,16.0,138.0,196.58,160.5
2016,8,20,7,30,0.0,87.0,1.9,16.0,87.0,85.04,66.01
2016,8,20,7,45,0.0,105.0,1.9,16.5,105.0,103.14,80.85
2016,8,20,8,0,0.0,123.0,1.9,17.0,123.0,121.18,95.23
2016,8,20,8,15,0.0,132.0,1.9,17.0,132.0,129.87,101.96
2016,8,20,8,30,0.0,141.0,1.9,17.0,141.0,138.59,108.68
2016,8,20,8,45,0.0,146.0,1.9,17.5,146.0,143.26,111.88
2016,8,20,9,0,0.0,151.0,1.9,18.0,151.0,147.98,115.12
2016,8,20,9,15,4.5,184.0,1.95,18.0,187.5,184.81,144.3
2016,8,20,9,30,9.0,217.0,2.0,18.0,224.0,221.82,173.16
2016,8,20,9,45,12.0,238.0,2.05,18.5,247.5,245.37,190.8
2016,8,20,10,0,15.0,259.0,2.1,19.0,271.0,268.9,208.27
2016,8,20,10,15,18.5,280.0,2.15,19.0,295.0,292.81,226.31
2016,8,20,10,30,22.0,301.0,2.2,19.0,319.0,316.61,244.15
2016,8,20,10,45,25.5,320.0,2.3,19.0,342.0,344.67,265.15
2016,8,20,11,0,29.0,339.0,2.4,19.0,365.0,365.84,280.88
2016,8,20,11,15,25.0,329.5,2.45,19.0,352.0,350.95,269.34
2016,8,20,11,30,21.0,320.0,2.5,19.0,339.0,331.8,254.76
2016,8,20,11,45,25.0,337.5,2.6,19.0,360.0,355.62,272.85
2016,8,20,12,0,29.0,355.0,2.7,19.0,381.0,374.6,287.12
2016,8,20,12,15,47.5,385.5,2.75,19.0,428.0,418.43,320.3
2016,8,20,12,30,66.0,416.0,2.8,19.0,475.0,460.92,352.06
2016,8,20,12,45,250.0,388.0,2.9,19.0,609.5,584.83,448.54
2016,8,20,13,0,434.0,360.0,3.0,19.0,744.0,696.91,533.13
2016,8,20,13,15,258.0,382.0,3.0,19.0,609.0,565.39,433.49
2016,8,20,13,30,82.0,404.0,3.0,19.0,474.0,445.47,341.25
2016,8,20,13,45,69.0,383.0,3.05,19.0,441.5,411.76,316.7
2016,8,20,14,0,56.0,362.0,3.1,19.0,409.0,379.06,292.32
2016,8,20,14,15,50.0,342.5,3.1,19.0,383.0,353.28,273.12
2016,8,20,14,30,44.0,323.0,3.1,19.0,357.0,328.09,254.23
2016,8,20,14,45,40.5,304.0,3.1,19.0,334.0,305.34,237.15
2016,8,20,15,0,37.0,285.0,3.1,19.0,311.0,283.0,220.27
2016,8,20,15,15,27.0,254.5,3.1,18.5,273.0,247.98,193.76
2016,8,20,15,30,17.0,224.0,3.1,18.0,235.0,218.23,171.13
2016,8,20,15,45,10.0,196.5,3.1,18.0,203.0,189.02,148.39
2016,8,20,16,0,3.0,169.0,3.1,18.0,171.0,160.62,126.15
2016,8,20,16,15,1.5,144.5,3.1,17.5,145.5,137.21,107.85
2016,8,20,16,30,0.0,120.0,3.1,17.0,120.0,114.05,89.48
2016,8,20,16,45,0.0,100.0,3.1,17.0,100.0,95.41,74.36
2016,8,20,17,0,0.0,80.0,3.1,17.0,80.0,76.83,59.09
2016,8,20,17,15,0.0,67.0,3.1,16.5,67.0,64.59,49.04
2016,8,20,17,30,0.0,54.0,3.1,16.0,54.0,52.18,38.63
2016,8,20,17,45,123.0,57.5,3.1,16.0,79.0,46.11,35.18
2016,8,20,18,0,246.0,61.0,3.1,16.0,104.0,45.93,34.54
2016,8,20,18,15,171.5,42.0,3.0,15.5,67.0,32.19,21.77
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,19.35,6.24
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,11.3,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,48.5,12.5,2.6,13.5,16.5,25.97,0.0
2016,8,21,6,0,97.0,25.0,2.7,14.0,33.0,68.7,38.96
2016,8,21,6,15,170.0,44.5,2.8,14.0,70.5,125.12,94.78
2016,8,21,6,30,243.0,64.0,2.9,14.0,108.0,192.74,153.79
2016,8,21,6,45,304.0,80.0,3.0,14.5,153.0,250.12,203.81
2016,8,21,7,0,365.0,96.0,3.1,15.0,198.0,312.7,257.12
2016,8,21,7,15,182.5,97.0,3.05,15.0,148.0,216.96,178.74
2016,8,21,7,30,0.0,98.0,3.0,15.0,98.0,96.63,76.03
2016,8,21,7,45,0.0,107.5,2.95,15.5,107.5,105.78,83.43
2016,8,21,8,0,0.0,117.0,2.9,16.0,117.0,114.99,90.59
2016,8,21,8,15,0.0,134.0,2.8,16.0,134.0,131.96,104.22
2016,8,21,8,30,0.0,151.0,2.7,16.0,151.0,148.9,117.65
2016,8,21,8,45,10.0,190.5,2.65,16.5,197.5,196.87,156.03
2016,8,21,9,0,20.0,230.0,2.6,17.0,244.0,245.38,193.98
2016,8,21,9,15,20.0,243.0,2.55,17.0,257.5,258.31,203.47
2016,8,21,9,30,20.0,256.0,2.5,17.0,271.0,271.19,212.97
2016,8,21,9,45,40.5,298.0,2.45,17.5,329.0,339.96,265.74
2016,8,21,10,0,61.0,340.0,2.4,18.0,387.0,401.48,311.57
2016,8,21,10,15,84.0,366.0,2.45,18.0,433.5,448.2,346.5
2016,8,21,10,30,107.0,392.0,2.5,18.0,480.0,494.78,380.97
2016,8,21,10,45,121.0,406.5,2.55,18.0,508.5,527.5,404.69
2016,8,21,11,0,135.0,421.0,2.6,18.0,537.0,552.43,422.75
2016,8,21,11,15,107.0,419.0,2.65,18.0,512.0,516.19,395.13
2016,8,21,11,30,79.0,417.0,2.7,18.0,487.0,486.02,372.09
2016,8,21,11,45,64.5,406.5,2.8,18.5,464.0,459.62,351.71
2016,8,21,12,0,50.0,396.0,2.9,19.0,441.0,433.53,331.49
2016,8,21,12,15,97.0,420.5,2.95,19.0,508.0,495.41,378.77
2016,8,21,12,30,144.0,445.0,3.0,19.0,575.0,556.58,424.39
2016,8,21,12,45,116.0,433.0,3.1,19.0,537.5,515.52,393.64
2016,8,21,13,0,88.0,421.0,3.2,19.0,500.0,475.39,363.84
2016,8,21,13,15,91.0,414.5,3.2,18.5,494.5,466.75,358.56
2016,8,21,13,30,94.0,408.0,3.2,18.0,489.0,457.74,352.83
2016,8,21,13,45,74.5,383.5,3.25,18.0,447.0,415.8,321.35
2016,8,21,14,0,55.0,359.0,3.3,18.0,405.0,375.35,290.87
2016,8,21,14,15,45.0,333.5,3.3,18.0,370.0,341.67,265.47
2016,8,21,14,30,35.0,308.0,3.3,18.0,335.0,308.99,240.63
2016,8,21,14,45,34.0,293.0,3.35,18.0,318.5,291.69,227.7
2016,8,21,15,0,33.0,278.0,3.4,18.0,302.0,274.53,214.75
2016,8,21,15,15,31.5,261.5,3.4,17.5,283.0,255.95,200.96
2016,8,21,15,30,30.0,245.0,3.4,17.0,264.0,237.56,187.18
2016,8,21,15,45,22.5,218.5,3.4,17.0,232.0,213.08,168.14
2016,8,21,16,0,15.0,192.0,3.4,17.0,200.0,184.78,145.95
2016,8,21,16,15,7.5,161.0,3.4,17.0,165.0,153.4,121.12
2016,8,21,16,30,0.0,130.0,3.4,17.0,130.0,122.91,96.79
2016,8,21,16,45,0.0,105.0,3.45,17.0,105.0,99.82,78.04
2016,8,21,17,0,0.0,80.0,3.5,17.0,80.0,76.78,59.06
2016,8,21,17,15,0.0,66.5,3.45,16.5,66.5,64.1,48.62
2016,8,21,17,30,0.0,53.0,3.4,16.0,53.0,51.21,37.8
2016,8,21,17,45,0.0,40.5,3.4,15.5,40.5,39.11,29.05
2016,8,21,18,0,0.0,28.0,3.4,15.0,28.0,27.02,18.09
2016,8,21,18,15,0.0,18.0,3.3,15.0,18.0,17.36,9.11
2016,8,21,18,30,0.0,8.0,3.2,15.0,8.0,7.71,0.0
2016,8,21,18,45,0.0,4.0,3.1,15.0,4.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,6.0,2.7,13.5,6.0,5.9,0.0
2016,8,22,6,0,0.0,12.0,2.8,14.0,12.0,11.57,1.79
2016,8,22,6,15,0.0,26.5,2.8,14.0,26.5,25.58,15.38
2016,8,22,6,30,0.0,41.0,2.8,14.0,41.0,39.73,27.85
2016,8,22,6,45,0.0,58.0,2.85,14.5,58.0,57.11,42.87
2016,8,22,7,0,0.0,75.0,2.9,15.0,75.0,74.32,57.52
2016,8,22,7,15,0.0,93.5,2.8,15.0,93.5,93.05,73.31
2016,8,22,7,30,0.0,112.0,2.7,15.0,112.0,111.67,88.73
2016,8,22,7,45,2.0,132.0,2.65,15.5,133.0,133.09,106.1
2016,8,22,8,0,4.0,152.0,2.6,16.0,154.0,154.59,123.2
2016,8,22,8,15,2.0,149.5,2.5,16.0,150.5,149.55,118.58
2016,8,22,8,30,0.0,147.0,2.4,16.0,147.0,144.8,114.25
2016,8,22,8,45,15.0,195.5,2.35,16.5,205.5,205.98,163.44
2016,8,22,9,0,30.0,244.0,2.3,17.0,264.0,276.1,218.26
2016,8,22,9,15,29.5,259.0,2.3,17.0,279.5,290.89,228.94
2016,8,22,9,30,29.0,274.0,2.3,17.0,295.0,305.5,239.62
2016,8,22,9,45,42.0,304.0,2.35,17.5,336.0,347.61,271.38
2016,8,22,10,0,55.0,334.0,2.4,18.0,377.0,389.71,302.51
2016,8,22,10,15,56.0,348.0,2.45,18.0,393.5,404.03,312.66
2016,8,22,10,30,57.0,362.0,2.5,18.0,410.0,418.07,322.72
2016,8,22,10,45,83.5,388.0,2.6,18.5,459.0,467.31,359.23
2016,8,22,11,0,110.0,414.0,2.7,19.0,508.0,516.07,394.66
2016,8,22,11,15,82.5,404.5,2.75,19.0,476.0,478.95,366.13
2016,8,22,11,30,55.0,395.0,2.8,19.0,444.0,442.01,338.0
2016,8,22,11,45,45.5,383.0,2.9,19.0,424.0,419.03,320.86
2016,8,22,12,0,36.0,371.0,3.0,19.0,404.0,396.33,303.79
2016,8,22,12,15,42.5,382.5,3.05,19.0,421.0,410.81,314.9
2016,8,22,12,30,49.0,394.0,3.1,19.0,438.0,424.72,325.43
2016,8,22,12,45,53.5,395.5,3.2,19.0,443.0,426.72,327.19
2016,8,22,13,0,58.0,397.0,3.3,19.0,448.0,428.29,328.72
2016,8,22,13,15,52.5,383.5,3.3,18.5,429.5,407.55,313.83
2016,8,22,13,30,47.0,370.0,3.3,18.0,411.0,387.18,299.22
2016,8,22,13,45,39.0,346.0,3.35,18.0,379.0,355.74,275.59
2016,8,22,14,0,31.0,322.0,3.4,18.0,347.0,325.07,252.42
2016,8,22,14,15,32.0,313.0,3.4,18.0,338.5,314.58,244.76
2016,8,22,14,30,33.0,304.0,3.4,18.0,330.0,303.97,236.93
2016,8,22,14,45,33.5,290.5,3.45,18.0,315.5,288.95,225.69
2016,8,22,15,0,34.0,277.0,3.5,18.0,301.0,273.91,214.37
2016,8,22,15,15,24.5,247.0,3.5,17.5,264.0,244.03,191.66
2016,8,22,15,30,15.0,217.0,3.5,17.0,227.0,210.8,166.1
2016,8,22,15,45,9.0,191.5,3.5,17.0,197.5,183.92,145.07
2016,8,22,16,0,3.0,166.0,3.5,17.0,168.0,157.75,124.45
2016,8,22,16,15,1.5,146.0,3.45,17.0,147.0,138.4,109.13
2016,8,22,16,30,0.0,126.0,3.4,17.0,126.0,119.28,93.85
2016,8,22,16,45,0.0,109.0,3.35,17.0,109.0,103.3,80.94
2016,8,22,17,0,0.0,92.0,3.3,17.0,92.0,87.39,67.92
2016,8,22,17,15,169.5,93.0,3.2,16.5,138.5,85.06,60.68
2016,8,22,17,30,339.0,94.0,3.1,16.0,185.0,70.17,56.58
2016,8,22,17,45,284.0,76.5,3.05,16.0,141.5,56.58,44.32
2016,8,22,18,0,229.0,59.0,3.0,16.0,98.0,44.65,33.3
2016,8,22,18,15,154.0,39.5,2.85,15.5,61.5,32.46,21.67
2016,8,22,18,30,79.0,20.0,2.7,15.0,25.0,16.91,1.31
2016,8,22,18,45,39.5,10.0,2.6,15.0,12.5,9.83,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,72.5,12.5,2.2,14.5,18.0,32.42,0.0
2016,8,23,6,0,145.0,25.0,2.3,15.0,36.0,89.71,46.45
2016,8,23,6,15,237.5,40.5,2.3,15.0,75.0,151.63,114.07
2016,8,23,6,30,330.0,56.0,2.3,15.0,114.0,218.73,173.19
2016,8,23,6,45,398.0,67.5,2.3,15.5,160.5,277.9,224.84
2016,8,23,7,0,466.0,79.0,2.3,16.0,207.0,345.43,281.9
2016,8,23,7,15,233.0,67.5,2.2,16.0,131.5,217.53,178.81
2016,8,23,7,30,0.0,56.0,2.1,16.0,56.0,54.11,40.12
2016,8,23,7,45,0.0,73.5,2.05,16.5,73.5,71.06,54.25
2016,8,23,8,0,0.0,91.0,2.0,17.0,91.0,88.38,68.31
2016,8,23,8,15,0.0,98.0,1.95,17.0,98.0,95.23,73.7
2016,8,23,8,30,0.0,105.0,1.9,17.0,105.0,102.09,79.07
2016,8,23,8,45,0.0,133.0,1.85,17.5,133.0,130.11,101.39
2016,8,23,9,0,0.0,161.0,1.8,18.0,161.0,158.17,123.33
2016,8,23,9,15,9.0,204.5,1.8,18.0,211.0,209.49,163.92
2016,8,23,9,30,18.0,248.0,1.8,18.0,261.0,261.23,204.02
2016,8,23,9,45,12.0,225.5,1.8,18.0,234.5,232.64,181.05
2016,8,23,10,0,6.0,203.0,1.8,18.0,208.0,204.4,158.57
2016,8,23,10,15,9.0,226.0,1.85,18.0,233.5,229.83,178.35
2016,8,23,10,30,12.0,249.0,1.9,18.0,259.0,255.21,197.77
2016,8,23,10,45,25.0,302.5,1.95,18.5,324.0,326.07,251.54
2016,8,23,11,0,38.0,356.0,2.0,19.0,389.0,391.11,299.55
2016,8,23,11,15,32.0,346.0,2.05,19.0,374.0,373.73,285.96
2016,8,23,11,30,26.0,336.0,2.1,19.0,359.0,356.5,272.89
2016,8,23,11,45,24.0,331.0,2.2,19.5,352.5,344.2,263.23
2016,8,23,12,0,22.0,326.0,2.3,20.0,346.0,336.51,257.02
2016,8,23,12,15,33.0,355.5,2.35,20.0,385.5,376.04,286.9
2016,8,23,12,30,44.0,385.0,2.4,20.0,425.0,411.58,313.39
2016,8,23,12,45,32.5,351.0,2.45,20.0,380.0,366.5,279.67
2016,8,23,13,0,21.0,317.0,2.5,20.0,335.0,322.33,246.61
2016,8,23,13,15,20.0,307.0,2.55,19.5,324.0,310.7,238.61
2016,8,23,13,30,19.0,297.0,2.6,19.0,313.0,299.13,230.5
2016,8,23,13,45,30.0,318.5,2.7,19.0,343.0,323.7,249.8
2016,8,23,14,0,41.0,340.0,2.8,19.0,373.0,348.05,268.71
2016,8,23,14,15,34.5,317.0,2.8,19.0,344.0,319.57,247.15
2016,8,23,14,30,28.0,294.0,2.8,19.0,315.0,291.8,226.19
2016,8,23,14,45,36.0,291.0,2.85,19.0,316.5,290.52,225.74
2016,8,23,15,0,44.0,288.0,2.9,19.0,318.0,288.32,224.44
2016,8,23,15,15,25.5,240.5,2.9,18.5,258.0,238.44,186.28
2016,8,23,15,30,7.0,193.0,2.9,18.0,198.0,185.71,145.43
2016,8,23,15,45,5.0,180.5,2.95,18.0,184.0,172.48,135.36
2016,8,23,16,0,3.0,168.0,3.0,18.0,170.0,159.45,125.32
2016,8,23,16,15,1.5,145.5,3.0,17.5,146.5,137.86,108.46
2016,8,23,16,30,0.0,123.0,3.0,17.0,123.0,116.53,91.59
2016,8,23,16,45,0.0,101.0,3.05,17.0,101.0,96.13,75.01
2016,8,23,17,0,0.0,79.0,3.1,17.0,79.0,75.78,58.24
2016,8,23,17,15,0.0,65.5,3.1,16.5,65.5,63.1,47.78
2016,8,23,17,30,0.0,52.0,3.1,16.0,52.0,50.24,39.0
2016,8,23,17,45,0.0,39.5,3.1,16.0,39.5,38.15,28.08
2016,8,23,18,0,0.0,27.0,3.1,16.0,27.0,26.06,17.08
2016,8,23,18,15,0.0,17.0,3.0,15.5,17.0,16.4,8.06
2016,8,23,18,30,0.0,7.0,2.9,15.0,7.0,6.75,0.0
2016,8,23,18,45,0.0,3.5,2.85,15.0,3.5,3.44,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,87.5,12.0,2.15,13.5,18.5,35.91,0.0
2016,8,24,6,0,175.0,24.0,2.3,14.0,37.0,97.24,46.8
2016,8,24,6,15,277.0,38.5,2.3,14.0,77.5,163.33,122.89
2016,8,24,6,30,379.0,53.0,2.3,14.0,118.0,236.03,187.25
2016,8,24,6,45,450.5,63.0,2.35,14.5,166.5,298.42,241.99
2016,8,24,7,0,522.0,73.0,2.4,15.0,215.0,366.54,299.99
2016,8,24,7,15,291.0,108.5,2.35,15.0,190.5,290.25,238.8
2016,8,24,7,30,60.0,144.0,2.3,15.0,166.0,189.66,154.01
2016,8,24,7,45,72.5,167.5,2.3,15.5,198.5,224.38,182.29
2016,8,24,8,0,85.0,191.0,2.3,16.0,231.0,259.7,210.14
2016,8,24,8,15,163.0,212.0,2.25,16.0,298.5,347.19,280.7
2016,8,24,8,30,241.0,233.0,2.2,16.0,366.0,440.11,353.34
2016,8,24,8,45,261.0,252.0,2.2,16.5,407.0,481.66,383.32
2016,8,24,9,0,281.0,271.0,2.2,17.0,448.0,523.39,413.14
2016,8,24,9,15,262.5,294.5,2.15,17.0,469.0,538.31,422.16
2016,8,24,9,30,244.0,318.0,2.1,17.0,490.0,551.24,429.78
2016,8,24,9,45,236.0,338.0,2.1,17.5,511.0,559.39,433.75
2016,8,24,10,0,228.0,358.0,2.1,18.0,532.0,574.67,442.78
2016,8,24,10,15,330.0,340.0,2.1,18.0,603.0,653.76,501.93
2016,8,24,10,30,432.0,322.0,2.1,18.0,674.0,732.81,559.25
2016,8,24,10,45,336.5,366.0,2.15,18.0,644.5,685.17,521.74
2016,8,24,11,0,241.0,410.0,2.2,18.0,615.0,635.58,483.5
2016,8,24,11,15,224.5,420.5,2.25,18.0,614.5,627.97,477.67
2016,8,24,11,30,208.0,431.0,2.3,18.0,614.0,619.5,470.96
2016,8,24,11,45,256.0,424.5,2.35,18.5,651.0,654.35,496.28
2016,8,24,12,0,304.0,418.0,2.4,19.0,688.0,682.82,516.58
2016,8,24,12,15,198.0,422.5,2.45,19.0,598.0,585.46,444.43
2016,8,24,12,30,92.0,427.0,2.5,19.0,508.0,492.35,374.49
2016,8,24,12,45,92.5,420.5,2.6,19.0,501.5,482.09,367.84
2016,8,24,13,0,93.0,414.0,2.7,19.0,495.0,471.62,360.55
2016,8,24,13,15,83.5,403.0,2.75,19.0,475.0,449.06,343.95
2016,8,24,13,30,74.0,392.0,2.8,19.0,455.0,426.97,327.69
2016,8,24,13,45,59.5,367.5,2.9,19.0,417.0,389.49,299.86
2016,8,24,14,0,45.0,343.0,3.0,19.0,379.0,353.2,272.72
2016,8,24,14,15,69.5,346.0,3.05,18.5,399.5,367.47,285.0
2016,8,24,14,30,94.0,349.0,3.1,18.0,420.0,379.37,295.18
2016,8,24,14,45,100.5,333.0,3.15,18.0,405.5,362.31,282.46
2016,8,24,15,0,107.0,317.0,3.2,18.0,391.0,344.6,269.15
2016,8,24,15,15,101.0,295.5,3.2,18.0,362.0,315.84,247.04
2016,8,24,15,30,95.0,274.0,3.2,18.0,333.0,287.66,225.21
2016,8,24,15,45,148.5,253.0,3.2,18.0,337.0,277.42,216.46
2016,8,24,16,0,202.0,232.0,3.2,18.0,341.0,266.05,205.79
2016,8,24,16,15,145.5,209.0,3.2,17.5,283.5,219.61,169.92
2016,8,24,16,30,89.0,186.0,3.2,17.0,226.0,183.45,142.77
2016,8,24,16,45,44.5,140.0,3.2,17.0,160.0,132.7,103.26
2016,8,24,17,0,0.0,94.0,3.2,17.0,94.0,88.96,69.22
2016,8,24,17,15,0.0,78.0,3.15,16.5,78.0,73.99,56.92
2016,8,24,17,30,0.0,62.0,3.1,16.0,62.0,59.13,46.83
2016,8,24,17,45,164.5,56.5,3.1,16.0,82.5,45.48,34.49
2016,8,24,18,0,329.0,51.0,3.1,16.0,103.0,38.52,27.84
2016,8,24,18,15,223.5,35.5,3.05,15.5,64.5,27.39,16.99
2016,8,24,18,30,118.0,20.0,3.0,15.0,26.0,15.68,0.0
2016,8,24,18,45,59.0,10.0,2.95,15.0,13.0,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,11.5,2.15,13.5,18.5,39.07,0.0
2016,8,25,6,0,203.0,23.0,2.2,14.0,37.0,104.83,45.5
2016,8,25,6,15,311.0,35.0,2.15,14.0,77.5,172.43,129.1
2016,8,25,6,30,419.0,47.0,2.1,14.0,118.0,245.52,194.22
2016,8,25,6,45,491.5,55.5,2.1,14.5,167.0,308.11,249.28
2016,8,25,7,0,564.0,64.0,2.1,15.0,216.0,376.58,307.53
2016,8,25,7,15,282.0,55.0,2.05,15.0,131.0,228.16,188.58
2016,8,25,7,30,0.0,46.0,2.0,15.0,46.0,44.43,32.11
2016,8,25,7,45,0.0,51.0,2.0,15.5,51.0,49.27,36.17
2016,8,25,8,0,0.0,56.0,2.0,16.0,56.0,54.12,40.03
2016,8,25,8,15,0.0,64.0,2.0,16.0,64.0,61.87,46.36
2016,8,25,8,30,0.0,72.0,2.0,16.0,72.0,69.63,52.64
2016,8,25,8,45,0.0,86.0,2.0,16.5,86.0,83.21,63.55
2016,8,25,9,0,0.0,100.0,2.0,17.0,100.0,96.94,74.43
2016,8,25,9,15,0.0,113.0,2.0,17.0,113.0,109.78,84.65
2016,8,25,9,30,0.0,126.0,2.0,17.0,126.0,122.62,94.79
2016,8,25,9,45,9.5,198.5,2.05,17.5,205.5,203.15,158.84
2016,8,25,10,0,19.0,271.0,2.1,18.0,285.0,284.52,221.56
2016,8,25,10,15,25.5,297.5,2.15,18.0,317.5,323.71,251.1
2016,8,25,10,30,32.0,324.0,2.2,18.0,350.0,355.75,275.1
2016,8,25,10,45,45.5,352.5,2.25,18.0,391.0,395.8,305.21
2016,8,25,11,0,59.0,381.0,2.3,18.0,432.0,435.4,334.64
2016,8,25,11,15,47.5,371.5,2.3,18.0,413.0,413.28,317.37
2016,8,25,11,30,36.0,362.0,2.3,18.0,394.0,391.33,300.52
2016,8,25,11,45,37.5,364.5,2.35,18.0,397.5,393.05,301.9
2016,8,25,12,0,39.0,367.0,2.4,18.0,401.0,394.56,303.06
2016,8,25,12,15,37.5,367.5,2.4,18.0,401.0,391.34,300.54
2016,8,25,12,30,36.0,368.0,2.4,18.0,401.0,388.03,298.02
2016,8,25,12,45,32.0,354.5,2.45,18.0,383.5,369.15,283.93
2016,8,25,13,0,28.0,341.0,2.5,18.0,366.0,350.57,270.09
2016,8,25,13,15,44.0,360.0,2.55,18.0,398.0,378.2,291.63
2016,8,25,13,30,60.0,379.0,2.6,18.0,430.0,404.31,311.7
2016,8,25,13,45,41.5,338.0,2.65,18.0,373.0,349.41,270.17
2016,8,25,14,0,23.0,297.0,2.7,18.0,316.0,298.66,231.57
2016,8,25,14,15,14.5,247.0,2.75,17.5,259.0,245.03,190.85
2016,8,25,14,30,6.0,197.0,2.8,17.0,202.0,192.19,149.95
2016,8,25,14,45,7.0,203.0,2.85,17.0,209.0,197.64,154.67
2016,8,25,15,0,8.0,209.0,2.9,17.0,216.0,202.79,159.08
2016,8,25,15,15,6.0,195.5,2.95,17.0,200.5,188.45,147.99
2016,8,25,15,30,4.0,182.0,3.0,17.0,185.0,174.32,137.08
2016,8,25,15,45,2.0,162.0,3.1,17.0,163.5,154.51,121.54
2016,8,25,16,0,0.0,142.0,3.2,17.0,142.0,134.99,106.12
2016,8,25,16,15,0.0,105.5,3.2,16.5,105.5,101.19,78.89
2016,8,25,16,30,0.0,69.0,3.2,16.0,69.0,66.7,50.59
2016,8,25,16,45,0.0,60.0,3.2,16.0,60.0,57.98,43.44
2016,8,25,17,0,0.0,51.0,3.2,16.0,51.0,49.27,36.19
2016,8,25,17,15,275.5,57.0,3.15,15.5,127.0,53.4,32.25
2016,8,25,17,30,551.0,63.0,3.1,15.0,203.0,43.42,33.09
2016,8,25,17,45,473.0,54.0,3.05,15.0,154.0,38.91,28.82
2016,8,25,18,0,395.0,45.0,3.0,15.0,105.0,34.14,24.09
2016,8,25,18,15,276.5,31.5,2.85,14.5,65.5,24.56,14.45
2016,8,25,18,30,158.0,18.0,2.7,14.0,26.0,14.25,0.0
2016,8,25,18,45,79.0,9.0,2.55,14.0,13.0,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,36.81,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,98.37,36.33
2016,8,26,6,15,299.0,36.0,2.05,15.0,76.0,168.33,124.91
2016,8,26,6,30,410.0,49.0,2.1,15.0,117.0,242.95,191.16
2016,8,26,6,45,480.0,58.0,2.15,15.5,166.0,304.51,245.27
2016,8,26,7,0,550.0,67.0,2.2,16.0,215.0,371.67,302.4
2016,8,26,7,15,275.0,62.0,2.2,16.0,136.0,232.51,191.3
2016,8,26,7,30,0.0,57.0,2.2,16.0,57.0,55.08,40.94
2016,8,26,7,45,0.0,69.5,2.2,16.5,69.5,67.19,51.04
2016,8,26,8,0,0.0,82.0,2.2,17.0,82.0,79.32,60.85
2016,8,26,8,15,0.0,92.0,2.15,17.0,92.0,89.22,68.8
2016,8,26,8,30,0.0,102.0,2.1,17.0,102.0,99.1,76.68
2016,8,26,8,45,2.0,143.0,2.05,17.0,144.0,141.85,111.27
2016,8,26,9,0,4.0,184.0,2.0,17.0,186.0,184.93,145.47
2016,8,26,9,15,6.0,195.5,2.0,17.0,199.5,197.83,155.3
2016,8,26,9,30,8.0,207.0,2.0,17.0,213.0,210.79,165.22
2016,8,26,9,45,16.0,245.0,2.0,17.5,257.0,255.9,200.05
2016,8,26,10,0,24.0,283.0,2.0,18.0,301.0,301.1,234.19
2016,8,26,10,15,16.5,254.0,2.05,18.0,266.5,264.58,205.42
2016,8,26,10,30,9.0,225.0,2.1,18.0,232.0,228.47,177.09
2016,8,26,10,45,10.5,236.5,2.15,18.5,245.0,240.94,186.38
2016,8,26,11,0,12.0,248.0,2.2,19.0,258.0,253.32,195.41
2016,8,26,11,15,19.0,291.5,2.25,19.0,308.0,302.19,232.79
2016,8,26,11,30,26.0,335.0,2.3,19.0,358.0,355.21,272.65
2016,8,26,11,45,23.0,324.5,2.35,19.0,345.0,336.68,258.38
2016,8,26,12,0,20.0,314.0,2.4,19.0,332.0,322.8,247.88
2016,8,26,12,15,13.0,251.0,2.45,19.0,263.0,254.61,195.91
2016,8,26,12,30,6.0,188.0,2.5,19.0,194.0,187.15,143.74
2016,8,26,12,45,25.5,281.5,2.6,19.0,304.0,293.47,226.67
2016,8,26,13,0,45.0,375.0,2.7,19.0,414.0,396.12,304.27
2016,8,26,13,15,25.0,277.0,2.7,19.0,299.0,285.11,219.82
2016,8,26,13,30,5.0,179.0,2.7,19.0,184.0,176.35,135.55
2016,8,26,13,45,23.0,257.0,2.75,19.0,276.5,261.03,202.31
2016,8,26,14,0,41.0,335.0,2.8,19.0,369.0,342.73,265.05
2016,8,26,14,15,31.0,303.5,2.8,18.5,328.5,304.47,236.16
2016,8,26,14,30,21.0,272.0,2.8,18.0,288.0,270.53,210.69
2016,8,26,14,45,15.5,244.5,2.8,18.0,256.0,240.48,187.65
2016,8,26,15,0,10.0,217.0,2.8,18.0,224.0,211.04,164.89
2016,8,26,15,15,8.5,205.0,2.75,18.0,210.5,198.15,155.09
2016,8,26,15,30,7.0,193.0,2.7,18.0,197.0,185.41,145.33
2016,8,26,15,45,7.5,184.0,2.7,18.0,188.0,176.18,138.34
2016,8,26,16,0,8.0,175.0,2.7,18.0,179.0,166.83,131.19
2016,8,26,16,15,4.0,135.5,2.7,17.5,137.5,129.3,101.44
2016,8,26,16,30,0.0,96.0,2.7,17.0,96.0,92.05,71.44
2016,8,26,16,45,0.0,83.5,2.7,17.0,83.5,80.23,61.85
2016,8,26,17,0,0.0,71.0,2.7,17.0,71.0,68.44,52.13
2016,8,26,17,15,255.0,69.0,2.65,16.5,132.5,60.24,38.96
2016,8,26,17,30,510.0,67.0,2.6,16.0,194.0,47.24,36.31
2016,8,26,17,45,431.5,56.5,2.55,16.0,146.0,41.53,30.96
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,35.46,25.06
2016,8,26,18,15,238.0,31.5,2.4,15.5,60.0,24.34,13.84
2016,8,26,18,30,123.0,17.0,2.3,15.0,22.0,13.34,0.0
2016,8,26,18,45,61.5,8.5,2.2,15.0,11.0,8.36,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.0,10.5,2.0,14.0,16.0,32.13,0.0
2016,8,27,6,0,162.0,21.0,2.1,14.0,32.0,86.48,25.16
2016,8,27,6,15,268.0,35.5,2.15,14.0,72.0,154.8,114.56
2016,8,27,6,30,374.0,50.0,2.2,14.0,112.0,228.14,179.97
2016,8,27,6,45,445.0,61.0,2.3,14.5,160.5,290.6,234.97
2016,8,27,7,0,516.0,72.0,2.4,15.0,209.0,358.83,293.31
2016,8,27,7,15,258.0,60.0,2.4,15.0,128.5,220.13,181.84
2016,8,27,7,30,0.0,48.0,2.4,15.0,48.0,46.36,33.77
2016,8,27,7,45,0.0,55.0,2.4,15.5,55.0,53.14,39.44
2016,8,27,8,0,0.0,62.0,2.4,16.0,62.0,59.93,44.91
2016,8,27,8,15,0.0,77.0,2.4,16.0,77.0,74.46,56.87
2016,8,27,8,30,0.0,92.0,2.4,16.0,92.0,89.1,68.78
2016,8,27,8,45,0.0,112.0,2.4,16.5,112.0,108.99,84.72
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,128.89,100.45
2016,8,27,9,15,0.0,132.0,2.35,17.0,132.0,128.72,99.99
2016,8,27,9,30,0.0,132.0,2.3,17.0,132.0,128.59,99.64
2016,8,27,9,45,3.5,171.5,2.3,17.5,174.5,170.85,133.15
2016,8,27,10,0,7.0,211.0,2.3,18.0,217.0,213.28,166.09
2016,8,27,10,15,8.0,217.5,2.3,18.0,224.5,220.37,171.29
2016,8,27,10,30,9.0,224.0,2.3,18.0,232.0,227.45,176.58
2016,8,27,10,45,10.5,239.5,2.35,18.0,249.0,243.89,189.18
2016,8,27,11,0,12.0,255.0,2.4,18.0,266.0,260.23,201.64
2016,8,27,11,15,10.5,238.0,2.45,18.0,247.5,241.64,187.07
2016,8,27,11,30,9.0,221.0,2.5,18.0,229.0,223.21,172.7
2016,8,27,11,45,13.5,262.5,2.6,18.5,275.0,267.42,206.65
2016,8,27,12,0,18.0,304.0,2.7,19.0,321.0,311.22,239.65
2016,8,27,12,15,16.5,293.5,2.75,19.0,309.0,298.83,230.05
2016,8,27,12,30,15.0,283.0,2.8,19.0,297.0,286.52,220.72
2016,8,27,12,45,18.0,298.5,2.85,19.0,315.0,302.98,233.47
2016,8,27,13,0,21.0,314.0,2.9,19.0,333.0,319.05,245.84
2016,8,27,13,15,24.5,320.0,2.95,18.5,341.5,326.03,251.84
2016,8,27,13,30,28.0,326.0,3.0,18.0,350.0,331.15,256.5
2016,8,27,13,45,28.5,318.5,3.05,18.0,342.5,321.94,249.72
2016,8,27,14,0,29.0,311.0,3.1,18.0,335.0,312.67,242.95
2016,8,27,14,15,34.0,308.5,3.1,18.0,335.5,310.63,241.78
2016,8,27,14,30,39.0,306.0,3.1,18.0,336.0,308.01,240.13
2016,8,27,14,45,32.5,282.0,3.1,18.0,306.0,279.61,218.39
2016,8,27,15,0,26.0,258.0,3.1,18.0,276.0,256.06,200.39
2016,8,27,15,15,18.5,230.0,3.1,17.5,242.5,225.11,176.79
2016,8,27,15,30,11.0,202.0,3.1,17.0,209.0,194.99,153.61
2016,8,27,15,45,16.0,197.0,3.1,17.0,206.0,190.56,150.41
2016,8,27,16,0,21.0,192.0,3.1,17.0,203.0,185.4,146.47
2016,8,27,16,15,19.0,174.0,3.1,16.5,183.5,166.58,131.84
2016,8,27,16,30,17.0,156.0,3.1,16.0,164.0,147.99,117.27
2016,8,27,16,45,13.0,137.5,3.1,16.0,143.0,128.95,102.03
2016,8,27,17,0,9.0,119.0,3.1,16.0,122.0,110.39,87.04
2016,8,27,17,15,4.5,99.5,3.0,15.5,101.0,91.5,71.7
2016,8,27,17,30,0.0,80.0,2.9,15.0,80.0,73.53,59.64
2016,8,27,17,45,0.0,60.0,2.85,15.0,60.0,55.82,43.58
2016,8,27,18,0,0.0,40.0,2.8,15.0,40.0,37.89,27.17
2016,8,27,18,15,0.0,24.5,2.7,14.5,24.5,23.54,12.8
2016,8,27,18,30,0.0,9.0,2.6,14.0,9.0,8.85,0.0
2016,8,27,18,45,0.0,4.5,2.55,14.0,4.5,4.42,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,3.0,1.65,13.5,3.0,2.95,0.0
2016,8,28,6,0,0.0,6.0,1.7,14.0,6.0,5.78,0.0
2016,8,28,6,15,0.0,14.5,1.65,14.0,14.5,13.98,5.61
2016,8,28,6,30,0.0,23.0,1.6,14.0,23.0,22.19,13.01
2016,8,28,6,45,0.0,32.5,1.6,14.5,32.5,31.37,21.03
2016,8,28,7,0,0.0,42.0,1.6,15.0,42.0,40.56,28.95
2016,8,28,7,15,0.0,52.0,1.55,15.0,52.0,50.23,37.22
2016,8,28,7,30,0.0,62.0,1.5,15.0,62.0,59.92,45.37
2016,8,28,7,45,0.0,78.5,1.5,15.5,78.5,76.03,58.67
2016,8,28,8,0,0.0,95.0,1.5,16.0,95.0,92.53,72.06
2016,8,28,8,15,0.0,108.0,1.45,16.0,108.0,105.44,82.44
2016,8,28,8,30,0.0,121.0,1.4,16.0,121.0,118.33,92.69
2016,8,28,8,45,2.0,152.5,1.4,16.5,154.0,151.58,119.2
2016,8,28,9,0,4.0,184.0,1.4,17.0,187.0,184.97,145.26
2016,8,28,9,15,4.5,189.5,1.45,17.0,193.0,190.5,149.2
2016,8,28,9,30,5.0,195.0,1.5,17.0,199.0,196.09,153.29
2016,8,28,9,45,8.0,215.5,1.55,17.5,222.0,219.03,170.78
2016,8,28,10,0,11.0,236.0,1.6,18.0,245.0,241.96,188.0
2016,8,28,10,15,81.5,312.0,1.7,18.0,377.5,387.87,301.35
2016,8,28,10,30,152.0,388.0,1.8,18.0,510.0,535.65,410.79
2016,8,28,10,45,203.0,395.0,1.9,18.5,562.5,586.15,446.75
2016,8,28,11,0,254.0,402.0,2.0,19.0,615.0,642.0,486.53
2016,8,28,11,15,249.0,410.5,2.1,19.0,623.0,642.04,486.0
2016,8,28,11,30,244.0,419.0,2.2,19.0,631.0,641.04,485.21
2016,8,28,11,45,258.5,419.5,2.3,19.0,645.5,648.15,490.88
2016,8,28,12,0,273.0,420.0,2.4,19.0,660.0,654.01,495.63
2016,8,28,12,15,600.0,263.0,2.45,19.0,789.0,771.75,588.74
2016,8,28,12,30,927.0,106.0,2.5,19.0,918.0,872.06,660.33
2016,8,28,12,45,933.0,101.0,2.6,19.0,911.5,850.44,645.53
2016,8,28,13,0,939.0,96.0,2.7,19.0,905.0,825.81,629.69
2016,8,28,13,15,935.5,95.0,2.75,19.0,888.5,794.92,609.06
2016,8,28,13,30,932.0,94.0,2.8,19.0,872.0,761.64,586.65
2016,8,28,13,45,926.5,93.0,2.85,19.0,847.5,724.76,561.49
2016,8,28,14,0,921.0,92.0,2.9,19.0,823.0,685.95,533.62
2016,8,28,14,15,913.5,91.0,2.9,18.5,792.0,644.15,502.82
2016,8,28,14,30,906.0,90.0,2.9,18.0,761.0,600.93,470.1
2016,8,28,14,45,895.5,88.0,2.9,18.0,723.5,553.99,432.82
2016,8,28,15,0,885.0,86.0,2.9,18.0,686.0,506.32,393.98
2016,8,28,15,15,871.0,84.0,2.9,17.5,643.0,456.59,353.19
2016,8,28,15,30,857.0,82.0,2.9,17.0,600.0,406.88,311.15
2016,8,28,15,45,837.5,79.5,2.9,17.0,553.0,355.1,265.9
2016,8,28,16,0,818.0,77.0,2.9,17.0,506.0,300.15,217.42
2016,8,28,16,15,793.0,74.0,2.85,16.5,455.5,248.81,172.0
2016,8,28,16,30,768.0,71.0,2.8,16.0,405.0,199.57,128.89
2016,8,28,16,45,731.5,67.0,2.75,16.0,352.0,150.22,88.25
2016,8,28,17,0,695.0,63.0,2.7,16.0,299.0,104.59,55.5
2016,8,28,17,15,644.5,57.5,2.6,15.5,247.0,61.12,33.19
2016,8,28,17,30,594.0,52.0,2.5,15.0,195.0,35.03,25.58
2016,8,28,17,45,510.5,45.0,2.45,15.0,146.0,31.81,22.47
2016,8,28,18,0,427.0,38.0,2.4,15.0,97.0,28.47,18.97
2016,8,28,18,15,294.5,26.0,2.35,14.5,58.5,20.09,9.56
2016,8,28,18,30,162.0,14.0,2.3,14.0,20.0,13.76,0.0
2016,8,28,18,45,81.0,7.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,95.0,10.0,2.5,13.5,15.5,35.01,0.0
2016,8,29,6,0,190.0,20.0,2.6,14.0,31.0,93.16,8.76
2016,8,29,6,15,308.0,32.0,2.7,14.5,71.5,165.32,120.63
2016,8,29,6,30,426.0,44.0,2.8,15.0,112.0,241.2,189.0
2016,8,29,6,45,256.5,71.5,2.95,15.5,117.0,213.67,171.9
2016,8,29,7,0,87.0,99.0,3.1,16.0,122.0,157.73,127.18
2016,8,29,7,15,98.5,120.5,3.1,16.0,152.0,190.48,155.11
2016,8,29,7,30,110.0,142.0,3.1,16.0,182.0,223.81,182.78
2016,8,29,7,45,430.5,109.5,3.1,16.0,299.0,404.55,333.94
2016,8,29,8,0,751.0,77.0,3.1,16.0,416.0,596.77,487.66
2016,8,29,8,15,775.5,80.0,3.05,16.5,465.5,642.74,519.74
2016,8,29,8,30,800.0,83.0,3.0,17.0,515.0,688.28,550.76
2016,8,29,8,45,822.0,84.5,3.0,17.5,561.5,729.45,578.13
2016,8,29,9,0,844.0,86.0,3.0,18.0,608.0,765.04,601.01
2016,8,29,9,15,858.0,88.0,2.95,18.0,649.5,797.73,622.42
2016,8,29,9,30,872.0,90.0,2.9,18.0,691.0,828.38,642.2
2016,8,29,9,45,763.5,147.5,2.85,18.0,694.0,817.2,632.4
2016,8,29,10,0,655.0,205.0,2.8,18.0,697.0,796.92,616.34
2016,8,29,10,15,789.0,146.0,2.8,18.0,761.5,854.24,656.16
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,910.24,693.51
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,919.06,697.3
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,924.74,699.48
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,925.0,699.44
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,922.04,697.38
2016,8,29,11,45,944.5,89.0,3.05,19.0,909.5,914.47,692.32
2016,8,29,12,0,947.0,89.0,3.1,19.0,917.0,903.71,685.22
2016,8,29,12,15,947.0,89.0,3.15,19.0,916.0,887.7,674.59
2016,8,29,12,30,947.0,89.0,3.2,19.0,915.0,868.67,661.97
2016,8,29,12,45,927.5,99.0,3.25,19.0,901.5,840.85,643.26
2016,8,29,13,0,908.0,109.0,3.3,19.0,888.0,810.94,623.06
2016,8,29,13,15,904.0,108.5,3.35,19.0,871.5,780.85,602.64
2016,8,29,13,30,900.0,108.0,3.4,19.0,855.0,748.5,580.48
2016,8,29,13,45,898.5,104.5,3.45,19.0,832.5,712.92,555.84
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,675.23,527.8
2016,8,29,14,15,889.0,99.5,3.5,19.0,779.0,633.47,495.74
2016,8,29,14,30,881.0,98.0,3.5,19.0,748.0,590.4,461.98
2016,8,29,14,45,873.0,95.0,3.55,19.0,711.5,544.84,425.67
2016,8,29,15,0,865.0,92.0,3.6,19.0,675.0,498.38,387.67
2016,8,29,15,15,850.5,90.0,3.6,19.0,632.5,449.3,346.54
2016,8,29,15,30,836.0,88.0,3.6,19.0,590.0,396.47,301.53
2016,8,29,15,45,662.5,126.5,3.6,19.0,504.5,327.25,245.49
2016,8,29,16,0,489.0,165.0,3.6,19.0,419.0,277.29,206.18
2016,8,29,16,15,541.0,133.5,3.6,18.5,388.0,235.8,168.7
2016,8,29,16,30,593.0,102.0,3.6,18.0,357.0,187.71,125.28
2016,8,29,16,45,552.5,97.0,3.6,18.0,310.0,146.03,92.02
2016,8,29,17,0,512.0,92.0,3.6,18.0,263.0,108.67,66.07
2016,8,29,17,15,470.5,80.5,3.5,17.5,216.5,69.88,45.03
2016,8,29,17,30,429.0,69.0,3.4,17.0,170.0,49.95,38.45
2016,8,29,17,45,364.5,55.5,3.3,17.0,126.5,41.19,30.39
2016,8,29,18,0,300.0,42.0,3.2,17.0,83.0,31.96,21.66
2016,8,29,18,15,150.0,29.0,3.15,16.5,49.5,22.61,10.49
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,15.73,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
