Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,9.5,3.0,15.0,15.5,39.83,0.0
2016,8,30,6,0,232.0,19.0,3.1,15.0,31.0,104.06,0.0
2016,8,30,6,15,356.0,29.0,3.1,15.0,72.5,178.47,129.0
2016,8,30,6,30,480.0,39.0,3.1,15.0,114.0,256.41,200.47
2016,8,30,6,45,555.5,45.5,3.1,15.5,164.0,319.71,257.09
2016,8,30,7,0,631.0,52.0,3.1,16.0,214.0,386.83,315.22
2016,8,30,7,15,677.5,56.5,3.0,16.5,266.0,444.29,363.55
2016,8,30,7,30,724.0,61.0,2.9,17.0,318.0,504.3,411.92
2016,8,30,7,45,759.5,64.0,2.85,17.5,370.5,557.87,453.59
2016,8,30,8,0,795.0,67.0,2.8,18.0,423.0,612.39,494.49
2016,8,30,8,15,818.0,69.5,2.75,18.0,473.0,653.99,524.04
2016,8,30,8,30,841.0,72.0,2.7,18.0,523.0,699.15,555.36
2016,8,30,8,45,860.0,73.0,2.65,18.5,569.5,738.67,580.87
2016,8,30,9,0,879.0,74.0,2.6,19.0,616.0,776.82,604.93
2016,8,30,9,15,891.0,76.0,2.6,19.0,657.5,808.79,625.74
2016,8,30,9,30,903.0,78.0,2.6,19.0,699.0,838.51,644.88
2016,8,30,9,45,912.5,79.0,2.65,19.5,734.5,862.58,659.14
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,883.97,671.57
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,899.91,681.61
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,912.84,689.72
2016,8,30,10,45,941.0,82.0,2.9,20.5,850.5,921.15,693.89
2016,8,30,11,0,947.0,82.0,3.0,21.0,873.0,926.29,696.05
2016,8,30,11,15,949.5,82.5,3.1,21.0,887.5,925.62,695.73
2016,8,30,11,30,952.0,83.0,3.2,21.0,902.0,921.69,693.37
2016,8,30,11,45,954.0,82.5,3.3,21.0,908.5,913.07,687.92
2016,8,30,12,0,956.0,82.0,3.4,21.0,915.0,901.24,680.39
2016,8,30,12,15,955.5,82.0,3.45,20.5,914.0,884.65,670.64
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,865.03,658.84
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,840.45,642.58
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,813.23,624.42
2016,8,30,13,15,940.5,85.5,3.7,20.0,876.5,782.62,603.32
2016,8,30,13,30,937.0,85.0,3.7,20.0,860.0,749.6,580.43
2016,8,30,13,45,933.0,83.0,3.75,20.0,836.0,712.56,554.71
2016,8,30,14,0,929.0,81.0,3.8,20.0,812.0,673.48,526.14
2016,8,30,14,15,922.0,80.0,3.75,20.0,781.0,631.65,493.75
2016,8,30,14,30,915.0,79.0,3.7,20.0,750.0,588.34,459.54
2016,8,30,14,45,906.0,77.0,3.7,20.0,713.0,541.81,422.21
2016,8,30,15,0,897.0,75.0,3.7,20.0,676.0,494.39,383.22
2016,8,30,15,15,883.5,73.5,3.65,19.5,633.5,444.83,342.12
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,395.23,299.79
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,343.6,254.4
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,292.79,208.97
2016,8,30,16,15,811.5,64.5,3.55,18.5,447.0,241.62,163.68
2016,8,30,16,30,788.0,62.0,3.5,18.0,397.0,187.95,117.26
2016,8,30,16,45,752.5,59.0,3.5,18.0,344.5,138.8,77.54
2016,8,30,17,0,717.0,56.0,3.5,18.0,292.0,93.24,46.37
2016,8,30,17,15,666.0,51.0,3.45,17.5,240.5,49.43,26.47
2016,8,30,17,30,615.0,46.0,3.4,17.0,189.0,33.49,23.96
2016,8,30,17,45,528.5,40.0,3.35,17.0,140.0,28.02,18.86
2016,8,30,18,0,442.0,34.0,3.3,17.0,91.0,25.33,15.92
2016,8,30,18,15,221.0,25.0,3.25,16.5,53.5,19.68,7.38
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,113.0,9.0,2.9,14.5,15.0,38.32,0.0
2016,8,31,6,0,226.0,18.0,3.0,15.0,30.0,100.04,0.0
2016,8,31,6,15,354.0,28.0,3.1,15.0,71.0,175.84,125.89
2016,8,31,6,30,482.0,38.0,3.2,15.0,112.0,254.93,198.91
2016,8,31,6,45,241.0,49.0,3.3,15.5,86.0,177.45,142.23
2016,8,31,7,0,0.0,60.0,3.4,16.0,60.0,58.61,43.92
2016,8,31,7,15,0.0,74.5,3.4,16.0,74.5,73.12,56.33
2016,8,31,7,30,0.0,89.0,3.4,16.0,89.0,87.58,68.41
2016,8,31,7,45,0.0,106.5,3.45,16.5,106.5,105.16,82.75
2016,8,31,8,0,0.0,124.0,3.5,17.0,124.0,122.68,96.78
2016,8,31,8,15,17.0,165.0,3.45,17.0,174.0,176.78,141.16
2016,8,31,8,30,34.0,206.0,3.4,17.0,224.0,239.55,191.63
2016,8,31,8,45,84.5,241.0,3.4,17.5,291.5,315.46,252.16
2016,8,31,9,0,135.0,276.0,3.4,18.0,359.0,401.88,319.16
2016,8,31,9,15,271.5,273.0,3.4,18.0,454.5,517.62,410.16
2016,8,31,9,30,408.0,270.0,3.4,18.0,550.0,638.24,501.89
2016,8,31,9,45,433.0,274.5,3.4,18.5,585.5,669.09,522.5
2016,8,31,10,0,458.0,279.0,3.4,19.0,621.0,699.13,542.81
2016,8,31,10,15,688.0,185.0,3.4,19.0,721.0,806.03,624.24
2016,8,31,10,30,918.0,91.0,3.4,19.0,821.0,904.85,691.93
2016,8,31,10,45,924.5,91.5,3.45,19.5,844.0,913.89,695.56
2016,8,31,11,0,931.0,92.0,3.5,20.0,867.0,919.79,697.86
2016,8,31,11,15,934.0,92.5,3.5,20.0,881.5,919.42,697.01
2016,8,31,11,30,937.0,93.0,3.5,20.0,896.0,915.84,694.15
2016,8,31,11,45,940.0,92.0,3.55,20.0,903.0,907.53,688.49
2016,8,31,12,0,943.0,91.0,3.6,20.0,910.0,896.05,680.78
2016,8,31,12,15,942.5,91.0,3.6,20.0,909.0,879.5,669.38
2016,8,31,12,30,942.0,91.0,3.6,20.0,908.0,859.97,656.02
2016,8,31,12,45,935.0,93.5,3.6,20.0,897.5,834.82,638.79
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,807.15,619.81
2016,8,31,13,15,924.0,95.5,3.65,20.0,869.5,776.47,598.88
2016,8,31,13,30,920.0,95.0,3.7,20.0,852.0,743.45,576.18
2016,8,31,13,45,916.5,92.5,3.75,20.0,828.5,706.72,550.63
2016,8,31,14,0,913.0,90.0,3.8,20.0,805.0,667.96,521.67
2016,8,31,14,15,728.5,164.0,3.8,20.0,720.5,585.61,456.94
2016,8,31,14,30,544.0,238.0,3.8,20.0,636.0,518.63,403.42
2016,8,31,14,45,711.5,160.0,3.85,20.0,652.0,508.03,395.74
2016,8,31,15,0,879.0,82.0,3.9,20.0,668.0,488.35,378.72
2016,8,31,15,15,563.5,169.0,3.9,20.0,535.5,384.92,296.96
2016,8,31,15,30,248.0,256.0,3.9,20.0,403.0,317.13,244.99
2016,8,31,15,45,187.5,238.0,3.9,20.0,343.5,271.46,209.42
2016,8,31,16,0,127.0,220.0,3.9,20.0,284.0,227.54,175.59
2016,8,31,16,15,101.0,195.0,3.85,19.5,243.0,196.26,151.48
2016,8,31,16,30,75.0,170.0,3.8,19.0,202.0,163.53,126.29
2016,8,31,16,45,70.5,148.0,3.8,19.0,175.0,138.57,106.4
2016,8,31,17,0,66.0,126.0,3.8,19.0,148.0,114.26,87.31
2016,8,31,17,15,329.0,87.0,3.7,18.5,165.0,68.03,47.84
2016,8,31,17,30,592.0,48.0,3.6,18.0,182.0,32.48,22.93
2016,8,31,17,45,507.5,40.5,3.55,17.5,134.0,28.68,19.35
2016,8,31,18,0,423.0,33.0,3.5,17.0,86.0,24.68,15.26
2016,8,31,18,15,272.5,22.0,3.5,16.5,49.5,17.04,4.38
2016,8,31,18,30,122.0,11.0,3.5,16.0,13.0,10.81,0.0
2016,8,31,18,45,61.0,5.5,3.5,16.0,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,103.0,9.0,2.35,14.5,14.0,35.5,0.0
2016,9,1,6,0,206.0,18.0,2.4,15.0,28.0,92.81,0.0
2016,9,1,6,15,337.0,28.5,2.35,15.0,69.0,169.66,120.05
2016,9,1,6,30,468.0,39.0,2.3,15.0,110.0,249.4,193.72
2016,9,1,6,45,538.0,47.0,2.3,15.5,159.5,311.15,248.91
2016,9,1,7,0,608.0,55.0,2.3,16.0,209.0,378.63,306.98
2016,9,1,7,15,304.0,57.5,2.15,16.0,134.5,239.02,196.37
2016,9,1,7,30,0.0,60.0,2.0,16.0,60.0,57.98,43.39
2016,9,1,7,45,0.0,81.5,1.9,16.5,81.5,79.17,61.1
2016,9,1,8,0,0.0,103.0,1.8,17.0,103.0,100.83,78.7
2016,9,1,8,15,0.0,125.5,1.75,17.0,125.5,123.51,97.01
2016,9,1,8,30,0.0,148.0,1.7,17.0,148.0,146.15,115.03
2016,9,1,8,45,5.0,174.0,1.65,17.5,177.0,176.13,138.62
2016,9,1,9,0,10.0,200.0,1.6,18.0,206.0,206.29,161.92
2016,9,1,9,15,33.0,246.0,1.65,18.0,268.5,279.48,219.36
2016,9,1,9,30,56.0,292.0,1.7,18.0,331.0,346.98,270.99
2016,9,1,9,45,63.5,312.5,1.75,18.0,359.0,374.23,290.98
2016,9,1,10,0,71.0,333.0,1.8,18.0,387.0,401.31,310.91
2016,9,1,10,15,112.0,358.0,1.9,18.0,445.5,469.25,362.17
2016,9,1,10,30,153.0,383.0,2.0,18.0,504.0,529.5,406.8
2016,9,1,10,45,204.0,389.5,2.1,18.5,556.0,578.83,442.74
2016,9,1,11,0,255.0,396.0,2.2,19.0,608.0,633.41,481.83
2016,9,1,11,15,586.5,253.0,2.35,19.0,751.0,781.18,596.4
2016,9,1,11,30,918.0,110.0,2.5,19.0,894.0,913.58,689.34
2016,9,1,11,45,915.0,113.0,2.65,19.0,899.5,904.06,682.59
2016,9,1,12,0,912.0,116.0,2.8,19.0,905.0,891.5,675.12
2016,9,1,12,15,911.5,115.5,2.8,19.0,903.5,874.65,663.64
2016,9,1,12,30,911.0,115.0,2.8,19.0,902.0,854.93,650.29
2016,9,1,12,45,913.5,112.0,2.85,19.0,894.0,832.37,635.35
2016,9,1,13,0,916.0,109.0,2.9,19.0,886.0,807.0,618.44
2016,9,1,13,15,911.5,108.5,2.85,19.0,869.0,776.12,597.03
2016,9,1,13,30,907.0,108.0,2.8,19.0,852.0,742.97,573.99
2016,9,1,13,45,902.0,106.5,2.75,19.0,827.5,706.45,547.92
2016,9,1,14,0,897.0,105.0,2.7,19.0,803.0,668.03,518.91
2016,9,1,14,15,592.0,215.5,2.75,19.0,669.0,548.78,426.41
2016,9,1,14,30,287.0,326.0,2.8,19.0,535.0,455.19,352.43
2016,9,1,14,45,478.0,244.0,2.85,19.0,570.0,461.89,359.03
2016,9,1,15,0,669.0,162.0,2.9,19.0,605.0,453.07,351.2
2016,9,1,15,15,397.5,212.0,2.9,18.5,470.5,351.31,272.25
2016,9,1,15,30,126.0,262.0,2.9,18.0,336.0,279.8,218.41
2016,9,1,15,45,450.0,175.5,2.95,18.0,408.5,293.3,222.59
2016,9,1,16,0,774.0,89.0,3.0,18.0,481.0,283.52,202.79
2016,9,1,16,15,745.0,85.5,3.0,17.5,430.5,233.35,158.91
2016,9,1,16,30,716.0,82.0,3.0,17.0,380.0,182.34,115.54
2016,9,1,16,45,673.0,77.0,3.0,17.0,327.5,134.39,77.93
2016,9,1,17,0,630.0,72.0,3.0,17.0,275.0,90.86,49.47
2016,9,1,17,15,571.0,65.0,3.0,16.5,223.5,50.09,32.61
2016,9,1,17,30,512.0,58.0,3.0,16.0,172.0,41.31,30.93
2016,9,1,17,45,416.0,48.5,3.0,16.0,124.5,36.2,26.0
2016,9,1,18,0,320.0,39.0,3.0,16.0,77.0,30.81,20.38
2016,9,1,18,15,160.0,19.5,2.95,15.5,38.5,14.87,1.58
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,59.5,8.5,2.15,13.5,11.0,23.63,0.0
2016,9,2,6,0,119.0,17.0,2.2,14.0,22.0,63.6,0.0
2016,9,2,6,15,238.5,30.5,2.2,14.0,59.5,136.49,95.54
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,209.98,163.48
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,272.65,218.97
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,341.92,278.48
2016,9,2,7,15,569.0,70.0,2.1,15.5,242.5,399.73,326.91
2016,9,2,7,30,621.0,77.0,2.0,16.0,293.0,460.77,376.0
2016,9,2,7,45,661.5,81.0,1.9,16.5,344.0,514.04,417.22
2016,9,2,8,0,702.0,85.0,1.8,17.0,395.0,568.83,458.02
2016,9,2,8,15,729.0,89.0,1.75,17.5,444.0,613.31,489.91
2016,9,2,8,30,756.0,93.0,1.7,18.0,493.0,659.93,521.41
2016,9,2,8,45,591.0,159.0,1.65,18.5,489.0,633.0,496.45
2016,9,2,9,0,426.0,225.0,1.6,19.0,485.0,587.62,457.56
2016,9,2,9,15,629.0,163.5,1.65,19.0,576.0,695.6,540.1
2016,9,2,9,30,832.0,102.0,1.7,19.0,667.0,803.92,614.82
2016,9,2,9,45,608.5,205.0,1.75,19.5,630.0,742.99,567.98
2016,9,2,10,0,385.0,308.0,1.8,20.0,593.0,657.53,500.64
2016,9,2,10,15,640.5,201.5,1.85,20.0,698.0,778.22,592.77
2016,9,2,10,30,896.0,95.0,1.9,20.0,803.0,884.51,664.07
2016,9,2,10,45,899.5,97.0,1.95,20.5,824.0,892.19,666.56
2016,9,2,11,0,903.0,99.0,2.0,21.0,845.0,896.78,668.14
2016,9,2,11,15,906.5,99.5,2.05,21.0,860.0,896.69,668.01
2016,9,2,11,30,910.0,100.0,2.1,21.0,875.0,893.47,665.97
2016,9,2,11,45,912.0,100.0,2.2,21.0,881.5,885.34,661.23
2016,9,2,12,0,914.0,100.0,2.3,21.0,888.0,874.13,654.51
2016,9,2,12,15,914.0,100.0,2.35,21.0,887.0,858.23,644.24
2016,9,2,12,30,914.0,100.0,2.4,21.0,886.0,839.41,632.07
2016,9,2,12,45,900.0,106.5,2.5,21.0,873.5,813.06,615.09
2016,9,2,13,0,886.0,113.0,2.6,21.0,861.0,784.55,596.54
2016,9,2,13,15,882.0,112.0,2.7,21.0,844.5,754.31,576.62
2016,9,2,13,30,878.0,111.0,2.8,21.0,828.0,721.88,554.95
2016,9,2,13,45,875.5,108.0,2.9,21.0,805.0,686.53,530.11
2016,9,2,14,0,873.0,105.0,3.0,21.0,782.0,649.2,502.55
2016,9,2,14,15,864.5,103.5,3.1,20.5,751.5,607.86,472.19
2016,9,2,14,30,856.0,102.0,3.2,20.0,721.0,565.31,439.97
2016,9,2,14,45,846.5,99.5,3.3,20.0,684.5,520.33,404.11
2016,9,2,15,0,837.0,97.0,3.4,20.0,648.0,474.63,366.67
2016,9,2,15,15,821.5,94.5,3.45,19.5,605.5,422.34,323.76
2016,9,2,15,30,806.0,92.0,3.5,19.0,563.0,373.69,282.4
2016,9,2,15,45,786.0,89.0,3.55,19.0,516.5,323.73,238.59
2016,9,2,16,0,766.0,86.0,3.6,19.0,470.0,274.98,195.26
2016,9,2,16,15,737.5,82.0,3.55,18.5,420.0,224.98,151.66
2016,9,2,16,30,709.0,78.0,3.5,18.0,370.0,177.54,111.4
2016,9,2,16,45,665.0,74.0,3.5,18.0,318.0,127.59,72.65
2016,9,2,17,0,621.0,70.0,3.5,18.0,266.0,85.43,46.06
2016,9,2,17,15,560.5,63.0,3.5,17.5,215.5,45.38,34.48
2016,9,2,17,30,500.0,56.0,3.5,17.0,165.0,39.86,29.48
2016,9,2,17,45,402.0,46.5,3.5,16.5,118.5,34.66,24.54
2016,9,2,18,0,304.0,37.0,3.5,16.0,72.0,29.18,18.8
2016,9,2,18,15,152.0,18.5,3.45,15.5,36.0,14.31,0.0
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,13.0,10.5,10.32,0.0
2016,9,3,6,0,0.0,21.0,2.8,13.0,21.0,22.86,0.0
2016,9,3,6,15,167.5,34.0,2.8,13.5,58.5,115.42,79.69
2016,9,3,6,30,335.0,47.0,2.8,14.0,96.0,202.58,157.6
2016,9,3,6,45,409.5,58.5,2.85,14.5,143.0,264.53,212.63
2016,9,3,7,0,484.0,70.0,2.9,15.0,190.0,332.25,271.2
2016,9,3,7,15,538.5,78.0,2.8,15.0,240.5,391.17,321.53
2016,9,3,7,30,593.0,86.0,2.7,15.0,291.0,453.48,372.95
2016,9,3,7,45,629.0,93.0,2.6,15.5,341.5,506.33,414.47
2016,9,3,8,0,665.0,100.0,2.5,16.0,392.0,560.36,455.42
2016,9,3,8,15,693.0,105.0,2.4,16.0,441.0,607.45,490.65
2016,9,3,8,30,721.0,110.0,2.3,16.0,490.0,654.48,524.87
2016,9,3,8,45,531.0,178.0,2.2,16.5,471.5,603.97,480.66
2016,9,3,9,0,341.0,246.0,2.1,17.0,453.0,535.5,423.21
2016,9,3,9,15,567.0,185.5,2.1,17.0,557.5,664.34,523.55
2016,9,3,9,30,793.0,125.0,2.1,17.0,662.0,794.87,617.02
2016,9,3,9,45,833.0,113.5,2.1,17.5,704.0,828.2,636.64
2016,9,3,10,0,873.0,102.0,2.1,18.0,746.0,855.76,652.99
2016,9,3,10,15,542.5,239.5,2.2,18.0,645.0,728.81,560.82
2016,9,3,10,30,212.0,377.0,2.3,18.0,544.0,573.46,440.12
2016,9,3,10,45,261.0,378.5,2.45,18.0,589.5,622.11,477.73
2016,9,3,11,0,310.0,380.0,2.6,18.0,635.0,663.23,508.36
2016,9,3,11,15,207.5,395.0,2.75,18.0,567.0,579.99,445.35
2016,9,3,11,30,105.0,410.0,2.9,18.0,499.0,497.93,382.56
2016,9,3,11,45,152.5,417.0,3.05,18.0,547.5,545.86,419.81
2016,9,3,12,0,200.0,424.0,3.2,18.0,596.0,587.54,451.53
2016,9,3,12,15,391.5,360.0,3.3,18.0,696.0,678.7,523.34
2016,9,3,12,30,583.0,296.0,3.4,18.0,796.0,761.77,587.39
2016,9,3,12,45,434.0,346.5,3.5,18.0,716.5,676.67,522.15
2016,9,3,13,0,285.0,397.0,3.6,18.0,637.0,596.52,460.49
2016,9,3,13,15,309.0,381.5,3.6,18.0,637.0,587.66,455.02
2016,9,3,13,30,333.0,366.0,3.6,18.0,637.0,576.79,447.56
2016,9,3,13,45,602.0,239.5,3.65,18.0,711.5,622.27,487.04
2016,9,3,14,0,871.0,113.0,3.7,18.0,786.0,651.64,512.53
2016,9,3,14,15,863.0,111.5,3.7,18.0,755.0,610.58,480.08
2016,9,3,14,30,855.0,110.0,3.7,18.0,724.0,568.26,446.35
2016,9,3,14,45,638.5,180.0,3.7,18.0,625.0,480.05,375.99
2016,9,3,15,0,422.0,250.0,3.7,18.0,526.0,413.02,322.29
2016,9,3,15,15,613.0,174.5,3.75,17.5,546.0,402.26,311.98
2016,9,3,15,30,804.0,99.0,3.8,17.0,566.0,375.44,285.74
2016,9,3,15,45,779.5,97.0,3.85,17.0,518.0,325.1,241.27
2016,9,3,16,0,755.0,95.0,3.9,17.0,470.0,276.46,197.86
2016,9,3,16,15,725.0,90.5,3.95,16.5,419.5,222.86,151.27
2016,9,3,16,30,695.0,86.0,4.0,16.0,369.0,175.22,110.87
2016,9,3,16,45,646.0,82.0,4.05,16.0,316.5,128.94,75.51
2016,9,3,17,0,597.0,78.0,4.1,16.0,264.0,87.81,50.29
2016,9,3,17,15,533.5,70.0,4.0,15.5,212.5,48.99,37.95
2016,9,3,17,30,470.0,62.0,3.9,15.0,161.0,45.74,34.9
2016,9,3,17,45,365.5,51.0,3.85,15.0,114.5,39.41,28.77
2016,9,3,18,0,261.0,40.0,3.8,15.0,68.0,31.09,20.23
2016,9,3,18,15,130.5,20.0,3.75,14.5,34.0,15.64,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,30.5,7.5,2.75,12.5,9.0,7.37,0.0
2016,9,4,6,0,61.0,15.0,2.8,13.0,18.0,32.89,0.0
2016,9,4,6,15,171.0,33.0,2.8,13.0,54.5,115.17,78.27
2016,9,4,6,30,281.0,51.0,2.8,13.0,91.0,185.85,144.76
2016,9,4,6,45,374.5,62.0,2.8,13.5,139.5,250.99,202.26
2016,9,4,7,0,468.0,73.0,2.8,14.0,188.0,326.4,267.14
2016,9,4,7,15,525.5,82.0,2.65,14.0,239.0,387.3,319.12
2016,9,4,7,30,583.0,91.0,2.5,14.0,290.0,451.82,372.3
2016,9,4,7,45,633.0,94.5,2.45,14.5,343.0,508.87,417.48
2016,9,4,8,0,683.0,98.0,2.4,15.0,396.0,568.04,462.79
2016,9,4,8,15,712.0,103.0,2.3,15.5,446.0,616.34,497.98
2016,9,4,8,30,741.0,108.0,2.2,16.0,496.0,664.6,532.01
2016,9,4,8,45,768.5,109.5,2.1,16.5,543.5,704.87,558.09
2016,9,4,9,0,796.0,111.0,2.0,17.0,591.0,747.14,584.94
2016,9,4,9,15,812.0,113.5,1.95,17.0,632.5,780.22,606.18
2016,9,4,9,30,828.0,116.0,1.9,17.0,674.0,811.38,625.89
2016,9,4,9,45,853.0,112.0,1.9,17.5,713.5,840.79,643.5
2016,9,4,10,0,878.0,108.0,1.9,18.0,753.0,863.85,656.61
2016,9,4,10,15,886.0,109.5,1.95,18.0,782.0,880.46,667.13
2016,9,4,10,30,894.0,111.0,2.0,18.0,811.0,894.18,675.85
2016,9,4,10,45,899.0,112.0,2.05,18.5,833.0,901.79,679.29
2016,9,4,11,0,904.0,113.0,2.1,19.0,855.0,906.32,680.82
2016,9,4,11,15,907.5,113.5,2.2,19.0,869.5,905.92,680.96
2016,9,4,11,30,911.0,114.0,2.3,19.0,884.0,902.39,679.13
2016,9,4,11,45,913.0,114.5,2.4,19.0,891.0,894.44,674.41
2016,9,4,12,0,915.0,115.0,2.5,19.0,898.0,883.4,667.68
2016,9,4,12,15,914.5,114.5,2.6,19.0,896.5,866.28,656.84
2016,9,4,12,30,914.0,114.0,2.7,19.0,895.0,846.28,644.04
2016,9,4,12,45,915.5,111.5,2.8,19.0,886.5,823.09,629.0
2016,9,4,13,0,917.0,109.0,2.9,19.0,878.0,797.12,611.94
2016,9,4,13,15,913.0,108.5,2.95,19.0,860.5,766.38,591.13
2016,9,4,13,30,909.0,108.0,3.0,19.0,843.0,733.34,568.56
2016,9,4,13,45,901.5,107.5,3.1,19.0,818.0,695.85,541.63
2016,9,4,14,0,894.0,107.0,3.2,19.0,793.0,656.64,512.25
2016,9,4,14,15,885.0,105.5,3.2,18.5,761.0,614.09,480.28
2016,9,4,14,30,876.0,104.0,3.2,18.0,729.0,570.33,446.5
2016,9,4,14,45,862.5,102.0,3.25,18.0,690.5,522.87,408.26
2016,9,4,15,0,849.0,100.0,3.3,18.0,652.0,471.71,366.23
2016,9,4,15,15,833.0,97.5,3.3,18.0,608.5,421.99,324.1
2016,9,4,15,30,817.0,95.0,3.3,18.0,565.0,372.62,281.22
2016,9,4,15,45,792.0,92.5,3.3,18.0,516.5,321.1,236.03
2016,9,4,16,0,767.0,90.0,3.3,18.0,468.0,271.31,191.88
2016,9,4,16,15,736.5,86.0,3.35,17.5,417.0,221.05,148.25
2016,9,4,16,30,706.0,82.0,3.4,17.0,366.0,169.97,105.46
2016,9,4,16,45,657.0,77.5,3.5,16.5,313.0,122.89,70.21
2016,9,4,17,0,608.0,73.0,3.6,16.0,260.0,80.92,45.35
2016,9,4,17,15,543.5,65.5,3.6,15.5,208.5,45.41,34.77
2016,9,4,17,30,479.0,58.0,3.6,15.0,157.0,42.41,31.92
2016,9,4,17,45,373.0,47.0,3.6,15.0,110.5,35.89,25.64
2016,9,4,18,0,267.0,36.0,3.6,15.0,64.0,27.9,17.27
2016,9,4,18,15,133.5,18.0,3.45,14.5,32.0,14.07,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,53.0,7.5,1.05,12.5,9.5,0.0,0.0
2016,9,5,6,0,106.0,15.0,1.0,13.0,19.0,46.03,0.0
2016,9,5,6,15,232.0,29.0,1.0,13.5,56.0,130.99,86.99
2016,9,5,6,30,358.0,43.0,1.0,14.0,93.0,206.15,158.52
2016,9,5,6,45,441.5,52.5,1.0,14.5,141.0,270.03,214.54
2016,9,5,7,0,525.0,62.0,1.0,15.0,189.0,340.81,274.5
2016,9,5,7,15,579.0,69.0,0.9,15.0,240.0,399.62,323.33
2016,9,5,7,30,633.0,76.0,0.8,15.0,291.0,461.79,372.75
2016,9,5,7,45,672.0,81.0,0.75,15.5,342.5,515.44,413.26
2016,9,5,8,0,711.0,86.0,0.7,16.0,394.0,570.45,453.13
2016,9,5,8,15,738.5,90.0,0.65,16.5,443.5,615.18,484.0
2016,9,5,8,30,766.0,94.0,0.6,17.0,493.0,662.17,514.73
2016,9,5,8,45,786.5,97.0,0.6,17.5,539.0,702.31,539.8
2016,9,5,9,0,807.0,100.0,0.6,18.0,585.0,741.22,563.58
2016,9,5,9,15,822.0,102.5,0.65,18.0,626.0,773.7,584.49
2016,9,5,9,30,837.0,105.0,0.7,18.0,667.0,804.2,604.03
2016,9,5,9,45,858.0,102.5,0.8,18.5,705.0,827.65,618.5
2016,9,5,10,0,879.0,100.0,0.9,19.0,743.0,853.47,634.61
2016,9,5,10,15,887.0,101.0,1.05,19.0,772.0,869.55,646.23
2016,9,5,10,30,895.0,102.0,1.2,19.0,801.0,882.75,656.09
2016,9,5,10,45,898.0,104.5,1.35,19.5,822.5,890.21,660.97
2016,9,5,11,0,901.0,107.0,1.5,20.0,844.0,894.55,663.84
2016,9,5,11,15,904.5,107.5,1.65,20.0,858.5,894.13,664.86
2016,9,5,11,30,908.0,108.0,1.8,20.0,873.0,890.59,663.85
2016,9,5,11,45,907.0,110.0,1.95,20.0,879.0,881.62,659.22
2016,9,5,12,0,906.0,112.0,2.1,20.0,885.0,869.61,652.55
2016,9,5,12,15,905.5,112.0,2.2,20.0,883.5,853.08,642.34
2016,9,5,12,30,905.0,112.0,2.3,20.0,882.0,833.68,630.18
2016,9,5,12,45,892.5,117.5,2.4,20.0,869.5,807.51,613.3
2016,9,5,13,0,880.0,123.0,2.5,20.0,857.0,779.14,594.81
2016,9,5,13,15,875.5,122.5,2.55,20.0,840.0,748.92,574.55
2016,9,5,13,30,871.0,122.0,2.6,20.0,823.0,716.54,552.33
2016,9,5,13,45,864.5,120.5,2.7,20.0,798.5,679.93,525.77
2016,9,5,14,0,858.0,119.0,2.8,20.0,774.0,641.63,497.35
2016,9,5,14,15,848.5,117.0,2.8,20.0,742.5,597.48,463.61
2016,9,5,14,30,839.0,115.0,2.8,20.0,711.0,554.02,429.55
2016,9,5,14,45,827.5,112.0,2.85,20.0,673.5,507.82,392.7
2016,9,5,15,0,816.0,109.0,2.9,20.0,636.0,461.19,354.51
2016,9,5,15,15,799.0,106.0,2.85,19.5,593.0,412.13,313.91
2016,9,5,15,30,782.0,103.0,2.8,19.0,550.0,363.61,272.66
2016,9,5,15,45,762.5,98.5,2.8,19.0,503.0,313.73,229.13
2016,9,5,16,0,743.0,94.0,2.8,19.0,456.0,261.8,183.61
2016,9,5,16,15,712.0,89.5,2.7,18.5,405.5,212.09,140.84
2016,9,5,16,30,681.0,85.0,2.6,18.0,355.0,165.2,102.01
2016,9,5,16,45,638.5,78.5,2.55,18.0,303.5,118.57,67.35
2016,9,5,17,0,596.0,72.0,2.5,18.0,252.0,76.37,42.79
2016,9,5,17,15,532.0,64.0,2.45,17.5,201.5,44.45,33.62
2016,9,5,17,30,468.0,56.0,2.4,17.0,151.0,40.93,30.32
2016,9,5,17,45,365.0,45.0,2.35,16.5,105.5,34.33,24.06
2016,9,5,18,0,262.0,34.0,2.3,16.0,60.0,26.38,15.58
2016,9,5,18,15,131.0,17.0,2.3,15.5,30.0,13.32,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,56.0,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,112.0,13.0,0.8,14.0,17.0,45.57,0.0
2016,9,6,6,15,240.5,26.5,0.7,14.5,54.0,130.39,83.97
2016,9,6,6,30,369.0,40.0,0.6,15.0,91.0,206.38,157.15
2016,9,6,6,45,449.5,49.5,0.55,15.5,138.5,269.05,211.68
2016,9,6,7,0,530.0,59.0,0.5,16.0,186.0,338.46,269.67
2016,9,6,7,15,583.5,66.0,0.5,16.0,237.0,397.02,317.99
2016,9,6,7,30,637.0,73.0,0.5,16.0,288.0,458.92,367.12
2016,9,6,7,45,673.5,78.5,0.5,16.5,339.0,511.67,406.83
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,565.6,445.93
2016,9,6,8,15,737.5,88.0,0.55,17.5,439.0,610.28,477.64
2016,9,6,8,30,765.0,92.0,0.6,18.0,488.0,657.14,509.41
2016,9,6,8,45,784.0,95.5,0.7,19.0,533.5,696.61,534.33
2016,9,6,9,0,803.0,99.0,0.8,20.0,579.0,734.76,557.97
2016,9,6,9,15,818.0,101.5,0.8,20.0,620.0,767.06,578.07
2016,9,6,9,30,833.0,104.0,0.8,20.0,661.0,797.39,596.73
2016,9,6,9,45,847.0,105.0,0.8,20.5,697.5,818.7,608.13
2016,9,6,10,0,861.0,106.0,0.8,21.0,734.0,842.1,620.97
2016,9,6,10,15,869.0,107.5,0.85,21.0,763.0,858.37,631.11
2016,9,6,10,30,877.0,109.0,0.9,21.0,792.0,871.81,639.59
2016,9,6,10,45,883.5,109.5,1.0,21.5,814.0,879.98,644.37
2016,9,6,11,0,890.0,110.0,1.1,22.0,836.0,885.14,647.31
2016,9,6,11,15,894.0,111.0,1.25,22.0,850.0,885.58,649.23
2016,9,6,11,30,898.0,112.0,1.4,22.0,864.0,882.92,649.16
2016,9,6,11,45,900.0,112.0,1.6,22.0,871.0,874.46,645.84
2016,9,6,12,0,902.0,112.0,1.8,22.0,878.0,862.95,640.37
2016,9,6,12,15,902.0,112.0,1.9,22.0,876.5,846.82,630.69
2016,9,6,12,30,902.0,112.0,2.0,22.0,875.0,827.81,619.06
2016,9,6,12,45,898.5,112.0,2.15,22.0,865.0,803.3,604.04
2016,9,6,13,0,895.0,112.0,2.3,22.0,855.0,776.27,587.1
2016,9,6,13,15,891.0,111.0,2.35,22.0,838.0,745.53,566.72
2016,9,6,13,30,887.0,110.0,2.4,22.0,821.0,712.57,544.62
2016,9,6,13,45,883.0,107.5,2.5,22.0,797.0,676.14,518.49
2016,9,6,14,0,879.0,105.0,2.6,22.0,773.0,637.81,490.31
2016,9,6,14,15,870.0,103.5,2.6,22.0,741.5,595.79,458.27
2016,9,6,14,30,861.0,102.0,2.6,22.0,710.0,552.6,424.59
2016,9,6,14,45,852.0,98.5,2.6,22.0,673.0,506.63,387.99
2016,9,6,15,0,843.0,95.0,2.6,22.0,636.0,456.53,347.35
2016,9,6,15,15,827.0,92.5,2.55,21.5,592.5,407.14,306.65
2016,9,6,15,30,811.0,90.0,2.5,21.0,549.0,358.13,265.12
2016,9,6,15,45,792.5,86.0,2.5,21.0,502.0,307.64,221.21
2016,9,6,16,0,774.0,82.0,2.5,21.0,455.0,258.25,177.78
2016,9,6,16,15,744.5,78.0,2.45,20.5,404.5,208.03,134.84
2016,9,6,16,30,715.0,74.0,2.4,20.0,354.0,160.49,95.87
2016,9,6,16,45,675.0,68.5,2.35,20.0,302.5,110.14,58.91
2016,9,6,17,0,635.0,63.0,2.3,20.0,251.0,67.11,35.22
2016,9,6,17,15,572.0,56.0,2.15,19.5,200.5,37.97,27.67
2016,9,6,17,30,509.0,49.0,2.0,19.0,150.0,34.95,24.84
2016,9,6,17,45,406.5,39.5,1.9,18.5,104.0,29.46,19.61
2016,9,6,18,0,304.0,30.0,1.8,18.0,58.0,23.65,12.79
2016,9,6,18,15,152.0,15.0,1.75,17.5,29.0,14.74,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,53.0,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,106.0,12.0,1.1,16.0,15.0,42.57,0.0
2016,9,7,6,15,231.5,26.0,1.15,16.5,51.5,125.38,77.65
2016,9,7,6,30,357.0,40.0,1.2,17.0,88.0,200.79,151.83
2016,9,7,6,45,439.5,50.0,1.3,17.5,135.5,264.14,207.36
2016,9,7,7,0,522.0,60.0,1.4,18.0,183.0,334.43,266.96
2016,9,7,7,15,576.0,67.5,1.45,18.5,234.0,393.36,315.91
2016,9,7,7,30,630.0,75.0,1.5,19.0,285.0,455.67,365.71
2016,9,7,7,45,668.5,80.0,1.55,19.5,336.0,508.66,406.69
2016,9,7,8,0,707.0,85.0,1.6,20.0,387.0,562.96,447.29
2016,9,7,8,15,734.0,89.0,1.55,20.5,436.5,607.02,478.53
2016,9,7,8,30,761.0,93.0,1.5,21.0,486.0,653.31,509.88
2016,9,7,8,45,781.5,96.5,1.45,21.5,531.5,693.67,535.32
2016,9,7,9,0,802.0,100.0,1.4,22.0,577.0,732.8,559.34
2016,9,7,9,15,817.0,102.5,1.3,22.5,618.0,764.99,577.56
2016,9,7,9,30,832.0,105.0,1.2,23.0,659.0,795.2,594.04
2016,9,7,9,45,842.5,107.5,1.15,23.5,694.0,819.5,606.88
2016,9,7,10,0,853.0,110.0,1.1,24.0,729.0,837.01,615.16
2016,9,7,10,15,861.5,111.5,1.0,24.5,758.0,853.49,622.06
2016,9,7,10,30,870.0,113.0,0.9,25.0,787.0,867.18,627.03
2016,9,7,10,45,876.0,114.0,0.85,25.5,809.0,875.28,629.24
2016,9,7,11,0,882.0,115.0,0.8,26.0,831.0,880.39,629.67
2016,9,7,11,15,885.5,115.5,0.85,26.0,845.0,879.78,629.58
2016,9,7,11,30,889.0,116.0,0.9,26.0,859.0,876.11,627.73
2016,9,7,11,45,891.0,116.5,1.0,26.0,865.5,868.11,624.03
2016,9,7,12,0,893.0,117.0,1.1,26.0,872.0,857.1,618.43
2016,9,7,12,15,892.5,117.0,1.25,26.0,870.5,840.58,609.92
2016,9,7,12,30,892.0,117.0,1.4,26.0,869.0,821.24,599.39
2016,9,7,12,45,870.0,127.5,1.55,26.0,853.5,792.75,582.58
2016,9,7,13,0,848.0,138.0,1.7,26.0,838.0,762.91,564.6
2016,9,7,13,15,843.0,136.5,1.8,25.5,821.0,731.57,545.93
2016,9,7,13,30,838.0,135.0,1.9,25.0,804.0,698.24,524.34
2016,9,7,13,45,830.0,134.0,2.0,25.0,779.0,661.61,498.66
2016,9,7,14,0,822.0,133.0,2.1,25.0,754.0,623.51,471.28
2016,9,7,14,15,811.5,131.0,2.15,24.5,722.0,581.8,441.2
2016,9,7,14,30,801.0,129.0,2.2,24.0,690.0,539.22,409.57
2016,9,7,14,45,786.0,126.5,2.3,24.0,652.0,493.36,373.94
2016,9,7,15,0,771.0,124.0,2.4,24.0,614.0,447.48,337.26
2016,9,7,15,15,752.0,120.0,2.4,23.5,571.0,395.76,295.68
2016,9,7,15,30,733.0,116.0,2.4,23.0,528.0,347.67,255.74
2016,9,7,15,45,708.0,112.0,2.45,23.0,481.0,298.86,214.2
2016,9,7,16,0,683.0,108.0,2.5,23.0,434.0,251.93,173.9
2016,9,7,16,15,648.5,102.0,2.45,22.5,384.0,203.54,133.62
2016,9,7,16,30,614.0,96.0,2.4,22.0,334.0,158.46,97.74
2016,9,7,16,45,567.0,88.5,2.4,21.5,283.5,114.51,66.9
2016,9,7,17,0,520.0,81.0,2.4,21.0,233.0,75.59,46.12
2016,9,7,17,15,451.5,71.0,2.2,20.5,183.5,51.54,39.29
2016,9,7,17,30,383.0,61.0,2.0,20.0,134.0,45.37,33.66
2016,9,7,17,45,283.0,46.5,1.85,19.5,91.0,35.44,24.5
2016,9,7,18,0,183.0,32.0,1.7,19.0,48.0,24.98,13.08
2016,9,7,18,15,91.5,16.0,1.6,18.5,24.0,15.73,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,25.96,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,102.45,61.04
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,172.87,131.46
2016,9,8,6,45,359.5,56.5,1.45,15.5,126.0,234.4,185.53
2016,9,8,7,0,443.0,69.0,1.5,16.0,172.0,305.32,245.92
2016,9,8,7,15,221.5,56.0,1.5,16.0,107.5,189.48,154.39
2016,9,8,7,30,0.0,43.0,1.5,16.0,43.0,41.52,29.58
2016,9,8,7,45,0.0,52.0,1.5,16.5,52.0,50.24,36.92
2016,9,8,8,0,0.0,61.0,1.5,17.0,61.0,58.95,44.02
2016,9,8,8,15,0.0,77.0,1.5,17.0,77.0,74.46,56.76
2016,9,8,8,30,0.0,93.0,1.5,17.0,93.0,90.18,69.53
2016,9,8,8,45,0.0,106.0,1.55,17.5,106.0,103.07,79.69
2016,9,8,9,0,0.0,119.0,1.6,18.0,119.0,115.95,89.72
2016,9,8,9,15,0.0,142.0,1.6,18.0,142.0,138.85,107.89
2016,9,8,9,30,0.0,165.0,1.6,18.0,165.0,161.73,125.83
2016,9,8,9,45,6.5,202.0,1.65,18.5,207.0,204.06,158.88
2016,9,8,10,0,13.0,239.0,1.7,19.0,249.0,246.52,191.38
2016,9,8,10,15,13.0,243.5,1.75,19.0,253.5,250.57,194.07
2016,9,8,10,30,13.0,248.0,1.8,19.0,258.0,254.62,196.93
2016,9,8,10,45,17.5,274.0,1.85,19.5,288.0,283.97,218.92
2016,9,8,11,0,22.0,300.0,1.9,20.0,318.0,313.12,240.4
2016,9,8,11,15,20.0,295.5,1.95,20.0,312.5,306.15,234.82
2016,9,8,11,30,18.0,291.0,2.0,20.0,307.0,299.23,229.46
2016,9,8,11,45,18.5,293.0,2.05,20.0,309.5,300.8,230.65
2016,9,8,12,0,19.0,295.0,2.1,20.0,312.0,302.29,231.78
2016,9,8,12,15,15.0,269.5,2.15,20.0,282.5,273.37,209.77
2016,9,8,12,30,11.0,244.0,2.2,20.0,253.0,244.78,187.98
2016,9,8,12,45,17.0,275.5,2.25,20.0,290.0,278.96,214.45
2016,9,8,13,0,23.0,307.0,2.3,20.0,327.0,312.4,239.97
2016,9,8,13,15,24.5,305.5,2.3,20.0,326.0,310.56,238.63
2016,9,8,13,30,26.0,304.0,2.3,20.0,325.0,306.98,236.14
2016,9,8,13,45,32.0,306.0,2.35,20.0,331.0,310.16,238.96
2016,9,8,14,0,38.0,308.0,2.4,20.0,337.0,312.66,241.23
2016,9,8,14,15,44.0,301.5,2.4,19.5,333.5,306.76,237.53
2016,9,8,14,30,50.0,295.0,2.4,19.0,330.0,300.23,233.3
2016,9,8,14,45,67.5,287.5,2.45,19.0,332.0,297.6,231.66
2016,9,8,15,0,85.0,280.0,2.5,19.0,334.0,293.15,228.37
2016,9,8,15,15,66.0,253.0,2.5,19.0,293.0,256.26,199.87
2016,9,8,15,30,47.0,226.0,2.5,19.0,252.0,221.38,172.94
2016,9,8,15,45,44.5,207.0,2.55,19.0,230.0,199.94,156.22
2016,9,8,16,0,42.0,188.0,2.6,19.0,208.0,178.8,139.57
2016,9,8,16,15,38.5,167.0,2.55,18.5,184.0,156.2,121.88
2016,9,8,16,30,35.0,146.0,2.5,18.0,160.0,134.08,104.46
2016,9,8,16,45,297.5,108.5,2.5,17.5,195.5,112.13,76.93
2016,9,8,17,0,560.0,71.0,2.5,17.0,231.0,65.08,38.81
2016,9,8,17,15,493.0,62.0,2.45,16.5,182.0,43.76,33.1
2016,9,8,17,30,426.0,53.0,2.4,16.0,133.0,39.28,28.87
2016,9,8,17,45,325.0,40.5,2.35,16.0,90.0,31.1,21.05
2016,9,8,18,0,224.0,28.0,2.3,16.0,47.0,22.34,10.43
2016,9,8,18,15,112.0,14.0,2.35,15.5,23.5,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,33.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,9,6,0,66.0,11.0,1.5,13.0,12.0,29.67,0.0
2016,9,9,6,15,191.5,26.0,1.5,13.5,47.0,108.6,62.19
2016,9,9,6,30,317.0,41.0,1.5,14.0,82.0,184.62,140.44
2016,9,9,6,45,405.5,51.5,1.5,14.5,128.5,248.95,197.38
2016,9,9,7,0,494.0,62.0,1.5,15.0,175.0,320.71,258.84
2016,9,9,7,15,247.0,54.5,1.4,15.0,111.0,200.25,163.76
