Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,7,30,0.0,47.0,1.3,15.0,47.0,45.39,32.97
2016,9,9,7,45,0.0,64.0,1.2,15.5,64.0,61.86,46.88
2016,9,9,8,0,0.0,81.0,1.1,16.0,81.0,78.49,60.54
2016,9,9,8,15,0.0,97.0,1.05,16.0,97.0,94.45,73.55
2016,9,9,8,30,0.0,113.0,1.0,16.0,113.0,110.41,86.38
2016,9,9,8,45,0.0,122.0,0.95,16.5,122.0,119.22,93.07
2016,9,9,9,0,0.0,131.0,0.9,17.0,131.0,128.04,99.7
2016,9,9,9,15,0.0,147.5,0.9,17.5,147.5,144.41,112.32
2016,9,9,9,30,0.0,164.0,0.9,18.0,164.0,160.74,124.73
2016,9,9,9,45,12.0,217.0,0.95,18.5,226.0,223.78,173.93
2016,9,9,10,0,24.0,270.0,1.0,19.0,288.0,287.24,221.97
2016,9,9,10,15,22.0,274.0,1.05,19.0,291.0,288.99,222.6
2016,9,9,10,30,20.0,278.0,1.1,19.0,294.0,290.7,223.58
2016,9,9,10,45,28.0,304.0,1.2,19.5,326.5,328.84,251.93
2016,9,9,11,0,36.0,330.0,1.3,20.0,359.0,360.69,275.07
2016,9,9,11,15,33.5,330.5,1.4,20.0,358.0,357.29,272.3
2016,9,9,11,30,31.0,331.0,1.5,20.0,357.0,353.83,269.72
2016,9,9,11,45,34.5,341.0,1.65,20.0,370.0,364.74,278.13
2016,9,9,12,0,38.0,351.0,1.8,20.0,383.0,375.29,286.2
2016,9,9,12,15,34.5,342.5,1.9,20.0,371.5,361.77,276.19
2016,9,9,12,30,31.0,334.0,2.0,20.0,360.0,348.41,266.39
2016,9,9,12,45,45.0,351.0,2.1,20.0,388.0,372.9,285.32
2016,9,9,13,0,59.0,368.0,2.2,20.0,416.0,396.15,303.09
2016,9,9,13,15,39.5,327.0,2.25,19.5,359.0,340.24,261.54
2016,9,9,13,30,20.0,286.0,2.3,19.0,302.0,287.38,221.91
2016,9,9,13,45,18.0,272.0,2.4,19.0,286.5,271.48,210.17
2016,9,9,14,0,16.0,258.0,2.5,19.0,271.0,255.77,198.38
2016,9,9,14,15,20.5,260.5,2.55,19.0,276.0,259.14,201.4
2016,9,9,14,30,25.0,263.0,2.6,19.0,281.0,261.91,203.89
2016,9,9,14,45,26.0,251.0,2.65,19.0,268.5,249.23,194.35
2016,9,9,15,0,27.0,239.0,2.7,19.0,256.0,236.41,184.68
2016,9,9,15,15,23.0,219.5,2.7,18.5,233.5,214.86,168.4
2016,9,9,15,30,19.0,200.0,2.7,18.0,211.0,193.74,152.33
2016,9,9,15,45,9.5,169.5,2.75,18.0,175.0,161.87,127.31
2016,9,9,16,0,0.0,139.0,2.8,18.0,139.0,131.1,103.01
2016,9,9,16,15,0.0,123.5,2.85,17.5,123.5,116.36,91.46
2016,9,9,16,30,0.0,108.0,2.9,17.0,108.0,101.66,79.72
2016,9,9,16,45,0.0,91.0,2.95,16.5,91.0,85.73,66.72
2016,9,9,17,0,0.0,74.0,3.0,16.0,74.0,69.9,53.55
2016,9,9,17,15,202.0,64.0,2.95,15.5,101.0,51.04,39.64
2016,9,9,17,30,404.0,54.0,2.9,15.0,128.0,40.63,30.11
2016,9,9,17,45,296.5,41.0,2.9,14.5,85.5,31.27,21.22
2016,9,9,18,0,189.0,28.0,2.9,14.0,43.0,21.91,9.04
2016,9,9,18,15,94.5,14.0,2.8,14.0,21.5,13.76,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,18.5,4.5,2.05,12.5,5.0,0.0,0.0
2016,9,10,6,0,37.0,9.0,2.1,13.0,10.0,19.33,0.0
2016,9,10,6,15,147.5,25.5,2.15,13.0,42.5,92.39,49.44
2016,9,10,6,30,258.0,42.0,2.2,13.0,75.0,162.46,123.69
2016,9,10,6,45,341.5,55.0,2.25,13.5,120.0,223.28,178.01
2016,9,10,7,0,425.0,68.0,2.3,14.0,165.0,291.64,237.33
2016,9,10,7,15,212.5,70.0,2.25,14.0,118.5,192.97,158.57
2016,9,10,7,30,0.0,72.0,2.2,14.0,72.0,70.11,54.09
2016,9,10,7,45,0.0,97.0,2.2,14.5,97.0,95.62,75.49
2016,9,10,8,0,0.0,122.0,2.2,15.0,122.0,121.11,96.31
2016,9,10,8,15,0.0,129.0,2.1,15.5,129.0,127.51,101.06
2016,9,10,8,30,0.0,136.0,2.0,16.0,136.0,134.04,105.86
2016,9,10,8,45,2.5,159.5,1.95,16.5,161.0,159.5,126.04
2016,9,10,9,0,5.0,183.0,1.9,17.0,186.0,185.01,145.9
2016,9,10,9,15,11.0,207.5,1.9,17.0,215.0,214.3,168.92
2016,9,10,9,30,17.0,232.0,1.9,17.0,244.0,243.71,191.77
2016,9,10,9,45,13.5,228.5,1.95,17.5,238.0,236.72,185.36
2016,9,10,10,0,10.0,225.0,2.0,18.0,232.0,229.79,179.18
2016,9,10,10,15,9.5,226.5,2.05,18.0,233.5,230.45,179.43
2016,9,10,10,30,9.0,228.0,2.1,18.0,235.0,231.13,179.71
2016,9,10,10,45,34.0,293.0,2.2,18.0,320.5,322.55,250.85
2016,9,10,11,0,59.0,358.0,2.3,18.0,406.0,408.7,316.01
2016,9,10,11,15,49.0,351.5,2.35,18.0,392.0,391.5,302.22
2016,9,10,11,30,39.0,345.0,2.4,18.0,378.0,374.42,289.03
2016,9,10,11,45,38.0,346.0,2.45,18.5,378.0,372.44,286.97
2016,9,10,12,0,37.0,347.0,2.5,19.0,378.0,370.35,284.81
2016,9,10,12,15,40.5,352.0,2.55,19.0,386.0,375.63,288.92
2016,9,10,12,30,44.0,357.0,2.6,19.0,394.0,380.54,292.75
2016,9,10,12,45,35.5,336.5,2.65,19.0,366.0,351.61,270.9
2016,9,10,13,0,27.0,316.0,2.7,19.0,338.0,323.33,249.54
2016,9,10,13,15,24.0,301.0,2.7,19.0,320.5,305.63,236.25
2016,9,10,13,30,21.0,286.0,2.7,19.0,303.0,287.9,222.85
2016,9,10,13,45,19.5,274.5,2.75,19.0,289.5,274.63,212.93
2016,9,10,14,0,18.0,263.0,2.8,19.0,276.0,261.48,203.06
2016,9,10,14,15,18.5,255.5,2.8,18.5,268.5,253.25,197.36
2016,9,10,14,30,19.0,248.0,2.8,18.0,261.0,244.91,191.54
2016,9,10,14,45,21.5,240.0,2.85,18.0,254.0,236.92,185.64
2016,9,10,15,0,24.0,232.0,2.9,18.0,247.0,228.61,179.43
2016,9,10,15,15,16.5,207.5,2.9,17.5,217.5,201.48,158.6
2016,9,10,15,30,9.0,183.0,2.9,17.0,188.0,175.19,138.3
2016,9,10,15,45,4.5,160.0,2.9,17.0,162.5,151.92,119.96
2016,9,10,16,0,0.0,137.0,2.9,17.0,137.0,129.23,101.94
2016,9,10,16,15,0.0,110.5,2.9,16.5,110.5,104.8,82.28
2016,9,10,16,30,0.0,84.0,2.9,16.0,84.0,80.42,62.33
2016,9,10,16,45,0.0,70.5,2.9,16.0,70.5,67.72,51.77
2016,9,10,17,0,0.0,57.0,2.9,16.0,57.0,55.07,41.07
2016,9,10,17,15,163.0,57.5,2.85,15.5,86.0,46.14,35.29
2016,9,10,17,30,326.0,58.0,2.8,15.0,115.0,43.53,32.59
2016,9,10,17,45,229.5,42.0,2.75,15.0,75.5,32.23,21.85
2016,9,10,18,0,133.0,26.0,2.7,15.0,36.0,20.35,6.36
2016,9,10,18,15,66.5,13.0,2.65,14.5,18.0,12.78,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,9.5,3.5,2.5,13.0,3.5,0.0,0.0
2016,9,11,6,0,19.0,7.0,2.6,13.0,7.0,12.22,0.0
2016,9,11,6,15,103.5,26.0,2.7,13.0,37.5,72.13,34.67
2016,9,11,6,30,188.0,45.0,2.8,13.0,68.0,139.68,105.86
2016,9,11,6,45,262.5,61.5,2.9,13.5,111.0,197.32,157.23
2016,9,11,7,0,337.0,78.0,3.0,14.0,154.0,261.62,213.17
2016,9,11,7,15,168.5,61.5,2.95,14.0,99.5,159.65,130.85
2016,9,11,7,30,0.0,45.0,2.9,14.0,45.0,43.46,31.52
2016,9,11,7,45,0.0,54.0,2.85,14.5,54.0,52.17,38.87
2016,9,11,8,0,0.0,63.0,2.8,15.0,63.0,60.89,46.04
2016,9,11,8,15,0.0,73.5,2.75,15.0,73.5,71.07,54.43
2016,9,11,8,30,0.0,84.0,2.7,15.0,84.0,81.25,62.74
2016,9,11,8,45,0.0,103.5,2.65,15.5,103.5,100.59,78.42
2016,9,11,9,0,0.0,123.0,2.6,16.0,123.0,120.0,93.91
2016,9,11,9,15,0.0,136.0,2.55,16.0,136.0,132.85,104.09
2016,9,11,9,30,0.0,149.0,2.5,16.0,149.0,145.67,114.18
2016,9,11,9,45,0.5,158.5,2.5,16.5,159.0,155.36,121.5
2016,9,11,10,0,1.0,168.0,2.5,17.0,169.0,165.05,128.77
2016,9,11,10,15,2.5,174.5,2.5,17.0,176.5,172.56,134.58
2016,9,11,10,30,4.0,181.0,2.5,17.0,184.0,180.08,140.39
2016,9,11,10,45,5.0,187.5,2.55,17.0,191.5,187.15,145.86
2016,9,11,11,0,6.0,194.0,2.6,17.0,199.0,194.19,151.31
2016,9,11,11,15,7.5,208.0,2.65,17.0,214.5,208.97,162.87
2016,9,11,11,30,9.0,222.0,2.7,17.0,230.0,223.63,174.3
2016,9,11,11,45,10.5,237.5,2.75,17.0,246.5,239.61,186.74
2016,9,11,12,0,12.0,253.0,2.8,17.0,263.0,255.4,199.01
2016,9,11,12,15,9.5,228.0,2.85,17.0,236.0,228.52,177.96
2016,9,11,12,30,7.0,203.0,2.9,17.0,209.0,201.9,157.12
2016,9,11,12,45,4.5,183.0,3.0,17.0,187.5,180.34,140.16
2016,9,11,13,0,2.0,163.0,3.1,17.0,166.0,158.99,123.26
2016,9,11,13,15,5.0,188.0,3.15,17.0,192.5,184.79,144.0
2016,9,11,13,30,8.0,213.0,3.2,17.0,219.0,210.14,164.21
2016,9,11,13,45,9.5,223.5,3.3,17.0,230.5,220.31,172.42
2016,9,11,14,0,11.0,234.0,3.4,17.0,242.0,230.16,180.43
2016,9,11,14,15,14.0,237.5,3.45,16.5,247.5,233.96,184.07
2016,9,11,14,30,17.0,241.0,3.5,16.0,253.0,237.3,187.38
2016,9,11,14,45,16.5,229.0,3.55,16.0,240.0,224.4,177.45
2016,9,11,15,0,16.0,217.0,3.6,16.0,227.0,211.53,167.53
2016,9,11,15,15,23.0,212.5,3.6,16.0,226.0,208.14,165.07
2016,9,11,15,30,30.0,208.0,3.6,16.0,225.0,199.44,158.21
2016,9,11,15,45,16.0,178.0,3.65,16.0,187.0,170.72,135.55
2016,9,11,16,0,2.0,148.0,3.7,16.0,149.0,139.21,110.57
2016,9,11,16,15,1.0,125.0,3.7,15.5,125.5,117.59,93.26
2016,9,11,16,30,0.0,102.0,3.7,15.0,102.0,96.21,75.85
2016,9,11,16,45,261.5,86.5,3.7,15.0,157.5,81.86,54.78
2016,9,11,17,0,523.0,71.0,3.7,15.0,213.0,55.68,37.37
2016,9,11,17,15,451.5,61.5,3.65,14.5,165.0,44.47,33.91
2016,9,11,17,30,380.0,52.0,3.6,14.0,117.0,39.55,29.16
2016,9,11,17,45,271.0,38.5,3.55,14.0,76.5,29.52,19.46
2016,9,11,18,0,162.0,25.0,3.5,14.0,36.0,19.64,3.76
2016,9,11,18,15,81.0,12.5,3.4,14.0,18.0,12.29,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,6,15,0.0,8.5,3.3,13.0,8.5,8.19,0.0
2016,9,12,6,30,0.0,17.0,3.4,13.0,17.0,16.4,7.78
2016,9,12,6,45,0.0,27.5,3.5,13.5,27.5,26.54,16.74
2016,9,12,7,0,0.0,38.0,3.6,14.0,38.0,36.69,25.61
2016,9,12,7,15,0.0,49.5,3.55,14.0,49.5,47.82,35.25
2016,9,12,7,30,0.0,61.0,3.5,14.0,61.0,58.95,44.77
2016,9,12,7,45,0.0,72.5,3.5,14.5,72.5,70.19,54.12
2016,9,12,8,0,0.0,84.0,3.5,15.0,84.0,81.59,63.45
2016,9,12,8,15,0.0,105.5,3.45,15.0,105.5,103.21,81.3
2016,9,12,8,30,0.0,127.0,3.4,15.0,127.0,124.82,98.91
2016,9,12,8,45,0.0,141.0,3.35,15.5,141.0,138.67,109.75
2016,9,12,9,0,0.0,155.0,3.3,16.0,155.0,152.49,120.44
2016,9,12,9,15,0.0,140.5,3.3,16.0,140.5,137.39,107.84
2016,9,12,9,30,0.0,126.0,3.3,16.0,126.0,122.68,95.63
2016,9,12,9,45,1.0,150.0,3.3,16.0,151.0,147.27,115.42
2016,9,12,10,0,2.0,174.0,3.3,16.0,176.0,171.87,134.98
2016,9,12,10,15,2.5,174.0,3.3,16.0,176.5,172.06,134.88
2016,9,12,10,30,3.0,174.0,3.3,16.0,177.0,172.28,134.89
2016,9,12,10,45,6.5,204.0,3.35,16.5,210.0,204.74,160.4
2016,9,12,11,0,10.0,234.0,3.4,17.0,243.0,237.07,185.45
2016,9,12,11,15,10.0,232.0,3.45,17.0,241.0,234.67,183.36
2016,9,12,11,30,10.0,230.0,3.5,17.0,239.0,232.27,181.39
2016,9,12,11,45,10.0,233.0,3.6,17.0,242.0,234.74,183.29
2016,9,12,12,0,10.0,236.0,3.7,17.0,245.0,237.17,185.17
2016,9,12,12,15,9.5,229.5,3.75,16.5,238.0,229.92,179.82
2016,9,12,12,30,9.0,223.0,3.8,16.0,231.0,222.71,174.52
2016,9,12,12,45,14.5,256.0,3.85,16.0,268.5,257.97,202.5
2016,9,12,13,0,20.0,289.0,3.9,16.0,306.0,292.52,229.66
2016,9,12,13,15,21.0,288.5,3.9,16.0,305.5,291.42,228.87
2016,9,12,13,30,22.0,288.0,3.9,16.0,305.0,290.14,228.08
2016,9,12,13,45,14.0,244.0,3.95,16.0,255.0,242.32,190.64
2016,9,12,14,0,6.0,200.0,4.0,16.0,205.0,195.26,153.48
2016,9,12,14,15,5.5,197.0,4.0,15.5,201.5,191.51,151.07
2016,9,12,14,30,5.0,194.0,4.0,15.0,198.0,187.74,148.6
2016,9,12,14,45,6.0,193.0,4.0,15.0,197.0,186.47,147.88
2016,9,12,15,0,7.0,192.0,4.0,15.0,196.0,184.98,146.99
2016,9,12,15,15,3.5,170.0,3.95,15.0,172.0,162.58,129.16
2016,9,12,15,30,0.0,148.0,3.9,15.0,148.0,140.61,111.6
2016,9,12,15,45,3.5,150.5,3.85,15.0,152.5,142.96,113.8
2016,9,12,16,0,7.0,153.0,3.8,15.0,157.0,144.47,115.24
2016,9,12,16,15,3.5,108.0,3.75,14.5,110.0,102.97,81.33
2016,9,12,16,30,0.0,63.0,3.7,14.0,63.0,60.89,46.33
2016,9,12,16,45,0.0,52.5,3.65,14.0,52.5,50.72,37.76
2016,9,12,17,0,0.0,42.0,3.6,14.0,42.0,40.56,30.7
2016,9,12,17,15,0.0,32.5,3.5,13.5,32.5,31.37,22.38
2016,9,12,17,30,0.0,23.0,3.4,13.0,23.0,22.19,13.95
2016,9,12,17,45,0.0,14.5,3.35,13.0,14.5,13.98,6.2
2016,9,12,18,0,0.0,6.0,3.3,13.0,6.0,5.78,0.0
2016,9,12,18,15,0.0,3.0,3.25,13.0,3.0,2.95,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,6,15,117.5,21.0,1.85,14.0,35.0,73.76,27.16
2016,9,13,6,30,235.0,42.0,1.9,14.0,70.0,152.63,114.1
2016,9,13,6,45,318.0,56.5,1.95,14.5,114.5,213.11,168.2
2016,9,13,7,0,401.0,71.0,2.0,15.0,159.0,281.11,226.91
2016,9,13,7,15,462.0,81.0,1.95,15.0,208.5,339.34,276.95
2016,9,13,7,30,523.0,91.0,1.9,15.0,258.0,404.63,331.08
2016,9,13,7,45,566.0,99.0,1.85,15.5,307.5,458.95,374.22
2016,9,13,8,0,609.0,107.0,1.8,16.0,357.0,514.98,417.17
2016,9,13,8,15,640.5,113.0,1.75,16.0,405.5,562.57,453.12
2016,9,13,8,30,672.0,119.0,1.7,16.0,454.0,610.36,488.26
2016,9,13,8,45,696.5,123.0,1.7,16.5,499.0,650.76,516.45
2016,9,13,9,0,721.0,127.0,1.7,17.0,544.0,690.31,543.29
2016,9,13,9,15,739.0,131.0,1.75,17.0,584.5,723.74,565.95
2016,9,13,9,30,757.0,135.0,1.8,17.0,625.0,755.49,587.32
2016,9,13,9,45,765.5,140.0,1.85,17.5,659.0,778.77,601.5
2016,9,13,10,0,774.0,145.0,1.9,18.0,693.0,797.09,612.25
2016,9,13,10,15,784.0,147.0,1.9,18.0,721.0,813.62,622.55
2016,9,13,10,30,794.0,149.0,1.9,18.0,749.0,827.53,631.12
2016,9,13,10,45,806.5,147.5,1.9,18.5,772.0,837.19,635.68
2016,9,13,11,0,819.0,146.0,1.9,19.0,795.0,844.06,638.45
2016,9,13,11,15,510.0,272.0,1.85,19.0,678.5,709.35,539.58
2016,9,13,11,30,201.0,398.0,1.8,19.0,562.0,565.18,428.76
2016,9,13,11,45,523.5,269.5,1.8,19.0,700.0,702.78,536.71
2016,9,13,12,0,846.0,141.0,1.8,19.0,838.0,824.13,624.1
2016,9,13,12,15,845.5,140.5,1.75,19.0,836.0,806.81,610.5
2016,9,13,12,30,845.0,140.0,1.7,19.0,834.0,786.8,596.59
2016,9,13,12,45,846.5,137.0,1.7,19.5,824.5,763.25,579.67
2016,9,13,13,0,848.0,134.0,1.7,20.0,815.0,737.14,561.04
2016,9,13,13,15,594.5,238.0,1.7,20.0,710.5,634.57,483.81
2016,9,13,13,30,341.0,342.0,1.7,20.0,606.0,544.18,414.28
2016,9,13,13,45,360.0,324.0,1.7,20.0,594.5,524.36,400.71
2016,9,13,14,0,379.0,306.0,1.7,20.0,583.0,502.58,384.85
2016,9,13,14,15,349.5,298.5,1.7,19.5,545.0,461.92,354.95
2016,9,13,14,30,320.0,291.0,1.7,19.0,507.0,422.99,325.99
2016,9,13,14,45,553.5,201.0,1.7,19.0,548.5,429.82,330.57
2016,9,13,15,0,787.0,111.0,1.7,19.0,590.0,419.34,318.75
2016,9,13,15,15,767.5,107.5,1.7,19.0,546.5,370.55,277.45
2016,9,13,15,30,748.0,104.0,1.7,19.0,503.0,319.45,233.76
2016,9,13,15,45,724.0,99.0,1.75,19.0,456.0,269.86,190.85
2016,9,13,16,0,700.0,94.0,1.8,19.0,409.0,222.04,149.41
2016,9,13,16,15,664.0,89.0,1.8,18.5,358.5,174.3,109.97
2016,9,13,16,30,628.0,84.0,1.8,18.0,308.0,130.01,76.26
2016,9,13,16,45,576.5,77.0,1.85,18.0,257.5,86.84,49.36
2016,9,13,17,0,525.0,70.0,1.9,18.0,207.0,49.17,37.72
2016,9,13,17,15,449.5,60.0,1.8,17.5,158.5,43.92,32.95
2016,9,13,17,30,374.0,50.0,1.7,17.0,110.0,38.48,27.74
2016,9,13,17,45,258.5,35.5,1.6,16.5,70.0,27.35,16.99
2016,9,13,18,0,143.0,21.0,1.5,16.0,30.0,16.51,0.0
2016,9,13,18,15,71.5,10.5,1.5,15.5,15.0,10.32,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,103.5,21.0,0.85,14.0,32.5,68.6,19.83
2016,9,14,6,30,207.0,42.0,0.9,14.0,65.0,141.97,105.23
2016,9,14,6,45,289.5,57.5,0.95,14.5,109.0,201.85,158.38
2016,9,14,7,0,372.0,73.0,1.0,15.0,153.0,269.22,215.9
2016,9,14,7,15,432.0,84.5,1.0,15.5,202.0,327.24,264.61
2016,9,14,7,30,492.0,96.0,1.0,16.0,251.0,389.59,315.1
2016,9,14,7,45,535.0,104.5,1.0,16.5,300.5,445.09,358.44
2016,9,14,8,0,578.0,113.0,1.0,17.0,350.0,500.44,400.22
2016,9,14,8,15,610.5,120.0,1.0,17.0,397.5,548.66,436.11
2016,9,14,8,30,643.0,127.0,1.0,17.0,445.0,597.17,471.32
2016,9,14,8,45,668.0,132.0,1.0,17.5,490.0,638.1,499.27
2016,9,14,9,0,693.0,137.0,1.0,18.0,535.0,678.26,526.04
2016,9,14,9,15,711.5,141.0,1.05,18.0,575.5,711.3,548.65
2016,9,14,9,30,730.0,145.0,1.1,18.0,616.0,742.73,569.49
2016,9,14,9,45,794.5,124.0,1.15,18.5,662.5,779.75,592.98
2016,9,14,10,0,859.0,103.0,1.2,19.0,709.0,814.72,614.74
2016,9,14,10,15,867.5,104.5,1.2,19.0,737.5,830.68,624.07
2016,9,14,10,30,876.0,106.0,1.2,19.0,766.0,843.79,631.79
2016,9,14,10,45,883.5,106.5,1.3,19.0,787.5,852.07,637.77
2016,9,14,11,0,891.0,107.0,1.4,19.0,809.0,857.33,641.86
2016,9,14,11,15,894.5,107.5,1.45,19.0,823.0,856.16,641.15
2016,9,14,11,30,898.0,108.0,1.5,19.0,837.0,851.89,638.54
2016,9,14,11,45,901.0,107.5,1.6,19.5,843.0,843.1,632.38
2016,9,14,12,0,904.0,107.0,1.7,20.0,849.0,831.25,624.24
2016,9,14,12,15,904.0,107.0,1.75,20.0,847.0,814.5,613.5
2016,9,14,12,30,904.0,107.0,1.8,20.0,845.0,794.87,600.86
2016,9,14,12,45,896.0,109.5,1.85,20.0,833.0,768.96,583.88
2016,9,14,13,0,888.0,112.0,1.9,20.0,821.0,740.71,565.22
2016,9,14,13,15,883.5,111.0,1.95,20.0,803.0,709.36,544.03
2016,9,14,13,30,879.0,110.0,2.0,20.0,785.0,675.85,519.77
2016,9,14,13,45,874.5,107.5,2.05,20.0,760.5,638.95,492.55
2016,9,14,14,0,870.0,105.0,2.1,20.0,736.0,600.22,463.31
2016,9,14,14,15,860.0,103.0,2.1,20.0,703.5,557.34,430.01
2016,9,14,14,30,850.0,101.0,2.1,20.0,671.0,510.61,393.06
2016,9,14,14,45,839.5,98.0,2.15,20.0,633.0,464.42,355.62
2016,9,14,15,0,829.0,95.0,2.2,20.0,595.0,417.71,316.65
2016,9,14,15,15,810.5,92.0,2.2,19.5,551.5,367.85,274.76
2016,9,14,15,30,792.0,89.0,2.2,19.0,508.0,318.68,232.38
2016,9,14,15,45,770.5,84.5,2.2,19.0,460.5,268.32,188.16
2016,9,14,16,0,749.0,80.0,2.2,19.0,413.0,219.43,145.34
2016,9,14,16,15,715.0,75.5,2.15,18.5,362.5,170.33,104.57
2016,9,14,16,30,681.0,71.0,2.1,18.0,312.0,120.97,67.01
2016,9,14,16,45,634.5,65.0,2.1,18.0,260.5,76.33,40.1
2016,9,14,17,0,588.0,59.0,2.1,18.0,209.0,39.98,29.64
2016,9,14,17,15,512.5,51.0,2.0,17.5,160.0,36.16,26.13
2016,9,14,17,30,437.0,43.0,1.9,17.0,111.0,32.15,22.2
2016,9,14,17,45,315.0,31.0,1.8,16.5,70.0,24.02,13.94
2016,9,14,18,0,193.0,19.0,1.7,16.0,29.0,15.25,0.0
2016,9,14,18,15,96.5,9.5,1.75,15.5,14.5,9.34,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,184.0,16.5,1.55,13.5,37.0,89.17,18.89
2016,9,15,6,30,368.0,33.0,1.6,14.0,74.0,189.81,139.98
2016,9,15,6,45,460.5,42.0,1.65,14.5,121.0,254.47,199.4
2016,9,15,7,0,553.0,51.0,1.7,15.0,168.0,327.09,262.4
2016,9,15,7,15,610.5,57.0,1.6,15.0,219.5,385.89,313.08
2016,9,15,7,30,668.0,63.0,1.5,15.0,271.0,448.32,364.69
2016,9,15,7,45,334.0,61.5,1.45,15.5,165.5,277.51,228.3
2016,9,15,8,0,0.0,60.0,1.4,16.0,60.0,57.98,43.2
2016,9,15,8,15,0.0,79.0,1.3,16.5,79.0,76.4,58.57
2016,9,15,8,30,0.0,98.0,1.2,17.0,98.0,95.3,73.83
2016,9,15,8,45,0.0,124.5,1.15,17.5,124.5,121.87,95.07
2016,9,15,9,0,0.0,151.0,1.1,18.0,151.0,148.48,115.92
2016,9,15,9,15,4.0,177.5,1.1,18.0,180.0,178.09,139.22
2016,9,15,9,30,8.0,204.0,1.1,18.0,209.0,207.78,162.28
2016,9,15,9,45,10.5,219.0,1.15,18.5,226.0,224.54,174.68
2016,9,15,10,0,13.0,234.0,1.2,19.0,243.0,241.29,187.01
2016,9,15,10,15,51.0,290.5,1.25,19.0,328.5,336.06,260.09
2016,9,15,10,30,89.0,347.0,1.3,19.0,414.0,425.09,326.43
2016,9,15,10,45,53.0,310.5,1.4,19.0,350.5,355.68,273.39
2016,9,15,11,0,17.0,274.0,1.5,19.0,287.0,282.5,217.38
2016,9,15,11,15,161.5,323.5,1.6,19.0,453.5,459.87,354.96
2016,9,15,11,30,306.0,373.0,1.7,19.0,620.0,628.45,478.36
2016,9,15,11,45,312.0,370.5,1.85,19.5,624.0,624.1,473.72
2016,9,15,12,0,318.0,368.0,2.0,20.0,628.0,618.57,469.68
2016,9,15,12,15,372.5,349.5,2.1,20.0,652.5,633.95,482.39
2016,9,15,12,30,427.0,331.0,2.2,20.0,677.0,647.74,493.66
2016,9,15,12,45,660.5,221.0,2.3,20.0,749.0,700.51,537.12
2016,9,15,13,0,894.0,111.0,2.4,20.0,821.0,740.0,568.89
2016,9,15,13,15,693.0,194.0,2.45,19.5,737.5,654.05,504.81
2016,9,15,13,30,492.0,277.0,2.5,19.0,654.0,577.08,446.05
2016,9,15,13,45,536.5,250.5,2.55,19.0,648.5,559.46,433.93
2016,9,15,14,0,581.0,224.0,2.6,19.0,643.0,537.69,417.78
2016,9,15,14,15,544.5,224.0,2.65,19.0,602.5,492.56,382.8
2016,9,15,14,30,508.0,224.0,2.7,19.0,562.0,449.26,348.79
2016,9,15,14,45,519.5,205.5,2.75,19.0,533.5,413.02,319.67
2016,9,15,15,0,531.0,187.0,2.8,19.0,505.0,375.1,288.33
2016,9,15,15,15,391.0,203.5,2.8,18.5,428.0,312.9,239.84
2016,9,15,15,30,251.0,220.0,2.8,18.0,351.0,266.48,204.78
2016,9,15,15,45,491.5,152.0,2.8,18.0,378.5,250.51,183.39
2016,9,15,16,0,732.0,84.0,2.8,18.0,406.0,215.68,143.42
2016,9,15,16,15,696.0,79.5,2.8,17.5,355.0,163.84,100.53
2016,9,15,16,30,660.0,75.0,2.8,17.0,304.0,118.63,66.72
2016,9,15,16,45,607.5,68.5,2.85,17.0,252.5,74.63,40.98
2016,9,15,17,0,555.0,62.0,2.9,17.0,201.0,42.85,32.28
2016,9,15,17,15,474.5,53.0,2.85,16.5,152.5,38.28,28.05
2016,9,15,17,30,394.0,44.0,2.8,16.0,104.0,33.47,23.35
2016,9,15,17,45,263.0,31.0,2.8,15.5,64.0,24.36,13.89
2016,9,15,18,0,132.0,18.0,2.8,15.0,24.0,14.19,0.0
2016,9,15,18,15,66.0,9.0,2.75,14.5,12.0,8.85,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,166.0,16.5,0.7,13.5,34.5,82.49,7.76
2016,9,16,6,30,332.0,33.0,0.6,14.0,69.0,175.76,128.17
2016,9,16,6,45,429.0,42.5,0.55,14.5,115.5,240.93,187.07
2016,9,16,7,0,526.0,52.0,0.5,15.0,162.0,314.48,249.34
2016,9,16,7,15,585.0,58.5,0.4,15.0,213.0,373.3,298.45
2016,9,16,7,30,644.0,65.0,0.3,15.0,264.0,435.9,348.35
2016,9,16,7,45,322.0,84.5,0.25,15.5,184.0,292.6,235.98
2016,9,16,8,0,0.0,104.0,0.2,16.0,104.0,102.43,79.4
2016,9,16,8,15,0.0,118.5,0.15,16.5,118.5,116.81,91.48
2016,9,16,8,30,0.0,133.0,0.1,17.0,133.0,131.17,102.49
2016,9,16,8,45,0.0,143.0,0.1,17.5,143.0,140.85,109.62
2016,9,16,9,0,0.0,153.0,0.1,18.0,153.0,150.55,116.71
2016,9,16,9,15,3.5,175.0,0.15,18.0,177.5,175.17,135.87
2016,9,16,9,30,7.0,197.0,0.2,18.0,202.0,199.84,154.8
2016,9,16,9,45,29.5,248.0,0.3,18.5,269.0,276.03,213.17
2016,9,16,10,0,52.0,299.0,0.4,19.0,336.0,347.02,265.66
2016,9,16,10,15,74.5,323.5,0.5,19.5,378.5,389.82,296.59
2016,9,16,10,30,97.0,348.0,0.6,20.0,421.0,432.42,327.16
2016,9,16,10,45,124.0,363.5,0.7,20.5,459.0,474.82,357.35
2016,9,16,11,0,151.0,379.0,0.8,21.0,497.0,510.2,382.28
2016,9,16,11,15,138.0,384.5,0.95,21.0,494.0,501.63,376.15
2016,9,16,11,30,125.0,390.0,1.1,21.0,491.0,492.65,370.03
2016,9,16,11,45,127.5,390.5,1.25,21.0,494.0,490.86,369.49
2016,9,16,12,0,130.0,391.0,1.4,21.0,497.0,488.56,368.48
2016,9,16,12,15,204.0,386.0,1.45,21.0,551.5,535.6,404.23
2016,9,16,12,30,278.0,381.0,1.5,21.0,606.0,580.53,437.54
2016,9,16,12,45,360.0,347.0,1.6,21.0,634.0,597.68,451.83
2016,9,16,13,0,442.0,313.0,1.7,21.0,662.0,610.42,462.92
2016,9,16,13,15,665.5,208.5,1.75,21.0,721.0,646.06,492.75
2016,9,16,13,30,889.0,104.0,1.8,21.0,780.0,668.4,511.75
2016,9,16,13,45,882.0,103.0,1.85,21.0,754.0,630.99,483.72
2016,9,16,14,0,875.0,102.0,1.9,21.0,728.0,591.89,454.26
2016,9,16,14,15,865.0,100.0,1.9,21.0,696.0,548.81,420.87
2016,9,16,14,30,855.0,98.0,1.9,21.0,664.0,504.68,385.83
2016,9,16,14,45,841.5,96.0,1.95,21.0,625.0,455.03,345.91
2016,9,16,15,0,828.0,94.0,2.0,21.0,586.0,407.98,306.77
2016,9,16,15,15,809.5,91.0,2.0,21.0,542.0,358.27,264.53
2016,9,16,15,30,791.0,88.0,2.0,21.0,498.0,309.26,222.03
2016,9,16,15,45,766.5,84.0,2.05,21.0,450.5,258.82,178.25
2016,9,16,16,0,742.0,80.0,2.1,21.0,403.0,210.17,136.31
2016,9,16,16,15,706.5,75.5,2.1,20.5,352.0,158.23,94.17
2016,9,16,16,30,671.0,71.0,2.1,20.0,301.0,112.68,61.07
2016,9,16,16,45,620.0,65.0,2.1,19.5,249.5,68.84,36.89
2016,9,16,17,0,569.0,59.0,2.1,19.0,198.0,40.63,30.05
2016,9,16,17,15,488.5,50.5,2.05,18.5,149.5,36.39,26.12
2016,9,16,17,30,408.0,42.0,2.0,18.0,101.0,31.94,21.75
2016,9,16,17,45,274.0,29.0,1.95,17.5,61.5,22.74,11.96
2016,9,16,18,0,140.0,16.0,1.9,17.0,22.0,15.73,0.0
2016,9,16,18,15,70.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,172.0,16.0,0.75,13.5,34.0,82.77,0.0
2016,9,17,6,30,344.0,32.0,0.6,14.0,68.0,178.11,128.78
2016,9,17,6,45,442.5,40.5,0.5,14.5,114.5,242.93,188.0
2016,9,17,7,0,541.0,49.0,0.4,15.0,161.0,316.25,249.94
2016,9,17,7,15,600.0,55.0,0.35,15.0,212.0,374.86,299.15
2016,9,17,7,30,659.0,61.0,0.3,15.0,263.0,437.25,349.3
2016,9,17,7,45,329.5,76.5,0.3,15.5,177.5,286.37,231.49
2016,9,17,8,0,0.0,92.0,0.3,16.0,92.0,89.95,69.34
2016,9,17,8,15,0.0,115.0,0.3,16.5,115.0,113.21,88.72
2016,9,17,8,30,0.0,138.0,0.3,17.0,138.0,136.41,106.95
2016,9,17,8,45,4.5,163.5,0.35,17.5,166.5,165.34,129.58
2016,9,17,9,0,9.0,189.0,0.4,18.0,195.0,194.4,151.88
2016,9,17,9,15,15.0,211.5,0.45,18.5,221.5,221.55,172.4
2016,9,17,9,30,21.0,234.0,0.5,19.0,248.0,248.8,192.71
2016,9,17,9,45,22.0,246.5,0.55,19.5,261.5,261.82,201.8
2016,9,17,10,0,23.0,259.0,0.6,20.0,275.0,274.78,210.88
2016,9,17,10,15,200.0,286.5,0.65,20.0,435.0,459.42,352.31
2016,9,17,10,30,377.0,314.0,0.7,20.0,595.0,638.79,480.47
2016,9,17,10,45,244.5,343.0,0.8,20.5,527.0,558.11,418.5
2016,9,17,11,0,112.0,372.0,0.9,21.0,459.0,465.03,349.16
2016,9,17,11,15,100.0,374.5,1.0,21.0,453.5,455.09,342.69
2016,9,17,11,30,88.0,377.0,1.1,21.0,448.0,444.97,335.35
2016,9,17,11,45,90.5,377.5,1.2,21.5,450.5,444.36,334.69
2016,9,17,12,0,93.0,378.0,1.3,22.0,453.0,443.39,333.71
2016,9,17,12,15,220.0,364.5,1.4,22.0,541.5,526.07,396.77
2016,9,17,12,30,347.0,351.0,1.5,22.0,630.0,601.94,452.92
2016,9,17,12,45,333.5,354.0,1.6,22.0,619.5,583.44,439.31
2016,9,17,13,0,320.0,357.0,1.7,22.0,609.0,564.55,426.06
2016,9,17,13,15,599.5,231.0,1.75,21.5,689.0,620.16,472.63
2016,9,17,13,30,879.0,105.0,1.8,21.0,769.0,658.81,504.97
2016,9,17,13,45,871.5,103.5,1.9,21.0,743.0,620.94,476.67
2016,9,17,14,0,864.0,102.0,2.0,21.0,717.0,581.47,447.03
2016,9,17,14,15,853.5,100.5,2.0,21.0,684.0,539.01,413.91
2016,9,17,14,30,843.0,99.0,2.0,21.0,651.0,492.72,377.15
2016,9,17,14,45,828.5,96.5,2.05,21.0,612.5,445.58,338.87
2016,9,17,15,0,814.0,94.0,2.1,21.0,574.0,398.3,299.4
2016,9,17,15,15,794.5,91.0,2.1,21.0,530.5,348.98,257.36
2016,9,17,15,30,775.0,88.0,2.1,21.0,487.0,300.47,215.22
2016,9,17,15,45,749.5,84.5,2.15,21.0,439.0,251.14,172.37
2016,9,17,16,0,724.0,81.0,2.2,21.0,391.0,203.72,131.59
2016,9,17,16,15,687.5,76.0,2.15,20.5,341.0,152.21,90.11
2016,9,17,16,30,651.0,71.0,2.1,20.0,291.0,107.33,58.06
2016,9,17,16,45,599.0,65.0,2.1,19.5,240.5,64.77,35.58
2016,9,17,17,0,547.0,59.0,2.1,19.0,190.0,40.96,30.32
2016,9,17,17,15,464.5,50.0,1.95,18.5,142.0,36.28,25.99
2016,9,17,17,30,382.0,41.0,1.8,18.0,94.0,31.35,21.15
2016,9,17,17,45,248.0,27.5,1.7,17.5,56.5,21.59,10.42
2016,9,17,18,0,114.0,14.0,1.6,17.0,19.0,13.76,0.0
2016,9,17,18,15,57.0,7.0,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,164.0,15.0,0.85,15.5,32.0,78.08,0.0
2016,9,18,6,30,328.0,30.0,0.9,16.0,64.0,169.32,120.43
2016,9,18,6,45,425.5,39.5,1.0,16.5,110.0,233.7,179.95
2016,9,18,7,0,523.0,49.0,1.1,17.0,156.0,306.67,242.47
2016,9,18,7,15,582.5,55.0,1.05,17.5,206.0,364.54,291.33
2016,9,18,7,30,642.0,61.0,1.0,18.0,256.0,426.28,341.2
2016,9,18,7,45,683.0,65.5,0.95,18.5,306.5,476.94,380.63
2016,9,18,8,0,724.0,70.0,0.9,19.0,357.0,531.36,421.16
2016,9,18,8,15,752.0,73.5,0.9,19.5,405.5,577.24,454.21
2016,9,18,8,30,780.0,77.0,0.9,20.0,454.0,622.86,486.02
2016,9,18,8,45,801.0,79.5,0.9,21.0,499.5,661.83,510.12
2016,9,18,9,0,822.0,82.0,0.9,22.0,545.0,699.51,532.59
2016,9,18,9,15,837.0,84.0,0.85,22.5,585.0,726.6,547.74
2016,9,18,9,30,852.0,86.0,0.8,23.0,625.0,755.68,564.07
2016,9,18,9,45,872.5,84.0,0.75,23.5,662.0,782.46,578.55
2016,9,18,10,0,893.0,82.0,0.7,24.0,699.0,806.99,591.35
2016,9,18,10,15,900.5,83.0,0.6,24.5,727.0,821.74,596.82
2016,9,18,10,30,908.0,84.0,0.5,25.0,755.0,833.53,600.42
2016,9,18,10,45,913.0,85.0,0.45,25.5,776.0,840.2,601.7
2016,9,18,11,0,918.0,86.0,0.4,26.0,797.0,843.73,601.15
2016,9,18,11,15,921.0,86.5,0.5,26.0,810.0,841.9,601.32
2016,9,18,11,30,924.0,87.0,0.6,26.0,823.0,836.88,599.62
2016,9,18,11,45,925.5,87.5,0.7,26.5,828.5,827.48,594.03
2016,9,18,12,0,927.0,88.0,0.8,27.0,834.0,814.95,586.46
2016,9,18,12,15,926.0,88.0,0.95,27.0,831.0,796.92,577.17
2016,9,18,12,30,925.0,88.0,1.1,27.0,828.0,775.97,565.76
2016,9,18,12,45,920.5,88.5,1.25,27.0,816.5,750.17,550.85
2016,9,18,13,0,916.0,89.0,1.4,27.0,805.0,721.82,533.92
2016,9,18,13,15,911.0,88.5,1.5,27.0,786.5,689.78,513.4
2016,9,18,13,30,906.0,88.0,1.6,27.0,768.0,655.54,489.63
2016,9,18,13,45,899.5,87.0,1.7,27.0,742.5,617.9,462.79
2016,9,18,14,0,893.0,86.0,1.8,27.0,717.0,578.5,433.89
2016,9,18,14,15,883.0,84.5,1.85,26.5,684.5,535.27,401.92
2016,9,18,14,30,873.0,83.0,1.9,26.0,652.0,490.96,368.06
2016,9,18,14,45,860.0,81.0,2.0,26.0,613.0,444.04,330.6
2016,9,18,15,0,847.0,79.0,2.1,26.0,574.0,396.74,291.7
2016,9,18,15,15,828.5,76.5,2.15,25.5,530.0,346.99,250.39
2016,9,18,15,30,810.0,74.0,2.2,25.0,486.0,293.93,205.61
2016,9,18,15,45,785.5,71.0,2.25,25.0,438.5,243.67,162.32
2016,9,18,16,0,761.0,68.0,2.3,25.0,391.0,195.15,121.07
2016,9,18,16,15,726.5,64.5,2.25,24.5,340.5,146.85,82.81
2016,9,18,16,30,692.0,61.0,2.2,24.0,290.0,101.81,51.78
2016,9,18,16,45,641.0,55.5,2.2,23.5,239.5,58.04,30.37
2016,9,18,17,0,590.0,50.0,2.2,23.0,189.0,33.71,23.52
2016,9,18,17,15,508.0,42.5,2.1,22.0,140.5,29.96,20.12
2016,9,18,17,30,426.0,35.0,2.0,21.0,92.0,26.03,16.28
2016,9,18,17,45,284.0,24.0,1.9,20.5,54.5,18.5,7.17
2016,9,18,18,0,142.0,13.0,1.8,20.0,17.0,12.78,0.0
2016,9,18,18,15,71.0,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,160.0,15.0,1.05,16.5,31.0,75.91,0.0
2016,9,19,6,30,320.0,30.0,1.1,17.0,62.0,165.6,116.1
2016,9,19,6,45,417.0,39.0,1.15,17.5,107.0,228.53,175.04
2016,9,19,7,0,514.0,48.0,1.2,18.0,152.0,299.99,236.24
2016,9,19,7,15,574.0,54.5,1.15,18.0,201.5,358.11,285.86
2016,9,19,7,30,634.0,61.0,1.1,18.0,251.0,420.15,336.75
2016,9,19,7,45,675.5,65.0,1.05,18.5,301.0,470.02,375.85
2016,9,19,8,0,717.0,69.0,1.0,19.0,351.0,523.72,416.16
2016,9,19,8,15,745.0,72.5,1.0,19.5,399.5,569.23,449.18
2016,9,19,8,30,773.0,76.0,1.0,20.0,448.0,614.49,480.98
2016,9,19,8,45,795.0,78.5,1.05,20.5,493.0,653.84,507.15
2016,9,19,9,0,817.0,81.0,1.1,21.0,538.0,691.97,531.77
