Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,30,9.0,218.0,2.8,16.0,225.0,220.66,174.0
2016,9,29,10,45,447.5,158.5,2.85,16.5,486.0,520.26,418.4
2016,9,29,11,0,886.0,99.0,2.9,17.0,747.0,790.24,618.09
2016,9,29,11,15,889.0,99.5,2.95,17.0,758.5,787.51,613.78
2016,9,29,11,30,892.0,100.0,3.0,17.0,770.0,781.69,609.59
2016,9,29,11,45,892.0,100.5,3.05,17.5,774.0,770.57,600.59
2016,9,29,12,0,892.0,101.0,3.1,18.0,778.0,756.48,589.62
2016,9,29,12,15,891.0,101.0,3.15,18.0,774.0,738.27,576.88
2016,9,29,12,30,890.0,101.0,3.2,18.0,770.0,717.28,562.18
2016,9,29,12,45,887.0,100.0,3.25,18.0,758.0,691.29,543.27
2016,9,29,13,0,884.0,99.0,3.3,18.0,746.0,662.83,521.61
2016,9,29,13,15,878.5,98.0,3.3,17.5,726.5,630.51,497.44
2016,9,29,13,30,873.0,97.0,3.3,17.0,707.0,596.16,471.16
2016,9,29,13,45,863.0,96.0,3.35,17.0,680.0,557.5,440.22
2016,9,29,14,0,853.0,95.0,3.4,17.0,653.0,517.47,407.51
2016,9,29,14,15,841.0,93.5,3.45,17.0,620.0,472.22,370.01
2016,9,29,14,30,829.0,92.0,3.5,17.0,587.0,428.57,332.75
2016,9,29,14,45,811.0,90.0,3.55,17.0,547.5,381.72,292.13
2016,9,29,15,0,793.0,88.0,3.6,17.0,508.0,335.13,250.88
2016,9,29,15,15,770.0,85.0,3.65,16.5,464.0,286.77,208.17
2016,9,29,15,30,747.0,82.0,3.7,16.0,420.0,239.66,166.27
2016,9,29,15,45,714.5,78.0,3.75,16.0,372.0,191.46,124.37
2016,9,29,16,0,682.0,74.0,3.8,16.0,324.0,142.64,84.42
2016,9,29,16,15,636.5,69.0,3.75,15.5,274.5,97.97,53.36
2016,9,29,16,30,591.0,64.0,3.7,15.0,225.0,57.81,33.97
2016,9,29,16,45,520.0,56.5,3.7,15.0,176.5,39.74,29.68
2016,9,29,17,0,449.0,49.0,3.7,15.0,128.0,36.32,26.27
2016,9,29,17,15,336.5,37.5,3.55,14.5,85.5,28.87,19.05
2016,9,29,17,30,224.0,26.0,3.4,14.0,43.0,20.94,7.24
2016,9,29,17,45,112.0,13.0,3.3,14.0,21.5,12.78,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,103.0,12.0,3.35,12.0,19.0,40.28,0.0
2016,9,30,6,30,206.0,24.0,3.5,12.0,38.0,106.49,43.34
2016,9,30,6,45,323.0,35.5,3.65,12.5,79.5,176.38,132.68
2016,9,30,7,0,440.0,47.0,3.8,13.0,121.0,251.07,199.53
2016,9,30,7,15,511.5,55.0,3.85,13.0,169.5,310.73,253.32
2016,9,30,7,30,583.0,63.0,3.9,13.0,218.0,375.19,309.86
2016,9,30,7,45,632.5,68.0,4.0,13.5,267.5,428.71,355.56
2016,9,30,8,0,682.0,73.0,4.1,14.0,317.0,484.3,401.48
2016,9,30,8,15,714.0,77.0,4.1,14.0,365.0,527.73,437.06
2016,9,30,8,30,746.0,81.0,4.1,14.0,413.0,573.52,473.58
2016,9,30,8,45,772.0,83.5,4.2,14.5,457.5,613.3,503.95
2016,9,30,9,0,798.0,86.0,4.3,15.0,502.0,652.05,532.87
2016,9,30,9,15,815.0,88.5,4.3,15.0,542.0,683.12,555.05
2016,9,30,9,30,832.0,91.0,4.3,15.0,582.0,712.21,575.61
2016,9,30,9,45,846.5,92.0,4.3,15.5,616.0,735.58,590.65
2016,9,30,10,0,861.0,93.0,4.3,16.0,650.0,753.14,601.31
2016,9,30,10,15,870.0,94.5,4.25,16.0,677.5,767.95,610.87
2016,9,30,10,30,879.0,96.0,4.2,16.0,705.0,779.91,618.52
2016,9,30,10,45,884.5,97.5,4.2,16.5,725.0,786.19,621.15
2016,9,30,11,0,890.0,99.0,4.2,17.0,745.0,789.41,621.69
2016,9,30,11,15,894.0,99.5,4.25,17.0,757.5,787.34,619.89
2016,9,30,11,30,898.0,100.0,4.3,17.0,770.0,782.16,616.05
2016,9,30,11,45,900.5,99.5,4.35,17.0,775.0,771.76,608.58
2016,9,30,12,0,903.0,99.0,4.4,17.0,780.0,758.31,599.01
2016,9,30,12,15,902.5,99.0,4.4,17.0,776.0,740.22,585.83
2016,9,30,12,30,902.0,99.0,4.4,17.0,772.0,719.29,570.65
2016,9,30,12,45,899.0,98.0,4.45,17.0,760.5,692.98,551.01
2016,9,30,13,0,896.0,97.0,4.5,17.0,749.0,664.18,528.65
2016,9,30,13,15,891.0,96.0,4.5,17.0,729.5,631.79,502.97
2016,9,30,13,30,886.0,95.0,4.5,17.0,710.0,597.31,475.21
2016,9,30,13,45,880.0,93.0,4.55,17.0,684.0,559.41,444.41
2016,9,30,14,0,874.0,91.0,4.6,17.0,658.0,519.83,411.54
2016,9,30,14,15,862.5,89.0,4.55,17.0,624.5,476.23,374.52
2016,9,30,14,30,851.0,87.0,4.5,17.0,591.0,431.78,335.98
2016,9,30,14,45,836.5,84.5,4.5,17.0,552.0,381.85,292.41
2016,9,30,15,0,822.0,82.0,4.5,17.0,513.0,334.86,250.26
2016,9,30,15,15,800.0,79.0,4.45,16.5,468.5,285.51,206.22
2016,9,30,15,30,778.0,76.0,4.4,16.0,424.0,237.27,163.01
2016,9,30,15,45,747.0,72.5,4.35,16.0,375.5,188.39,120.35
2016,9,30,16,0,716.0,69.0,4.3,16.0,327.0,142.04,82.64
2016,9,30,16,15,671.5,64.0,4.2,15.5,277.0,92.85,48.62
2016,9,30,16,30,627.0,59.0,4.1,15.0,227.0,51.08,29.8
2016,9,30,16,45,554.0,52.0,4.05,15.0,177.5,36.18,26.5
2016,9,30,17,0,481.0,45.0,4.0,15.0,128.0,32.99,23.3
2016,9,30,17,15,365.0,34.5,3.85,14.5,84.5,26.34,16.74
2016,9,30,17,30,249.0,24.0,3.7,14.0,41.0,19.26,4.22
2016,9,30,17,45,124.5,12.0,3.55,14.0,20.5,11.8,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,109.5,11.5,2.05,12.5,18.5,41.28,0.0
2016,10,1,6,30,219.0,23.0,2.1,13.0,37.0,108.19,35.54
2016,10,1,6,45,343.0,34.0,2.2,13.5,79.5,181.02,134.48
2016,10,1,7,0,467.0,45.0,2.3,14.0,122.0,258.42,203.29
2016,10,1,7,15,540.5,52.5,2.35,14.0,171.5,319.21,257.53
2016,10,1,7,30,614.0,60.0,2.4,14.0,221.0,384.93,314.41
2016,10,1,7,45,662.0,65.0,2.45,14.5,271.5,438.59,359.48
2016,10,1,8,0,710.0,70.0,2.5,15.0,322.0,491.97,402.84
2016,10,1,8,15,742.5,74.0,2.4,15.5,371.0,538.83,439.15
2016,10,1,8,30,775.0,78.0,2.3,16.0,420.0,585.62,474.11
2016,10,1,8,45,799.0,81.0,2.25,16.5,465.0,625.3,502.78
2016,10,1,9,0,823.0,84.0,2.2,17.0,510.0,663.77,529.64
2016,10,1,9,15,840.0,86.0,2.15,17.0,550.0,694.7,550.42
2016,10,1,9,30,857.0,88.0,2.1,17.0,590.0,723.58,569.53
2016,10,1,9,45,874.5,87.5,2.1,17.5,625.5,744.35,581.91
2016,10,1,10,0,892.0,87.0,2.1,18.0,661.0,766.31,595.17
2016,10,1,10,15,901.0,88.0,2.1,18.0,688.5,780.81,604.24
2016,10,1,10,30,910.0,89.0,2.1,18.0,716.0,792.36,611.37
2016,10,1,10,45,915.5,90.0,2.1,18.5,736.5,798.16,613.44
2016,10,1,11,0,921.0,91.0,2.1,19.0,757.0,800.8,613.47
2016,10,1,11,15,924.5,91.5,2.2,19.0,769.0,798.19,611.97
2016,10,1,11,30,928.0,92.0,2.3,19.0,781.0,792.38,608.36
2016,10,1,11,45,928.5,92.5,2.4,19.0,785.5,781.16,601.05
2016,10,1,12,0,929.0,93.0,2.5,19.0,790.0,766.83,591.63
2016,10,1,12,15,928.0,93.0,2.6,19.0,786.0,747.92,578.99
2016,10,1,12,30,927.0,93.0,2.7,19.0,782.0,726.1,564.27
2016,10,1,12,45,924.0,92.5,2.85,19.0,770.0,699.68,545.71
2016,10,1,13,0,921.0,92.0,3.0,19.0,758.0,670.68,524.23
2016,10,1,13,15,916.0,91.0,3.05,19.0,738.0,637.55,498.83
2016,10,1,13,30,911.0,90.0,3.1,19.0,718.0,602.26,471.25
2016,10,1,13,45,902.5,89.0,3.2,19.0,691.0,563.11,440.25
2016,10,1,14,0,894.0,88.0,3.3,19.0,664.0,522.4,407.23
2016,10,1,14,15,882.5,86.0,3.35,18.5,629.5,478.04,371.15
2016,10,1,14,30,871.0,84.0,3.4,18.0,595.0,432.79,333.25
2016,10,1,14,45,855.0,82.0,3.5,18.0,555.0,381.93,289.44
2016,10,1,15,0,839.0,80.0,3.6,18.0,515.0,334.13,247.04
2016,10,1,15,15,816.5,77.0,3.65,17.5,470.0,283.95,202.68
2016,10,1,15,30,794.0,74.0,3.7,17.0,425.0,234.9,159.15
2016,10,1,15,45,762.5,70.5,3.75,17.0,376.0,185.29,116.33
2016,10,1,16,0,731.0,67.0,3.8,17.0,327.0,138.25,78.69
2016,10,1,16,15,685.0,62.0,3.75,16.5,276.0,91.76,48.01
2016,10,1,16,30,639.0,57.0,3.7,16.0,225.0,46.24,27.87
2016,10,1,16,45,567.0,50.0,3.7,16.0,175.0,34.78,25.12
2016,10,1,17,0,495.0,43.0,3.7,16.0,125.0,31.5,21.84
2016,10,1,17,15,370.5,33.0,3.6,15.5,81.5,25.24,15.55
2016,10,1,17,30,246.0,23.0,3.5,15.0,38.0,18.59,1.08
2016,10,1,17,45,123.0,11.5,3.45,15.0,19.0,11.3,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,39.4,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,103.21,23.79
2016,10,2,6,45,328.5,33.0,2.65,13.5,76.0,173.62,128.08
2016,10,2,7,0,446.0,44.0,2.8,14.0,117.0,247.27,194.35
2016,10,2,7,15,519.0,51.5,2.9,14.0,165.0,306.64,247.67
2016,10,2,7,30,592.0,59.0,3.0,14.0,213.0,370.95,303.81
2016,10,2,7,45,296.0,83.5,3.15,14.5,160.5,261.9,216.09
2016,10,2,8,0,0.0,108.0,3.3,15.0,108.0,107.83,85.44
2016,10,2,8,15,120.0,143.0,3.35,15.0,195.5,227.9,187.11
2016,10,2,8,30,240.0,178.0,3.4,15.0,283.0,351.54,288.56
2016,10,2,8,45,151.5,196.5,3.45,15.5,265.5,311.55,253.59
2016,10,2,9,0,63.0,215.0,3.5,16.0,248.0,266.51,214.61
2016,10,2,9,15,122.0,239.0,3.5,16.0,308.0,340.29,274.3
2016,10,2,9,30,181.0,263.0,3.5,16.0,368.0,408.71,328.41
2016,10,2,9,45,155.5,279.0,3.55,16.5,373.5,407.57,325.34
2016,10,2,10,0,130.0,295.0,3.6,17.0,379.0,405.05,321.49
2016,10,2,10,15,282.0,282.0,3.6,17.0,472.5,510.74,405.88
2016,10,2,10,30,434.0,269.0,3.6,17.0,566.0,616.95,487.95
2016,10,2,10,45,442.5,273.0,3.65,17.0,583.5,625.47,493.38
2016,10,2,11,0,451.0,277.0,3.7,17.0,601.0,632.3,498.13
2016,10,2,11,15,669.5,190.5,3.7,17.0,680.0,706.47,557.88
2016,10,2,11,30,888.0,104.0,3.7,17.0,759.0,770.55,606.01
2016,10,2,11,45,895.5,101.5,3.75,17.0,765.5,761.74,599.18
2016,10,2,12,0,903.0,99.0,3.8,17.0,772.0,749.8,590.67
2016,10,2,12,15,903.0,99.0,3.85,17.0,769.0,731.96,577.93
2016,10,2,12,30,903.0,99.0,3.9,17.0,766.0,711.26,563.16
2016,10,2,12,45,898.5,99.5,3.95,17.0,754.0,685.34,543.22
2016,10,2,13,0,894.0,100.0,4.0,17.0,742.0,656.97,521.11
2016,10,2,13,15,888.0,99.0,4.05,17.0,722.0,623.99,495.16
2016,10,2,13,30,882.0,98.0,4.1,17.0,702.0,588.99,467.14
2016,10,2,13,45,872.5,96.5,4.2,17.0,674.5,549.83,435.42
2016,10,2,14,0,863.0,95.0,4.3,17.0,647.0,509.26,401.93
2016,10,2,14,15,850.0,93.5,4.3,17.0,613.0,463.24,363.18
2016,10,2,14,30,837.0,92.0,4.3,17.0,579.0,418.93,324.8
2016,10,2,14,45,817.5,90.0,4.35,17.0,538.5,371.41,283.18
2016,10,2,15,0,798.0,88.0,4.4,17.0,498.0,324.29,241.12
2016,10,2,15,15,774.0,85.0,4.35,16.5,453.5,275.75,197.95
2016,10,2,15,30,750.0,82.0,4.3,16.0,409.0,228.58,156.0
2016,10,2,15,45,716.0,77.5,4.3,16.0,360.5,176.87,111.71
2016,10,2,16,0,682.0,73.0,4.3,16.0,312.0,130.95,75.32
2016,10,2,16,15,633.5,67.5,4.2,15.5,262.5,86.4,46.5
2016,10,2,16,30,585.0,62.0,4.1,15.0,213.0,46.68,35.97
2016,10,2,16,45,513.0,54.0,4.0,15.0,164.5,38.58,28.56
2016,10,2,17,0,441.0,46.0,3.9,15.0,116.0,34.63,24.61
2016,10,2,17,15,315.0,34.0,3.7,14.5,74.5,26.55,16.5
2016,10,2,17,30,189.0,22.0,3.5,14.0,33.0,17.89,0.0
2016,10,2,17,45,94.5,11.0,3.3,14.0,16.5,10.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.5,1.55,12.5,8.5,8.36,0.0
2016,10,3,6,30,0.0,17.0,1.6,13.0,17.0,16.46,0.0
2016,10,3,6,45,17.5,36.5,1.7,13.5,39.0,47.42,32.06
2016,10,3,7,0,35.0,56.0,1.8,14.0,61.0,76.34,57.8
2016,10,3,7,15,47.5,76.5,1.8,14.0,87.0,105.11,82.98
2016,10,3,7,30,60.0,97.0,1.8,14.0,113.0,134.39,108.31
2016,10,3,7,45,68.0,118.0,1.85,14.5,139.0,162.53,131.99
2016,10,3,8,0,76.0,139.0,1.9,15.0,165.0,190.91,155.32
2016,10,3,8,15,38.0,109.5,1.9,15.0,122.5,134.75,108.4
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,77.41,59.76
2016,10,3,8,45,11.5,135.5,1.9,15.0,142.0,141.29,112.92
2016,10,3,9,0,23.0,191.0,1.9,15.0,204.0,206.57,165.84
2016,10,3,9,15,13.0,184.5,1.9,15.0,192.0,192.11,153.3
2016,10,3,9,30,3.0,178.0,1.9,15.0,180.0,177.7,141.05
2016,10,3,9,45,2.5,179.5,1.95,15.5,181.5,178.32,141.01
2016,10,3,10,0,2.0,181.0,2.0,16.0,183.0,179.02,141.03
2016,10,3,10,15,9.0,210.0,2.05,16.0,216.5,213.02,168.12
2016,10,3,10,30,16.0,239.0,2.1,16.0,250.0,246.95,194.79
2016,10,3,10,45,12.0,227.5,2.15,16.0,236.0,231.84,182.46
2016,10,3,11,0,8.0,216.0,2.2,16.0,222.0,216.9,170.45
2016,10,3,11,15,4.0,186.0,2.25,16.0,189.5,183.96,144.16
2016,10,3,11,30,0.0,156.0,2.3,16.0,157.0,151.41,118.03
2016,10,3,11,45,13.5,221.5,2.35,16.0,232.0,224.94,176.99
2016,10,3,12,0,27.0,287.0,2.4,16.0,307.0,299.63,235.45
2016,10,3,12,15,17.5,251.0,2.4,16.0,264.0,255.0,200.22
2016,10,3,12,30,8.0,215.0,2.4,16.0,221.0,213.08,167.2
2016,10,3,12,45,4.0,184.0,2.45,16.0,187.0,180.21,141.21
2016,10,3,13,0,0.0,153.0,2.5,16.0,153.0,147.71,115.27
2016,10,3,13,15,0.0,146.0,2.45,16.0,146.0,140.86,109.93
2016,10,3,13,30,0.0,139.0,2.4,16.0,139.0,134.04,104.56
2016,10,3,13,45,0.0,152.0,2.4,16.0,152.0,146.2,114.57
2016,10,3,14,0,0.0,165.0,2.4,16.0,165.0,158.16,124.4
2016,10,3,14,15,0.0,135.0,2.35,16.0,135.0,129.72,101.57
2016,10,3,14,30,0.0,105.0,2.3,16.0,105.0,101.31,78.59
2016,10,3,14,45,0.0,125.5,2.3,16.0,125.5,120.31,94.43
2016,10,3,15,0,0.0,146.0,2.3,16.0,146.0,138.63,109.67
2016,10,3,15,15,0.0,91.5,2.25,16.0,91.5,88.19,68.34
2016,10,3,15,30,0.0,37.0,2.2,16.0,37.0,35.73,24.62
2016,10,3,15,45,311.5,58.0,2.15,16.0,165.5,93.13,59.48
2016,10,3,16,0,623.0,79.0,2.1,16.0,294.0,126.23,74.13
2016,10,3,16,15,572.0,72.5,1.95,15.5,246.0,84.02,47.49
2016,10,3,16,30,521.0,66.0,1.8,15.0,198.0,46.99,36.24
2016,10,3,16,45,441.5,57.5,1.7,15.0,151.5,42.12,31.66
2016,10,3,17,0,362.0,49.0,1.6,15.0,105.0,37.94,27.44
2016,10,3,17,15,240.5,35.0,1.5,15.0,66.5,27.06,16.61
2016,10,3,17,30,119.0,21.0,1.4,15.0,28.0,16.58,0.0
2016,10,3,17,45,59.5,10.5,1.3,15.0,14.0,10.32,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,1.7,13.0,6.0,5.9,0.0
2016,10,4,6,30,0.0,12.0,1.8,13.0,12.0,11.58,0.0
2016,10,4,6,45,0.0,29.0,1.95,13.5,29.0,28.79,17.24
2016,10,4,7,0,0.0,46.0,2.1,14.0,46.0,46.49,33.19
2016,10,4,7,15,0.0,66.0,2.1,14.0,66.0,67.28,51.29
2016,10,4,7,30,0.0,86.0,2.1,14.0,86.0,87.7,68.89
2016,10,4,7,45,7.5,105.0,2.1,14.5,107.5,110.64,88.24
2016,10,4,8,0,15.0,124.0,2.1,15.0,129.0,134.0,107.6
2016,10,4,8,15,381.5,102.0,2.0,15.0,265.0,348.76,288.03
2016,10,4,8,30,748.0,80.0,1.9,15.0,401.0,562.42,457.4
2016,10,4,8,45,779.5,81.0,1.85,15.5,447.5,603.51,486.08
2016,10,4,9,0,811.0,82.0,1.8,16.0,494.0,643.82,514.63
2016,10,4,9,15,829.0,84.5,1.7,16.0,534.0,675.37,535.9
2016,10,4,9,30,847.0,87.0,1.6,16.0,574.0,704.92,555.03
2016,10,4,9,45,861.0,88.5,1.55,16.5,608.5,724.87,566.39
2016,10,4,10,0,875.0,90.0,1.5,17.0,643.0,745.83,578.46
2016,10,4,10,15,884.5,91.5,1.45,17.0,670.5,760.76,587.28
2016,10,4,10,30,894.0,93.0,1.4,17.0,698.0,772.78,594.15
2016,10,4,10,45,903.5,92.5,1.4,17.5,719.0,779.67,596.98
2016,10,4,11,0,913.0,92.0,1.4,18.0,740.0,783.47,597.84
2016,10,4,11,15,916.5,92.5,1.5,18.0,752.0,780.67,596.48
2016,10,4,11,30,920.0,93.0,1.6,18.0,764.0,774.69,593.05
2016,10,4,11,45,924.0,92.0,1.7,18.0,769.0,764.38,586.69
2016,10,4,12,0,928.0,91.0,1.8,18.0,774.0,750.94,578.18
2016,10,4,12,15,926.5,90.5,1.95,18.0,769.5,731.07,565.52
2016,10,4,12,30,925.0,90.0,2.1,18.0,765.0,708.35,550.66
2016,10,4,12,45,920.0,90.5,2.3,18.5,752.0,681.6,530.67
2016,10,4,13,0,915.0,91.0,2.5,19.0,739.0,652.38,508.37
2016,10,4,13,15,909.0,90.5,2.65,18.5,719.0,619.29,484.31
2016,10,4,13,30,903.0,90.0,2.8,18.0,699.0,584.13,457.9
2016,10,4,13,45,893.5,88.5,2.95,18.0,671.5,544.31,426.3
2016,10,4,14,0,884.0,87.0,3.1,18.0,644.0,503.05,392.68
2016,10,4,14,15,871.5,85.5,3.2,18.0,609.5,459.23,356.03
2016,10,4,14,30,859.0,84.0,3.3,18.0,575.0,414.63,317.76
2016,10,4,14,45,841.0,82.0,3.4,18.0,535.0,363.82,273.79
2016,10,4,15,0,823.0,80.0,3.5,18.0,495.0,316.28,231.53
2016,10,4,15,15,799.5,77.0,3.55,17.5,450.0,266.94,187.9
2016,10,4,15,30,776.0,74.0,3.6,17.0,405.0,218.87,145.48
2016,10,4,15,45,739.0,71.0,3.7,17.0,356.0,170.28,104.49
2016,10,4,16,0,702.0,68.0,3.8,17.0,307.0,124.88,69.8
2016,10,4,16,15,652.0,63.0,3.8,16.5,257.0,76.9,40.09
2016,10,4,16,30,602.0,58.0,3.8,16.0,207.0,39.67,29.58
2016,10,4,16,45,514.0,51.0,3.8,16.0,157.5,36.59,26.61
2016,10,4,17,0,426.0,44.0,3.8,16.0,108.0,33.48,23.35
2016,10,4,17,15,290.0,31.5,3.7,15.5,67.5,24.79,14.32
2016,10,4,17,30,154.0,19.0,3.6,15.0,27.0,15.0,0.0
2016,10,4,17,45,77.0,9.5,3.55,15.0,13.5,9.34,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,104.5,9.5,2.15,12.0,15.0,36.79,0.0
2016,10,5,6,30,209.0,19.0,2.2,12.0,30.0,95.43,0.0
2016,10,5,6,45,348.5,29.5,2.25,12.5,72.0,173.67,124.71
2016,10,5,7,0,488.0,40.0,2.3,13.0,114.0,254.86,198.94
2016,10,5,7,15,564.0,47.0,2.3,13.5,164.0,315.74,253.41
2016,10,5,7,30,640.0,54.0,2.3,14.0,214.0,381.77,310.38
2016,10,5,7,45,691.5,58.0,2.3,14.5,265.0,433.99,354.67
2016,10,5,8,0,743.0,62.0,2.3,15.0,316.0,490.78,400.84
2016,10,5,8,15,775.0,65.5,2.3,15.5,364.5,537.14,437.27
2016,10,5,8,30,807.0,69.0,2.3,16.0,413.0,583.33,472.38
2016,10,5,8,45,831.5,71.0,2.3,16.5,458.5,622.46,501.12
2016,10,5,9,0,856.0,73.0,2.3,17.0,504.0,656.81,525.59
2016,10,5,9,15,872.0,75.0,2.15,17.0,544.5,687.37,545.7
2016,10,5,9,30,888.0,77.0,2.0,17.0,585.0,715.79,563.89
2016,10,5,9,45,900.5,78.5,1.9,17.5,619.0,738.77,577.14
2016,10,5,10,0,913.0,80.0,1.8,18.0,653.0,759.08,588.36
2016,10,5,10,15,921.0,81.0,1.75,18.0,680.0,772.67,596.31
2016,10,5,10,30,929.0,82.0,1.7,18.0,707.0,783.23,602.25
2016,10,5,10,45,935.0,82.5,1.65,18.5,727.0,788.62,603.56
2016,10,5,11,0,941.0,83.0,1.6,19.0,747.0,790.8,602.8
2016,10,5,11,15,943.5,83.5,1.65,19.0,759.0,787.12,600.28
2016,10,5,11,30,946.0,84.0,1.7,19.0,771.0,780.19,595.69
2016,10,5,11,45,947.0,84.0,1.8,19.0,774.5,768.44,588.3
2016,10,5,12,0,948.0,84.0,1.9,19.0,778.0,753.54,578.77
2016,10,5,12,15,946.5,84.0,1.95,19.0,773.5,733.83,565.48
2016,10,5,12,30,945.0,84.0,2.0,19.0,769.0,711.19,550.09
2016,10,5,12,45,933.5,87.5,2.15,19.5,754.0,682.76,528.62
2016,10,5,13,0,922.0,91.0,2.3,20.0,739.0,652.11,505.11
2016,10,5,13,15,915.5,90.0,2.35,19.5,718.5,618.04,480.1
2016,10,5,13,30,909.0,89.0,2.4,19.0,698.0,581.91,452.85
2016,10,5,13,45,898.0,88.5,2.5,19.0,669.5,542.08,421.35
2016,10,5,14,0,887.0,88.0,2.6,19.0,641.0,500.89,387.94
2016,10,5,14,15,874.0,86.0,2.65,19.0,606.5,456.31,350.91
2016,10,5,14,30,861.0,84.0,2.7,19.0,572.0,410.99,312.31
2016,10,5,14,45,840.0,82.5,2.8,19.0,531.0,359.6,268.28
2016,10,5,15,0,819.0,81.0,2.9,19.0,490.0,311.77,226.16
2016,10,5,15,15,794.0,78.0,2.95,18.5,444.5,262.36,182.87
2016,10,5,15,30,769.0,75.0,3.0,18.0,399.0,214.39,141.0
2016,10,5,15,45,730.5,72.0,3.05,18.0,349.5,166.14,100.86
2016,10,5,16,0,692.0,69.0,3.1,18.0,300.0,117.85,64.51
2016,10,5,16,15,639.5,63.5,3.05,17.5,250.0,73.38,38.65
2016,10,5,16,30,587.0,58.0,3.0,17.0,200.0,39.99,29.72
2016,10,5,16,45,502.0,50.5,3.0,16.5,151.5,36.48,26.42
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,32.89,22.76
2016,10,5,17,15,278.0,30.5,3.05,15.5,63.5,24.15,13.33
2016,10,5,17,30,139.0,18.0,3.1,15.0,24.0,17.69,0.0
2016,10,5,17,45,69.5,9.0,3.15,15.0,12.0,8.85,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,95.0,9.0,1.45,13.0,13.5,33.54,0.0
2016,10,6,6,30,190.0,18.0,1.5,13.0,27.0,87.32,0.0
2016,10,6,6,45,330.0,28.5,1.55,13.5,68.0,165.02,116.25
2016,10,6,7,0,470.0,39.0,1.6,14.0,109.0,245.04,189.52
2016,10,6,7,15,546.5,46.0,1.7,14.5,157.5,305.04,242.88
2016,10,6,7,30,623.0,53.0,1.8,15.0,206.0,370.29,298.93
2016,10,6,7,45,673.5,57.5,1.9,15.5,256.5,421.71,342.5
2016,10,6,8,0,724.0,62.0,2.0,16.0,307.0,477.65,388.04
2016,10,6,8,15,756.0,65.5,1.95,16.0,354.5,523.2,424.3
2016,10,6,8,30,788.0,69.0,1.9,16.0,402.0,568.64,459.35
2016,10,6,8,45,812.5,71.0,1.9,16.5,447.0,607.1,487.52
2016,10,6,9,0,837.0,73.0,1.9,17.0,492.0,644.36,514.05
2016,10,6,9,15,853.0,75.0,1.85,17.5,531.5,670.86,530.95
2016,10,6,9,30,869.0,77.0,1.8,18.0,571.0,698.8,548.39
2016,10,6,9,45,885.5,77.0,1.75,18.5,605.5,722.59,562.59
2016,10,6,10,0,902.0,77.0,1.7,19.0,640.0,743.89,574.91
2016,10,6,10,15,910.0,78.0,1.6,19.0,666.5,757.33,582.29
2016,10,6,10,30,918.0,79.0,1.5,19.0,693.0,767.77,587.63
2016,10,6,10,45,924.0,79.5,1.45,19.5,713.0,773.09,588.88
2016,10,6,11,0,930.0,80.0,1.4,20.0,733.0,775.23,588.09
2016,10,6,11,15,933.0,80.5,1.35,20.0,744.5,771.94,584.83
2016,10,6,11,30,936.0,81.0,1.3,20.0,756.0,765.43,579.56
2016,10,6,11,45,937.5,81.0,1.3,20.5,759.5,754.14,570.61
2016,10,6,12,0,939.0,81.0,1.3,21.0,763.0,739.71,559.69
2016,10,6,12,15,938.0,81.0,1.35,21.0,759.0,720.49,547.14
2016,10,6,12,30,937.0,81.0,1.4,21.0,755.0,698.36,532.34
2016,10,6,12,45,929.5,82.0,1.5,21.0,741.5,670.28,512.48
2016,10,6,13,0,922.0,83.0,1.6,21.0,728.0,639.82,490.45
2016,10,6,13,15,916.5,82.5,1.65,21.0,707.5,606.87,465.76
2016,10,6,13,30,911.0,82.0,1.7,21.0,687.0,571.8,438.88
2016,10,6,13,45,901.0,81.0,1.75,21.0,659.5,532.03,407.82
2016,10,6,14,0,891.0,80.0,1.8,21.0,632.0,490.83,374.83
2016,10,6,14,15,878.5,78.5,1.85,20.5,597.5,446.88,339.48
2016,10,6,14,30,866.0,77.0,1.9,20.0,563.0,402.14,302.36
2016,10,6,14,45,847.5,75.5,2.0,20.0,523.0,354.81,261.78
2016,10,6,15,0,829.0,74.0,2.1,20.0,483.0,304.15,217.8
2016,10,6,15,15,805.5,71.0,2.15,19.5,438.0,254.8,174.81
2016,10,6,15,30,782.0,68.0,2.2,19.0,393.0,206.7,133.11
2016,10,6,15,45,745.5,65.0,2.25,19.0,344.5,158.27,93.22
2016,10,6,16,0,709.0,62.0,2.3,19.0,296.0,112.94,59.98
2016,10,6,16,15,659.0,57.0,2.25,18.5,246.5,68.67,35.49
2016,10,6,16,30,609.0,52.0,2.2,18.0,197.0,35.25,25.42
2016,10,6,16,45,524.5,45.0,2.15,17.5,148.5,31.92,22.29
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,28.48,18.8
2016,10,6,17,15,299.0,26.5,2.1,16.5,61.0,20.52,9.89
2016,10,6,17,30,158.0,15.0,2.1,16.0,22.0,14.74,0.0
2016,10,6,17,45,79.0,7.5,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,89.5,8.5,1.35,13.5,12.5,31.37,0.0
2016,10,7,6,30,179.0,17.0,1.4,14.0,25.0,81.74,0.0
2016,10,7,6,45,313.0,28.0,1.5,14.5,64.5,157.57,108.75
2016,10,7,7,0,447.0,39.0,1.6,15.0,104.0,234.53,180.19
2016,10,7,7,15,523.5,46.0,1.6,15.0,151.5,293.29,232.67
2016,10,7,7,30,600.0,53.0,1.6,15.0,199.0,357.29,287.97
2016,10,7,7,45,451.5,86.5,1.6,15.5,210.5,339.38,275.7
2016,10,7,8,0,303.0,120.0,1.6,16.0,222.0,304.38,247.83
2016,10,7,8,15,469.0,107.0,1.6,16.5,291.0,400.71,325.96
2016,10,7,8,30,635.0,94.0,1.6,17.0,360.0,503.26,405.87
2016,10,7,8,45,636.5,105.5,1.65,17.5,397.0,533.23,427.22
2016,10,7,9,0,638.0,117.0,1.7,18.0,434.0,561.15,446.98
2016,10,7,9,15,636.0,130.0,1.7,18.5,467.0,586.15,463.78
2016,10,7,9,30,634.0,143.0,1.7,19.0,500.0,608.75,478.47
2016,10,7,9,45,738.0,119.5,1.75,20.0,559.0,665.2,518.88
2016,10,7,10,0,842.0,96.0,1.8,21.0,618.0,720.44,555.56
2016,10,7,10,15,851.5,97.5,1.75,21.5,644.5,734.53,562.56
2016,10,7,10,30,861.0,99.0,1.7,22.0,671.0,742.99,566.04
2016,10,7,10,45,868.0,99.5,1.7,22.5,690.5,748.67,568.14
2016,10,7,11,0,875.0,100.0,1.7,23.0,710.0,751.38,568.31
2016,10,7,11,15,879.0,100.5,1.6,23.0,722.0,748.85,565.25
2016,10,7,11,30,883.0,101.0,1.5,23.0,734.0,743.27,560.24
2016,10,7,11,45,884.5,101.0,1.45,23.5,737.5,732.37,551.11
2016,10,7,12,0,886.0,101.0,1.4,24.0,741.0,718.52,540.14
2016,10,7,12,15,885.0,101.0,1.3,24.0,737.0,700.06,526.52
2016,10,7,12,30,884.0,101.0,1.2,24.0,733.0,678.86,510.25
2016,10,7,12,45,861.0,109.0,1.1,24.0,716.0,648.57,487.2
2016,10,7,13,0,838.0,117.0,1.0,24.0,699.0,616.85,463.0
2016,10,7,13,15,831.5,115.5,0.9,24.0,679.0,584.26,438.16
2016,10,7,13,30,825.0,114.0,0.8,24.0,659.0,549.88,411.62
2016,10,7,13,45,813.5,113.0,0.75,24.0,631.5,511.86,382.37
2016,10,7,14,0,802.0,112.0,0.7,24.0,604.0,472.78,351.7
2016,10,7,14,15,684.5,137.0,0.7,24.0,540.5,409.88,303.9
2016,10,7,14,30,567.0,162.0,0.7,24.0,477.0,357.2,263.6
2016,10,7,14,45,578.0,145.5,0.7,24.0,447.0,318.67,231.99
2016,10,7,15,0,589.0,129.0,0.7,24.0,417.0,278.18,197.91
2016,10,7,15,15,577.0,118.5,0.75,23.5,378.5,235.98,163.0
2016,10,7,15,30,565.0,108.0,0.8,23.0,340.0,194.36,128.54
2016,10,7,15,45,518.5,104.0,0.9,22.5,296.5,154.69,98.2
2016,10,7,16,0,472.0,100.0,1.0,22.0,253.0,118.58,73.41
2016,10,7,16,15,427.0,88.0,1.1,21.0,208.5,80.41,51.46
2016,10,7,16,30,382.0,76.0,1.2,20.0,164.0,55.58,42.82
2016,10,7,16,45,315.0,61.5,1.35,19.5,122.0,46.06,34.24
2016,10,7,17,0,248.0,47.0,1.5,19.0,80.0,36.06,24.94
2016,10,7,17,15,124.0,31.0,1.55,18.5,47.5,25.68,12.71
2016,10,7,17,30,0.0,15.0,1.6,18.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,1.65,18.0,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.86,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,47.43,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,132.34,89.42
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,206.77,158.22
2016,10,8,7,15,448.0,53.0,1.1,15.5,142.5,267.23,210.89
2016,10,8,7,30,531.0,62.0,1.1,16.0,189.0,333.4,266.71
2016,10,8,7,45,582.5,69.0,1.1,16.5,237.5,386.59,310.74
2016,10,8,8,0,634.0,76.0,1.1,17.0,286.0,442.02,354.9
2016,10,8,8,15,671.5,81.0,1.1,17.5,333.0,488.91,391.02
2016,10,8,8,30,709.0,86.0,1.1,18.0,380.0,536.24,426.27
2016,10,8,8,45,733.5,90.0,1.1,18.5,424.0,574.27,453.53
2016,10,8,9,0,758.0,94.0,1.1,19.0,468.0,609.41,478.04
2016,10,8,9,15,777.5,97.0,1.15,19.5,507.0,640.83,499.67
2016,10,8,9,30,797.0,100.0,1.2,20.0,546.0,670.44,519.61
2016,10,8,9,45,844.0,89.5,1.25,21.0,587.0,702.73,539.53
2016,10,8,10,0,891.0,79.0,1.3,22.0,628.0,730.41,555.85
2016,10,8,10,15,899.5,80.5,1.25,22.5,655.0,744.44,562.71
2016,10,8,10,30,908.0,82.0,1.2,23.0,682.0,755.51,567.68
2016,10,8,10,45,913.0,83.0,1.2,23.5,701.0,760.41,569.11
2016,10,8,11,0,918.0,84.0,1.2,24.0,720.0,762.16,568.59
2016,10,8,11,15,921.5,84.5,1.1,24.0,731.5,759.12,564.95
2016,10,8,11,30,925.0,85.0,1.0,24.0,743.0,752.9,559.3
2016,10,8,11,45,925.0,85.5,0.9,24.5,746.5,741.04,548.92
2016,10,8,12,0,925.0,86.0,0.8,25.0,750.0,726.12,536.68
2016,10,8,12,15,924.0,86.0,0.7,25.0,745.5,707.04,522.83
2016,10,8,12,30,923.0,86.0,0.6,25.0,741.0,685.1,506.21
2016,10,8,12,45,919.5,85.5,0.5,25.0,728.5,658.34,486.0
2016,10,8,13,0,916.0,85.0,0.4,25.0,716.0,629.06,463.85
2016,10,8,13,15,910.5,84.0,0.35,25.0,696.0,595.8,439.27
2016,10,8,13,30,905.0,83.0,0.3,25.0,676.0,560.44,412.76
2016,10,8,13,45,895.5,82.0,0.3,25.0,648.5,521.18,383.41
2016,10,8,14,0,886.0,81.0,0.3,25.0,621.0,480.47,352.22
2016,10,8,14,15,873.5,79.5,0.4,25.0,586.5,436.82,318.75
2016,10,8,14,30,861.0,78.0,0.5,25.0,552.0,392.38,283.45
2016,10,8,14,45,842.5,76.0,0.6,25.0,512.0,341.66,242.4
2016,10,8,15,0,824.0,74.0,0.7,25.0,472.0,294.31,202.78
2016,10,8,15,15,800.0,71.0,0.8,24.5,427.0,245.32,161.85
2016,10,8,15,30,776.0,68.0,0.9,24.0,382.0,197.65,122.19
2016,10,8,15,45,740.5,64.5,1.05,23.5,334.0,149.61,84.52
2016,10,8,16,0,705.0,61.0,1.2,23.0,286.0,104.57,53.49
2016,10,8,16,15,653.5,55.5,1.2,22.0,236.5,60.55,31.6
2016,10,8,16,30,602.0,50.0,1.2,21.0,187.0,34.14,24.09
2016,10,8,16,45,518.5,42.5,1.3,20.5,139.0,30.29,20.52
2016,10,8,17,0,435.0,35.0,1.4,20.0,91.0,26.29,16.51
2016,10,8,17,15,290.0,23.5,1.45,19.5,53.5,18.19,6.4
2016,10,8,17,30,145.0,12.0,1.5,19.0,16.0,11.8,0.0
2016,10,8,17,45,72.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.0,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,158.0,15.0,0.7,14.0,21.0,61.07,0.0
2016,10,9,6,45,293.0,27.0,0.7,14.5,59.5,147.72,97.38
2016,10,9,7,0,428.0,39.0,0.7,15.0,98.0,224.21,170.2
2016,10,9,7,15,508.5,47.0,0.65,15.5,145.5,284.47,222.69
2016,10,9,7,30,589.0,55.0,0.6,16.0,193.0,350.29,277.69
2016,10,9,7,45,639.0,60.5,0.55,16.5,242.0,402.83,320.5
2016,10,9,8,0,689.0,66.0,0.5,17.0,291.0,457.44,363.03
2016,10,9,8,15,724.0,70.0,0.5,17.5,339.0,501.43,396.36
2016,10,9,8,30,759.0,74.0,0.5,18.0,387.0,547.75,430.17
2016,10,9,8,45,782.5,77.5,0.5,18.5,431.0,586.04,457.0
2016,10,9,9,0,806.0,81.0,0.5,19.0,475.0,623.12,482.22
2016,10,9,9,15,824.0,83.5,0.55,19.5,514.0,653.9,502.99
2016,10,9,9,30,842.0,86.0,0.6,20.0,553.0,682.69,521.54
2016,10,9,9,45,859.5,86.0,0.65,20.5,587.5,702.93,533.74
2016,10,9,10,0,877.0,86.0,0.7,21.0,622.0,724.16,546.68
2016,10,9,10,15,886.0,87.0,0.8,21.5,648.5,737.73,555.07
2016,10,9,10,30,895.0,88.0,0.9,22.0,675.0,748.4,561.62
2016,10,9,10,45,899.0,90.0,1.0,22.5,694.0,753.46,564.45
2016,10,9,11,0,903.0,92.0,1.1,23.0,713.0,755.41,565.3
2016,10,9,11,15,906.0,92.5,1.2,23.0,724.5,751.94,563.66
2016,10,9,11,30,909.0,93.0,1.3,23.0,736.0,745.36,560.0
2016,10,9,11,45,908.0,94.0,1.4,23.0,739.0,733.37,552.69
2016,10,9,12,0,907.0,95.0,1.5,23.0,742.0,718.41,543.37
2016,10,9,12,15,905.5,95.0,1.55,23.0,737.0,699.21,530.27
2016,10,9,12,30,904.0,95.0,1.6,23.0,732.0,677.24,514.49
