Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,898.5,95.0,1.7,23.0,719.0,650.1,495.09
2016,10,9,13,0,893.0,95.0,1.8,23.0,706.0,620.61,473.54
2016,10,9,13,15,886.5,94.0,1.85,23.0,685.5,587.41,448.5
2016,10,9,13,30,880.0,93.0,1.9,23.0,665.0,552.25,421.41
2016,10,9,13,45,869.0,92.0,1.95,23.0,637.0,513.09,390.67
2016,10,9,14,0,858.0,91.0,2.0,23.0,609.0,470.23,356.4
2016,10,9,14,15,844.0,89.0,2.05,22.5,575.0,426.3,321.0
2016,10,9,14,30,830.0,87.0,2.1,22.0,541.0,381.84,284.09
2016,10,9,14,45,811.0,84.5,2.15,22.0,501.0,335.01,243.96
2016,10,9,15,0,792.0,82.0,2.2,22.0,461.0,288.59,203.5
2016,10,9,15,15,766.0,78.5,2.2,21.5,416.0,240.32,161.97
2016,10,9,15,30,740.0,75.0,2.2,21.0,371.0,193.65,122.37
2016,10,9,15,45,703.5,70.5,2.2,20.5,323.5,146.59,85.07
2016,10,9,16,0,667.0,66.0,2.2,20.0,276.0,99.29,52.06
2016,10,9,16,15,612.5,60.0,2.05,19.5,227.0,56.75,31.29
2016,10,9,16,30,558.0,54.0,1.9,19.0,178.0,37.82,27.48
2016,10,9,16,45,473.0,45.5,1.8,18.5,131.5,33.26,23.22
2016,10,9,17,0,388.0,37.0,1.7,18.0,85.0,28.52,18.42
2016,10,9,17,15,194.0,25.0,1.6,17.5,49.0,19.51,5.98
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.78,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.2,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.2,13.0,10.0,9.83,0.0
2016,10,10,6,45,14.5,28.5,1.3,13.5,30.5,37.02,20.87
2016,10,10,7,0,29.0,47.0,1.4,14.0,51.0,63.52,46.44
2016,10,10,7,15,44.0,68.0,1.45,14.0,76.5,93.75,72.89
2016,10,10,7,30,59.0,89.0,1.5,14.0,102.0,124.47,99.55
2016,10,10,7,45,68.5,110.0,1.55,14.5,129.0,153.15,123.87
2016,10,10,8,0,78.0,131.0,1.6,15.0,156.0,182.13,147.89
2016,10,10,8,15,86.0,150.0,1.55,15.0,182.0,208.15,169.21
2016,10,10,8,30,94.0,169.0,1.5,15.0,208.0,234.39,190.3
2016,10,10,8,45,116.0,190.0,1.5,15.5,243.0,278.35,225.03
2016,10,10,9,0,138.0,211.0,1.5,16.0,278.0,316.33,254.31
2016,10,10,9,15,172.0,227.5,1.5,16.0,318.0,357.65,286.49
2016,10,10,9,30,206.0,244.0,1.5,16.0,358.0,399.61,318.68
2016,10,10,9,45,129.0,250.5,1.5,16.5,323.0,353.41,280.11
2016,10,10,10,0,52.0,257.0,1.5,17.0,288.0,298.75,235.21
2016,10,10,10,15,91.5,280.5,1.55,17.0,339.0,350.52,276.01
2016,10,10,10,30,131.0,304.0,1.6,17.0,390.0,407.57,319.61
2016,10,10,10,45,186.5,310.5,1.65,17.5,436.5,452.18,353.18
2016,10,10,11,0,242.0,317.0,1.7,18.0,483.0,496.04,385.7
2016,10,10,11,15,163.0,320.0,1.75,18.0,432.5,438.65,340.85
2016,10,10,11,30,84.0,323.0,1.8,18.0,382.0,378.45,293.95
2016,10,10,11,45,100.5,329.5,1.85,18.0,400.5,393.43,305.88
2016,10,10,12,0,117.0,336.0,1.9,18.0,419.0,407.48,316.66
2016,10,10,12,15,119.5,334.0,1.95,18.0,418.5,404.54,314.42
2016,10,10,12,30,122.0,332.0,2.0,18.0,418.0,398.94,310.29
2016,10,10,12,45,119.0,326.0,2.1,18.0,408.5,385.72,300.44
2016,10,10,13,0,116.0,320.0,2.2,18.0,399.0,372.57,290.63
2016,10,10,13,15,301.5,275.0,2.25,18.0,471.5,426.71,334.16
2016,10,10,13,30,487.0,230.0,2.3,18.0,544.0,468.12,365.96
2016,10,10,13,45,465.5,230.0,2.35,18.0,520.0,437.33,341.08
2016,10,10,14,0,444.0,230.0,2.4,18.0,496.0,407.03,316.65
2016,10,10,14,15,608.0,169.0,2.4,17.5,511.0,398.12,307.67
2016,10,10,14,30,772.0,108.0,2.4,17.0,526.0,373.51,283.96
2016,10,10,14,45,626.5,130.0,2.45,17.0,453.0,311.08,233.52
2016,10,10,15,0,481.0,152.0,2.5,17.0,380.0,260.28,193.48
2016,10,10,15,15,445.5,147.0,2.55,16.5,342.0,222.75,162.18
2016,10,10,15,30,410.0,142.0,2.6,16.0,304.0,188.09,133.82
2016,10,10,15,45,488.0,113.5,2.7,16.0,282.5,150.72,99.52
2016,10,10,16,0,566.0,85.0,2.8,16.0,261.0,105.37,62.51
2016,10,10,16,15,505.5,76.5,2.75,15.5,213.0,66.2,43.16
2016,10,10,16,30,445.0,68.0,2.7,15.0,165.0,51.06,39.62
2016,10,10,16,45,355.0,55.5,2.7,14.5,120.0,41.82,31.06
2016,10,10,17,0,265.0,43.0,2.7,14.0,75.0,33.28,22.63
2016,10,10,17,15,145.5,26.0,2.6,13.5,42.0,20.46,4.67
2016,10,10,17,30,26.0,9.0,2.5,13.0,9.0,8.85,0.0
2016,10,10,17,45,13.0,4.5,2.45,13.0,4.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.0,1.35,13.0,3.0,0.0,0.0
2016,10,11,6,30,0.0,6.0,1.4,13.0,6.0,5.9,0.0
2016,10,11,6,45,0.0,20.0,1.45,13.5,20.0,19.31,7.85
2016,10,11,7,0,0.0,34.0,1.5,14.0,34.0,33.37,21.9
2016,10,11,7,15,0.0,51.5,1.55,14.0,51.5,51.53,37.8
2016,10,11,7,30,0.0,69.0,1.6,14.0,69.0,69.36,53.28
2016,10,11,7,45,0.0,87.5,1.65,14.5,87.5,88.11,69.2
2016,10,11,8,0,0.0,106.0,1.7,15.0,106.0,106.71,84.67
2016,10,11,8,15,3.0,122.5,1.65,15.0,124.0,124.69,99.54
2016,10,11,8,30,6.0,139.0,1.6,15.0,142.0,142.82,114.33
2016,10,11,8,45,23.5,165.5,1.6,15.5,176.5,180.74,145.15
2016,10,11,9,0,41.0,192.0,1.6,16.0,211.0,225.7,180.99
2016,10,11,9,15,100.0,218.5,1.55,16.0,271.5,292.74,234.9
2016,10,11,9,30,159.0,245.0,1.5,16.0,332.0,367.93,293.7
2016,10,11,9,45,221.5,254.0,1.5,16.0,383.0,420.99,334.71
2016,10,11,10,0,284.0,263.0,1.5,16.0,434.0,481.16,380.38
2016,10,11,10,15,585.0,176.5,1.5,16.0,548.5,613.94,484.38
2016,10,11,10,30,886.0,90.0,1.5,16.0,663.0,736.04,574.24
2016,10,11,10,45,892.0,91.0,1.5,16.5,682.5,741.31,574.92
2016,10,11,11,0,898.0,92.0,1.5,17.0,702.0,743.52,574.79
2016,10,11,11,15,901.5,92.5,1.5,17.0,713.5,740.31,572.09
2016,10,11,11,30,905.0,93.0,1.5,17.0,725.0,734.0,567.39
2016,10,11,11,45,905.5,93.0,1.5,17.0,728.0,722.01,558.82
2016,10,11,12,0,906.0,93.0,1.5,17.0,731.0,707.04,548.29
2016,10,11,12,15,905.0,93.0,1.5,17.0,726.5,688.16,534.18
2016,10,11,12,30,904.0,93.0,1.5,17.0,722.0,666.48,517.78
2016,10,11,12,45,883.0,100.0,1.55,17.5,705.5,636.72,494.46
2016,10,11,13,0,862.0,107.0,1.6,18.0,689.0,604.49,469.08
2016,10,11,13,15,855.0,106.0,1.65,17.5,668.5,571.49,444.6
2016,10,11,13,30,848.0,105.0,1.7,17.0,648.0,536.68,418.01
2016,10,11,13,45,653.0,160.5,1.8,17.0,568.0,461.15,359.05
2016,10,11,14,0,458.0,216.0,1.9,17.0,488.0,398.25,309.84
2016,10,11,14,15,626.5,156.5,2.0,17.0,506.0,390.87,301.56
2016,10,11,14,30,795.0,97.0,2.1,17.0,524.0,370.3,280.22
2016,10,11,14,45,708.5,105.0,2.25,17.0,464.0,310.91,231.04
2016,10,11,15,0,622.0,113.0,2.4,17.0,404.0,260.58,189.29
2016,10,11,15,15,623.0,100.5,2.5,16.5,367.5,218.2,151.8
2016,10,11,15,30,624.0,88.0,2.6,16.0,331.0,175.12,114.13
2016,10,11,15,45,619.0,80.5,2.75,16.0,295.5,135.09,81.09
2016,10,11,16,0,614.0,73.0,2.9,16.0,260.0,95.13,52.99
2016,10,11,16,15,554.0,66.0,2.85,15.5,211.5,54.99,34.89
2016,10,11,16,30,494.0,59.0,2.8,15.0,163.0,42.97,32.46
2016,10,11,16,45,401.0,48.5,2.8,15.0,118.0,36.76,26.52
2016,10,11,17,0,308.0,38.0,2.8,15.0,73.0,30.25,19.77
2016,10,11,17,15,154.0,19.0,2.7,14.5,36.5,14.71,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,75.0,12.0,1.3,12.0,15.0,33.07,0.0
2016,10,12,6,45,205.5,27.0,1.2,12.5,50.0,113.21,66.64
2016,10,12,7,0,336.0,42.0,1.1,13.0,85.0,188.45,142.97
2016,10,12,7,15,420.5,52.5,1.0,13.0,131.0,248.69,196.45
2016,10,12,7,30,505.0,63.0,0.9,13.0,177.0,314.82,253.09
2016,10,12,7,45,562.5,69.5,0.85,13.5,225.0,368.6,298.07
2016,10,12,8,0,620.0,76.0,0.8,14.0,273.0,424.98,343.36
2016,10,12,8,15,402.5,120.5,0.8,14.0,256.0,370.1,299.92
2016,10,12,8,30,185.0,165.0,0.8,14.0,239.0,289.24,234.35
2016,10,12,8,45,154.5,185.5,0.85,14.5,252.5,296.18,239.26
2016,10,12,9,0,124.0,206.0,0.9,15.0,266.0,300.89,241.53
2016,10,12,9,15,122.5,224.0,1.0,15.0,287.0,319.93,256.06
2016,10,12,9,30,121.0,242.0,1.1,15.0,308.0,338.35,269.89
2016,10,12,9,45,69.0,229.5,1.25,15.0,268.0,282.08,224.73
2016,10,12,10,0,17.0,217.0,1.4,15.0,228.0,226.33,179.47
2016,10,12,10,15,15.5,221.0,1.6,15.0,231.5,228.69,181.38
2016,10,12,10,30,14.0,225.0,1.8,15.0,235.0,231.03,183.07
2016,10,12,10,45,17.5,238.0,2.0,15.0,250.5,245.94,194.87
2016,10,12,11,0,21.0,251.0,2.2,15.0,266.0,260.7,206.5
2016,10,12,11,15,23.0,258.5,2.2,15.0,275.0,268.76,212.65
2016,10,12,11,30,25.0,266.0,2.2,15.0,284.0,276.65,218.72
2016,10,12,11,45,56.0,294.0,2.2,15.5,333.5,326.86,258.0
2016,10,12,12,0,87.0,322.0,2.2,16.0,383.0,372.52,292.9
2016,10,12,12,15,180.0,319.0,2.15,16.0,444.0,428.14,336.8
2016,10,12,12,30,273.0,316.0,2.1,16.0,505.0,478.25,375.47
2016,10,12,12,45,157.5,297.5,2.1,16.0,406.5,380.8,299.52
2016,10,12,13,0,42.0,279.0,2.1,16.0,308.0,290.49,228.47
2016,10,12,13,15,97.0,287.5,2.15,16.0,350.5,325.24,256.64
2016,10,12,13,30,152.0,296.0,2.2,16.0,393.0,354.52,279.52
2016,10,12,13,45,126.0,280.5,2.3,16.0,358.5,320.12,252.58
2016,10,12,14,0,100.0,265.0,2.4,16.0,324.0,289.63,228.83
2016,10,12,14,15,157.5,248.5,2.45,16.0,335.5,289.05,227.95
2016,10,12,14,30,215.0,232.0,2.5,16.0,347.0,285.57,223.83
2016,10,12,14,45,493.0,155.5,2.65,16.0,391.5,286.64,217.66
2016,10,12,15,0,771.0,79.0,2.8,16.0,436.0,268.59,191.89
2016,10,12,15,15,743.5,75.5,2.65,16.0,392.0,221.45,149.95
2016,10,12,15,30,716.0,72.0,2.5,16.0,348.0,176.07,110.82
2016,10,12,15,45,678.5,67.5,2.45,16.0,301.5,127.63,72.51
2016,10,12,16,0,641.0,63.0,2.4,16.0,255.0,85.25,44.64
2016,10,12,16,15,583.5,57.0,2.3,15.5,207.0,44.86,28.06
2016,10,12,16,30,526.0,51.0,2.2,15.0,159.0,36.11,26.38
2016,10,12,16,45,434.5,42.0,2.15,15.0,114.5,30.99,21.43
2016,10,12,17,0,343.0,33.0,2.1,15.0,70.0,25.61,15.67
2016,10,12,17,15,171.5,16.5,2.1,14.5,35.0,12.47,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,1.9,13.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,1.9,13.0,8.0,7.86,0.0
2016,10,13,6,45,23.0,25.5,1.95,13.0,28.5,35.83,16.71
2016,10,13,7,0,46.0,43.0,2.0,13.0,49.0,69.98,51.19
2016,10,13,7,15,62.0,63.5,2.1,13.5,75.0,100.96,78.62
2016,10,13,7,30,78.0,84.0,2.2,14.0,101.0,132.44,106.02
2016,10,13,7,45,88.5,104.5,2.35,14.5,128.5,161.95,131.29
2016,10,13,8,0,99.0,125.0,2.5,15.0,156.0,191.74,156.24
2016,10,13,8,15,104.0,145.0,2.45,15.0,182.0,218.15,178.04
2016,10,13,8,30,109.0,165.0,2.4,15.0,208.0,244.4,199.29
2016,10,13,8,45,76.0,177.0,2.35,15.5,208.5,231.64,187.65
2016,10,13,9,0,43.0,189.0,2.3,16.0,209.0,223.57,179.69
2016,10,13,9,15,21.5,175.0,2.25,16.0,185.0,187.92,150.09
2016,10,13,9,30,0.0,161.0,2.2,16.0,161.0,158.57,125.48
2016,10,13,9,45,27.5,207.0,2.15,16.5,223.5,229.35,182.56
2016,10,13,10,0,55.0,253.0,2.1,17.0,286.0,296.14,234.79
2016,10,13,10,15,101.5,275.5,2.05,17.0,339.5,351.28,277.98
2016,10,13,10,30,148.0,298.0,2.0,17.0,393.0,411.63,324.32
2016,10,13,10,45,208.5,301.5,2.0,17.0,439.5,455.97,358.49
2016,10,13,11,0,269.0,305.0,2.0,17.0,486.0,504.0,394.94
2016,10,13,11,15,234.5,315.5,2.05,17.0,475.0,481.96,377.19
2016,10,13,11,30,200.0,326.0,2.1,17.0,464.0,463.93,362.8
2016,10,13,11,45,205.0,324.0,2.15,17.5,466.0,460.33,359.52
2016,10,13,12,0,210.0,322.0,2.2,18.0,468.0,455.96,355.58
2016,10,13,12,15,291.5,306.0,2.25,18.0,507.0,488.26,381.18
2016,10,13,12,30,373.0,290.0,2.3,18.0,546.0,514.37,401.53
2016,10,13,12,45,363.0,286.5,2.35,18.0,532.0,492.86,384.88
2016,10,13,13,0,353.0,283.0,2.4,18.0,518.0,470.85,367.99
2016,10,13,13,15,367.5,270.0,2.4,18.0,508.0,452.91,354.13
2016,10,13,13,30,382.0,257.0,2.4,18.0,498.0,433.25,338.63
2016,10,13,13,45,270.0,261.5,2.4,18.0,428.5,368.28,287.92
2016,10,13,14,0,158.0,266.0,2.4,18.0,359.0,312.71,244.73
2016,10,13,14,15,133.0,249.0,2.4,17.5,324.0,278.97,218.81
2016,10,13,14,30,108.0,232.0,2.4,17.0,289.0,249.96,196.4
2016,10,13,14,45,105.0,213.5,2.4,17.0,265.5,226.0,177.16
2016,10,13,15,0,102.0,195.0,2.4,17.0,242.0,202.26,157.91
2016,10,13,15,15,51.0,145.0,2.35,17.0,168.5,143.08,111.5
2016,10,13,15,30,0.0,95.0,2.3,17.0,95.0,90.52,70.4
2016,10,13,15,45,0.0,81.5,2.3,17.0,81.5,77.78,59.94
2016,10,13,16,0,0.0,68.0,2.3,17.0,68.0,65.09,49.33
2016,10,13,16,15,0.0,55.0,2.15,16.5,55.0,52.9,41.21
2016,10,13,16,30,0.0,42.0,2.0,16.0,42.0,40.57,30.14
2016,10,13,16,45,0.0,30.0,1.95,16.0,30.0,28.96,19.52
2016,10,13,17,0,0.0,18.0,1.9,16.0,18.0,17.37,8.58
2016,10,13,17,15,0.0,9.0,1.8,16.0,9.0,8.68,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,16.0,2.0,1.97,0.0
2016,10,14,6,45,0.0,8.0,3.75,16.0,8.0,7.71,0.0
2016,10,14,7,0,0.0,14.0,3.6,16.0,14.0,13.5,5.3
2016,10,14,7,15,0.0,22.5,3.4,16.0,22.5,21.71,12.5
2016,10,14,7,30,0.0,31.0,3.2,16.0,31.0,29.92,19.66
2016,10,14,7,45,0.0,40.0,3.0,16.0,40.0,38.62,27.17
2016,10,14,8,0,0.0,49.0,2.8,16.0,49.0,47.33,34.59
2016,10,14,8,15,0.0,57.5,2.65,16.0,57.5,55.56,41.52
2016,10,14,8,30,0.0,66.0,2.5,16.0,66.0,63.79,48.36
2016,10,14,8,45,3.0,112.5,2.45,16.0,114.0,112.35,88.77
2016,10,14,9,0,6.0,159.0,2.4,16.0,162.0,162.01,129.3
2016,10,14,9,15,3.0,102.5,2.35,16.0,104.0,101.61,79.33
2016,10,14,9,30,0.0,46.0,2.3,16.0,46.0,44.45,31.69
2016,10,14,9,45,0.0,45.0,2.3,16.5,45.0,43.49,30.78
2016,10,14,10,0,0.0,44.0,2.3,17.0,44.0,42.53,29.84
2016,10,14,10,15,0.0,29.0,2.25,17.0,29.0,28.02,17.74
2016,10,14,10,30,0.0,14.0,2.2,17.0,14.0,13.53,5.64
2016,10,14,10,45,0.0,73.5,2.15,17.0,73.5,71.12,53.28
2016,10,14,11,0,0.0,133.0,2.1,17.0,133.0,129.12,100.37
2016,10,14,11,15,6.0,181.5,2.05,17.0,186.0,180.74,141.72
2016,10,14,11,30,12.0,230.0,2.0,17.0,239.0,232.08,182.19
2016,10,14,11,45,13.0,234.5,1.95,17.0,244.0,236.51,185.42
2016,10,14,12,0,14.0,239.0,1.9,17.0,249.0,240.83,188.73
2016,10,14,12,15,7.0,201.0,1.85,17.0,206.0,198.88,155.58
2016,10,14,12,30,0.0,163.0,1.8,17.0,163.0,157.52,122.72
2016,10,14,12,45,3.0,181.5,1.8,17.5,184.0,176.81,138.08
2016,10,14,13,0,6.0,200.0,1.8,18.0,205.0,195.71,152.87
2016,10,14,13,15,3.0,156.0,1.75,17.5,158.5,151.82,118.28
2016,10,14,13,30,0.0,112.0,1.7,17.0,112.0,108.18,83.48
2016,10,14,13,45,0.0,134.0,1.65,17.0,134.0,128.95,100.56
2016,10,14,14,0,0.0,156.0,1.6,17.0,156.0,149.33,117.15
2016,10,14,14,15,3.0,165.0,1.55,17.0,167.0,158.33,124.56
2016,10,14,14,30,6.0,174.0,1.5,17.0,178.0,166.69,131.47
2016,10,14,14,45,3.0,155.5,1.5,17.0,157.5,147.95,116.64
2016,10,14,15,0,0.0,137.0,1.5,17.0,137.0,129.57,102.08
2016,10,14,15,15,0.0,123.0,1.45,17.0,123.0,116.18,91.38
2016,10,14,15,30,0.0,109.0,1.4,17.0,109.0,102.82,80.58
2016,10,14,15,45,0.0,94.0,1.4,17.0,94.0,88.64,68.94
2016,10,14,16,0,0.0,79.0,1.4,17.0,79.0,74.52,57.18
2016,10,14,16,15,0.0,63.5,1.25,16.5,63.5,60.07,47.47
2016,10,14,16,30,0.0,48.0,1.1,16.0,48.0,45.89,34.77
2016,10,14,16,45,0.0,34.0,1.0,15.5,34.0,32.84,22.88
2016,10,14,17,0,0.0,20.0,0.9,15.0,20.0,19.3,9.98
2016,10,14,17,15,0.0,10.0,0.85,15.0,10.0,9.64,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,14.0,11.0,27.38,0.0
2016,10,15,6,45,203.0,23.0,2.0,14.5,44.0,103.83,45.88
2016,10,15,7,0,342.0,36.0,2.1,15.0,77.0,180.79,134.09
2016,10,15,7,15,431.0,44.5,2.2,15.0,121.0,239.52,187.38
2016,10,15,7,30,520.0,53.0,2.3,15.0,165.0,304.58,244.25
2016,10,15,7,45,573.0,59.5,2.45,15.5,211.0,355.76,288.64
2016,10,15,8,0,626.0,66.0,2.6,16.0,257.0,409.33,333.58
2016,10,15,8,15,313.0,92.5,2.9,16.0,188.0,284.56,233.59
2016,10,15,8,30,0.0,119.0,3.2,16.0,119.0,118.25,93.58
2016,10,15,8,45,1.5,136.5,3.5,16.5,137.0,136.59,108.59
2016,10,15,9,0,3.0,154.0,3.8,17.0,155.0,154.93,123.17
2016,10,15,9,15,1.5,113.5,4.0,17.0,114.0,111.72,87.43
2016,10,15,9,30,0.0,73.0,4.2,17.0,73.0,70.59,53.28
2016,10,15,9,45,0.0,118.5,4.45,17.0,118.5,115.35,90.06
2016,10,15,10,0,0.0,164.0,4.7,17.0,164.0,160.7,126.82
2016,10,15,10,15,2.0,175.0,4.85,17.0,176.5,172.75,136.39
2016,10,15,10,30,4.0,186.0,5.0,17.0,189.0,184.78,145.96
2016,10,15,10,45,2.0,173.0,5.15,17.5,174.5,170.11,133.65
2016,10,15,11,0,0.0,160.0,5.3,18.0,160.0,155.64,121.59
2016,10,15,11,15,17.0,217.5,5.4,18.0,229.0,223.78,176.6
2016,10,15,11,30,34.0,275.0,5.5,18.0,298.0,294.34,232.66
2016,10,15,11,45,25.5,260.5,5.65,18.0,278.5,270.22,213.29
2016,10,15,12,0,17.0,246.0,5.8,18.0,259.0,249.5,196.74
2016,10,15,12,15,8.5,196.5,5.85,18.0,203.0,195.44,153.56
2016,10,15,12,30,0.0,147.0,5.9,18.0,147.0,142.11,110.59
2016,10,15,12,45,0.0,153.0,6.0,18.0,153.0,147.72,115.26
2016,10,15,13,0,0.0,159.0,6.1,18.0,159.0,153.27,119.85
2016,10,15,13,15,0.0,160.0,6.1,18.0,160.0,154.0,120.56
2016,10,15,13,30,0.0,161.0,6.1,18.0,161.0,154.67,121.28
2016,10,15,13,45,0.0,157.0,6.15,18.0,157.0,150.59,118.17
2016,10,15,14,0,0.0,153.0,6.2,18.0,153.0,146.49,115.06
2016,10,15,14,15,0.0,135.5,6.15,17.5,135.5,129.82,101.89
2016,10,15,14,30,0.0,118.0,6.1,17.0,118.0,113.23,88.66
2016,10,15,14,45,0.0,80.5,6.05,17.0,80.5,77.85,59.55
2016,10,15,15,0,0.0,43.0,6.0,17.0,43.0,41.53,29.33
2016,10,15,15,15,0.0,48.5,5.8,17.0,48.5,46.85,33.89
2016,10,15,15,30,0.0,54.0,5.6,17.0,54.0,52.17,38.45
2016,10,15,15,45,0.0,46.0,5.45,17.0,46.0,44.43,31.97
2016,10,15,16,0,0.0,38.0,5.3,17.0,38.0,36.69,25.42
2016,10,15,16,15,0.0,30.0,5.15,16.5,30.0,28.95,20.02
2016,10,15,16,30,0.0,22.0,5.0,16.0,22.0,21.22,13.04
2016,10,15,16,45,0.0,15.0,4.85,16.0,15.0,14.46,6.84
2016,10,15,17,0,0.0,8.0,4.7,16.0,8.0,7.71,0.41
2016,10,15,17,15,0.0,4.0,4.55,16.0,4.0,3.85,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,183.5,17.0,1.6,14.5,38.0,89.33,32.32
2016,10,16,7,0,367.0,34.0,1.7,15.0,76.0,186.33,137.08
2016,10,16,7,15,455.5,42.0,1.8,15.0,120.5,244.83,190.61
2016,10,16,7,30,544.0,50.0,1.9,15.0,165.0,309.63,247.28
2016,10,16,7,45,592.5,56.5,2.0,15.5,211.0,359.29,290.38
2016,10,16,8,0,641.0,63.0,2.1,16.0,257.0,411.0,333.68
2016,10,16,8,15,320.5,60.0,2.2,16.0,157.0,253.34,208.08
2016,10,16,8,30,0.0,57.0,2.3,16.0,57.0,55.08,40.89
2016,10,16,8,45,0.0,54.0,2.4,16.5,54.0,52.18,38.42
2016,10,16,9,0,0.0,51.0,2.5,17.0,51.0,49.28,35.81
2016,10,16,9,15,0.0,82.5,2.55,17.0,82.5,79.79,61.1
2016,10,16,9,30,0.0,114.0,2.6,17.0,114.0,111.04,86.65
2016,10,16,9,45,0.0,131.5,2.7,17.0,131.5,128.37,100.57
2016,10,16,10,0,0.0,149.0,2.8,17.0,149.0,145.65,114.38
2016,10,16,10,15,0.0,125.0,2.85,17.0,125.0,121.54,94.61
2016,10,16,10,30,0.0,101.0,2.9,17.0,101.0,97.85,75.2
2016,10,16,10,45,0.0,86.0,3.0,17.0,86.0,83.23,63.18
2016,10,16,11,0,0.0,71.0,3.1,17.0,71.0,68.69,51.21
2016,10,16,11,15,0.0,72.0,3.1,17.0,72.0,69.67,51.98
2016,10,16,11,30,0.0,73.0,3.1,17.0,73.0,70.64,52.75
2016,10,16,11,45,10.5,163.0,3.15,17.5,170.5,165.03,129.38
2016,10,16,12,0,21.0,253.0,3.2,18.0,268.0,258.8,203.32
2016,10,16,12,15,10.5,181.5,3.3,18.0,189.0,182.17,142.45
2016,10,16,12,30,0.0,110.0,3.4,18.0,110.0,106.44,81.58
2016,10,16,12,45,5.0,161.0,3.55,18.0,164.5,158.3,123.66
2016,10,16,13,0,10.0,212.0,3.7,18.0,219.0,209.19,164.4
2016,10,16,13,15,5.0,160.0,3.85,18.0,163.5,156.6,122.39
2016,10,16,13,30,0.0,108.0,4.0,18.0,108.0,104.35,80.27
2016,10,16,13,45,9.5,158.5,4.2,18.0,164.0,156.28,122.66
2016,10,16,14,0,19.0,209.0,4.4,18.0,220.0,206.02,162.79
2016,10,16,14,15,50.0,214.5,4.5,17.5,241.0,217.81,172.41
2016,10,16,14,30,81.0,220.0,4.6,17.0,262.0,228.58,180.9
2016,10,16,14,45,40.5,172.5,4.7,17.0,193.5,170.65,134.8
2016,10,16,15,0,0.0,125.0,4.8,17.0,125.0,118.63,93.51
2016,10,16,15,15,0.0,75.0,4.7,17.0,75.0,72.52,55.4
2016,10,16,15,30,0.0,25.0,4.6,17.0,25.0,24.13,14.79
2016,10,16,15,45,0.0,21.5,4.6,17.0,21.5,20.74,11.95
2016,10,16,16,0,0.0,18.0,4.6,17.0,18.0,17.36,9.07
2016,10,16,16,15,0.0,14.0,4.45,16.5,14.0,13.5,6.32
2016,10,16,16,30,0.0,10.0,4.3,16.0,10.0,9.64,2.83
2016,10,16,16,45,0.0,7.0,4.2,16.0,7.0,6.74,0.16
2016,10,16,17,0,0.0,4.0,4.1,16.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,4.1,16.0,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,132.0,20.0,1.6,14.5,35.0,74.28,19.41
2016,10,17,7,0,264.0,40.0,1.6,15.0,70.0,155.5,113.62
2016,10,17,7,15,360.0,51.0,1.6,15.0,113.5,214.49,166.71
2016,10,17,7,30,456.0,62.0,1.6,15.0,157.0,282.66,225.37
2016,10,17,7,45,523.5,68.5,1.6,15.0,204.0,338.2,273.11
2016,10,17,8,0,591.0,75.0,1.6,15.0,251.0,397.0,322.2
2016,10,17,8,15,632.5,80.0,1.6,15.0,297.0,442.97,359.89
2016,10,17,8,30,674.0,85.0,1.6,15.0,343.0,489.65,397.08
2016,10,17,8,45,708.0,87.5,1.6,15.5,386.0,529.33,427.19
2016,10,17,9,0,742.0,90.0,1.6,16.0,429.0,568.54,456.14
2016,10,17,9,15,762.0,93.0,1.6,16.0,467.0,596.9,477.11
2016,10,17,9,30,782.0,96.0,1.6,16.0,505.0,625.38,497.81
2016,10,17,9,45,800.0,96.5,1.6,16.5,537.5,647.84,512.86
2016,10,17,10,0,818.0,97.0,1.6,17.0,570.0,668.04,526.05
2016,10,17,10,15,828.0,98.5,1.6,17.0,595.5,681.36,534.99
2016,10,17,10,30,838.0,100.0,1.6,17.0,621.0,691.94,541.76
2016,10,17,10,45,847.0,100.0,1.65,17.5,640.0,697.4,544.31
2016,10,17,11,0,856.0,100.0,1.7,18.0,659.0,699.94,544.93
2016,10,17,11,15,859.0,100.5,1.75,18.0,669.5,694.26,540.81
2016,10,17,11,30,862.0,101.0,1.8,18.0,680.0,687.61,535.81
2016,10,17,11,45,864.0,101.0,1.9,18.0,683.0,676.88,528.06
2016,10,17,12,0,866.0,101.0,2.0,18.0,686.0,663.27,518.09
2016,10,17,12,15,864.5,100.5,2.05,18.0,680.5,644.14,503.61
2016,10,17,12,30,863.0,100.0,2.1,18.0,675.0,622.4,486.97
2016,10,17,12,45,863.0,97.5,2.15,18.0,663.0,597.07,467.43
2016,10,17,13,0,863.0,95.0,2.2,18.0,651.0,569.27,445.6
2016,10,17,13,15,855.5,93.5,2.25,18.0,631.0,536.15,419.24
2016,10,17,13,30,848.0,92.0,2.3,18.0,611.0,499.45,389.59
2016,10,17,13,45,838.5,90.0,2.35,18.0,583.5,461.24,358.01
2016,10,17,14,0,829.0,88.0,2.4,18.0,556.0,421.8,324.63
2016,10,17,14,15,814.0,86.0,2.4,17.5,522.5,379.29,288.55
2016,10,17,14,30,799.0,84.0,2.4,17.0,489.0,336.41,251.26
2016,10,17,14,45,778.0,81.5,2.45,17.0,449.5,291.26,211.22
2016,10,17,15,0,757.0,79.0,2.5,17.0,410.0,246.76,171.51
2016,10,17,15,15,727.5,75.5,2.45,17.0,366.5,200.68,131.34
2016,10,17,15,30,698.0,72.0,2.4,17.0,323.0,153.53,92.18
2016,10,17,15,45,655.5,67.0,2.4,17.0,276.5,108.93,59.47
2016,10,17,16,0,613.0,62.0,2.4,17.0,230.0,68.1,36.5
2016,10,17,16,15,548.0,55.5,2.25,16.5,183.5,38.63,28.54
2016,10,17,16,30,483.0,49.0,2.1,16.0,137.0,35.88,25.86
2016,10,17,16,45,375.5,39.0,2.0,15.5,94.5,29.73,19.92
2016,10,17,17,0,268.0,29.0,1.9,15.0,52.0,23.26,11.46
2016,10,17,17,15,134.0,14.5,1.9,14.5,26.0,14.25,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,170.0,17.5,1.9,13.5,36.0,83.27,12.66
2016,10,18,7,0,340.0,35.0,1.9,14.0,72.0,175.11,127.19
2016,10,18,7,15,435.5,43.5,2.0,14.0,116.5,235.32,183.0
2016,10,18,7,30,531.0,52.0,2.1,14.0,161.0,302.24,241.66
2016,10,18,7,45,596.0,57.0,2.25,14.5,209.0,356.96,289.24
2016,10,18,8,0,661.0,62.0,2.4,15.0,257.0,414.82,337.96
2016,10,18,8,15,699.5,66.0,2.45,15.0,303.0,458.01,374.25
2016,10,18,8,30,738.0,70.0,2.5,15.0,349.0,503.87,411.57
2016,10,18,8,45,767.0,73.0,2.55,15.5,392.5,542.96,441.88
2016,10,18,9,0,796.0,76.0,2.6,16.0,436.0,581.14,470.69
2016,10,18,9,15,814.5,78.0,2.5,16.0,474.5,610.32,492.31
2016,10,18,9,30,833.0,80.0,2.4,16.0,513.0,637.57,512.02
2016,10,18,9,45,852.0,80.0,2.35,16.5,546.5,657.85,525.58
2016,10,18,10,0,871.0,80.0,2.3,17.0,580.0,678.9,538.97
2016,10,18,10,15,880.5,81.0,2.2,17.0,605.5,692.0,546.93
2016,10,18,10,30,890.0,82.0,2.1,17.0,631.0,702.24,552.87
2016,10,18,10,45,898.0,82.0,2.05,17.5,650.5,707.42,554.51
2016,10,18,11,0,906.0,82.0,2.0,18.0,670.0,709.55,554.08
2016,10,18,11,15,909.5,82.5,1.95,18.0,680.5,706.01,550.78
2016,10,18,11,30,913.0,83.0,1.9,18.0,691.0,699.38,545.42
2016,10,18,11,45,916.5,82.0,1.85,18.0,694.5,688.11,536.48
2016,10,18,12,0,920.0,81.0,1.8,18.0,698.0,673.77,525.04
2016,10,18,12,15,918.5,81.0,1.85,18.0,693.0,654.29,510.35
2016,10,18,12,30,917.0,81.0,1.9,18.0,688.0,632.03,493.36
2016,10,18,12,45,912.5,80.5,1.95,18.5,675.0,604.85,471.55
2016,10,18,13,0,908.0,80.0,2.0,19.0,662.0,575.27,447.58
2016,10,18,13,15,901.5,79.0,2.0,19.0,641.0,541.92,420.93
2016,10,18,13,30,895.0,78.0,2.0,19.0,620.0,506.61,392.18
2016,10,18,13,45,883.0,77.5,2.05,19.0,592.0,467.51,360.02
2016,10,18,14,0,871.0,77.0,2.1,19.0,564.0,427.21,326.07
2016,10,18,14,15,856.5,75.0,2.15,19.0,529.5,383.63,288.74
2016,10,18,14,30,842.0,73.0,2.2,19.0,495.0,339.5,250.12
2016,10,18,14,45,817.5,72.0,2.25,19.0,454.5,289.93,206.83
2016,10,18,15,0,793.0,71.0,2.3,19.0,414.0,244.32,166.47
2016,10,18,15,15,764.5,67.5,2.25,18.5,370.0,196.88,125.68
2016,10,18,15,30,736.0,64.0,2.2,18.0,326.0,151.28,88.31
2016,10,18,15,45,692.0,60.5,2.2,18.0,278.5,106.47,56.25
2016,10,18,16,0,648.0,57.0,2.2,18.0,231.0,62.3,32.02
2016,10,18,16,15,583.5,51.0,2.2,17.5,184.0,35.09,25.28
2016,10,18,16,30,519.0,45.0,2.2,17.0,137.0,32.56,22.81
2016,10,18,16,45,410.5,35.5,2.2,16.5,93.5,26.71,17.15
2016,10,18,17,0,302.0,26.0,2.2,16.0,50.0,20.55,8.55
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.0,12.78,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.9,13.5,36.0,89.5,0.57
2016,10,19,7,0,414.0,29.0,1.9,14.0,72.0,193.11,138.53
2016,10,19,7,15,503.5,36.0,1.95,14.0,117.0,248.34,192.08
2016,10,19,7,30,593.0,43.0,2.0,14.0,162.0,313.55,249.79
2016,10,19,7,45,647.5,48.0,2.05,14.5,209.5,365.73,295.47
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,420.13,341.34
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,464.23,377.5
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,508.43,412.44
2016,10,19,8,45,797.0,62.5,2.15,16.5,391.5,545.33,440.87
2016,10,19,9,0,822.0,65.0,2.2,17.0,434.0,577.92,465.35
2016,10,19,9,15,839.0,67.0,2.15,17.0,472.0,606.71,486.71
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,633.49,506.12
2016,10,19,9,45,867.5,71.0,2.1,17.5,541.5,654.41,520.11
2016,10,19,10,0,879.0,73.0,2.1,18.0,573.0,672.75,531.49
2016,10,19,10,15,887.0,74.0,2.0,18.0,598.5,684.89,538.68
2016,10,19,10,30,895.0,75.0,1.9,18.0,624.0,694.13,543.83
2016,10,19,10,45,897.5,77.0,1.85,18.5,641.5,697.68,544.28
2016,10,19,11,0,900.0,79.0,1.8,19.0,659.0,698.15,542.68
2016,10,19,11,15,903.0,79.5,1.75,19.0,669.5,694.3,539.16
2016,10,19,11,30,906.0,80.0,1.7,19.0,680.0,687.38,533.61
2016,10,19,11,45,905.5,81.0,1.7,19.5,682.5,675.62,523.48
2016,10,19,12,0,905.0,82.0,1.7,20.0,685.0,660.91,511.12
2016,10,19,12,15,903.5,81.5,1.7,20.0,679.5,641.21,496.05
2016,10,19,12,30,902.0,81.0,1.7,20.0,674.0,618.77,478.8
2016,10,19,12,45,898.0,80.5,1.75,20.0,661.0,592.28,458.55
2016,10,19,13,0,894.0,80.0,1.8,20.0,648.0,563.4,436.09
