Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,887.0,79.0,1.8,20.0,628.0,530.26,409.72
2016,10,19,13,30,880.0,78.0,1.8,20.0,608.0,495.23,381.3
2016,10,19,13,45,871.0,76.5,1.85,20.0,580.5,457.13,350.03
2016,10,19,14,0,862.0,75.0,1.9,20.0,553.0,417.64,316.82
2016,10,19,14,15,847.5,73.5,1.95,20.0,519.0,374.99,280.35
2016,10,19,14,30,833.0,72.0,2.0,20.0,485.0,328.73,240.28
2016,10,19,14,45,812.5,70.0,2.05,20.0,445.5,282.96,200.05
2016,10,19,15,0,792.0,68.0,2.1,20.0,406.0,237.73,160.09
2016,10,19,15,15,763.5,64.5,2.05,19.5,362.5,190.52,119.76
2016,10,19,15,30,735.0,61.0,2.0,19.0,319.0,145.13,82.99
2016,10,19,15,45,693.5,57.0,1.95,19.0,272.5,100.34,51.48
2016,10,19,16,0,652.0,53.0,1.9,19.0,226.0,59.22,30.7
2016,10,19,16,15,588.5,47.0,1.85,18.5,179.0,31.99,22.44
2016,10,19,16,30,525.0,41.0,1.8,18.0,132.0,29.27,19.82
2016,10,19,16,45,419.5,32.5,1.75,17.5,89.5,24.18,14.83
2016,10,19,17,0,314.0,24.0,1.7,17.0,47.0,18.84,6.29
2016,10,19,17,15,157.0,12.0,1.75,16.5,23.5,11.8,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.5,14.5,1.45,14.0,35.0,85.99,0.0
2016,10,20,7,0,399.0,29.0,1.5,14.0,70.0,186.53,131.97
2016,10,20,7,15,492.5,37.0,1.5,14.5,115.0,246.47,189.33
2016,10,20,7,30,586.0,45.0,1.5,15.0,160.0,310.43,245.15
2016,10,20,7,45,644.5,50.0,1.55,15.5,208.0,364.05,291.58
2016,10,20,8,0,703.0,55.0,1.6,16.0,256.0,420.1,338.33
2016,10,20,8,15,739.5,58.5,1.5,16.5,302.5,464.87,374.22
2016,10,20,8,30,776.0,62.0,1.4,17.0,349.0,509.78,408.74
2016,10,20,8,45,802.0,64.5,1.35,17.5,392.5,547.22,436.57
2016,10,20,9,0,828.0,67.0,1.3,18.0,436.0,583.53,462.63
2016,10,20,9,15,845.5,69.0,1.25,18.5,474.0,609.45,480.35
2016,10,20,9,30,863.0,71.0,1.2,19.0,512.0,636.53,498.34
2016,10,20,9,45,879.0,71.5,1.2,19.5,545.0,658.71,512.83
2016,10,20,10,0,895.0,72.0,1.2,20.0,578.0,678.43,524.96
2016,10,20,10,15,903.5,73.0,1.2,20.0,603.5,690.96,532.74
2016,10,20,10,30,912.0,74.0,1.2,20.0,629.0,700.54,538.59
2016,10,20,10,45,916.5,75.0,1.25,20.5,647.0,704.36,540.0
2016,10,20,11,0,921.0,76.0,1.3,21.0,665.0,705.06,539.39
2016,10,20,11,15,924.0,76.5,1.3,21.0,675.5,701.07,536.2
2016,10,20,11,30,927.0,77.0,1.3,21.0,686.0,693.95,530.99
2016,10,20,11,45,927.0,77.0,1.3,21.5,688.5,681.24,520.31
2016,10,20,12,0,927.0,77.0,1.3,22.0,691.0,665.52,507.47
2016,10,20,12,15,925.5,77.0,1.3,22.0,685.5,645.94,492.74
2016,10,20,12,30,924.0,77.0,1.3,22.0,680.0,623.55,475.78
2016,10,20,12,45,918.5,77.0,1.35,22.5,666.5,596.2,454.42
2016,10,20,13,0,913.0,77.0,1.4,23.0,653.0,566.48,430.96
2016,10,20,13,15,906.5,76.0,1.4,23.0,632.5,533.07,404.86
2016,10,20,13,30,900.0,75.0,1.4,23.0,612.0,497.69,376.66
2016,10,20,13,45,890.0,74.0,1.45,23.0,584.5,458.98,345.48
2016,10,20,14,0,880.0,73.0,1.5,23.0,557.0,418.91,312.37
2016,10,20,14,15,866.0,71.0,1.5,22.5,522.5,375.35,276.17
2016,10,20,14,30,852.0,69.0,1.5,22.0,488.0,331.19,238.56
2016,10,20,14,45,832.0,67.0,1.5,22.0,448.0,285.05,198.42
2016,10,20,15,0,812.0,65.0,1.5,22.0,408.0,235.89,155.82
2016,10,20,15,15,784.0,62.0,1.5,21.5,364.0,188.43,115.84
2016,10,20,15,30,756.0,59.0,1.5,21.0,320.0,142.72,79.45
2016,10,20,15,45,714.0,55.0,1.55,21.0,273.0,97.06,48.22
2016,10,20,16,0,672.0,51.0,1.6,21.0,226.0,55.09,28.2
2016,10,20,16,15,607.5,45.5,1.6,20.0,178.5,33.9,23.93
2016,10,20,16,30,543.0,40.0,1.6,19.0,131.0,28.65,19.14
2016,10,20,16,45,429.0,31.5,1.65,18.5,88.0,23.51,14.09
2016,10,20,17,0,315.0,23.0,1.7,18.0,45.0,18.12,4.44
2016,10,20,17,15,157.5,11.5,1.7,17.5,22.5,11.3,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,188.0,14.0,1.2,15.0,32.5,80.71,0.0
2016,10,21,7,0,376.0,28.0,1.2,15.0,65.0,176.23,122.16
2016,10,21,7,15,470.0,36.0,1.15,15.0,109.0,234.96,179.22
2016,10,21,7,30,564.0,44.0,1.1,15.0,153.0,300.64,236.37
2016,10,21,7,45,621.5,49.0,1.05,15.5,200.0,349.94,278.92
2016,10,21,8,0,679.0,54.0,1.0,16.0,247.0,404.42,323.83
2016,10,21,8,15,716.5,58.0,0.9,16.5,292.5,449.32,359.35
2016,10,21,8,30,754.0,62.0,0.8,17.0,338.0,494.49,393.5
2016,10,21,8,45,780.0,65.0,0.7,17.5,380.5,531.76,420.31
2016,10,21,9,0,806.0,68.0,0.6,18.0,423.0,567.97,445.25
2016,10,21,9,15,824.0,70.0,0.55,18.0,461.0,596.7,465.25
2016,10,21,9,30,842.0,72.0,0.5,18.0,499.0,620.53,481.39
2016,10,21,9,45,520.0,162.0,0.5,18.5,431.5,520.04,402.89
2016,10,21,10,0,198.0,252.0,0.5,19.0,364.0,394.19,304.65
2016,10,21,10,15,540.5,166.0,0.5,19.5,488.5,543.64,420.32
2016,10,21,10,30,883.0,80.0,0.5,20.0,613.0,683.34,520.32
2016,10,21,10,45,888.5,81.0,0.55,20.5,631.0,687.69,520.53
2016,10,21,11,0,894.0,82.0,0.6,21.0,649.0,689.02,520.58
2016,10,21,11,15,897.0,82.5,0.7,21.0,659.5,685.1,518.75
2016,10,21,11,30,900.0,83.0,0.8,21.0,670.0,678.14,514.48
2016,10,21,11,45,900.0,83.5,0.9,21.0,672.5,666.21,506.57
2016,10,21,12,0,900.0,84.0,1.0,21.0,675.0,651.35,496.4
2016,10,21,12,15,898.0,83.5,1.1,21.0,669.5,631.41,482.37
2016,10,21,12,30,896.0,83.0,1.2,21.0,664.0,608.79,466.05
2016,10,21,12,45,886.5,84.5,1.35,21.0,650.0,581.33,446.05
2016,10,21,13,0,877.0,86.0,1.5,21.0,636.0,551.78,423.87
2016,10,21,13,15,869.5,85.0,1.65,21.0,615.5,518.93,398.57
2016,10,21,13,30,862.0,84.0,1.8,21.0,595.0,484.28,371.08
2016,10,21,13,45,849.5,83.5,1.95,21.0,567.0,446.3,340.2
2016,10,21,14,0,837.0,83.0,2.1,21.0,539.0,404.74,305.69
2016,10,21,14,15,822.0,81.0,2.2,20.5,505.0,362.3,269.99
2016,10,21,14,30,807.0,79.0,2.3,20.0,471.0,319.48,233.04
2016,10,21,14,45,784.5,76.5,2.4,20.0,432.0,274.08,193.19
2016,10,21,15,0,762.0,74.0,2.5,20.0,393.0,229.47,153.97
2016,10,21,15,15,731.5,70.5,2.5,19.5,349.5,183.64,115.19
2016,10,21,15,30,701.0,67.0,2.5,19.0,306.0,139.9,80.44
2016,10,21,15,45,657.0,62.0,2.55,19.0,260.0,93.0,48.11
2016,10,21,16,0,613.0,57.0,2.6,19.0,214.0,52.93,29.24
2016,10,21,16,15,544.0,50.5,2.6,18.5,168.0,35.44,25.39
2016,10,21,16,30,475.0,44.0,2.6,18.0,122.0,32.49,22.49
2016,10,21,16,45,360.5,33.5,2.6,17.5,81.0,25.64,15.79
2016,10,21,17,0,246.0,23.0,2.6,17.0,40.0,18.37,2.77
2016,10,21,17,15,123.0,11.5,2.65,16.5,20.0,11.3,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,15.5,1.7,12.5,31.5,75.13,0.0
2016,10,22,7,0,334.0,31.0,1.7,13.0,63.0,163.88,112.65
2016,10,22,7,15,436.0,40.0,1.7,13.0,107.5,225.02,172.93
2016,10,22,7,30,538.0,49.0,1.7,13.0,152.0,293.55,233.1
2016,10,22,7,45,602.0,55.0,1.7,13.5,199.5,348.06,280.59
2016,10,22,8,0,666.0,61.0,1.7,14.0,247.0,405.6,328.96
2016,10,22,8,15,706.0,65.5,1.65,14.0,293.5,449.38,365.5
2016,10,22,8,30,746.0,70.0,1.6,14.0,340.0,496.02,403.01
2016,10,22,8,45,610.5,105.0,1.55,14.5,344.0,477.99,387.38
2016,10,22,9,0,475.0,140.0,1.5,15.0,348.0,445.6,360.31
2016,10,22,9,15,459.0,158.5,1.4,15.0,374.0,463.83,373.6
2016,10,22,9,30,443.0,177.0,1.3,15.0,400.0,479.63,384.28
2016,10,22,9,45,488.0,176.5,1.2,15.5,436.5,512.49,407.89
2016,10,22,10,0,533.0,176.0,1.1,16.0,473.0,544.81,430.36
2016,10,22,10,15,570.0,172.5,1.1,16.0,503.0,567.65,446.92
2016,10,22,10,30,607.0,169.0,1.1,16.0,533.0,591.57,464.11
2016,10,22,10,45,595.0,179.5,1.1,16.5,545.5,592.47,462.76
2016,10,22,11,0,583.0,190.0,1.1,17.0,558.0,589.2,458.66
2016,10,22,11,15,533.5,212.5,1.15,17.0,553.5,573.38,446.0
2016,10,22,11,30,484.0,235.0,1.2,17.0,549.0,555.97,432.25
2016,10,22,11,45,512.0,225.0,1.25,17.0,558.0,555.11,432.09
2016,10,22,12,0,540.0,215.0,1.3,17.0,567.0,551.9,429.93
2016,10,22,12,15,579.5,199.5,1.35,17.0,574.5,547.72,427.1
2016,10,22,12,30,619.0,184.0,1.4,17.0,582.0,541.44,422.45
2016,10,22,12,45,755.0,139.0,1.45,17.0,614.5,555.52,433.4
2016,10,22,13,0,891.0,94.0,1.5,17.0,647.0,562.78,438.19
2016,10,22,13,15,727.0,136.5,1.55,17.0,578.0,490.43,381.87
2016,10,22,13,30,563.0,179.0,1.6,17.0,509.0,427.41,332.7
2016,10,22,13,45,547.5,174.5,1.7,17.0,483.5,394.04,305.93
2016,10,22,14,0,532.0,170.0,1.8,17.0,458.0,360.6,278.32
2016,10,22,14,15,557.5,150.5,1.85,17.0,435.5,328.1,250.22
2016,10,22,14,30,583.0,131.0,1.9,17.0,413.0,292.68,218.81
2016,10,22,14,45,538.5,128.5,1.95,17.0,372.0,251.0,183.61
2016,10,22,15,0,494.0,126.0,2.0,17.0,331.0,212.39,151.24
2016,10,22,15,15,467.0,117.5,2.05,16.5,294.0,174.98,120.26
2016,10,22,15,30,440.0,109.0,2.1,16.0,257.0,139.61,92.48
2016,10,22,15,45,418.0,95.0,2.15,16.0,218.5,102.25,65.66
2016,10,22,16,0,396.0,81.0,2.2,16.0,180.0,66.87,45.78
2016,10,22,16,15,349.0,67.0,2.15,15.5,141.0,49.55,38.12
2016,10,22,16,30,302.0,53.0,2.1,15.0,102.0,40.08,29.36
2016,10,22,16,45,226.5,38.0,2.1,14.5,67.0,29.33,18.94
2016,10,22,17,0,151.0,23.0,2.1,14.0,32.0,18.07,0.28
2016,10,22,17,15,75.5,11.5,2.15,13.5,16.0,11.3,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,14.0,1.35,12.5,30.0,64.34,0.0
2016,10,23,7,0,350.0,28.0,1.3,13.0,60.0,164.93,110.62
2016,10,23,7,15,451.0,37.0,1.3,13.0,104.5,225.6,172.24
2016,10,23,7,30,552.0,46.0,1.3,13.0,149.0,293.79,232.08
2016,10,23,7,45,611.0,52.0,1.3,13.5,196.0,346.21,277.81
2016,10,23,8,0,670.0,58.0,1.3,14.0,243.0,399.06,322.36
2016,10,23,8,15,709.5,62.0,1.3,14.0,289.0,444.4,360.14
2016,10,23,8,30,749.0,66.0,1.3,14.0,335.0,490.08,396.96
2016,10,23,8,45,774.0,69.5,1.3,14.5,377.5,526.93,425.14
2016,10,23,9,0,799.0,73.0,1.3,15.0,420.0,562.64,451.61
2016,10,23,9,15,818.5,75.5,1.3,15.0,457.5,592.45,473.83
2016,10,23,9,30,838.0,78.0,1.3,15.0,495.0,620.36,494.19
2016,10,23,9,45,708.5,118.5,1.35,15.0,487.0,593.17,471.89
2016,10,23,10,0,579.0,159.0,1.4,15.0,479.0,557.07,443.1
2016,10,23,10,15,736.0,120.0,1.45,15.0,545.5,622.32,494.1
2016,10,23,10,30,893.0,81.0,1.5,15.0,612.0,683.12,540.11
2016,10,23,10,45,900.0,81.5,1.55,15.5,630.5,687.83,541.73
2016,10,23,11,0,907.0,82.0,1.6,16.0,649.0,689.5,541.63
2016,10,23,11,15,910.5,82.5,1.65,16.0,659.5,685.76,538.59
2016,10,23,11,30,914.0,83.0,1.7,16.0,670.0,678.93,533.26
2016,10,23,11,45,915.5,82.5,1.75,16.0,673.0,666.73,523.95
2016,10,23,12,0,917.0,82.0,1.8,16.0,676.0,651.54,512.32
2016,10,23,12,15,915.0,82.0,1.85,16.0,670.5,631.8,497.12
2016,10,23,12,30,913.0,82.0,1.9,16.0,665.0,609.33,479.6
2016,10,23,12,45,620.5,173.0,2.0,16.5,566.0,510.72,401.66
2016,10,23,13,0,328.0,264.0,2.1,17.0,467.0,422.53,331.45
2016,10,23,13,15,602.5,173.5,2.15,17.0,530.5,460.99,361.93
2016,10,23,13,30,877.0,83.0,2.2,17.0,594.0,482.32,376.15
2016,10,23,13,45,745.5,112.5,2.25,17.0,532.5,417.87,324.16
2016,10,23,14,0,614.0,142.0,2.3,17.0,471.0,364.35,280.99
2016,10,23,14,15,450.0,168.5,2.3,17.0,401.5,304.81,234.03
2016,10,23,14,30,286.0,195.0,2.3,17.0,332.0,259.58,199.63
2016,10,23,14,45,267.0,180.0,2.35,17.0,299.5,226.53,172.39
2016,10,23,15,0,248.0,165.0,2.4,17.0,267.0,194.89,146.3
2016,10,23,15,15,236.5,148.0,2.35,16.5,236.5,164.36,121.36
2016,10,23,15,30,225.0,131.0,2.3,16.0,206.0,134.79,97.87
2016,10,23,15,45,210.0,112.5,2.3,16.0,174.0,104.87,75.5
2016,10,23,16,0,195.0,94.0,2.3,16.0,142.0,76.46,56.95
2016,10,23,16,15,171.0,75.0,2.15,15.5,110.5,59.25,46.58
2016,10,23,16,30,147.0,56.0,2.0,15.0,79.0,45.12,33.65
2016,10,23,16,45,93.5,38.5,1.9,14.5,51.0,31.62,20.6
2016,10,23,17,0,40.0,21.0,1.8,14.0,23.0,18.63,0.0
2016,10,23,17,15,20.0,10.5,1.8,14.0,11.5,10.32,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,14.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,3.6,15.0,27.0,27.56,14.38
2016,10,24,7,15,11.0,46.0,3.65,15.0,48.0,51.99,36.96
2016,10,24,7,30,22.0,65.0,3.7,15.0,69.0,80.11,61.33
2016,10,24,7,45,30.5,84.5,3.8,15.0,92.0,105.08,83.0
2016,10,24,8,0,39.0,104.0,3.9,15.0,115.0,130.27,104.62
2016,10,24,8,15,47.0,122.5,4.0,15.0,137.5,154.28,124.95
2016,10,24,8,30,55.0,141.0,4.1,15.0,160.0,178.53,145.2
2016,10,24,8,45,69.5,160.5,4.25,15.5,188.5,207.76,169.09
2016,10,24,9,0,84.0,180.0,4.4,16.0,217.0,237.37,192.94
2016,10,24,9,15,111.0,198.5,4.4,16.0,251.5,279.67,227.27
2016,10,24,9,30,138.0,217.0,4.4,16.0,286.0,316.39,256.74
2016,10,24,9,45,70.5,195.0,4.4,16.0,230.5,243.52,196.52
2016,10,24,10,0,3.0,173.0,4.4,16.0,175.0,172.05,136.78
2016,10,24,10,15,35.5,215.5,4.45,16.0,236.5,240.63,192.93
2016,10,24,10,30,68.0,258.0,4.5,16.0,298.0,305.08,244.67
2016,10,24,10,45,46.5,248.0,4.55,16.5,276.0,278.94,222.57
2016,10,24,11,0,25.0,238.0,4.6,17.0,254.0,249.48,198.08
2016,10,24,11,15,13.0,206.0,4.6,17.0,214.0,209.2,165.56
2016,10,24,11,30,1.0,174.0,4.6,17.0,174.0,169.61,133.42
2016,10,24,11,45,7.0,198.5,4.65,17.0,203.0,196.98,155.61
2016,10,24,12,0,13.0,223.0,4.7,17.0,232.0,223.93,177.25
2016,10,24,12,15,12.5,220.0,4.75,17.0,228.5,219.99,174.07
2016,10,24,12,30,12.0,217.0,4.8,17.0,225.0,216.04,170.97
2016,10,24,12,45,6.5,195.0,4.85,17.0,199.0,191.27,151.12
2016,10,24,13,0,1.0,173.0,4.9,17.0,173.0,166.94,131.59
2016,10,24,13,15,0.5,147.0,4.95,17.0,147.0,141.72,111.29
2016,10,24,13,30,0.0,121.0,5.0,17.0,121.0,116.64,90.97
2016,10,24,13,45,0.0,90.5,5.05,17.0,90.5,87.55,67.21
2016,10,24,14,0,0.0,60.0,5.1,17.0,60.0,58.0,42.85
2016,10,24,14,15,0.0,34.0,4.95,16.5,34.0,32.84,21.98
2016,10,24,14,30,0.0,8.0,4.8,16.0,8.0,7.72,0.87
2016,10,24,14,45,0.0,66.5,4.7,16.0,66.5,64.28,48.65
2016,10,24,15,0,0.0,125.0,4.6,16.0,125.0,117.92,93.59
2016,10,24,15,15,0.0,110.5,4.45,16.0,110.5,104.11,82.19
2016,10,24,15,30,0.0,96.0,4.3,16.0,96.0,90.36,70.77
2016,10,24,15,45,0.0,80.0,4.15,16.0,80.0,75.38,58.17
2016,10,24,16,0,0.0,64.0,4.0,16.0,64.0,60.51,47.96
2016,10,24,16,15,0.0,49.0,3.9,15.5,49.0,46.76,35.58
2016,10,24,16,30,0.0,34.0,3.8,15.0,34.0,32.84,22.92
2016,10,24,16,45,0.0,21.5,3.7,15.0,21.5,20.75,11.34
2016,10,24,17,0,0.0,9.0,3.6,15.0,9.0,8.68,0.0
2016,10,24,17,15,0.0,4.5,3.65,15.0,4.5,4.42,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.95,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,5.78,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,10.6,3.06
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,15.43,7.33
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,21.22,12.36
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,27.02,17.33
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,32.34,21.88
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,37.66,26.38
2016,10,25,8,45,0.0,62.5,3.55,16.0,62.5,60.4,45.53
2016,10,25,9,0,0.0,86.0,3.5,16.0,86.0,83.47,64.74
2016,10,25,9,15,0.0,79.0,3.55,16.0,79.0,76.4,58.66
2016,10,25,9,30,0.0,72.0,3.6,16.0,72.0,69.62,52.88
2016,10,25,9,45,0.0,102.0,3.7,16.5,102.0,99.03,77.04
2016,10,25,10,0,0.0,132.0,3.8,17.0,132.0,128.79,101.12
2016,10,25,10,15,0.0,99.0,3.85,17.0,99.0,95.93,74.0
2016,10,25,10,30,0.0,66.0,3.9,17.0,66.0,63.83,47.47
2016,10,25,10,45,0.0,79.0,3.95,17.0,79.0,76.43,57.82
2016,10,25,11,0,0.0,92.0,4.0,17.0,92.0,89.04,68.11
2016,10,25,11,15,0.0,76.0,4.0,17.0,76.0,73.53,55.31
2016,10,25,11,30,0.0,60.0,4.0,17.0,60.0,58.03,42.52
2016,10,25,11,45,0.0,97.0,4.05,17.5,97.0,93.89,71.86
2016,10,25,12,0,0.0,134.0,4.1,18.0,134.0,129.72,100.8
2016,10,25,12,15,0.0,130.0,4.0,18.0,130.0,125.76,97.56
2016,10,25,12,30,0.0,126.0,3.9,18.0,126.0,121.82,94.41
2016,10,25,12,45,0.0,123.5,3.85,18.0,123.5,119.33,92.46
2016,10,25,13,0,0.0,121.0,3.8,18.0,121.0,116.85,90.52
2016,10,25,13,15,23.0,179.5,3.75,18.0,193.0,182.58,143.9
2016,10,25,13,30,46.0,238.0,3.7,18.0,265.0,244.79,193.48
2016,10,25,13,45,49.5,229.0,3.65,18.0,256.5,234.74,185.39
2016,10,25,14,0,53.0,220.0,3.6,18.0,248.0,224.32,177.09
2016,10,25,14,15,65.0,209.0,3.5,18.0,241.5,214.56,169.06
2016,10,25,14,30,77.0,198.0,3.4,18.0,235.0,203.64,159.88
2016,10,25,14,45,75.5,181.5,3.35,18.0,214.5,183.57,143.53
2016,10,25,15,0,74.0,165.0,3.3,18.0,194.0,163.58,127.18
2016,10,25,15,15,69.5,146.0,3.15,17.5,171.5,141.25,109.25
2016,10,25,15,30,65.0,127.0,3.0,17.0,149.0,119.41,91.8
2016,10,25,15,45,57.5,108.0,2.9,17.0,125.0,97.94,74.86
2016,10,25,16,0,50.0,89.0,2.8,17.0,101.0,77.35,62.43
2016,10,25,16,15,37.0,69.5,2.6,16.5,77.5,61.03,47.82
2016,10,25,16,30,24.0,50.0,2.4,16.0,54.0,44.81,33.05
2016,10,25,16,45,12.0,32.0,2.25,16.0,34.0,29.35,17.93
2016,10,25,17,0,0.0,14.0,2.1,16.0,14.0,13.51,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.0,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,158.0,13.0,1.7,13.5,25.5,56.8,0.0
2016,10,26,7,0,316.0,26.0,1.7,14.0,51.0,145.97,87.03
2016,10,26,7,15,421.5,34.5,1.7,14.0,93.0,207.06,155.5
2016,10,26,7,30,527.0,43.0,1.7,14.0,135.0,273.97,214.64
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.0,325.77,260.29
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,378.52,305.39
2016,10,26,8,15,381.0,97.5,1.85,15.5,203.0,310.87,252.68
2016,10,26,8,30,109.0,141.0,1.9,16.0,179.0,212.97,172.31
2016,10,26,8,45,449.0,104.5,2.0,16.5,289.5,374.19,305.4
2016,10,26,9,0,789.0,68.0,2.1,17.0,400.0,541.03,436.71
2016,10,26,9,15,808.5,70.0,2.15,17.0,437.0,569.73,457.9
2016,10,26,9,30,828.0,72.0,2.2,17.0,474.0,596.58,478.24
2016,10,26,9,45,845.0,72.5,2.3,17.5,506.0,615.41,491.69
2016,10,26,10,0,862.0,73.0,2.4,18.0,538.0,634.76,505.23
2016,10,26,10,15,871.0,74.5,2.45,18.0,563.0,647.47,514.31
2016,10,26,10,30,880.0,76.0,2.5,18.0,588.0,657.37,521.24
2016,10,26,10,45,884.0,77.5,2.6,18.0,605.5,661.08,523.75
2016,10,26,11,0,888.0,79.0,2.7,18.0,623.0,661.79,524.02
2016,10,26,11,15,892.0,79.5,2.75,18.0,633.5,658.44,521.03
2016,10,26,11,30,896.0,80.0,2.8,18.0,644.0,652.06,515.74
2016,10,26,11,45,894.5,81.5,2.9,18.5,646.5,640.26,505.52
2016,10,26,12,0,893.0,83.0,3.0,19.0,649.0,625.59,493.04
2016,10,26,12,15,892.5,82.5,3.0,19.0,644.5,606.72,477.89
2016,10,26,12,30,892.0,82.0,3.0,19.0,640.0,585.14,460.46
2016,10,26,12,45,884.5,83.5,3.05,19.0,626.5,559.12,439.44
2016,10,26,13,0,877.0,85.0,3.1,19.0,613.0,530.93,416.34
2016,10,26,13,15,870.5,84.0,3.05,18.5,593.0,498.81,390.29
2016,10,26,13,30,864.0,83.0,3.0,18.0,573.0,464.83,362.11
2016,10,26,13,45,851.5,82.0,2.95,18.0,545.5,424.5,327.7
2016,10,26,14,0,839.0,81.0,2.9,18.0,518.0,385.03,293.2
2016,10,26,14,15,823.0,79.0,2.8,18.0,484.5,342.67,255.74
2016,10,26,14,30,807.0,77.0,2.7,18.0,451.0,300.02,217.52
2016,10,26,14,45,783.0,74.5,2.65,18.0,411.5,254.93,177.42
2016,10,26,15,0,759.0,72.0,2.6,18.0,372.0,210.77,138.51
2016,10,26,15,15,726.5,68.5,2.45,17.5,328.5,165.63,100.87
2016,10,26,15,30,694.0,65.0,2.3,17.0,285.0,122.79,68.32
2016,10,26,15,45,644.0,60.0,2.2,17.0,239.0,76.91,39.58
2016,10,26,16,0,594.0,55.0,2.1,17.0,193.0,38.57,28.44
2016,10,26,16,15,517.0,47.5,1.8,16.5,148.0,34.1,24.32
2016,10,26,16,30,440.0,40.0,1.5,16.0,103.0,30.15,20.4
2016,10,26,16,45,220.0,33.0,1.25,15.5,64.5,25.66,14.64
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,23.06,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.78,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.15,14.5,8.0,7.86,0.0
2016,10,27,7,0,0.0,16.0,2.3,15.0,16.0,15.44,4.22
2016,10,27,7,15,0.0,30.0,2.4,15.0,30.0,29.0,18.02
2016,10,27,7,30,0.0,44.0,2.5,15.0,44.0,43.28,30.61
2016,10,27,7,45,0.0,59.0,2.6,15.5,59.0,58.47,43.73
2016,10,27,8,0,0.0,74.0,2.7,16.0,74.0,73.52,56.55
2016,10,27,8,15,0.0,89.5,2.65,16.0,89.5,89.03,69.65
2016,10,27,8,30,0.0,105.0,2.6,16.0,105.0,104.45,82.49
2016,10,27,8,45,0.0,83.0,2.55,16.0,83.0,80.75,62.57
2016,10,27,9,0,0.0,61.0,2.5,16.0,61.0,58.95,44.2
2016,10,27,9,15,0.0,97.0,2.45,16.0,97.0,94.39,73.7
2016,10,27,9,30,0.0,133.0,2.4,16.0,133.0,130.56,103.34
2016,10,27,9,45,2.5,154.5,2.35,16.5,156.5,153.54,121.65
2016,10,27,10,0,5.0,176.0,2.3,17.0,180.0,176.47,139.71
2016,10,27,10,15,60.0,219.5,2.25,17.0,254.5,260.3,207.56
2016,10,27,10,30,115.0,263.0,2.2,17.0,329.0,340.02,270.34
2016,10,27,10,45,118.5,269.0,2.15,17.0,339.5,351.13,278.18
2016,10,27,11,0,122.0,275.0,2.1,17.0,350.0,357.0,282.31
2016,10,27,11,15,61.0,190.0,2.2,17.0,227.5,226.33,179.34
2016,10,27,11,30,0.0,105.0,2.3,17.0,105.0,101.67,78.16
2016,10,27,11,45,0.0,105.5,2.4,17.0,105.5,102.14,78.69
2016,10,27,12,0,0.0,106.0,2.5,17.0,106.0,102.6,79.07
2016,10,27,12,15,0.0,132.0,2.5,16.5,132.0,127.68,99.68
2016,10,27,12,30,0.0,158.0,2.5,16.0,158.0,152.57,120.07
2016,10,27,12,45,0.0,142.5,2.5,16.0,142.5,137.53,107.91
2016,10,27,13,0,0.0,127.0,2.5,16.0,127.0,122.56,95.85
2016,10,27,13,15,0.0,117.0,2.4,16.0,117.0,112.91,88.08
2016,10,27,13,30,0.0,107.0,2.3,16.0,107.0,103.3,80.32
2016,10,27,13,45,0.0,102.5,2.2,16.0,102.5,98.93,76.87
2016,10,27,14,0,0.0,98.0,2.1,16.0,98.0,94.58,73.42
2016,10,27,14,15,0.0,109.0,2.0,16.0,109.0,104.75,81.99
2016,10,27,14,30,0.0,120.0,1.9,16.0,120.0,114.6,90.28
2016,10,27,14,45,0.0,87.5,1.8,16.0,87.5,84.27,65.3
2016,10,27,15,0,0.0,55.0,1.7,16.0,55.0,53.14,39.38
2016,10,27,15,15,0.0,48.5,1.6,16.0,48.5,46.85,34.17
2016,10,27,15,30,0.0,42.0,1.5,16.0,42.0,40.56,28.87
2016,10,27,15,45,0.0,35.0,1.4,16.0,35.0,33.79,23.11
2016,10,27,16,0,0.0,28.0,1.3,16.0,28.0,27.02,18.37
2016,10,27,16,15,0.0,21.0,1.2,16.0,21.0,20.26,12.2
2016,10,27,16,30,0.0,14.0,1.1,16.0,14.0,13.5,6.01
2016,10,27,16,45,0.0,8.5,1.0,16.0,8.5,8.19,0.67
2016,10,27,17,0,0.0,3.0,0.9,16.0,3.0,2.95,0.0
2016,10,27,17,15,0.0,1.5,0.95,16.0,1.5,1.47,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.93,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.71,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,14.95,6.57
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,22.19,13.03
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,29.92,19.76
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,37.66,26.4
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,45.88,33.41
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,54.11,40.34
2016,10,28,8,45,198.5,100.5,0.9,16.0,182.5,221.57,180.95
2016,10,28,9,0,397.0,145.0,1.0,16.0,309.0,394.43,318.25
2016,10,28,9,15,232.5,173.0,1.1,16.0,271.5,327.71,263.37
2016,10,28,9,30,68.0,201.0,1.2,16.0,234.0,248.6,198.59
2016,10,28,9,45,48.0,203.5,1.35,16.5,227.5,237.85,189.52
2016,10,28,10,0,28.0,206.0,1.5,17.0,221.0,221.79,175.86
2016,10,28,10,15,14.0,187.0,1.6,17.0,194.5,192.82,152.37
2016,10,28,10,30,0.0,168.0,1.7,17.0,168.0,164.27,129.09
2016,10,28,10,45,0.0,141.5,1.85,17.0,141.5,137.67,107.63
2016,10,28,11,0,0.0,115.0,2.0,17.0,115.0,111.51,86.39
2016,10,28,11,15,0.0,125.5,2.1,17.0,125.5,121.71,94.67
2016,10,28,11,30,0.0,136.0,2.2,17.0,136.0,131.86,102.84
2016,10,28,11,45,1.0,159.0,2.35,17.0,159.5,154.73,121.3
2016,10,28,12,0,2.0,182.0,2.5,17.0,183.0,177.4,139.49
2016,10,28,12,15,1.0,123.5,2.55,17.0,124.0,120.05,93.23
2016,10,28,12,30,0.0,65.0,2.6,17.0,65.0,62.87,46.54
2016,10,28,12,45,0.0,96.5,2.65,17.0,96.5,93.37,71.7
2016,10,28,13,0,0.0,128.0,2.7,17.0,128.0,123.51,96.36
2016,10,28,13,15,5.0,160.5,2.7,17.0,163.5,156.51,123.24
2016,10,28,13,30,10.0,193.0,2.7,17.0,199.0,188.5,149.1
2016,10,28,13,45,5.0,163.0,2.7,17.0,166.0,157.69,124.39
2016,10,28,14,0,0.0,133.0,2.7,17.0,133.0,127.38,100.03
2016,10,28,14,15,0.0,86.5,2.65,17.0,86.5,83.61,64.23
2016,10,28,14,30,0.0,40.0,2.6,17.0,40.0,38.63,26.9
2016,10,28,14,45,386.0,53.5,2.6,17.0,202.5,134.81,93.76
2016,10,28,15,0,772.0,67.0,2.6,17.0,365.0,202.57,131.53
2016,10,28,15,15,739.5,63.5,2.45,16.5,322.0,157.17,93.63
2016,10,28,15,30,707.0,60.0,2.3,16.0,279.0,114.03,61.46
2016,10,28,15,45,662.5,54.5,2.15,16.0,233.5,71.07,36.29
2016,10,28,16,0,618.0,49.0,2.0,16.0,188.0,36.58,26.77
2016,10,28,16,15,539.5,42.5,1.75,15.5,143.0,30.18,20.91
2016,10,28,16,30,461.0,36.0,1.5,15.0,98.0,26.91,17.56
2016,10,28,16,45,230.5,29.0,1.3,15.0,60.0,23.12,11.67
2016,10,28,17,0,0.0,22.0,1.1,15.0,22.0,21.63,0.0
2016,10,28,17,15,0.0,11.0,1.1,14.5,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.0,1.7,15.0,10.0,9.83,0.0
2016,10,29,7,0,0.0,20.0,1.8,15.0,20.0,19.55,4.78
2016,10,29,7,15,9.5,39.0,1.9,15.0,40.5,43.89,29.68
2016,10,29,7,30,19.0,58.0,2.0,15.0,61.0,71.16,53.46
2016,10,29,7,45,31.0,77.0,2.15,15.5,84.0,96.85,75.57
2016,10,29,8,0,43.0,96.0,2.3,16.0,107.0,122.98,97.8
2016,10,29,8,15,51.0,114.5,2.4,16.0,130.0,147.02,118.15
2016,10,29,8,30,59.0,133.0,2.5,16.0,153.0,171.27,138.36
2016,10,29,8,45,40.5,143.0,2.6,16.0,157.5,171.51,138.27
2016,10,29,9,0,22.0,153.0,2.7,16.0,162.0,165.9,133.22
2016,10,29,9,15,11.0,152.0,2.8,16.0,157.0,157.54,125.95
2016,10,29,9,30,0.0,151.0,2.9,16.0,152.0,149.15,118.61
2016,10,29,9,45,5.0,167.0,3.05,16.5,170.5,167.97,133.62
2016,10,29,10,0,10.0,183.0,3.2,17.0,189.0,186.82,148.47
2016,10,29,10,15,54.0,219.5,3.25,17.0,250.5,256.12,204.71
2016,10,29,10,30,98.0,256.0,3.3,17.0,312.0,321.0,256.36
2016,10,29,10,45,73.5,254.5,3.35,17.5,297.5,302.1,240.04
2016,10,29,11,0,49.0,253.0,3.4,18.0,283.0,283.21,224.06
2016,10,29,11,15,141.5,267.5,3.35,18.0,354.5,357.73,283.89
2016,10,29,11,30,234.0,282.0,3.3,18.0,426.0,426.08,337.44
2016,10,29,11,45,304.0,269.0,3.3,18.0,457.0,453.1,358.58
2016,10,29,12,0,374.0,256.0,3.3,18.0,488.0,474.31,375.15
2016,10,29,12,15,202.5,249.5,3.25,18.0,375.5,359.01,284.11
2016,10,29,12,30,31.0,243.0,3.2,18.0,263.0,251.33,197.85
2016,10,29,12,45,457.5,161.0,3.15,18.0,431.5,396.19,315.51
2016,10,29,13,0,884.0,79.0,3.1,18.0,600.0,517.21,407.65
2016,10,29,13,15,500.0,164.5,3.0,18.0,457.5,388.12,305.17
2016,10,29,13,30,116.0,250.0,2.9,18.0,315.0,283.49,223.04
2016,10,29,13,45,70.5,222.5,2.85,18.0,261.5,235.95,185.89
2016,10,29,14,0,25.0,195.0,2.8,18.0,208.0,193.15,152.35
2016,10,29,14,15,41.5,190.5,2.7,18.0,210.0,189.42,149.22
