Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,30,58.0,186.0,2.6,18.0,212.0,186.28,146.22
2016,10,29,14,45,29.0,149.0,2.55,18.0,162.0,143.68,112.56
2016,10,29,15,0,0.0,112.0,2.5,18.0,112.0,105.95,82.87
2016,10,29,15,15,347.5,85.5,2.35,17.5,191.5,117.64,77.76
2016,10,29,15,30,695.0,59.0,2.2,17.0,271.0,109.36,58.26
2016,10,29,15,45,641.5,54.5,2.1,17.0,225.5,67.76,34.98
2016,10,29,16,0,588.0,50.0,2.0,17.0,180.0,34.41,24.72
2016,10,29,16,15,508.0,43.0,1.85,16.5,135.5,30.82,21.34
2016,10,29,16,30,428.0,36.0,1.7,16.0,91.0,27.13,17.58
2016,10,29,16,45,214.0,27.5,1.55,15.5,55.0,21.37,9.68
2016,10,29,17,0,0.0,19.0,1.4,15.0,19.0,18.68,0.0
2016,10,29,17,15,0.0,9.5,1.4,15.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,4.15,15.0,3.0,2.95,0.0
2016,10,30,7,0,0.0,6.0,4.3,15.0,6.0,5.78,0.0
2016,10,30,7,15,0.0,12.0,4.3,15.0,12.0,11.57,3.65
2016,10,30,7,30,0.0,18.0,4.3,15.0,18.0,17.36,8.85
2016,10,30,7,45,0.0,25.5,4.35,15.5,25.5,24.6,15.14
2016,10,30,8,0,0.0,33.0,4.4,16.0,33.0,31.85,21.39
2016,10,30,8,15,0.0,40.5,4.45,16.0,40.5,39.1,27.6
2016,10,30,8,30,0.0,48.0,4.5,16.0,48.0,46.36,33.75
2016,10,30,8,45,0.0,51.5,4.55,16.0,51.5,49.75,36.57
2016,10,30,9,0,0.0,55.0,4.6,16.0,55.0,53.14,39.36
2016,10,30,9,15,0.0,55.0,4.65,16.0,55.0,53.15,39.27
2016,10,30,9,30,0.0,55.0,4.7,16.0,55.0,53.15,39.18
2016,10,30,9,45,73.5,144.5,4.8,16.5,183.0,190.48,154.12
2016,10,30,10,0,147.0,234.0,4.9,17.0,311.0,336.0,271.5
2016,10,30,10,15,88.5,228.0,4.95,17.0,275.0,286.64,230.4
2016,10,30,10,30,30.0,222.0,5.0,17.0,239.0,242.11,193.26
2016,10,30,10,45,78.5,248.0,5.1,17.0,294.5,298.3,239.06
2016,10,30,11,0,127.0,274.0,5.2,17.0,350.0,357.58,286.53
2016,10,30,11,15,283.0,254.5,5.15,17.0,426.5,435.95,350.49
2016,10,30,11,30,439.0,235.0,5.1,17.0,503.0,510.45,409.98
2016,10,30,11,45,439.5,236.0,5.1,17.0,505.5,503.42,403.69
2016,10,30,12,0,440.0,237.0,5.1,17.0,508.0,494.91,396.48
2016,10,30,12,15,394.5,246.0,5.05,17.0,487.5,465.01,372.0
2016,10,30,12,30,349.0,255.0,5.0,17.0,467.0,437.65,349.52
2016,10,30,12,45,572.0,183.5,4.95,17.5,521.5,475.2,379.2
2016,10,30,13,0,795.0,112.0,4.9,18.0,576.0,500.46,397.31
2016,10,30,13,15,785.0,110.5,4.85,17.5,555.5,468.43,370.54
2016,10,30,13,30,775.0,109.0,4.8,17.0,535.0,435.03,342.27
2016,10,30,13,45,516.0,162.0,4.75,17.0,439.5,351.02,275.05
2016,10,30,14,0,257.0,215.0,4.7,17.0,344.0,286.55,225.01
2016,10,30,14,15,483.0,156.5,4.55,17.0,379.5,290.82,222.47
2016,10,30,14,30,709.0,98.0,4.4,17.0,415.0,277.06,202.08
2016,10,30,14,45,687.5,93.0,4.3,17.0,377.5,234.8,164.31
2016,10,30,15,0,666.0,88.0,4.2,17.0,340.0,193.43,128.03
2016,10,30,15,15,627.5,83.0,4.0,16.5,297.5,150.91,93.51
2016,10,30,15,30,589.0,78.0,3.8,16.0,255.0,111.4,64.88
2016,10,30,15,45,543.5,69.5,3.65,16.0,212.0,71.77,41.94
2016,10,30,16,0,498.0,61.0,3.5,16.0,169.0,44.34,33.55
2016,10,30,16,15,409.5,52.0,3.4,15.5,126.5,39.39,28.86
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,33.03,22.58
2016,10,30,16,45,160.5,29.5,3.2,15.0,50.0,23.14,10.07
2016,10,30,17,0,0.0,16.0,3.1,15.0,16.0,15.73,0.0
2016,10,30,17,15,0.0,8.0,3.05,15.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,79.0,12.5,1.7,13.0,17.5,32.96,0.0
2016,10,31,7,0,158.0,25.0,1.7,13.0,35.0,87.33,24.15
2016,10,31,7,15,277.0,37.5,1.8,13.5,73.5,152.81,111.08
2016,10,31,7,30,396.0,50.0,1.9,14.0,112.0,221.31,171.43
2016,10,31,7,45,476.5,57.0,2.0,14.5,156.5,276.56,219.72
2016,10,31,8,0,557.0,64.0,2.1,15.0,201.0,335.94,270.36
2016,10,31,8,15,605.0,69.5,2.15,15.0,245.0,381.69,309.56
2016,10,31,8,30,653.0,75.0,2.2,15.0,289.0,428.56,348.62
2016,10,31,8,45,365.0,120.5,2.3,15.0,243.0,337.96,276.14
2016,10,31,9,0,77.0,166.0,2.4,15.0,197.0,216.47,175.45
2016,10,31,9,15,101.0,184.0,2.45,15.0,228.5,249.6,202.82
2016,10,31,9,30,125.0,202.0,2.5,15.0,260.0,288.79,234.27
2016,10,31,9,45,62.5,178.5,2.55,15.5,207.5,219.51,176.83
2016,10,31,10,0,0.0,155.0,2.6,16.0,155.0,152.13,120.47
2016,10,31,10,15,75.5,205.0,2.6,16.0,247.5,254.02,204.22
2016,10,31,10,30,151.0,255.0,2.6,16.0,340.0,357.28,286.28
2016,10,31,10,45,112.5,258.0,2.65,16.0,322.5,329.76,263.31
2016,10,31,11,0,74.0,261.0,2.7,16.0,305.0,306.7,244.28
2016,10,31,11,15,111.5,271.5,2.75,16.0,339.0,338.52,269.8
2016,10,31,11,30,149.0,282.0,2.8,16.0,373.0,372.12,296.22
2016,10,31,11,45,172.5,282.5,2.85,16.0,388.0,382.54,304.34
2016,10,31,12,0,196.0,283.0,2.9,16.0,403.0,391.72,311.51
2016,10,31,12,15,187.0,281.0,2.95,16.0,394.5,378.73,301.05
2016,10,31,12,30,178.0,279.0,3.0,16.0,386.0,365.53,290.51
2016,10,31,12,45,279.0,256.0,3.1,16.5,420.0,389.67,309.41
2016,10,31,13,0,380.0,233.0,3.2,17.0,454.0,407.09,322.12
2016,10,31,13,15,314.0,236.0,3.25,17.0,414.5,365.61,288.81
2016,10,31,13,30,248.0,239.0,3.3,17.0,375.0,327.36,258.28
2016,10,31,13,45,124.0,158.5,3.35,17.0,226.5,196.97,155.15
2016,10,31,14,0,0.0,78.0,3.4,17.0,78.0,75.43,57.36
2016,10,31,14,15,22.5,128.0,3.45,16.5,138.0,127.75,100.53
2016,10,31,14,30,45.0,178.0,3.5,16.0,198.0,175.25,139.08
2016,10,31,14,45,30.0,157.5,3.55,16.0,170.5,150.52,119.21
2016,10,31,15,0,15.0,137.0,3.6,16.0,143.0,130.19,103.13
2016,10,31,15,15,10.5,121.0,3.55,16.0,125.0,113.56,89.63
2016,10,31,15,30,6.0,105.0,3.5,16.0,107.0,97.4,76.39
2016,10,31,15,45,3.0,87.0,3.5,16.0,88.0,80.17,61.99
2016,10,31,16,0,0.0,69.0,3.5,16.0,69.0,63.67,50.48
2016,10,31,16,15,0.0,51.0,3.5,15.5,51.0,47.69,36.03
2016,10,31,16,30,0.0,33.0,3.5,15.0,33.0,31.47,21.13
2016,10,31,16,45,0.0,19.5,3.5,15.0,19.5,18.83,6.24
2016,10,31,17,0,0.0,6.0,3.5,15.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,3.6,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.0,11.5,1.95,13.0,17.0,34.81,0.0
2016,11,1,7,0,182.0,23.0,1.9,13.0,34.0,90.68,14.09
2016,11,1,7,15,306.0,34.5,1.95,13.0,72.5,158.26,113.97
2016,11,1,7,30,430.0,46.0,2.0,13.0,111.0,228.42,176.88
2016,11,1,7,45,506.5,53.0,2.05,13.5,156.0,282.64,224.78
2016,11,1,8,0,583.0,60.0,2.1,14.0,201.0,340.8,274.75
2016,11,1,8,15,631.5,65.0,2.15,14.0,245.5,386.75,314.4
2016,11,1,8,30,680.0,70.0,2.2,14.0,290.0,433.82,353.86
2016,11,1,8,45,712.0,74.0,2.25,14.5,331.5,471.65,384.36
2016,11,1,9,0,744.0,78.0,2.3,15.0,373.0,507.24,412.3
2016,11,1,9,15,767.0,81.0,2.25,15.0,410.0,537.5,435.82
2016,11,1,9,30,790.0,84.0,2.2,15.0,447.0,566.13,457.56
2016,11,1,9,45,808.0,85.5,2.15,15.5,479.0,588.22,473.03
2016,11,1,10,0,826.0,87.0,2.1,16.0,511.0,608.06,486.46
2016,11,1,10,15,837.0,88.5,1.95,16.0,536.0,621.1,494.9
2016,11,1,10,30,848.0,90.0,1.8,16.0,561.0,631.43,501.11
2016,11,1,10,45,854.0,91.5,1.7,16.5,579.0,635.82,502.1
2016,11,1,11,0,860.0,93.0,1.6,17.0,597.0,637.31,500.87
2016,11,1,11,15,864.0,93.5,1.5,17.0,607.0,633.57,496.7
2016,11,1,11,30,868.0,94.0,1.4,17.0,617.0,626.91,490.33
2016,11,1,11,45,867.5,94.5,1.35,17.0,619.0,614.65,480.14
2016,11,1,12,0,867.0,95.0,1.3,17.0,621.0,599.61,467.81
2016,11,1,12,15,865.0,94.5,1.25,17.0,615.5,580.03,452.01
2016,11,1,12,30,863.0,94.0,1.2,17.0,610.0,557.9,434.1
2016,11,1,12,45,860.0,92.5,1.2,17.0,597.5,531.84,413.29
2016,11,1,13,0,857.0,91.0,1.2,17.0,585.0,503.52,390.34
2016,11,1,13,15,848.5,89.5,1.15,17.0,564.0,470.57,363.13
2016,11,1,13,30,840.0,88.0,1.1,17.0,543.0,436.0,334.11
2016,11,1,13,45,826.0,87.0,1.1,17.0,515.5,398.34,302.31
2016,11,1,14,0,812.0,86.0,1.1,17.0,488.0,359.84,269.12
2016,11,1,14,15,793.5,83.5,1.1,17.0,454.0,317.94,232.73
2016,11,1,14,30,775.0,81.0,1.1,17.0,420.0,276.04,195.86
2016,11,1,14,45,747.0,78.5,1.1,17.0,381.0,232.31,157.79
2016,11,1,15,0,719.0,76.0,1.1,17.0,342.0,187.07,119.27
2016,11,1,15,15,681.5,71.5,1.15,16.5,299.0,143.04,84.29
2016,11,1,15,30,644.0,67.0,1.2,16.0,256.0,101.8,55.4
2016,11,1,15,45,589.0,61.0,1.25,16.0,211.5,61.77,34.5
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,39.46,29.23
2016,11,1,16,15,444.5,46.5,1.45,15.5,123.5,34.72,24.73
2016,11,1,16,30,355.0,38.0,1.6,15.0,80.0,29.84,19.66
2016,11,1,16,45,213.5,25.0,1.75,14.5,46.5,20.08,5.86
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,11.8,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,110.5,10.0,1.8,11.5,16.5,38.02,0.0
2016,11,2,7,0,221.0,20.0,1.8,12.0,33.0,97.49,0.26
2016,11,2,7,15,343.5,30.5,1.85,12.0,72.0,165.51,117.98
2016,11,2,7,30,466.0,41.0,1.9,12.0,111.0,234.76,181.51
2016,11,2,7,45,538.0,48.5,2.0,12.5,155.5,288.43,229.46
2016,11,2,8,0,610.0,56.0,2.1,13.0,200.0,345.82,279.24
2016,11,2,8,15,656.0,60.5,2.1,13.5,244.5,390.58,317.56
2016,11,2,8,30,702.0,65.0,2.1,14.0,289.0,434.36,353.85
2016,11,2,8,45,733.5,69.0,2.15,14.5,331.0,472.63,384.77
2016,11,2,9,0,765.0,73.0,2.2,15.0,373.0,510.19,414.22
2016,11,2,9,15,786.5,75.5,2.15,15.0,410.0,539.35,436.88
2016,11,2,9,30,808.0,78.0,2.1,15.0,447.0,566.78,457.71
2016,11,2,9,45,832.0,77.0,2.1,15.5,480.0,589.89,474.28
2016,11,2,10,0,856.0,76.0,2.1,16.0,513.0,610.85,488.9
2016,11,2,10,15,866.0,77.5,1.95,16.0,537.5,621.33,495.48
2016,11,2,10,30,876.0,79.0,1.8,16.0,562.0,631.43,501.53
2016,11,2,10,45,881.5,80.5,1.7,16.5,579.5,635.85,502.54
2016,11,2,11,0,887.0,82.0,1.6,17.0,597.0,637.32,501.27
2016,11,2,11,15,890.5,82.5,1.5,17.0,607.5,633.51,497.02
2016,11,2,11,30,894.0,83.0,1.4,17.0,618.0,626.72,490.51
2016,11,2,11,45,893.5,83.5,1.3,17.5,620.0,614.59,479.09
2016,11,2,12,0,893.0,84.0,1.2,18.0,622.0,599.62,465.53
2016,11,2,12,15,891.0,83.5,1.1,18.0,616.5,580.05,449.35
2016,11,2,12,30,889.0,83.0,1.0,18.0,611.0,557.85,431.04
2016,11,2,12,45,887.0,81.5,0.95,18.0,598.5,532.16,410.24
2016,11,2,13,0,885.0,80.0,0.9,18.0,586.0,504.07,387.25
2016,11,2,13,15,877.0,79.0,0.85,18.0,565.5,471.49,360.42
2016,11,2,13,30,869.0,78.0,0.8,18.0,545.0,437.14,331.67
2016,11,2,13,45,856.5,76.5,0.75,18.0,517.5,399.02,299.47
2016,11,2,14,0,844.0,75.0,0.7,18.0,490.0,357.37,263.9
2016,11,2,14,15,827.0,73.0,0.7,18.0,456.0,315.29,227.57
2016,11,2,14,30,810.0,71.0,0.7,18.0,422.0,273.02,190.54
2016,11,2,14,45,785.0,68.5,0.75,18.0,383.0,228.58,152.1
2016,11,2,15,0,760.0,66.0,0.8,18.0,344.0,185.16,115.18
2016,11,2,15,15,725.0,62.5,0.85,17.5,301.0,140.87,80.28
2016,11,2,15,30,690.0,59.0,0.9,17.0,258.0,99.1,51.66
2016,11,2,15,45,636.0,53.5,0.95,17.0,213.0,54.6,28.56
2016,11,2,16,0,582.0,48.0,1.0,17.0,168.0,33.56,23.92
2016,11,2,16,15,497.0,40.5,1.1,16.5,124.0,29.45,20.01
2016,11,2,16,30,412.0,33.0,1.2,16.0,80.0,25.2,15.55
2016,11,2,16,45,261.0,21.5,1.3,15.5,46.0,16.8,2.67
2016,11,2,17,0,110.0,10.0,1.4,15.0,12.0,9.83,0.0
2016,11,2,17,15,55.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,11.5,15.0,36.66,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,30.0,93.74,0.0
2016,11,3,7,15,341.0,29.5,2.05,12.5,69.0,162.33,113.77
2016,11,3,7,30,465.0,40.0,2.1,13.0,108.0,231.48,177.7
2016,11,3,7,45,538.5,47.0,2.15,13.5,152.5,284.8,225.33
2016,11,3,8,0,612.0,54.0,2.2,14.0,197.0,341.97,274.83
2016,11,3,8,15,658.5,58.5,2.15,14.0,241.5,386.79,313.71
2016,11,3,8,30,705.0,63.0,2.1,14.0,286.0,430.78,350.76
2016,11,3,8,45,737.5,66.5,2.1,14.5,327.5,468.94,381.55
2016,11,3,9,0,770.0,70.0,2.1,15.0,369.0,506.42,410.86
2016,11,3,9,15,792.0,72.5,2.05,15.5,406.0,535.86,432.95
2016,11,3,9,30,814.0,75.0,2.0,16.0,443.0,563.58,453.12
2016,11,3,9,45,835.0,75.5,2.0,16.5,475.5,586.53,469.46
2016,11,3,10,0,856.0,76.0,2.0,17.0,508.0,607.25,483.78
2016,11,3,10,15,866.5,77.0,1.9,17.0,533.0,617.46,490.42
2016,11,3,10,30,877.0,78.0,1.8,17.0,558.0,627.3,496.58
2016,11,3,10,45,883.5,79.0,1.7,17.5,576.0,631.8,497.68
2016,11,3,11,0,890.0,80.0,1.6,18.0,594.0,633.35,496.5
2016,11,3,11,15,893.5,80.5,1.5,18.0,604.0,629.54,492.26
2016,11,3,11,30,897.0,81.0,1.4,18.0,614.0,622.75,485.77
2016,11,3,11,45,896.5,81.5,1.35,18.5,616.0,610.63,474.75
2016,11,3,12,0,896.0,82.0,1.3,19.0,618.0,595.65,461.58
2016,11,3,12,15,894.0,82.0,1.25,19.0,612.5,576.57,446.13
2016,11,3,12,30,892.0,82.0,1.2,19.0,607.0,554.86,428.51
2016,11,3,12,45,886.5,81.5,1.15,19.5,594.0,528.35,406.28
2016,11,3,13,0,881.0,81.0,1.1,20.0,581.0,499.62,382.08
2016,11,3,13,15,873.0,80.0,1.05,20.0,560.5,467.23,355.44
2016,11,3,13,30,865.0,79.0,1.0,20.0,540.0,433.07,326.89
2016,11,3,13,45,851.0,78.0,1.0,20.0,512.0,392.89,293.44
2016,11,3,14,0,837.0,77.0,1.0,20.0,484.0,353.7,259.96
2016,11,3,14,15,819.5,74.5,0.95,20.0,450.5,311.4,223.35
2016,11,3,14,30,802.0,72.0,0.9,20.0,417.0,268.95,186.22
2016,11,3,14,45,775.5,69.5,0.85,20.0,378.0,224.69,148.04
2016,11,3,15,0,749.0,67.0,0.8,20.0,339.0,181.58,111.72
2016,11,3,15,15,713.5,63.5,0.75,19.5,296.0,137.93,77.8
2016,11,3,15,30,678.0,60.0,0.7,19.0,253.0,96.86,50.33
2016,11,3,15,45,622.0,54.5,0.7,19.0,208.0,52.99,28.39
2016,11,3,16,0,566.0,49.0,0.7,19.0,163.0,34.63,24.62
2016,11,3,16,15,478.0,41.0,0.75,18.5,119.5,30.1,20.36
2016,11,3,16,30,390.0,33.0,0.8,18.0,76.0,25.42,15.46
2016,11,3,16,45,195.0,16.5,0.85,17.5,38.0,12.24,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,12.0,14.0,31.47,0.0
2016,11,4,7,0,178.0,19.0,2.0,12.0,28.0,80.97,0.0
2016,11,4,7,15,305.0,30.5,2.05,12.5,65.5,150.3,103.47
2016,11,4,7,30,432.0,42.0,2.1,13.0,103.0,219.78,168.16
2016,11,4,7,45,507.5,49.5,2.2,13.5,147.5,273.13,215.76
2016,11,4,8,0,583.0,57.0,2.3,14.0,192.0,330.43,265.42
2016,11,4,8,15,632.0,62.5,2.15,14.5,236.0,376.5,304.61
2016,11,4,8,30,681.0,68.0,2.0,15.0,280.0,423.74,343.28
2016,11,4,8,45,713.5,72.0,1.95,15.5,321.5,461.39,373.4
2016,11,4,9,0,746.0,76.0,1.9,16.0,363.0,496.84,400.87
2016,11,4,9,15,769.0,79.0,1.75,16.0,400.0,526.82,423.63
2016,11,4,9,30,792.0,82.0,1.6,16.0,437.0,555.16,444.44
2016,11,4,9,45,809.0,84.0,1.45,16.5,469.0,576.98,458.88
2016,11,4,10,0,826.0,86.0,1.3,17.0,501.0,596.53,471.12
2016,11,4,10,15,837.5,87.5,1.15,17.5,526.0,609.73,478.24
2016,11,4,10,30,849.0,89.0,1.0,18.0,551.0,620.24,483.08
2016,11,4,10,45,857.5,90.0,0.9,18.5,569.0,625.58,484.39
2016,11,4,11,0,866.0,91.0,0.8,19.0,587.0,628.02,483.5
2016,11,4,11,15,870.0,91.5,0.7,19.0,597.0,624.26,478.98
2016,11,4,11,30,874.0,92.0,0.6,19.0,607.0,617.56,472.31
2016,11,4,11,45,875.5,92.0,0.5,19.5,610.0,605.96,461.21
2016,11,4,12,0,877.0,92.0,0.4,20.0,613.0,591.53,448.03
2016,11,4,12,15,875.0,91.5,0.3,20.0,607.5,571.89,431.94
2016,11,4,12,30,873.0,91.0,0.2,20.0,602.0,549.7,413.9
2016,11,4,12,45,873.0,88.5,0.15,20.0,590.0,524.07,393.73
2016,11,4,13,0,873.0,86.0,0.1,20.0,578.0,496.02,371.43
2016,11,4,13,15,864.5,85.0,0.15,20.0,557.0,463.34,345.98
2016,11,4,13,30,856.0,84.0,0.2,20.0,536.0,428.99,318.61
2016,11,4,13,45,844.5,82.0,0.25,20.0,509.0,391.08,287.86
2016,11,4,14,0,833.0,80.0,0.3,20.0,482.0,352.11,255.45
2016,11,4,14,15,815.0,77.5,0.3,20.0,448.0,309.91,219.71
2016,11,4,14,30,797.0,75.0,0.3,20.0,414.0,267.62,183.43
2016,11,4,14,45,772.5,72.0,0.35,20.0,375.5,223.67,146.18
2016,11,4,15,0,748.0,69.0,0.4,20.0,337.0,180.72,110.49
2016,11,4,15,15,711.0,65.0,0.45,19.5,294.0,136.65,76.83
2016,11,4,15,30,674.0,61.0,0.5,19.0,251.0,92.15,47.11
2016,11,4,15,45,619.0,55.0,0.55,19.0,206.0,51.34,28.25
2016,11,4,16,0,564.0,49.0,0.6,19.0,161.0,34.84,24.78
2016,11,4,16,15,474.0,41.0,0.7,18.5,117.5,30.32,20.5
2016,11,4,16,30,384.0,33.0,0.8,18.0,74.0,25.65,15.49
2016,11,4,16,45,192.0,16.5,0.9,17.5,37.0,12.36,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,11.0,0.65,13.0,11.0,10.81,0.0
2016,11,5,7,0,0.0,22.0,0.7,13.0,22.0,23.96,0.0
2016,11,5,7,15,149.0,33.5,0.7,13.5,54.0,102.63,68.56
2016,11,5,7,30,298.0,45.0,0.7,14.0,86.0,172.57,130.59
2016,11,5,7,45,345.5,58.5,0.75,14.5,123.5,215.85,168.8
2016,11,5,8,0,393.0,72.0,0.8,15.0,161.0,261.67,208.08
2016,11,5,8,15,427.0,83.5,0.8,15.0,198.5,300.99,241.54
2016,11,5,8,30,461.0,95.0,0.8,15.0,236.0,341.16,274.72
2016,11,5,8,45,491.5,101.5,0.85,15.5,271.5,374.35,301.3
2016,11,5,9,0,522.0,108.0,0.9,16.0,307.0,407.58,327.23
2016,11,5,9,15,547.0,115.0,0.85,16.0,342.0,440.78,352.52
2016,11,5,9,30,572.0,122.0,0.8,16.0,377.0,470.42,374.54
2016,11,5,9,45,411.0,167.5,0.8,16.5,357.0,428.0,339.45
2016,11,5,10,0,250.0,213.0,0.8,17.0,337.0,377.05,297.88
2016,11,5,10,15,366.5,200.0,0.8,17.0,392.0,433.2,342.09
2016,11,5,10,30,483.0,187.0,0.8,17.0,447.0,494.92,388.54
2016,11,5,10,45,668.0,135.0,0.85,17.5,507.5,554.5,433.41
2016,11,5,11,0,853.0,83.0,0.9,18.0,568.0,606.76,472.04
2016,11,5,11,15,856.0,83.5,1.0,18.0,577.5,602.85,468.82
2016,11,5,11,30,859.0,84.0,1.1,18.0,587.0,596.09,463.96
2016,11,5,11,45,637.0,157.0,1.2,18.0,531.0,529.99,412.89
2016,11,5,12,0,415.0,230.0,1.3,18.0,475.0,462.9,360.85
2016,11,5,12,15,635.0,157.0,1.35,18.0,527.5,502.35,392.47
2016,11,5,12,30,855.0,84.0,1.4,18.0,580.0,530.53,413.62
2016,11,5,12,45,646.5,146.0,1.45,18.0,516.5,463.26,360.71
2016,11,5,13,0,438.0,208.0,1.5,18.0,453.0,403.28,313.93
2016,11,5,13,15,322.5,220.5,1.55,18.0,397.5,348.67,271.7
2016,11,5,13,30,207.0,233.0,1.6,18.0,342.0,301.16,235.0
2016,11,5,13,45,212.0,219.5,1.65,18.0,326.0,281.33,219.03
2016,11,5,14,0,217.0,206.0,1.7,18.0,310.0,260.77,202.05
2016,11,5,14,15,261.5,185.5,1.7,17.5,302.0,242.8,186.15
2016,11,5,14,30,306.0,165.0,1.7,17.0,294.0,222.75,167.77
2016,11,5,14,45,197.5,155.0,1.75,17.0,235.0,178.84,135.01
2016,11,5,15,0,89.0,145.0,1.8,17.0,176.0,144.42,111.02
2016,11,5,15,15,81.5,127.5,1.75,17.0,153.0,122.62,93.56
2016,11,5,15,30,74.0,110.0,1.7,17.0,130.0,101.54,76.99
2016,11,5,15,45,63.5,91.0,1.7,17.0,106.0,80.1,60.77
2016,11,5,16,0,53.0,72.0,1.7,17.0,82.0,62.92,49.39
2016,11,5,16,15,35.0,53.5,1.6,16.5,59.5,47.57,35.47
2016,11,5,16,30,17.0,35.0,1.5,16.0,37.0,31.89,20.55
2016,11,5,16,45,8.5,17.5,1.45,16.0,18.5,16.6,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.78,0.0
2016,11,6,7,15,19.0,30.0,0.9,15.0,32.5,39.94,23.3
2016,11,6,7,30,38.0,47.0,1.0,15.0,52.0,65.7,47.75
2016,11,6,7,45,52.5,66.0,1.1,15.0,76.0,93.0,71.57
2016,11,6,8,0,67.0,85.0,1.2,15.0,100.0,120.7,95.5
2016,11,6,8,15,76.0,103.5,1.2,15.0,124.0,145.76,116.94
2016,11,6,8,30,85.0,122.0,1.2,15.0,148.0,170.99,138.14
2016,11,6,8,45,91.0,139.0,1.3,15.5,170.5,193.05,156.11
2016,11,6,9,0,97.0,156.0,1.4,16.0,193.0,215.07,173.71
2016,11,6,9,15,48.5,125.0,1.4,16.0,143.5,153.96,123.37
2016,11,6,9,30,0.0,94.0,1.4,16.0,94.0,91.38,71.04
2016,11,6,9,45,69.5,156.0,1.4,16.0,190.5,198.56,159.94
2016,11,6,10,0,139.0,218.0,1.4,16.0,287.0,310.37,248.99
2016,11,6,10,15,251.5,215.5,1.35,16.0,347.5,379.11,303.08
2016,11,6,10,30,364.0,213.0,1.3,16.0,408.0,443.19,352.59
2016,11,6,10,45,379.0,217.5,1.3,16.5,426.0,454.99,360.07
2016,11,6,11,0,394.0,222.0,1.3,17.0,444.0,465.44,366.8
2016,11,6,11,15,302.0,243.5,1.35,17.0,415.5,427.85,336.83
2016,11,6,11,30,210.0,265.0,1.4,17.0,387.0,387.25,304.71
2016,11,6,11,45,206.0,266.5,1.45,17.0,387.0,381.7,300.47
2016,11,6,12,0,202.0,268.0,1.5,17.0,387.0,375.56,295.55
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.5,372.77,293.25
2016,11,6,12,30,228.0,260.0,1.5,17.0,392.0,368.83,289.96
2016,11,6,12,45,273.5,246.5,1.5,17.5,401.0,371.14,290.97
2016,11,6,13,0,319.0,233.0,1.5,18.0,410.0,369.58,288.6
2016,11,6,13,15,371.5,212.5,1.45,18.0,411.5,361.33,281.12
2016,11,6,13,30,424.0,192.0,1.4,18.0,413.0,348.32,269.37
2016,11,6,13,45,415.5,182.5,1.4,18.0,389.5,319.05,245.14
2016,11,6,14,0,407.0,173.0,1.4,18.0,366.0,289.58,220.48
2016,11,6,14,15,284.5,175.5,1.35,17.5,305.5,239.74,182.6
2016,11,6,14,30,162.0,178.0,1.3,17.0,245.0,199.66,153.48
2016,11,6,14,45,200.5,158.0,1.3,17.0,233.5,181.1,136.5
2016,11,6,15,0,239.0,138.0,1.3,17.0,222.0,156.02,113.93
2016,11,6,15,15,224.5,122.0,1.15,16.5,192.5,127.42,91.47
2016,11,6,15,30,210.0,106.0,1.0,16.0,163.0,100.04,71.36
2016,11,6,15,45,192.5,88.0,0.9,16.0,133.5,72.42,53.32
2016,11,6,16,0,175.0,70.0,0.8,16.0,104.0,55.59,43.18
2016,11,6,16,15,141.0,52.5,0.75,15.5,75.0,42.47,31.18
2016,11,6,16,30,107.0,35.0,0.7,15.0,46.0,28.9,17.98
2016,11,6,16,45,53.5,17.5,0.7,15.0,23.0,14.85,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.86,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.73,0.0
2016,11,7,7,15,97.0,30.5,1.5,14.0,43.0,74.91,45.88
2016,11,7,7,30,194.0,45.0,1.5,14.0,70.0,134.11,100.77
2016,11,7,7,45,233.0,60.5,1.55,14.5,103.0,172.25,134.75
2016,11,7,8,0,272.0,76.0,1.6,15.0,136.0,212.51,169.65
2016,11,7,8,15,296.0,91.0,1.55,15.0,169.0,247.12,199.56
2016,11,7,8,30,320.0,106.0,1.5,15.0,202.0,282.23,229.09
2016,11,7,8,45,334.0,120.5,1.45,15.5,233.0,305.7,248.16
2016,11,7,9,0,348.0,135.0,1.4,16.0,264.0,335.01,271.21
2016,11,7,9,15,332.5,152.5,1.35,16.5,286.5,350.87,282.8
2016,11,7,9,30,317.0,170.0,1.3,17.0,309.0,364.88,292.59
2016,11,7,9,45,319.0,183.5,1.3,17.5,331.5,382.92,305.58
2016,11,7,10,0,321.0,197.0,1.3,18.0,354.0,399.8,317.4
2016,11,7,10,15,371.0,197.5,1.25,18.0,388.0,430.32,340.55
2016,11,7,10,30,421.0,198.0,1.2,18.0,422.0,465.04,366.3
2016,11,7,10,45,445.5,199.5,1.15,18.5,443.0,479.29,375.51
2016,11,7,11,0,470.0,201.0,1.1,19.0,464.0,491.94,383.5
2016,11,7,11,15,401.0,222.0,1.05,19.0,449.5,463.49,360.66
2016,11,7,11,30,332.0,243.0,1.0,19.0,435.0,438.44,340.58
2016,11,7,11,45,308.0,248.5,1.0,19.5,427.5,423.69,328.41
2016,11,7,12,0,284.0,254.0,1.0,20.0,420.0,408.5,315.86
2016,11,7,12,15,343.0,239.0,1.0,20.0,437.5,417.74,322.91
2016,11,7,12,30,402.0,224.0,1.0,20.0,455.0,423.82,327.08
2016,11,7,12,45,363.5,227.0,1.05,20.0,432.0,395.65,305.24
2016,11,7,13,0,325.0,230.0,1.1,20.0,409.0,368.34,284.14
2016,11,7,13,15,338.5,218.0,1.05,20.0,398.5,350.82,269.94
2016,11,7,13,30,352.0,206.0,1.0,20.0,388.0,331.74,254.15
2016,11,7,13,45,402.0,184.0,1.0,20.0,381.5,314.06,238.68
2016,11,7,14,0,452.0,162.0,1.0,20.0,375.0,292.82,219.57
2016,11,7,14,15,403.5,157.5,0.95,20.0,337.5,254.73,188.84
2016,11,7,14,30,355.0,153.0,0.9,20.0,300.0,222.15,162.73
2016,11,7,14,45,343.0,140.0,0.9,20.0,271.0,190.92,136.86
2016,11,7,15,0,331.0,127.0,0.9,20.0,242.0,160.3,111.92
2016,11,7,15,15,313.5,112.5,0.8,19.5,210.0,128.59,87.55
2016,11,7,15,30,296.0,98.0,0.7,19.0,178.0,98.24,66.33
2016,11,7,15,45,268.0,82.0,0.6,19.0,144.5,68.11,48.87
2016,11,7,16,0,240.0,66.0,0.5,19.0,111.0,49.43,37.29
2016,11,7,16,15,191.0,50.0,0.5,18.5,79.5,40.6,29.13
2016,11,7,16,30,142.0,34.0,0.5,18.0,48.0,26.35,15.43
2016,11,7,16,45,71.0,17.0,0.55,18.0,24.0,14.44,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,63.0,7.0,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,126.0,14.0,1.3,14.0,19.0,48.08,0.0
2016,11,8,7,15,255.5,26.0,1.3,14.5,53.0,123.91,73.85
2016,11,8,7,30,385.0,38.0,1.3,15.0,87.0,192.39,142.86
2016,11,8,7,45,464.5,46.0,1.35,15.5,129.0,244.81,189.28
2016,11,8,8,0,544.0,54.0,1.4,16.0,171.0,301.6,237.84
2016,11,8,8,15,533.5,67.5,1.3,16.0,203.0,327.87,261.71
2016,11,8,8,30,523.0,81.0,1.2,16.0,235.0,351.88,282.55
2016,11,8,8,45,559.0,85.5,1.15,16.5,272.5,387.37,311.04
2016,11,8,9,0,595.0,90.0,1.1,17.0,310.0,422.8,338.46
2016,11,8,9,15,604.0,99.0,1.05,17.5,341.0,448.02,357.09
2016,11,8,9,30,613.0,108.0,1.0,18.0,372.0,471.53,373.86
2016,11,8,9,45,719.0,91.0,0.95,18.5,423.0,520.85,410.38
2016,11,8,10,0,825.0,74.0,0.9,19.0,474.0,569.41,445.14
2016,11,8,10,15,836.5,75.5,0.85,19.0,498.5,582.52,453.47
2016,11,8,10,30,848.0,77.0,0.8,19.0,523.0,591.13,458.73
2016,11,8,10,45,854.5,78.0,0.8,19.5,540.5,595.55,460.42
2016,11,8,11,0,861.0,79.0,0.8,20.0,558.0,597.13,459.99
2016,11,8,11,15,865.0,79.5,0.75,20.0,568.0,593.83,456.38
2016,11,8,11,30,869.0,80.0,0.7,20.0,578.0,587.65,450.64
2016,11,8,11,45,870.0,80.5,0.7,20.5,580.5,576.88,441.16
2016,11,8,12,0,871.0,81.0,0.7,21.0,583.0,563.33,429.57
2016,11,8,12,15,869.5,80.5,0.7,21.0,578.5,544.71,414.99
2016,11,8,12,30,868.0,80.0,0.7,21.0,574.0,523.54,398.29
2016,11,8,12,45,865.5,79.0,0.7,21.0,561.5,498.94,378.72
2016,11,8,13,0,863.0,78.0,0.7,21.0,549.0,472.03,357.0
2016,11,8,13,15,855.5,77.0,0.7,21.0,529.5,440.8,331.56
2016,11,8,13,30,848.0,76.0,0.7,21.0,510.0,405.94,302.8
2016,11,8,13,45,835.5,74.5,0.75,21.0,483.5,368.87,271.94
2016,11,8,14,0,823.0,73.0,0.8,21.0,457.0,330.83,239.53
2016,11,8,14,15,805.5,71.0,0.7,21.0,424.5,290.16,204.16
2016,11,8,14,30,788.0,69.0,0.6,21.0,392.0,249.35,168.51
2016,11,8,14,45,761.5,66.5,0.55,21.0,354.0,206.44,131.97
2016,11,8,15,0,735.0,64.0,0.5,21.0,316.0,164.69,97.63
2016,11,8,15,15,698.0,60.0,0.45,20.5,274.5,121.91,65.84
2016,11,8,15,30,661.0,56.0,0.4,20.0,233.0,81.85,41.26
2016,11,8,15,45,602.0,50.5,0.35,20.0,189.0,39.98,29.28
2016,11,8,16,0,543.0,45.0,0.3,20.0,145.0,32.09,22.22
2016,11,8,16,15,451.0,37.0,0.6,19.0,104.0,27.41,17.79
2016,11,8,16,30,359.0,29.0,0.9,18.0,63.0,22.54,12.14
2016,11,8,16,45,179.5,14.5,1.2,17.5,31.5,10.99,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
