Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.73,0.0
2016,11,9,7,15,175.5,27.5,1.45,14.0,49.5,98.89,55.33
2016,11,9,7,30,351.0,39.0,1.5,14.0,83.0,180.14,133.7
2016,11,9,7,45,427.5,48.5,1.55,14.5,124.0,231.62,179.6
2016,11,9,8,0,504.0,58.0,1.6,15.0,165.0,287.34,227.54
2016,11,9,8,15,556.5,64.5,1.5,15.0,207.0,332.69,266.57
2016,11,9,8,30,609.0,71.0,1.4,15.0,249.0,379.54,305.62
2016,11,9,8,45,643.5,76.5,1.35,15.5,289.0,417.34,335.98
2016,11,9,9,0,678.0,82.0,1.3,16.0,329.0,454.84,365.09
2016,11,9,9,15,637.5,96.5,1.3,16.5,347.5,461.0,369.24
2016,11,9,9,30,597.0,111.0,1.3,17.0,366.0,463.34,370.19
2016,11,9,9,45,602.0,119.0,1.35,17.5,392.0,481.37,383.32
2016,11,9,10,0,607.0,127.0,1.4,18.0,418.0,497.41,394.51
2016,11,9,10,15,714.5,107.0,1.4,18.0,467.5,542.22,428.7
2016,11,9,10,30,822.0,87.0,1.4,18.0,517.0,584.99,460.57
2016,11,9,10,45,829.0,88.5,1.4,18.5,534.5,589.87,462.37
2016,11,9,11,0,836.0,90.0,1.4,19.0,552.0,591.97,462.35
2016,11,9,11,15,840.0,91.0,1.4,19.0,562.0,588.95,459.37
2016,11,9,11,30,844.0,92.0,1.4,19.0,572.0,583.11,454.25
2016,11,9,11,45,844.0,92.5,1.4,19.5,574.0,571.69,444.09
2016,11,9,12,0,844.0,93.0,1.4,20.0,576.0,557.58,431.84
2016,11,9,12,15,841.5,92.5,1.35,20.0,571.0,538.53,416.33
2016,11,9,12,30,839.0,92.0,1.3,20.0,566.0,517.05,398.77
2016,11,9,12,45,844.0,87.5,1.3,20.5,555.0,492.92,378.49
2016,11,9,13,0,849.0,83.0,1.3,21.0,544.0,466.24,355.88
2016,11,9,13,15,840.0,82.0,1.25,21.0,524.0,434.52,329.46
2016,11,9,13,30,831.0,81.0,1.2,21.0,504.0,401.22,301.3
2016,11,9,13,45,816.5,79.5,1.15,21.0,477.0,364.1,269.71
2016,11,9,14,0,802.0,78.0,1.1,21.0,450.0,326.19,236.93
2016,11,9,14,15,783.5,75.5,1.05,21.0,417.0,285.68,201.77
2016,11,9,14,30,765.0,73.0,1.0,21.0,384.0,245.19,166.43
2016,11,9,14,45,737.5,70.0,0.95,21.0,346.5,202.74,130.25
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,161.6,96.46
2016,11,9,15,15,671.5,63.0,0.85,20.5,267.5,117.12,63.39
2016,11,9,15,30,633.0,59.0,0.8,20.0,226.0,78.08,39.69
2016,11,9,15,45,575.5,52.5,0.75,20.0,183.0,39.87,29.16
2016,11,9,16,0,518.0,46.0,0.7,20.0,140.0,33.15,23.08
2016,11,9,16,15,424.0,37.5,0.75,19.5,99.5,28.04,18.23
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,22.73,11.93
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,11.09,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.0,2.0,14.0,6.0,0.0,0.0
2016,11,10,7,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,11,10,7,15,108.5,26.5,2.15,14.5,40.0,70.64,35.24
2016,11,10,7,30,217.0,41.0,2.2,15.0,68.0,135.33,99.53
2016,11,10,7,45,267.0,56.0,2.25,15.5,102.5,177.34,137.22
2016,11,10,8,0,317.0,71.0,2.3,16.0,137.0,222.2,176.1
2016,11,10,8,15,349.5,84.0,2.15,16.0,172.0,259.39,208.39
2016,11,10,8,30,382.0,97.0,2.0,16.0,207.0,297.52,240.59
2016,11,10,8,45,411.5,106.0,1.9,16.0,240.5,330.27,267.78
2016,11,10,9,0,441.0,115.0,1.8,16.0,274.0,363.2,294.43
2016,11,10,9,15,473.0,122.5,1.65,16.5,309.0,395.68,319.38
2016,11,10,9,30,505.0,130.0,1.5,17.0,344.0,427.78,343.29
2016,11,10,9,45,423.0,159.0,1.4,17.5,347.0,417.48,333.12
2016,11,10,10,0,341.0,188.0,1.3,18.0,350.0,398.04,316.06
2016,11,10,10,15,579.5,136.5,1.25,18.0,429.5,491.51,389.33
2016,11,10,10,30,818.0,85.0,1.2,18.0,509.0,577.32,453.99
2016,11,10,10,45,823.5,86.5,1.15,18.5,525.5,581.33,454.36
2016,11,10,11,0,829.0,88.0,1.1,19.0,542.0,582.58,453.36
2016,11,10,11,15,832.5,88.5,1.0,19.0,552.0,578.83,449.11
2016,11,10,11,30,836.0,89.0,0.9,19.0,562.0,572.3,442.72
2016,11,10,11,45,834.0,90.0,0.8,19.5,563.5,560.43,431.51
2016,11,10,12,0,832.0,91.0,0.7,20.0,565.0,545.97,418.32
2016,11,10,12,15,829.5,91.0,0.6,20.0,559.5,527.71,403.05
2016,11,10,12,30,827.0,91.0,0.5,20.0,554.0,507.06,385.81
2016,11,10,12,45,825.0,88.5,0.4,20.5,542.0,481.9,364.36
2016,11,10,13,0,823.0,86.0,0.3,21.0,530.0,454.56,341.05
2016,11,10,13,15,813.5,85.0,0.25,21.0,510.0,423.47,315.67
2016,11,10,13,30,804.0,84.0,0.2,21.0,490.0,390.91,288.67
2016,11,10,13,45,790.5,82.0,0.15,21.0,463.5,354.69,258.47
2016,11,10,14,0,777.0,80.0,0.1,21.0,437.0,317.7,227.12
2016,11,10,14,15,757.5,77.5,0.1,21.0,405.0,278.01,193.58
2016,11,10,14,30,738.0,75.0,0.1,21.0,373.0,238.46,159.91
2016,11,10,14,45,711.5,71.5,0.15,21.0,336.0,197.04,125.42
2016,11,10,15,0,685.0,68.0,0.2,21.0,299.0,154.19,90.94
2016,11,10,15,15,645.5,63.5,0.2,20.5,258.5,113.11,61.13
2016,11,10,15,30,606.0,59.0,0.2,20.0,218.0,74.97,38.46
2016,11,10,15,45,547.0,53.0,0.2,20.0,176.0,38.68,28.14
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,34.23,24.02
2016,11,10,16,15,394.0,37.5,0.2,19.5,94.5,28.21,18.36
2016,11,10,16,30,300.0,28.0,0.2,19.0,55.0,21.91,11.02
2016,11,10,16,45,150.0,14.0,0.2,19.0,27.5,13.76,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,1.3,14.0,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,1.3,14.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,17.5,1.3,14.5,17.5,16.89,3.66
2016,11,11,7,30,0.0,30.0,1.3,15.0,30.0,29.34,18.07
2016,11,11,7,45,0.0,46.0,1.35,15.5,46.0,45.97,32.65
2016,11,11,8,0,0.0,62.0,1.4,16.0,62.0,62.27,46.69
2016,11,11,8,15,0.0,79.0,1.25,16.0,79.0,79.5,61.43
2016,11,11,8,30,0.0,96.0,1.1,16.0,96.0,96.58,75.83
2016,11,11,8,45,2.5,111.0,1.0,16.5,112.0,112.59,88.95
2016,11,11,9,0,5.0,126.0,0.9,17.0,128.0,128.67,101.88
2016,11,11,9,15,46.5,152.0,0.85,17.0,171.5,182.18,145.65
2016,11,11,9,30,88.0,178.0,0.8,17.0,215.0,232.51,185.91
2016,11,11,9,45,146.5,191.5,0.8,17.5,258.5,284.43,226.57
2016,11,11,10,0,205.0,205.0,0.8,18.0,302.0,331.95,262.95
2016,11,11,10,15,271.0,206.5,0.8,18.0,342.0,376.15,296.82
2016,11,11,10,30,337.0,208.0,0.8,18.0,382.0,415.18,326.32
2016,11,11,10,45,352.5,213.0,0.85,18.0,400.0,427.54,335.23
2016,11,11,11,0,368.0,218.0,0.9,18.0,418.0,438.64,343.34
2016,11,11,11,15,284.0,236.5,0.95,18.0,392.5,404.65,316.5
2016,11,11,11,30,200.0,255.0,1.0,18.0,367.0,367.68,287.59
2016,11,11,11,45,140.0,253.0,1.1,18.5,331.5,327.94,256.45
2016,11,11,12,0,80.0,251.0,1.2,19.0,296.0,287.68,224.7
2016,11,11,12,15,50.0,230.5,1.2,19.0,258.5,249.36,194.91
2016,11,11,12,30,20.0,210.0,1.2,19.0,221.0,212.12,165.74
2016,11,11,12,45,10.0,181.5,1.3,19.0,187.0,179.24,140.04
2016,11,11,13,0,0.0,153.0,1.4,19.0,153.0,147.1,114.64
2016,11,11,13,15,0.0,147.0,1.4,19.0,147.0,141.12,110.05
2016,11,11,13,30,0.0,141.0,1.4,19.0,141.0,135.15,105.41
2016,11,11,13,45,26.0,164.5,1.45,19.0,176.5,164.08,128.5
2016,11,11,14,0,52.0,188.0,1.5,19.0,212.0,190.6,149.16
2016,11,11,14,15,60.0,176.5,1.45,18.5,202.0,178.85,139.62
2016,11,11,14,30,68.0,165.0,1.4,18.0,192.0,166.31,129.38
2016,11,11,14,45,64.5,149.5,1.4,18.0,173.5,147.5,114.13
2016,11,11,15,0,61.0,134.0,1.4,18.0,155.0,128.96,99.13
2016,11,11,15,15,55.0,117.0,1.3,17.5,133.5,109.3,83.56
2016,11,11,15,30,49.0,100.0,1.2,17.0,112.0,90.23,68.65
2016,11,11,15,45,40.5,81.5,1.1,17.0,90.5,70.77,56.47
2016,11,11,16,0,32.0,63.0,1.0,17.0,69.0,55.62,42.79
2016,11,11,16,15,16.0,45.5,0.95,16.5,48.5,40.88,29.31
2016,11,11,16,30,0.0,28.0,0.9,16.0,28.0,26.35,14.12
2016,11,11,16,45,0.0,14.0,0.9,16.0,14.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,2.0,0.95,15.0,2.0,0.0,0.0
2016,11,12,7,0,0.0,4.0,0.9,15.0,4.0,3.93,0.0
2016,11,12,7,15,0.0,16.0,0.9,15.0,16.0,15.44,1.75
2016,11,12,7,30,0.0,28.0,0.9,15.0,28.0,27.14,16.19
2016,11,12,7,45,0.0,43.5,0.9,15.5,43.5,43.24,30.35
2016,11,12,8,0,0.0,59.0,0.9,16.0,59.0,59.02,43.95
2016,11,12,8,15,0.0,75.0,0.85,16.0,75.0,75.18,57.8
2016,11,12,8,30,0.0,91.0,0.8,16.0,91.0,91.21,71.32
2016,11,12,8,45,0.0,106.0,0.8,16.5,106.0,106.06,83.5
2016,11,12,9,0,0.0,121.0,0.8,17.0,121.0,120.85,95.41
2016,11,12,9,15,0.0,108.5,0.8,17.0,108.5,106.75,83.65
2016,11,12,9,30,0.0,96.0,0.8,17.0,96.0,93.53,72.66
2016,11,12,9,45,4.0,130.5,0.8,17.5,132.5,130.47,102.69
2016,11,12,10,0,8.0,165.0,0.8,18.0,169.0,167.52,132.09
2016,11,12,10,15,118.5,194.0,0.8,18.0,254.5,269.16,213.77
2016,11,12,10,30,229.0,223.0,0.8,18.0,340.0,362.45,285.92
2016,11,12,10,45,287.5,221.5,0.85,18.5,373.5,397.27,311.51
2016,11,12,11,0,346.0,220.0,0.9,19.0,407.0,426.62,333.08
2016,11,12,11,15,463.5,192.0,0.95,19.0,447.0,465.02,362.58
2016,11,12,11,30,581.0,164.0,1.0,19.0,487.0,496.71,386.57
2016,11,12,11,45,723.0,120.0,1.1,19.0,524.5,523.5,407.2
2016,11,12,12,0,865.0,76.0,1.2,19.0,562.0,542.52,421.58
2016,11,12,12,15,863.0,76.0,1.25,19.0,557.0,524.51,406.95
2016,11,12,12,30,861.0,76.0,1.3,19.0,552.0,503.98,390.41
2016,11,12,12,45,848.5,78.0,1.4,19.0,538.0,478.05,369.62
2016,11,12,13,0,836.0,80.0,1.5,19.0,524.0,449.08,346.01
2016,11,12,13,15,827.5,79.0,1.55,19.0,504.5,418.24,320.18
2016,11,12,13,30,819.0,78.0,1.6,19.0,485.0,385.83,292.47
2016,11,12,13,45,807.0,76.0,1.65,19.0,459.5,349.86,261.39
2016,11,12,14,0,795.0,74.0,1.7,19.0,434.0,312.96,228.91
2016,11,12,14,15,776.0,71.5,1.7,18.5,401.5,272.97,194.02
2016,11,12,14,30,757.0,69.0,1.7,18.0,369.0,233.03,158.93
2016,11,12,14,45,731.5,66.0,1.75,18.0,332.5,191.73,123.15
2016,11,12,15,0,706.0,63.0,1.8,18.0,296.0,151.55,89.84
2016,11,12,15,15,666.5,59.0,1.85,17.5,255.5,110.52,59.75
2016,11,12,15,30,627.0,55.0,1.9,17.0,215.0,69.44,35.04
2016,11,12,15,45,565.5,49.5,1.95,17.0,172.5,34.26,24.57
2016,11,12,16,0,504.0,44.0,2.0,17.0,130.0,31.87,22.18
2016,11,12,16,15,403.5,35.5,2.0,16.5,91.0,26.67,17.13
2016,11,12,16,30,303.0,27.0,2.0,16.0,52.0,21.26,9.89
2016,11,12,16,45,151.5,13.5,2.05,16.0,26.0,13.27,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,7,15,178.5,17.0,0.95,14.0,36.5,82.55,24.31
2016,11,13,7,30,357.0,34.0,0.9,14.0,73.0,171.6,122.97
2016,11,13,7,45,442.5,42.0,0.85,14.5,113.5,223.55,170.22
2016,11,13,8,0,528.0,50.0,0.8,15.0,154.0,280.37,218.67
2016,11,13,8,15,582.0,55.5,0.7,15.0,195.5,325.01,256.84
2016,11,13,8,30,636.0,61.0,0.6,15.0,237.0,371.25,294.96
2016,11,13,8,45,672.5,65.0,0.55,15.5,277.0,408.42,324.5
2016,11,13,9,0,709.0,69.0,0.5,16.0,317.0,443.84,351.65
2016,11,13,9,15,734.0,72.0,0.45,16.0,352.5,473.29,374.03
2016,11,13,9,30,759.0,75.0,0.4,16.0,388.0,501.33,394.72
2016,11,13,9,45,776.0,77.5,0.35,16.5,418.5,522.7,409.15
2016,11,13,10,0,793.0,80.0,0.3,17.0,449.0,541.94,421.64
2016,11,13,10,15,656.5,121.5,0.35,17.0,438.0,513.38,399.41
2016,11,13,10,30,520.0,163.0,0.4,17.0,427.0,476.23,371.09
2016,11,13,10,45,677.5,124.0,0.5,17.5,480.0,527.73,410.63
2016,11,13,11,0,835.0,85.0,0.6,18.0,533.0,573.7,444.47
2016,11,13,11,15,840.0,85.5,0.6,18.0,543.5,570.86,441.16
2016,11,13,11,30,845.0,86.0,0.6,18.0,554.0,565.21,436.24
2016,11,13,11,45,849.5,85.5,0.65,18.0,557.5,555.44,428.71
2016,11,13,12,0,854.0,85.0,0.7,18.0,561.0,542.88,418.95
2016,11,13,12,15,852.0,84.5,0.65,18.0,556.0,524.2,403.6
2016,11,13,12,30,850.0,84.0,0.6,18.0,551.0,503.06,386.2
2016,11,13,12,45,852.0,81.0,0.6,18.5,540.5,478.95,366.0
2016,11,13,13,0,854.0,78.0,0.6,19.0,530.0,453.68,344.47
2016,11,13,13,15,845.5,77.0,0.6,19.0,510.0,421.14,317.74
2016,11,13,13,30,837.0,76.0,0.6,19.0,490.0,388.25,290.1
2016,11,13,13,45,825.5,74.0,0.6,19.0,464.0,351.94,259.22
2016,11,13,14,0,814.0,72.0,0.6,19.0,438.0,314.62,226.91
2016,11,13,14,15,795.5,69.5,0.6,19.0,405.5,274.15,191.82
2016,11,13,14,30,777.0,67.0,0.6,19.0,373.0,233.65,156.54
2016,11,13,14,45,750.5,64.0,0.6,19.0,335.5,191.44,120.67
2016,11,13,15,0,724.0,61.0,0.6,19.0,298.0,150.4,87.3
2016,11,13,15,15,685.0,57.0,0.65,18.5,257.0,108.74,57.35
2016,11,13,15,30,646.0,53.0,0.7,18.0,216.0,69.97,35.39
2016,11,13,15,45,586.5,47.5,0.75,18.0,173.5,32.74,23.13
2016,11,13,16,0,527.0,42.0,0.8,18.0,131.0,30.25,20.68
2016,11,13,16,15,427.5,33.5,0.9,17.5,91.5,24.97,15.58
2016,11,13,16,30,328.0,25.0,1.0,17.0,52.0,19.45,8.12
2016,11,13,16,45,164.0,12.5,1.1,16.5,26.0,12.29,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,15.5,1.45,13.0,36.5,84.19,15.71
2016,11,14,7,30,390.0,31.0,1.4,13.0,73.0,177.95,126.66
2016,11,14,7,45,476.5,39.0,1.35,13.5,114.0,230.87,176.13
2016,11,14,8,0,563.0,47.0,1.3,14.0,155.0,288.83,226.26
2016,11,14,8,15,616.5,52.0,1.2,14.5,197.5,333.49,264.74
2016,11,14,8,30,670.0,57.0,1.1,15.0,240.0,377.75,301.56
2016,11,14,8,45,373.5,98.5,1.0,15.5,203.5,297.54,239.34
2016,11,14,9,0,77.0,140.0,0.9,16.0,167.0,185.38,148.5
2016,11,14,9,15,67.0,153.5,0.8,16.0,179.0,194.54,156.13
2016,11,14,9,30,57.0,167.0,0.7,16.0,191.0,203.13,162.58
2016,11,14,9,45,49.5,176.5,0.6,16.5,198.5,208.23,165.81
2016,11,14,10,0,42.0,186.0,0.5,17.0,206.0,213.05,168.74
2016,11,14,10,15,39.5,194.0,0.45,17.0,213.5,218.88,172.89
2016,11,14,10,30,37.0,202.0,0.4,17.0,221.0,224.56,176.91
2016,11,14,10,45,55.0,217.0,0.35,17.5,246.0,249.08,195.51
2016,11,14,11,0,73.0,232.0,0.3,18.0,271.0,273.18,213.33
2016,11,14,11,15,67.0,234.0,0.35,18.0,270.5,269.94,210.53
2016,11,14,11,30,61.0,236.0,0.4,18.0,270.0,266.61,207.89
2016,11,14,11,45,93.5,244.0,0.45,18.5,296.5,290.08,225.83
2016,11,14,12,0,126.0,252.0,0.5,19.0,323.0,313.96,243.6
2016,11,14,12,15,113.0,248.5,0.55,19.0,311.0,298.31,231.44
2016,11,14,12,30,100.0,245.0,0.6,19.0,299.0,284.65,221.05
2016,11,14,12,45,93.5,238.0,0.65,19.0,288.0,271.06,210.7
2016,11,14,13,0,87.0,231.0,0.7,19.0,277.0,257.59,200.39
2016,11,14,13,15,456.5,156.0,0.75,19.0,382.0,333.16,256.3
2016,11,14,13,30,826.0,81.0,0.8,19.0,487.0,386.47,290.21
2016,11,14,13,45,812.0,79.5,0.9,19.0,460.0,350.23,258.99
2016,11,14,14,0,798.0,78.0,1.0,19.0,433.0,313.17,227.02
2016,11,14,14,15,778.0,75.5,1.1,18.5,400.5,273.01,192.57
2016,11,14,14,30,758.0,73.0,1.2,18.0,368.0,232.98,157.89
2016,11,14,14,45,730.0,69.5,1.35,18.0,331.0,190.97,122.06
2016,11,14,15,0,702.0,66.0,1.5,18.0,294.0,150.31,88.91
2016,11,14,15,15,661.0,61.5,1.55,17.5,253.0,106.25,56.88
2016,11,14,15,30,620.0,57.0,1.6,17.0,212.0,67.92,35.17
2016,11,14,15,45,558.5,51.0,1.65,17.0,169.5,35.87,25.95
2016,11,14,16,0,497.0,45.0,1.7,17.0,127.0,33.12,23.21
2016,11,14,16,15,395.0,35.5,1.8,16.5,88.0,26.99,17.29
2016,11,14,16,30,293.0,26.0,1.9,16.0,49.0,20.58,8.45
2016,11,14,16,45,146.5,13.0,2.0,15.5,24.5,12.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,33.5,79.94,3.29
2016,11,15,7,30,378.0,29.0,2.0,15.0,67.0,170.51,118.99
2016,11,15,7,45,460.5,36.0,2.1,15.5,106.5,219.98,166.37
2016,11,15,8,0,543.0,43.0,2.2,16.0,146.0,274.31,213.87
2016,11,15,8,15,596.0,48.0,2.25,16.0,187.0,315.93,250.96
2016,11,15,8,30,649.0,53.0,2.3,16.0,228.0,361.42,290.18
2016,11,15,8,45,681.0,57.0,2.35,16.0,266.5,396.8,320.48
2016,11,15,9,0,713.0,61.0,2.4,16.0,305.0,431.71,349.58
2016,11,15,9,15,738.0,64.0,2.45,16.0,340.0,461.07,373.64
2016,11,15,9,30,763.0,67.0,2.5,16.0,375.0,489.04,396.07
2016,11,15,9,45,752.0,77.0,2.6,16.5,400.5,503.28,406.54
2016,11,15,10,0,741.0,87.0,2.7,17.0,426.0,514.6,414.48
2016,11,15,10,15,385.5,141.5,2.75,17.0,318.5,373.66,301.77
2016,11,15,10,30,30.0,196.0,2.8,17.0,211.0,214.25,170.54
2016,11,15,10,45,15.0,150.5,2.85,17.0,158.0,155.43,123.06
2016,11,15,11,0,0.0,105.0,2.9,17.0,105.0,101.77,78.95
2016,11,15,11,15,0.0,115.5,3.0,17.0,115.5,111.98,87.34
2016,11,15,11,30,0.0,126.0,3.1,17.0,126.0,122.15,95.6
2016,11,15,11,45,82.5,188.5,3.25,17.0,234.0,229.15,183.25
2016,11,15,12,0,165.0,251.0,3.4,17.0,342.0,333.07,265.8
2016,11,15,12,15,139.5,248.0,3.5,17.0,324.5,312.19,248.62
2016,11,15,12,30,114.0,245.0,3.6,17.0,307.0,291.12,231.71
2016,11,15,12,45,187.0,235.0,3.7,17.0,334.0,311.41,247.8
2016,11,15,13,0,260.0,225.0,3.8,17.0,361.0,326.72,259.22
2016,11,15,13,15,152.0,212.0,3.8,16.5,291.0,261.45,207.67
2016,11,15,13,30,44.0,199.0,3.8,16.0,221.0,203.58,162.27
2016,11,15,13,45,22.0,146.0,3.85,16.0,157.0,146.67,116.3
2016,11,15,14,0,0.0,93.0,3.9,16.0,93.0,89.61,69.71
2016,11,15,14,15,123.0,124.5,3.85,16.0,172.0,147.19,113.95
2016,11,15,14,30,246.0,156.0,3.8,16.0,251.0,192.07,145.69
2016,11,15,14,45,233.5,142.5,3.75,16.0,225.5,165.33,123.13
2016,11,15,15,0,221.0,129.0,3.7,16.0,200.0,139.38,101.87
2016,11,15,15,15,209.0,112.5,3.55,15.5,172.0,111.97,80.54
2016,11,15,15,30,197.0,96.0,3.4,15.0,144.0,85.57,61.73
2016,11,15,15,45,171.5,78.5,3.25,15.0,115.0,61.79,48.97
2016,11,15,16,0,146.0,61.0,3.1,15.0,86.0,48.88,37.1
2016,11,15,16,15,105.5,44.0,2.95,14.5,59.0,35.91,24.95
2016,11,15,16,30,65.0,27.0,2.8,14.0,32.0,22.51,9.25
2016,11,15,16,45,32.5,13.5,2.7,14.0,16.0,13.27,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,2.8,11.5,34.5,81.46,0.0
2016,11,16,7,30,388.0,31.0,2.9,12.0,69.0,174.47,121.62
2016,11,16,7,45,481.5,38.5,3.05,12.5,111.0,228.66,174.64
2016,11,16,8,0,575.0,46.0,3.2,13.0,153.0,288.26,227.28
2016,11,16,8,15,630.0,51.0,3.35,13.0,195.5,333.5,268.2
2016,11,16,8,30,685.0,56.0,3.5,13.0,238.0,378.38,307.89
2016,11,16,8,45,721.5,60.0,3.7,13.5,279.0,416.74,340.85
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,454.68,372.52
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.0,484.04,397.07
2016,11,16,9,30,807.0,69.0,4.0,14.0,392.0,511.85,419.82
2016,11,16,9,45,823.5,71.0,4.05,14.0,423.0,532.94,436.81
2016,11,16,10,0,840.0,73.0,4.1,14.0,454.0,551.77,451.69
2016,11,16,10,15,851.5,74.5,4.1,14.0,478.5,564.81,461.66
2016,11,16,10,30,863.0,76.0,4.1,14.0,503.0,575.19,469.34
2016,11,16,10,45,864.0,79.0,4.1,14.5,519.5,578.42,470.36
2016,11,16,11,0,865.0,82.0,4.1,15.0,536.0,578.77,469.02
2016,11,16,11,15,869.0,82.5,4.1,15.0,546.0,575.3,465.54
2016,11,16,11,30,873.0,83.0,4.1,15.0,556.0,568.96,459.68
2016,11,16,11,45,863.5,86.5,4.1,15.0,556.5,555.55,448.1
2016,11,16,12,0,854.0,90.0,4.1,15.0,557.0,539.61,434.37
2016,11,16,12,15,851.5,90.0,4.05,15.0,552.0,521.33,418.56
2016,11,16,12,30,849.0,90.0,4.0,15.0,547.0,500.59,400.52
2016,11,16,12,45,850.0,87.0,4.0,15.0,535.5,476.17,379.32
2016,11,16,13,0,851.0,84.0,4.0,15.0,524.0,449.37,355.75
2016,11,16,13,15,842.0,82.5,3.95,14.5,504.5,417.72,328.4
2016,11,16,13,30,833.0,81.0,3.9,14.0,485.0,384.5,299.13
2016,11,16,13,45,813.0,81.0,3.9,14.0,457.5,347.64,265.98
2016,11,16,14,0,793.0,81.0,3.9,14.0,430.0,310.38,232.06
2016,11,16,14,15,773.0,78.5,3.85,14.0,397.5,270.63,195.86
2016,11,16,14,30,753.0,76.0,3.8,14.0,365.0,231.02,159.89
2016,11,16,14,45,715.5,74.0,3.8,14.0,326.5,186.53,121.4
2016,11,16,15,0,678.0,72.0,3.8,14.0,288.0,146.58,88.64
2016,11,16,15,15,634.5,67.0,3.7,13.5,247.0,105.93,59.21
2016,11,16,15,30,591.0,62.0,3.6,13.0,206.0,68.61,38.28
2016,11,16,15,45,518.5,55.5,3.5,13.0,163.5,40.2,30.21
2016,11,16,16,0,446.0,49.0,3.4,13.0,121.0,37.23,27.16
2016,11,16,16,15,340.5,38.0,3.3,12.5,82.5,29.75,19.83
2016,11,16,16,30,235.0,27.0,3.2,12.0,44.0,21.91,8.28
2016,11,16,16,45,117.5,13.5,3.1,12.0,22.0,13.27,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,204.0,14.0,1.35,9.0,33.5,81.23,0.0
2016,11,17,7,30,408.0,28.0,1.3,9.0,67.0,176.31,121.56
2016,11,17,7,45,498.0,35.0,1.3,9.5,108.0,225.72,172.34
2016,11,17,8,0,588.0,42.0,1.3,10.0,149.0,284.07,223.95
2016,11,17,8,15,642.5,47.0,1.3,10.5,191.5,329.75,264.41
2016,11,17,8,30,697.0,52.0,1.3,11.0,234.0,376.83,304.7
2016,11,17,8,45,735.0,55.0,1.35,11.5,275.0,414.9,336.8
2016,11,17,9,0,773.0,58.0,1.4,12.0,316.0,452.64,367.62
2016,11,17,9,15,797.5,60.0,1.3,12.5,352.5,481.64,390.06
2016,11,17,9,30,822.0,62.0,1.2,13.0,389.0,509.09,410.48
2016,11,17,9,45,840.5,63.5,1.2,13.5,420.5,528.66,424.86
2016,11,17,10,0,859.0,65.0,1.2,14.0,452.0,548.4,438.94
2016,11,17,10,15,870.5,66.5,1.15,14.0,476.5,561.83,448.36
2016,11,17,10,30,882.0,68.0,1.1,14.0,501.0,572.57,455.54
2016,11,17,10,45,891.0,68.0,1.05,14.5,519.0,577.49,457.39
2016,11,17,11,0,900.0,68.0,1.0,15.0,537.0,579.51,456.95
2016,11,17,11,15,904.0,68.5,0.95,15.0,547.5,576.3,453.34
2016,11,17,11,30,908.0,69.0,0.9,15.0,558.0,570.13,447.42
2016,11,17,11,45,909.5,69.0,0.85,15.0,561.0,559.14,437.81
2016,11,17,12,0,911.0,69.0,0.8,15.0,564.0,545.26,425.89
2016,11,17,12,15,909.0,68.5,0.8,15.0,559.0,526.29,410.39
2016,11,17,12,30,907.0,68.0,0.8,15.0,554.0,504.7,392.61
2016,11,17,12,45,901.0,68.0,0.85,15.0,541.0,479.24,371.84
2016,11,17,13,0,895.0,68.0,0.9,15.0,528.0,451.56,348.8
2016,11,17,13,15,886.0,67.0,0.9,15.0,508.0,419.65,321.67
2016,11,17,13,30,877.0,66.0,0.9,15.0,488.0,386.03,292.56
2016,11,17,13,45,863.5,65.0,0.9,15.0,461.5,349.38,260.48
2016,11,17,14,0,850.0,64.0,0.9,15.0,435.0,311.7,226.97
2016,11,17,14,15,831.0,62.0,0.85,15.0,402.5,268.27,188.53
2016,11,17,14,30,812.0,60.0,0.8,15.0,370.0,227.17,151.94
2016,11,17,14,45,785.0,57.5,0.8,15.0,332.0,184.4,115.08
2016,11,17,15,0,758.0,55.0,0.8,15.0,294.0,142.74,81.1
2016,11,17,15,15,718.5,51.5,0.75,14.5,252.5,100.54,51.19
2016,11,17,15,30,679.0,48.0,0.7,14.0,211.0,61.16,30.26
2016,11,17,15,45,617.0,43.0,0.65,14.0,168.5,32.22,23.05
2016,11,17,16,0,555.0,38.0,0.6,14.0,126.0,29.78,20.56
2016,11,17,16,15,451.5,30.0,0.6,14.0,86.5,24.29,15.04
2016,11,17,16,30,348.0,22.0,0.6,14.0,47.0,18.6,5.49
2016,11,17,16,45,174.0,11.0,0.6,14.0,23.5,10.81,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,178.0,14.5,2.4,9.0,30.5,73.49,0.0
2016,11,18,7,30,356.0,29.0,2.4,9.0,61.0,159.71,108.07
2016,11,18,7,45,448.5,37.5,2.45,9.5,101.5,212.7,162.66
2016,11,18,8,0,541.0,46.0,2.5,10.0,142.0,271.27,214.84
2016,11,18,8,15,598.5,52.0,2.35,10.5,184.5,317.26,255.84
2016,11,18,8,30,656.0,58.0,2.2,11.0,227.0,365.07,297.01
2016,11,18,8,45,695.0,62.0,2.1,11.5,268.0,401.4,327.86
2016,11,18,9,0,734.0,66.0,2.0,12.0,309.0,439.75,359.16
2016,11,18,9,15,759.5,69.0,2.05,12.5,345.0,469.56,383.19
2016,11,18,9,30,785.0,72.0,2.1,13.0,381.0,497.92,405.42
2016,11,18,9,45,809.0,72.5,2.15,13.5,413.0,521.03,423.06
2016,11,18,10,0,833.0,73.0,2.2,14.0,445.0,542.12,438.73
2016,11,18,10,15,844.0,75.0,2.35,14.5,469.0,555.35,448.36
2016,11,18,10,30,855.0,77.0,2.5,15.0,493.0,565.95,455.76
2016,11,18,10,45,861.5,78.0,2.65,15.5,510.5,570.19,458.13
2016,11,18,11,0,868.0,79.0,2.8,16.0,528.0,571.6,458.18
2016,11,18,11,15,871.5,79.5,2.85,16.0,538.0,566.96,454.03
2016,11,18,11,30,875.0,80.0,2.9,16.0,548.0,560.73,448.49
2016,11,18,11,45,875.5,80.0,3.0,16.0,550.5,549.54,439.11
2016,11,18,12,0,876.0,80.0,3.1,16.0,553.0,535.6,427.39
2016,11,18,12,15,874.0,80.0,3.2,16.0,548.0,517.72,412.32
2016,11,18,12,30,872.0,80.0,3.3,16.0,543.0,497.31,394.92
2016,11,18,12,45,869.5,78.0,3.4,16.5,531.0,472.29,372.83
2016,11,18,13,0,867.0,76.0,3.5,17.0,519.0,444.98,348.5
2016,11,18,13,15,858.5,75.0,3.55,17.0,500.0,412.55,320.24
2016,11,18,13,30,850.0,74.0,3.6,17.0,481.0,379.71,291.02
2016,11,18,13,45,838.0,72.5,3.7,17.0,455.0,343.78,258.82
2016,11,18,14,0,826.0,71.0,3.8,17.0,429.0,306.82,225.25
2016,11,18,14,15,807.0,68.5,3.75,16.5,396.5,266.33,188.99
2016,11,18,14,30,788.0,66.0,3.7,16.0,364.0,225.82,152.73
2016,11,18,14,45,762.0,63.0,3.65,16.0,327.0,183.87,116.1
2016,11,18,15,0,736.0,60.0,3.6,16.0,290.0,143.01,82.52
2016,11,18,15,15,695.0,56.0,3.4,15.5,249.0,101.38,53.06
2016,11,18,15,30,654.0,52.0,3.2,15.0,208.0,62.78,32.7
2016,11,18,15,45,589.5,46.5,3.05,15.0,165.5,32.55,23.18
2016,11,18,16,0,525.0,41.0,2.9,15.0,123.0,30.05,20.62
2016,11,18,16,15,415.5,32.0,2.8,14.5,83.5,24.23,14.83
2016,11,18,16,30,306.0,23.0,2.7,14.0,44.0,18.13,4.51
2016,11,18,16,45,153.0,11.5,2.65,14.0,22.0,11.3,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
