Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,14.0,1.0,0.96,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.41,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.89,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.37,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.86,0.0
2016,11,19,9,15,0.0,5.0,4.9,14.0,5.0,4.82,0.0
2016,11,19,9,30,0.0,6.0,4.9,14.0,6.0,5.79,0.0
2016,11,19,9,45,0.0,42.5,4.9,14.5,42.5,41.05,29.33
2016,11,19,10,0,0.0,79.0,4.9,15.0,79.0,76.4,59.0
2016,11,19,10,15,0.0,57.0,4.9,15.0,57.0,55.09,40.98
2016,11,19,10,30,0.0,35.0,4.9,15.0,35.0,33.8,22.98
2016,11,19,10,45,0.0,71.0,4.9,15.0,71.0,68.65,52.26
2016,11,19,11,0,0.0,107.0,4.9,15.0,107.0,103.75,81.48
2016,11,19,11,15,0.0,103.0,4.85,15.0,103.0,99.77,78.08
2016,11,19,11,30,0.0,99.0,4.8,15.0,99.0,95.84,74.76
2016,11,19,11,45,0.0,84.5,4.8,15.5,84.5,81.74,62.89
2016,11,19,12,0,0.0,70.0,4.8,16.0,70.0,67.69,51.08
2016,11,19,12,15,0.0,74.5,4.75,16.0,74.5,72.05,54.73
2016,11,19,12,30,0.0,79.0,4.7,16.0,79.0,76.41,58.38
2016,11,19,12,45,0.0,112.5,4.7,16.0,112.5,108.63,85.15
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,140.36,111.37
2016,11,19,13,15,43.5,176.0,4.6,16.0,197.0,184.47,147.27
2016,11,19,13,30,87.0,206.0,4.5,16.0,248.0,224.75,179.32
2016,11,19,13,45,43.5,154.0,4.45,16.0,175.0,159.41,126.5
2016,11,19,14,0,0.0,102.0,4.4,16.0,102.0,97.97,76.74
2016,11,19,14,15,0.0,59.5,4.25,16.0,59.5,57.5,43.0
2016,11,19,14,30,0.0,17.0,4.1,16.0,17.0,16.4,8.3
2016,11,19,14,45,0.0,15.0,4.0,16.0,15.0,14.47,6.68
2016,11,19,15,0,0.0,13.0,3.9,16.0,13.0,12.54,5.04
2016,11,19,15,15,0.0,11.0,3.7,15.5,11.0,10.61,3.4
2016,11,19,15,30,0.0,9.0,3.5,15.0,9.0,8.67,1.74
2016,11,19,15,45,0.0,7.0,3.35,15.0,7.0,6.75,0.33
2016,11,19,16,0,0.0,5.0,3.2,15.0,5.0,4.82,0.0
2016,11,19,16,15,0.0,3.5,3.15,14.5,3.5,3.37,0.0
2016,11,19,16,30,0.0,2.0,3.1,14.0,2.0,1.93,0.0
2016,11,19,16,45,0.0,1.0,3.05,14.0,1.0,0.98,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,2.5,14.5,1.55,13.0,14.5,14.93,0.0
2016,11,20,7,30,5.0,29.0,1.5,13.0,29.0,31.85,17.1
2016,11,20,7,45,24.5,46.0,1.5,13.5,50.0,59.51,42.87
2016,11,20,8,0,44.0,63.0,1.5,14.0,71.0,85.34,65.28
2016,11,20,8,15,55.5,81.0,1.55,14.0,93.5,110.01,86.74
2016,11,20,8,30,67.0,99.0,1.6,14.0,116.0,134.96,108.19
2016,11,20,8,45,73.0,115.5,1.65,14.0,137.0,155.85,125.99
2016,11,20,9,0,79.0,132.0,1.7,14.0,158.0,176.75,143.5
2016,11,20,9,15,86.0,147.0,1.7,14.0,178.0,196.38,159.68
2016,11,20,9,30,93.0,162.0,1.7,14.0,198.0,215.96,175.61
2016,11,20,9,45,62.0,167.0,1.7,14.5,192.0,204.26,165.21
2016,11,20,10,0,31.0,172.0,1.7,15.0,186.0,191.87,154.26
2016,11,20,10,15,75.5,192.0,1.7,15.0,228.0,236.29,190.54
2016,11,20,10,30,120.0,212.0,1.7,15.0,270.0,284.9,229.42
2016,11,20,10,45,111.0,219.5,1.7,15.0,274.5,282.05,226.55
2016,11,20,11,0,102.0,227.0,1.7,15.0,279.0,283.02,226.91
2016,11,20,11,15,71.0,221.5,1.6,14.5,258.0,258.48,207.13
2016,11,20,11,30,40.0,216.0,1.5,14.0,237.0,234.41,187.74
2016,11,20,11,45,32.0,210.5,1.45,14.0,227.5,223.12,178.55
2016,11,20,12,0,24.0,205.0,1.4,14.0,218.0,210.74,168.48
2016,11,20,12,15,12.0,158.5,1.25,14.0,165.0,159.05,126.59
2016,11,20,12,30,0.0,112.0,1.1,14.0,112.0,108.23,85.03
2016,11,20,12,45,0.0,83.0,1.0,14.5,83.0,80.28,61.89
2016,11,20,13,0,0.0,54.0,0.9,15.0,54.0,52.19,38.42
2016,11,20,13,15,77.5,131.5,0.85,15.0,168.0,155.95,123.64
2016,11,20,13,30,155.0,209.0,0.8,15.0,282.0,250.71,197.74
2016,11,20,13,45,304.5,176.5,0.8,15.0,310.0,261.62,202.38
2016,11,20,14,0,454.0,144.0,0.8,15.0,338.0,260.84,196.39
2016,11,20,14,15,601.5,107.0,0.8,15.0,344.0,245.04,176.71
2016,11,20,14,30,749.0,70.0,0.8,15.0,350.0,218.23,146.61
2016,11,20,14,45,725.5,66.0,0.8,15.0,314.0,177.65,111.79
2016,11,20,15,0,702.0,62.0,0.8,15.0,278.0,138.0,79.75
2016,11,20,15,15,659.0,57.5,0.75,15.0,237.5,97.58,51.68
2016,11,20,15,30,616.0,53.0,0.7,15.0,197.0,57.28,29.97
2016,11,20,15,45,551.0,47.0,0.65,15.0,156.0,33.2,23.77
2016,11,20,16,0,486.0,41.0,0.6,15.0,115.0,30.27,20.83
2016,11,20,16,15,374.0,32.0,0.6,14.5,77.5,24.45,14.93
2016,11,20,16,30,262.0,23.0,0.6,14.0,40.0,18.34,3.12
2016,11,20,16,45,131.0,11.5,0.65,14.0,20.0,11.3,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,12.5,2.25,11.5,27.0,59.86,0.0
2016,11,21,7,30,358.0,25.0,2.3,12.0,54.0,150.92,91.04
2016,11,21,7,45,457.0,32.5,2.4,12.5,94.0,205.38,152.72
2016,11,21,8,0,556.0,40.0,2.5,13.0,134.0,261.74,203.06
2016,11,21,8,15,614.5,45.0,2.55,13.0,175.5,307.32,244.25
2016,11,21,8,30,673.0,50.0,2.6,13.0,217.0,354.6,285.85
2016,11,21,8,45,710.0,53.5,2.65,13.0,256.5,391.67,318.39
2016,11,21,9,0,747.0,57.0,2.7,13.0,296.0,428.46,349.79
2016,11,21,9,15,773.0,60.0,2.7,13.0,332.0,458.56,374.99
2016,11,21,9,30,799.0,63.0,2.7,13.0,368.0,487.25,398.42
2016,11,21,9,45,804.0,68.5,2.7,13.5,397.0,505.91,412.61
2016,11,21,10,0,809.0,74.0,2.7,14.0,426.0,522.07,424.42
2016,11,21,10,15,822.0,75.5,2.7,14.0,450.5,535.68,434.83
2016,11,21,10,30,835.0,77.0,2.7,14.0,475.0,546.76,443.05
2016,11,21,10,45,845.0,77.5,2.7,14.5,493.5,552.46,446.11
2016,11,21,11,0,855.0,78.0,2.7,15.0,512.0,555.39,446.89
2016,11,21,11,15,860.0,78.5,2.65,15.0,522.5,552.76,443.91
2016,11,21,11,30,865.0,79.0,2.6,15.0,533.0,547.29,438.61
2016,11,21,11,45,868.0,78.5,2.55,15.5,536.5,536.54,428.32
2016,11,21,12,0,871.0,78.0,2.5,16.0,540.0,523.68,416.23
2016,11,21,12,15,869.5,78.0,2.5,16.0,535.5,506.38,401.41
2016,11,21,12,30,868.0,78.0,2.5,16.0,531.0,486.54,384.31
2016,11,21,12,45,865.0,76.5,2.5,16.0,519.5,462.12,363.3
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,435.46,340.06
2016,11,21,13,15,853.0,74.0,2.5,16.0,489.0,403.28,312.03
2016,11,21,13,30,844.0,73.0,2.5,16.0,470.0,370.74,283.09
2016,11,21,13,45,829.0,72.0,2.5,16.0,443.5,334.83,251.0
2016,11,21,14,0,814.0,71.0,2.5,16.0,417.0,298.11,217.79
2016,11,21,14,15,794.0,69.0,2.5,15.5,385.0,258.64,182.6
2016,11,21,14,30,774.0,67.0,2.5,15.0,353.0,219.24,147.52
2016,11,21,14,45,744.0,64.0,2.5,15.0,316.0,177.57,111.61
2016,11,21,15,0,714.0,61.0,2.5,15.0,279.0,137.36,79.12
2016,11,21,15,15,671.0,57.0,2.45,14.5,238.5,96.99,51.21
2016,11,21,15,30,628.0,53.0,2.4,14.0,198.0,56.7,29.87
2016,11,21,15,45,558.5,47.0,2.35,14.0,156.5,33.32,23.92
2016,11,21,16,0,489.0,41.0,2.3,14.0,115.0,30.39,20.95
2016,11,21,16,15,374.0,32.0,2.3,13.5,77.0,24.55,14.97
2016,11,21,16,30,259.0,23.0,2.3,13.0,39.0,18.45,2.33
2016,11,21,16,45,129.5,11.5,2.35,13.0,19.5,11.3,0.0
2016,11,21,17,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,22,7,15,72.0,14.0,0.75,11.0,19.5,32.67,0.0
2016,11,22,7,30,144.0,28.0,0.7,11.0,39.0,88.07,49.94
2016,11,22,7,45,200.5,43.0,0.7,11.5,69.5,129.79,96.43
2016,11,22,8,0,257.0,58.0,0.7,12.0,100.0,172.5,134.1
2016,11,22,8,15,289.0,72.5,0.75,12.0,132.5,207.88,165.42
2016,11,22,8,30,321.0,87.0,0.8,12.0,165.0,244.32,196.98
2016,11,22,8,45,340.5,100.0,0.85,12.5,196.0,274.16,222.17
2016,11,22,9,0,360.0,113.0,0.9,13.0,227.0,303.85,246.54
2016,11,22,9,15,382.5,121.5,1.0,13.0,255.5,329.75,267.98
2016,11,22,9,30,405.0,130.0,1.1,13.0,284.0,355.23,288.73
2016,11,22,9,45,466.0,130.0,1.2,13.5,321.0,391.13,317.03
2016,11,22,10,0,527.0,130.0,1.3,14.0,358.0,427.05,344.83
2016,11,22,10,15,469.5,151.5,1.35,14.0,363.5,420.84,339.18
2016,11,22,10,30,412.0,173.0,1.4,14.0,369.0,411.86,331.5
2016,11,22,10,45,419.5,179.0,1.45,14.0,384.5,420.55,338.08
2016,11,22,11,0,427.0,185.0,1.5,14.0,400.0,427.74,343.27
2016,11,22,11,15,456.0,182.5,1.5,14.0,416.5,436.45,349.64
2016,11,22,11,30,485.0,180.0,1.5,14.0,433.0,443.3,354.41
2016,11,22,11,45,462.5,187.0,1.55,14.0,429.0,430.64,343.9
2016,11,22,12,0,440.0,194.0,1.6,14.0,425.0,416.97,332.65
2016,11,22,12,15,420.5,196.5,1.6,14.0,416.0,399.65,318.4
2016,11,22,12,30,401.0,199.0,1.6,14.0,407.0,380.65,302.77
2016,11,22,12,45,399.5,194.0,1.6,14.5,397.5,364.38,288.61
2016,11,22,13,0,398.0,189.0,1.6,15.0,388.0,346.02,272.63
2016,11,22,13,15,387.0,183.0,1.6,14.5,370.5,322.38,253.36
2016,11,22,13,30,376.0,177.0,1.6,14.0,353.0,298.67,233.75
2016,11,22,13,45,328.5,173.5,1.65,14.0,321.0,265.34,206.55
2016,11,22,14,0,281.0,170.0,1.7,14.0,289.0,234.55,181.52
2016,11,22,14,15,361.5,144.5,1.7,14.0,285.5,218.97,164.95
2016,11,22,14,30,442.0,119.0,1.7,14.0,282.0,194.21,139.89
2016,11,22,14,45,413.5,112.0,1.7,14.0,252.0,162.67,113.55
2016,11,22,15,0,385.0,105.0,1.7,14.0,222.0,132.92,89.96
2016,11,22,15,15,358.0,92.5,1.65,13.5,189.0,100.63,66.41
2016,11,22,15,30,331.0,80.0,1.6,13.0,156.0,70.46,47.92
2016,11,22,15,45,293.5,66.0,1.6,13.0,123.0,49.27,38.14
2016,11,22,16,0,256.0,52.0,1.6,13.0,90.0,39.53,29.01
2016,11,22,16,15,184.0,37.5,1.65,12.5,60.0,28.99,18.69
2016,11,22,16,30,112.0,23.0,1.7,12.0,30.0,18.02,1.31
2016,11,22,16,45,56.0,11.5,1.8,12.0,15.0,11.3,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,23,7,15,79.0,15.5,2.0,11.0,21.5,35.74,0.0
2016,11,23,7,30,158.0,31.0,1.9,11.0,43.0,95.11,50.75
2016,11,23,7,45,265.5,44.0,1.85,11.5,80.0,152.06,112.73
2016,11,23,8,0,373.0,57.0,1.8,12.0,117.0,212.7,165.34
2016,11,23,8,15,443.0,65.0,1.85,12.0,157.0,259.44,206.53
2016,11,23,8,30,513.0,73.0,1.9,12.0,197.0,309.73,249.97
2016,11,23,8,45,558.5,79.5,2.0,12.5,236.0,349.6,283.92
2016,11,23,9,0,604.0,86.0,2.1,13.0,275.0,389.87,317.32
2016,11,23,9,15,636.5,90.5,2.15,13.0,310.5,421.66,343.73
2016,11,23,9,30,669.0,95.0,2.2,13.0,346.0,452.57,368.89
2016,11,23,9,45,704.0,94.5,2.25,13.5,378.5,478.25,388.85
2016,11,23,10,0,739.0,94.0,2.3,14.0,411.0,502.48,407.26
2016,11,23,10,15,754.0,96.5,2.3,14.0,435.5,517.39,418.6
2016,11,23,10,30,769.0,99.0,2.3,14.0,460.0,530.0,427.96
2016,11,23,10,45,781.0,99.5,2.3,14.0,478.5,536.4,432.39
2016,11,23,11,0,793.0,100.0,2.3,14.0,497.0,539.78,434.39
2016,11,23,11,15,798.5,100.5,2.3,14.0,507.5,537.68,432.02
2016,11,23,11,30,804.0,101.0,2.3,14.0,518.0,532.92,427.47
2016,11,23,11,45,808.0,100.5,2.3,14.0,521.5,523.69,419.34
2016,11,23,12,0,812.0,100.0,2.3,14.0,525.0,511.85,408.98
2016,11,23,12,15,809.5,100.0,2.35,14.0,520.5,494.74,394.47
2016,11,23,12,30,807.0,100.0,2.4,14.0,516.0,475.32,377.83
2016,11,23,12,45,802.0,98.5,2.5,14.0,504.5,451.12,357.23
2016,11,23,13,0,797.0,97.0,2.6,14.0,493.0,424.97,334.57
2016,11,23,13,15,787.0,95.5,2.65,14.0,474.0,395.07,308.38
2016,11,23,13,30,777.0,94.0,2.7,14.0,455.0,363.81,280.54
2016,11,23,13,45,765.5,91.0,2.8,14.0,430.0,327.49,248.2
2016,11,23,14,0,754.0,88.0,2.9,14.0,405.0,292.04,216.03
2016,11,23,14,15,732.0,85.0,2.85,14.0,373.5,253.34,181.19
2016,11,23,14,30,710.0,82.0,2.8,14.0,342.0,214.99,146.89
2016,11,23,14,45,682.0,77.0,2.8,14.0,306.0,174.47,112.04
2016,11,23,15,0,654.0,72.0,2.8,14.0,270.0,135.32,80.46
2016,11,23,15,15,607.5,67.0,2.6,13.5,230.0,96.47,53.8
2016,11,23,15,30,561.0,62.0,2.4,13.0,190.0,61.23,36.04
2016,11,23,15,45,493.0,54.0,2.25,13.0,149.5,39.86,29.8
2016,11,23,16,0,425.0,46.0,2.1,13.0,109.0,35.38,25.35
2016,11,23,16,15,307.5,35.0,2.05,12.5,72.0,27.72,17.54
2016,11,23,16,30,190.0,24.0,2.0,12.0,35.0,18.92,0.7
2016,11,23,16,45,95.0,12.0,2.0,11.5,17.5,11.8,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,7,15,102.5,14.0,1.35,8.0,21.5,40.07,0.0
2016,11,24,7,30,205.0,28.0,1.4,8.0,43.0,103.88,51.24
2016,11,24,7,45,316.0,40.0,1.5,8.5,81.0,162.3,120.46
2016,11,24,8,0,427.0,52.0,1.6,9.0,119.0,225.12,175.95
2016,11,24,8,15,496.0,59.5,1.55,9.0,160.0,273.11,218.71
2016,11,24,8,30,565.0,67.0,1.5,9.0,201.0,323.58,262.63
2016,11,24,8,45,616.5,71.5,1.5,9.5,241.5,365.04,297.98
2016,11,24,9,0,668.0,76.0,1.5,10.0,282.0,407.09,332.75
2016,11,24,9,15,698.5,79.5,1.45,10.5,318.5,437.94,357.56
2016,11,24,9,30,729.0,83.0,1.4,11.0,355.0,467.74,380.77
2016,11,24,9,45,753.5,85.5,1.4,11.5,386.5,491.97,399.21
2016,11,24,10,0,778.0,88.0,1.4,12.0,418.0,513.17,414.88
2016,11,24,10,15,792.5,90.0,1.3,12.0,443.0,527.86,425.35
2016,11,24,10,30,807.0,92.0,1.2,12.0,468.0,540.11,433.65
2016,11,24,10,45,818.0,92.5,1.1,12.5,486.5,546.31,436.34
2016,11,24,11,0,829.0,93.0,1.0,13.0,505.0,549.83,436.8
2016,11,24,11,15,834.5,94.0,0.85,13.0,516.0,548.14,433.54
2016,11,24,11,30,840.0,95.0,0.7,13.0,527.0,543.68,427.98
2016,11,24,11,45,844.5,94.0,0.6,13.5,531.0,533.89,417.99
2016,11,24,12,0,849.0,93.0,0.5,14.0,535.0,521.35,405.83
2016,11,24,12,15,847.0,92.5,0.4,14.0,530.5,503.47,390.25
2016,11,24,12,30,845.0,92.0,0.3,14.0,526.0,483.15,372.65
2016,11,24,12,45,780.5,97.0,0.25,14.0,491.0,438.52,337.44
2016,11,24,13,0,716.0,102.0,0.2,14.0,456.0,393.52,301.88
2016,11,24,13,15,766.0,94.5,0.2,14.0,460.0,384.53,292.25
2016,11,24,13,30,816.0,87.0,0.2,14.0,464.0,369.32,276.67
2016,11,24,13,45,639.5,112.0,0.25,14.0,397.5,305.86,228.02
2016,11,24,14,0,463.0,137.0,0.3,14.0,331.0,253.68,189.18
2016,11,24,14,15,528.5,113.5,0.35,14.0,318.5,228.73,165.28
2016,11,24,14,30,594.0,90.0,0.4,14.0,306.0,197.78,135.51
2016,11,24,14,45,549.0,90.0,0.45,14.0,273.5,164.07,108.09
2016,11,24,15,0,504.0,90.0,0.5,14.0,241.0,132.92,84.46
2016,11,24,15,15,466.0,81.5,0.55,13.5,205.5,98.2,60.46
2016,11,24,15,30,428.0,73.0,0.6,13.0,170.0,66.36,43.13
2016,11,24,15,45,374.5,61.5,0.7,13.0,133.0,45.83,35.09
2016,11,24,16,0,321.0,50.0,0.8,13.0,96.0,38.04,27.68
2016,11,24,16,15,231.5,36.0,0.9,12.5,63.5,27.84,17.58
2016,11,24,16,30,142.0,22.0,1.0,12.0,31.0,17.25,0.0
2016,11,24,16,45,71.0,11.0,1.15,12.0,15.5,10.81,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,10.0,10.5,10.32,0.0
2016,11,25,7,30,0.0,21.0,2.0,10.0,21.0,20.83,5.23
2016,11,25,7,45,16.5,38.5,2.0,10.5,41.0,48.03,33.17
2016,11,25,8,0,33.0,56.0,2.0,11.0,61.0,73.22,55.53
2016,11,25,8,15,45.0,73.5,2.0,11.0,83.0,97.11,76.57
2016,11,25,8,30,57.0,91.0,2.0,11.0,105.0,121.29,97.7
2016,11,25,8,45,64.5,108.0,2.0,11.5,126.0,143.2,116.45
2016,11,25,9,0,72.0,125.0,2.0,12.0,147.0,165.17,134.89
2016,11,25,9,15,79.5,139.0,2.0,12.0,166.5,183.69,150.42
2016,11,25,9,30,87.0,153.0,2.0,12.0,186.0,202.25,165.77
2016,11,25,9,45,78.5,165.0,2.0,12.5,196.5,210.29,171.83
2016,11,25,10,0,70.0,177.0,2.0,13.0,207.0,217.86,177.39
2016,11,25,10,15,70.0,187.0,2.0,13.0,218.5,227.42,184.92
2016,11,25,10,30,70.0,197.0,2.0,13.0,230.0,236.72,192.19
2016,11,25,10,45,144.5,207.0,2.05,13.5,277.5,289.73,235.08
2016,11,25,11,0,219.0,217.0,2.1,14.0,325.0,337.97,273.22
2016,11,25,11,15,127.5,211.5,2.1,14.0,275.0,280.79,226.43
2016,11,25,11,30,36.0,206.0,2.1,14.0,225.0,221.98,178.28
2016,11,25,11,45,81.0,219.5,2.15,14.0,262.0,256.83,206.81
2016,11,25,12,0,126.0,233.0,2.2,14.0,299.0,291.75,234.66
2016,11,25,12,15,74.5,214.5,2.15,14.0,253.5,243.77,195.72
2016,11,25,12,30,23.0,196.0,2.1,14.0,208.0,199.25,159.7
2016,11,25,12,45,142.5,203.0,2.1,14.0,273.5,257.22,206.44
2016,11,25,13,0,262.0,210.0,2.1,14.0,339.0,307.24,244.97
2016,11,25,13,15,218.5,205.5,2.1,14.0,310.5,277.01,220.21
2016,11,25,13,30,175.0,201.0,2.1,14.0,282.0,248.85,197.55
2016,11,25,13,45,124.5,188.0,2.1,14.0,244.0,213.33,169.27
2016,11,25,14,0,74.0,175.0,2.1,14.0,206.0,182.75,145.28
2016,11,25,14,15,84.0,162.5,2.1,14.0,195.0,169.64,134.01
2016,11,25,14,30,94.0,150.0,2.1,14.0,184.0,155.61,121.77
2016,11,25,14,45,87.5,135.5,2.1,14.0,164.5,136.33,105.83
2016,11,25,15,0,81.0,121.0,2.1,14.0,145.0,117.51,90.45
2016,11,25,15,15,72.5,104.0,2.0,13.5,123.5,97.13,74.29
2016,11,25,15,30,64.0,87.0,1.9,13.0,102.0,77.59,59.24
2016,11,25,15,45,52.5,69.5,1.85,13.0,80.0,60.81,48.24
2016,11,25,16,0,41.0,52.0,1.8,13.0,58.0,46.3,34.8
2016,11,25,16,15,20.5,35.0,1.8,12.5,38.0,31.86,20.79
2016,11,25,16,30,0.0,18.0,1.8,12.0,18.0,17.28,0.0
2016,11,25,16,45,0.0,9.0,1.85,12.0,9.0,8.85,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.5,2.95,11.0,7.5,7.37,0.0
2016,11,26,7,30,0.0,15.0,2.9,11.0,15.0,14.48,0.82
2016,11,26,7,45,0.0,30.0,2.85,11.0,30.0,29.67,18.36
2016,11,26,8,0,0.0,45.0,2.8,11.0,45.0,45.19,32.44
2016,11,26,8,15,0.0,62.5,2.75,11.0,62.5,63.28,48.35
2016,11,26,8,30,0.0,80.0,2.7,11.0,80.0,81.09,63.92
2016,11,26,8,45,4.0,95.0,2.65,11.5,96.5,97.67,78.12
2016,11,26,9,0,8.0,110.0,2.6,12.0,113.0,114.38,92.22
2016,11,26,9,15,13.0,123.5,2.7,12.0,128.5,130.05,105.44
2016,11,26,9,30,18.0,137.0,2.8,12.0,144.0,145.86,118.66
2016,11,26,9,45,32.5,153.5,2.95,12.0,167.0,174.02,142.17
2016,11,26,10,0,47.0,170.0,3.1,12.0,190.0,198.18,162.16
2016,11,26,10,15,23.5,134.5,3.3,12.0,144.5,147.27,119.46
2016,11,26,10,30,0.0,99.0,3.5,12.0,99.0,96.09,76.17
2016,11,26,10,45,24.0,151.5,3.7,12.0,163.0,163.69,133.03
2016,11,26,11,0,48.0,204.0,3.9,12.0,227.0,229.24,187.12
2016,11,26,11,15,89.0,216.5,4.0,12.0,261.5,262.12,214.16
2016,11,26,11,30,130.0,229.0,4.1,12.0,296.0,296.62,242.31
2016,11,26,11,45,191.5,227.0,4.2,12.5,326.0,322.68,263.11
2016,11,26,12,0,253.0,225.0,4.3,13.0,356.0,348.53,283.33
2016,11,26,12,15,498.0,169.0,4.3,13.0,423.5,406.29,329.74
2016,11,26,12,30,743.0,113.0,4.3,13.0,491.0,452.84,365.24
2016,11,26,12,45,733.5,113.0,4.3,13.0,479.0,429.55,344.49
2016,11,26,13,0,724.0,113.0,4.3,13.0,467.0,404.69,322.35
2016,11,26,13,15,362.0,111.0,4.15,13.0,288.0,242.45,192.87
2016,11,26,13,30,0.0,109.0,4.0,13.0,109.0,104.87,83.19
2016,11,26,13,45,198.0,129.0,3.9,13.0,211.0,181.91,143.45
2016,11,26,14,0,396.0,149.0,3.8,13.0,313.0,244.51,188.3
2016,11,26,14,15,443.5,128.5,3.7,13.0,299.0,220.22,164.42
2016,11,26,14,30,491.0,108.0,3.6,13.0,285.0,191.73,136.79
2016,11,26,14,45,432.5,108.5,3.55,13.0,252.5,160.34,111.5
2016,11,26,15,0,374.0,109.0,3.5,13.0,220.0,133.09,91.25
2016,11,26,15,15,337.0,97.0,3.5,12.5,186.0,101.18,68.42
2016,11,26,15,30,300.0,85.0,3.5,12.0,152.0,72.28,51.03
2016,11,26,15,45,237.5,71.5,3.5,12.0,117.5,56.72,44.81
2016,11,26,16,0,175.0,58.0,3.5,12.0,83.0,46.57,35.14
2016,11,26,16,15,104.0,40.5,3.6,12.0,53.5,33.11,21.75
2016,11,26,16,30,33.0,23.0,3.7,12.0,24.0,20.19,0.0
2016,11,26,16,45,16.5,11.5,3.8,12.0,12.0,11.3,0.0
2016,11,26,17,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,7,15,87.0,13.0,3.1,11.0,18.5,34.35,0.0
2016,11,27,7,30,174.0,26.0,3.1,11.0,37.0,89.05,24.11
2016,11,27,7,45,304.0,36.0,3.15,11.5,73.5,151.47,108.48
2016,11,27,8,0,434.0,46.0,3.2,12.0,110.0,217.41,166.99
2016,11,27,8,15,505.5,53.0,3.3,12.0,150.5,265.16,209.92
2016,11,27,8,30,577.0,60.0,3.4,12.0,191.0,315.66,254.42
2016,11,27,8,45,631.0,63.5,3.55,12.0,231.5,356.88,290.82
2016,11,27,9,0,685.0,67.0,3.7,12.0,272.0,398.84,327.04
2016,11,27,9,15,617.5,82.5,3.65,12.0,285.0,396.23,326.34
2016,11,27,9,30,550.0,98.0,3.6,12.0,298.0,388.8,321.03
2016,11,27,9,45,503.0,118.0,3.6,12.5,313.0,390.25,321.76
2016,11,27,10,0,456.0,138.0,3.6,13.0,328.0,391.07,321.5
2016,11,27,10,15,564.0,120.5,3.5,13.0,369.5,433.85,356.27
2016,11,27,10,30,672.0,103.0,3.4,13.0,411.0,474.18,388.42
2016,11,27,10,45,707.5,98.5,3.3,13.5,434.0,487.79,397.87
2016,11,27,11,0,743.0,94.0,3.2,14.0,457.0,498.76,405.1
2016,11,27,11,15,799.0,87.5,3.1,14.0,485.5,516.54,418.16
2016,11,27,11,30,855.0,81.0,3.0,14.0,514.0,531.07,428.27
2016,11,27,11,45,855.0,81.5,2.9,14.0,517.0,520.65,418.68
2016,11,27,12,0,855.0,82.0,2.8,14.0,520.0,507.57,406.92
2016,11,27,12,15,852.5,82.0,2.7,14.0,515.5,490.18,391.57
2016,11,27,12,30,850.0,82.0,2.6,14.0,511.0,470.36,374.02
2016,11,27,12,45,695.0,116.5,2.55,14.0,462.0,414.98,329.06
2016,11,27,13,0,540.0,151.0,2.5,14.0,413.0,364.09,287.97
2016,11,27,13,15,400.5,170.5,2.4,14.0,361.0,312.08,246.29
2016,11,27,13,30,261.0,190.0,2.3,14.0,309.0,267.35,211.07
2016,11,27,13,45,378.5,159.0,2.25,14.0,321.0,264.07,204.85
2016,11,27,14,0,496.0,128.0,2.2,14.0,333.0,252.65,190.4
2016,11,27,14,15,343.0,137.5,2.15,14.0,274.0,205.66,154.62
2016,11,27,14,30,190.0,147.0,2.1,14.0,215.0,169.68,129.51
2016,11,27,14,45,175.0,133.5,2.1,14.0,191.5,145.7,109.8
2016,11,27,15,0,160.0,120.0,2.1,14.0,168.0,122.75,91.4
2016,11,27,15,15,146.5,103.5,2.05,13.5,142.5,98.72,72.97
2016,11,27,15,30,133.0,87.0,2.0,13.0,117.0,75.88,56.72
2016,11,27,15,45,112.5,69.5,1.95,13.0,91.0,58.07,45.8
2016,11,27,16,0,92.0,52.0,1.9,13.0,65.0,44.27,32.98
2016,11,27,16,15,48.0,36.0,1.95,12.5,42.5,31.2,20.06
2016,11,27,16,30,4.0,20.0,2.0,12.0,20.0,18.92,0.0
2016,11,27,16,45,2.0,10.0,2.05,12.0,10.0,9.83,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,7,15,22.0,11.5,3.9,12.0,13.0,16.7,0.0
2016,11,28,7,30,44.0,23.0,4.0,12.0,26.0,40.61,3.97
2016,11,28,7,45,102.5,39.5,4.15,12.0,52.5,86.88,60.96
2016,11,28,8,0,161.0,56.0,4.3,12.0,79.0,127.74,98.01
2016,11,28,8,15,195.5,72.0,4.3,12.0,109.5,162.08,128.7
2016,11,28,8,30,230.0,88.0,4.3,12.0,140.0,197.88,160.27
2016,11,28,8,45,256.5,102.0,4.35,12.5,170.0,228.98,187.26
2016,11,28,9,0,283.0,116.0,4.4,13.0,200.0,260.62,214.13
2016,11,28,9,15,313.5,123.5,4.35,13.0,227.5,287.04,236.63
2016,11,28,9,30,344.0,131.0,4.3,13.0,255.0,313.78,259.02
2016,11,28,9,45,526.0,106.0,4.3,13.0,314.5,390.1,322.26
2016,11,28,10,0,708.0,81.0,4.3,13.0,374.0,461.89,380.88
2016,11,28,10,15,625.0,109.0,4.2,13.0,379.0,452.48,372.19
2016,11,28,10,30,542.0,137.0,4.1,13.0,384.0,436.7,358.5
2016,11,28,10,45,595.0,128.0,4.05,13.5,409.0,456.92,373.88
2016,11,28,11,0,648.0,119.0,4.0,14.0,434.0,473.07,385.66
2016,11,28,11,15,684.0,123.0,3.9,14.0,461.5,491.13,398.98
2016,11,28,11,30,720.0,127.0,3.8,14.0,489.0,506.45,409.83
2016,11,28,11,45,578.5,157.0,3.7,14.0,449.5,453.16,366.22
2016,11,28,12,0,437.0,187.0,3.6,14.0,410.0,402.78,325.05
2016,11,28,12,15,583.5,154.5,3.5,14.0,450.0,430.77,346.56
2016,11,28,12,30,730.0,122.0,3.4,14.0,490.0,453.02,362.17
2016,11,28,12,45,714.0,124.0,3.3,14.5,477.0,429.27,340.62
2016,11,28,13,0,698.0,126.0,3.2,15.0,464.0,404.29,318.08
2016,11,28,13,15,685.5,124.0,3.15,15.0,445.0,375.8,293.13
2016,11,28,13,30,673.0,122.0,3.1,15.0,426.0,346.36,267.03
2016,11,28,13,45,666.0,115.5,3.05,15.0,402.5,313.63,237.81
2016,11,28,14,0,659.0,109.0,3.0,15.0,379.0,279.98,207.46
2016,11,28,14,15,633.0,105.0,2.9,14.5,348.5,243.4,175.48
2016,11,28,14,30,607.0,101.0,2.8,14.0,318.0,207.71,144.49
2016,11,28,14,45,588.5,92.5,2.75,14.0,284.5,170.14,112.28
2016,11,28,15,0,570.0,84.0,2.7,14.0,251.0,133.33,82.62
2016,11,28,15,15,518.0,77.5,2.5,13.5,212.5,97.09,58.33
2016,11,28,15,30,466.0,71.0,2.3,13.0,174.0,65.16,42.45
2016,11,28,15,45,413.0,59.5,2.15,13.0,136.5,45.72,34.91
2016,11,28,16,0,360.0,48.0,2.0,13.0,99.0,37.91,27.44
2016,11,28,16,15,242.0,35.5,2.05,12.5,64.5,27.57,17.0
2016,11,28,16,30,124.0,23.0,2.1,12.0,30.0,18.19,0.0
2016,11,28,16,45,62.0,11.5,2.2,12.0,15.0,11.3,0.0
2016,11,28,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
