Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,9.5,19.0,52.16,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,38.0,126.04,7.14
2016,11,29,7,45,464.0,26.0,2.4,10.5,76.5,186.05,129.69
2016,11,29,8,0,575.0,33.0,2.4,11.0,115.0,246.7,187.46
2016,11,29,8,15,637.0,37.5,2.45,11.0,156.0,292.05,229.48
2016,11,29,8,30,699.0,42.0,2.5,11.0,197.0,339.38,272.0
2016,11,29,8,45,737.5,45.5,2.6,11.5,237.0,376.96,305.32
2016,11,29,9,0,776.0,49.0,2.7,12.0,277.0,414.35,337.4
2016,11,29,9,15,802.0,51.5,2.65,12.0,313.0,441.79,361.04
2016,11,29,9,30,828.0,54.0,2.6,12.0,349.0,470.19,384.65
2016,11,29,9,45,845.0,56.0,2.55,12.5,380.0,491.82,401.54
2016,11,29,10,0,862.0,58.0,2.5,13.0,411.0,511.29,416.19
2016,11,29,10,15,874.0,59.0,2.35,13.0,435.5,524.66,426.12
2016,11,29,10,30,886.0,60.0,2.2,13.0,460.0,535.43,433.67
2016,11,29,10,45,892.0,61.5,2.1,13.5,478.0,540.81,436.15
2016,11,29,11,0,898.0,63.0,2.0,14.0,496.0,543.33,436.2
2016,11,29,11,15,902.5,63.5,1.9,14.0,507.0,541.08,433.24
2016,11,29,11,30,907.0,64.0,1.8,14.0,518.0,535.91,427.86
2016,11,29,11,45,906.0,65.0,1.7,14.0,521.5,525.55,418.32
2016,11,29,12,0,905.0,66.0,1.6,14.0,525.0,512.4,406.43
2016,11,29,12,15,903.5,66.0,1.55,14.0,521.0,495.27,391.48
2016,11,29,12,30,902.0,66.0,1.5,14.0,517.0,475.52,374.2
2016,11,29,12,45,888.0,68.5,1.5,14.5,504.5,450.33,351.93
2016,11,29,13,0,874.0,71.0,1.5,15.0,492.0,423.29,327.87
2016,11,29,13,15,865.5,70.0,1.5,15.0,473.5,393.3,301.62
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,359.83,272.08
2016,11,29,13,45,844.0,67.5,1.5,15.0,430.0,324.49,240.53
2016,11,29,14,0,831.0,66.0,1.5,15.0,405.0,288.15,207.7
2016,11,29,14,15,811.5,63.5,1.45,14.5,373.5,248.55,172.5
2016,11,29,14,30,792.0,61.0,1.4,14.0,342.0,208.91,137.45
2016,11,29,14,45,763.5,58.5,1.35,14.0,306.0,168.07,102.6
2016,11,29,15,0,735.0,56.0,1.3,14.0,270.0,128.45,71.29
2016,11,29,15,15,692.0,52.0,1.25,13.5,230.0,88.0,44.5
2016,11,29,15,30,649.0,48.0,1.2,13.0,190.0,50.66,27.52
2016,11,29,15,45,580.5,42.5,1.2,13.0,149.0,32.87,23.57
2016,11,29,16,0,512.0,37.0,1.2,13.0,108.0,27.36,18.27
2016,11,29,16,15,394.0,28.0,1.15,12.5,71.0,21.33,11.85
2016,11,29,16,30,276.0,19.0,1.1,12.0,34.0,14.99,0.0
2016,11,29,16,45,138.0,9.5,1.1,12.0,17.0,9.34,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,82.0,11.0,1.15,11.0,15.0,30.49,0.0
2016,11,30,7,30,164.0,22.0,1.1,11.0,30.0,78.36,0.0
2016,11,30,7,45,278.5,33.0,1.05,11.0,64.5,137.84,94.88
2016,11,30,8,0,393.0,44.0,1.0,11.0,99.0,197.35,149.66
2016,11,30,8,15,467.0,51.5,1.1,11.0,138.0,244.73,191.74
2016,11,30,8,30,541.0,59.0,1.2,11.0,177.0,295.13,235.56
2016,11,30,8,45,595.5,63.0,1.35,11.5,216.5,335.83,270.65
2016,11,30,9,0,650.0,67.0,1.5,12.0,256.0,377.4,305.6
2016,11,30,9,15,325.0,43.5,1.6,12.0,138.0,209.02,171.59
2016,11,30,9,30,0.0,20.0,1.7,12.0,20.0,19.3,10.99
2016,11,30,9,45,0.0,59.5,1.8,12.0,59.5,57.5,43.84
2016,11,30,10,0,0.0,99.0,1.9,12.0,99.0,96.48,76.82
2016,11,30,10,15,0.0,121.5,1.9,12.0,121.5,118.88,95.46
2016,11,30,10,30,0.0,144.0,1.9,12.0,144.0,141.19,113.9
2016,11,30,10,45,13.0,165.0,1.95,12.5,171.5,168.72,136.42
2016,11,30,11,0,26.0,186.0,2.0,13.0,199.0,196.04,158.48
2016,11,30,11,15,15.5,177.5,2.05,13.0,185.0,181.36,146.18
2016,11,30,11,30,5.0,169.0,2.1,13.0,171.0,166.99,134.25
2016,11,30,11,45,246.5,170.5,2.2,13.0,295.0,295.11,240.09
2016,11,30,12,0,488.0,172.0,2.3,13.0,419.0,411.41,331.94
2016,11,30,12,15,663.0,128.5,2.4,13.0,461.0,442.1,354.81
2016,11,30,12,30,838.0,85.0,2.5,13.0,503.0,463.6,369.79
2016,11,30,12,45,780.5,91.0,2.6,13.0,473.5,424.36,337.15
2016,11,30,13,0,723.0,97.0,2.7,13.0,444.0,384.36,303.85
2016,11,30,13,15,670.5,106.0,2.65,13.0,418.0,351.17,275.34
2016,11,30,13,30,618.0,115.0,2.6,13.0,392.0,319.25,247.72
2016,11,30,13,45,660.0,98.0,2.6,13.0,379.0,293.79,223.33
2016,11,30,14,0,702.0,81.0,2.6,13.0,366.0,264.28,194.73
2016,11,30,14,15,718.5,77.0,2.5,13.0,349.0,236.43,167.55
2016,11,30,14,30,735.0,73.0,2.4,13.0,332.0,208.34,140.24
2016,11,30,14,45,703.0,69.5,2.35,13.0,296.0,165.83,104.03
2016,11,30,15,0,671.0,66.0,2.3,13.0,260.0,127.32,73.57
2016,11,30,15,15,624.0,61.0,2.15,12.5,221.0,88.37,47.58
2016,11,30,15,30,577.0,56.0,2.0,12.0,182.0,52.95,30.89
2016,11,30,15,45,501.0,49.5,1.95,12.0,142.0,36.32,26.71
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,33.07,23.31
2016,11,30,16,15,212.5,37.0,1.9,11.5,66.5,28.87,18.01
2016,11,30,16,30,0.0,31.0,1.9,11.0,31.0,27.18,0.0
2016,11,30,16,45,0.0,15.5,1.9,11.0,15.5,15.24,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,9.0,16.5,16.22,0.0
2016,12,1,7,30,0.0,33.0,2.1,9.0,33.0,40.13,0.0
2016,12,1,7,45,270.0,34.0,2.1,9.5,70.5,135.16,92.37
2016,12,1,8,0,540.0,35.0,2.1,10.0,108.0,233.47,176.87
2016,12,1,8,15,607.5,40.0,2.3,10.0,149.5,280.27,220.1
2016,12,1,8,30,675.0,45.0,2.5,10.0,191.0,329.32,264.24
2016,12,1,8,45,719.0,48.5,2.75,10.5,231.5,368.53,299.24
2016,12,1,9,0,763.0,52.0,3.0,11.0,272.0,407.83,333.31
2016,12,1,9,15,791.5,54.5,3.1,11.0,308.5,438.43,359.95
2016,12,1,9,30,820.0,57.0,3.2,11.0,345.0,467.74,384.86
2016,12,1,9,45,832.5,61.0,3.3,11.5,375.5,489.13,402.1
2016,12,1,10,0,845.0,65.0,3.4,12.0,406.0,508.21,417.0
2016,12,1,10,15,858.5,66.5,3.45,12.0,431.5,522.59,428.52
2016,12,1,10,30,872.0,68.0,3.5,12.0,457.0,532.79,436.49
2016,12,1,10,45,881.0,69.0,3.55,12.5,476.0,539.21,440.4
2016,12,1,11,0,890.0,70.0,3.6,13.0,495.0,542.81,441.89
2016,12,1,11,15,895.0,70.5,3.55,13.0,506.5,540.92,439.48
2016,12,1,11,30,900.0,71.0,3.5,13.0,518.0,536.13,434.61
2016,12,1,11,45,902.0,71.0,3.5,13.5,521.5,526.41,425.01
2016,12,1,12,0,904.0,71.0,3.5,14.0,525.0,513.86,412.99
2016,12,1,12,15,902.0,71.0,3.45,14.0,521.5,496.63,397.7
2016,12,1,12,30,900.0,71.0,3.4,14.0,518.0,476.8,380.04
2016,12,1,12,45,892.5,71.0,3.35,14.0,506.0,452.13,358.19
2016,12,1,13,0,885.0,71.0,3.3,14.0,494.0,425.32,334.21
2016,12,1,13,15,875.5,70.0,3.25,14.0,475.0,394.84,306.82
2016,12,1,13,30,866.0,69.0,3.2,14.0,456.0,360.93,276.17
2016,12,1,13,45,849.0,68.0,3.2,14.5,430.0,324.72,242.88
2016,12,1,14,0,832.0,67.0,3.2,15.0,404.0,287.76,208.71
2016,12,1,14,15,811.0,65.0,3.1,14.5,372.5,248.42,173.34
2016,12,1,14,30,790.0,63.0,3.0,14.0,341.0,209.14,138.31
2016,12,1,14,45,759.5,60.0,2.9,14.0,304.5,167.79,102.91
2016,12,1,15,0,729.0,57.0,2.8,14.0,268.0,127.83,71.3
2016,12,1,15,15,685.0,53.0,2.65,13.5,228.0,87.75,44.81
2016,12,1,15,30,641.0,49.0,2.5,13.0,188.0,50.89,28.2
2016,12,1,15,45,569.0,43.5,2.45,13.0,147.0,31.0,21.88
2016,12,1,16,0,497.0,38.0,2.4,13.0,106.0,28.37,19.1
2016,12,1,16,15,375.0,28.5,2.45,12.5,69.0,21.88,12.17
2016,12,1,16,30,253.0,19.0,2.5,12.0,32.0,15.05,0.0
2016,12,1,16,45,126.5,9.5,2.65,11.5,16.0,9.34,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,7,15,151.5,8.5,3.15,8.5,15.5,43.98,0.0
2016,12,2,7,30,303.0,17.0,3.2,9.0,31.0,106.37,0.0
2016,12,2,7,45,421.5,25.0,3.25,9.5,68.0,168.11,112.1
2016,12,2,8,0,540.0,33.0,3.3,10.0,105.0,230.0,173.87
2016,12,2,8,15,607.0,38.5,3.4,10.0,146.0,276.84,217.6
2016,12,2,8,30,674.0,44.0,3.5,10.0,187.0,326.04,262.1
2016,12,2,8,45,716.0,47.5,3.65,10.5,227.0,364.28,296.48
2016,12,2,9,0,758.0,51.0,3.8,11.0,267.0,402.54,329.83
2016,12,2,9,15,786.0,53.5,3.9,11.5,303.5,432.79,355.74
2016,12,2,9,30,814.0,56.0,4.0,12.0,340.0,461.74,379.81
2016,12,2,9,45,826.5,59.5,4.1,12.5,370.0,482.53,396.69
2016,12,2,10,0,839.0,63.0,4.2,13.0,400.0,501.03,411.3
2016,12,2,10,15,852.0,64.5,4.1,13.0,425.5,513.37,420.94
2016,12,2,10,30,865.0,66.0,4.0,13.0,451.0,525.14,429.86
2016,12,2,10,45,873.5,67.0,3.95,13.5,469.5,531.35,433.45
2016,12,2,11,0,882.0,68.0,3.9,14.0,488.0,534.79,434.62
2016,12,2,11,15,887.0,68.5,3.85,14.0,499.0,533.02,432.34
2016,12,2,11,30,892.0,69.0,3.8,14.0,510.0,528.39,427.62
2016,12,2,11,45,894.0,69.0,3.75,14.0,514.0,518.86,418.86
2016,12,2,12,0,896.0,69.0,3.7,14.0,518.0,506.52,407.67
2016,12,2,12,15,894.0,69.0,3.7,14.0,514.0,489.54,392.64
2016,12,2,12,30,892.0,69.0,3.7,14.0,510.0,469.99,375.22
2016,12,2,12,45,882.5,70.0,3.7,14.5,498.0,445.75,353.08
2016,12,2,13,0,873.0,71.0,3.7,15.0,486.0,419.48,328.96
2016,12,2,13,15,863.0,69.5,3.65,15.0,467.5,388.77,301.45
2016,12,2,13,30,853.0,68.0,3.6,15.0,449.0,354.7,270.74
2016,12,2,13,45,836.0,67.5,3.6,15.0,423.0,319.51,238.77
2016,12,2,14,0,819.0,67.0,3.6,15.0,397.0,283.58,205.85
2016,12,2,14,15,639.0,88.0,3.45,14.5,333.5,226.88,161.75
2016,12,2,14,30,459.0,109.0,3.3,14.0,270.0,183.8,130.65
2016,12,2,14,45,435.0,101.5,3.15,14.0,241.0,152.59,104.38
2016,12,2,15,0,411.0,94.0,3.0,14.0,212.0,122.71,80.71
2016,12,2,15,15,518.0,71.5,2.8,13.5,198.0,90.47,53.07
2016,12,2,15,30,625.0,49.0,2.6,13.0,184.0,50.39,28.14
2016,12,2,15,45,554.0,43.0,2.45,13.0,143.5,30.59,21.51
2016,12,2,16,0,483.0,37.0,2.3,13.0,103.0,27.47,18.31
2016,12,2,16,15,362.5,28.0,2.3,12.5,67.0,21.43,11.77
2016,12,2,16,30,242.0,19.0,2.3,12.0,31.0,15.07,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,15.5,9.34,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,34.31,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,85.9,0.0
2016,12,3,7,45,345.0,26.0,1.3,10.5,61.5,148.56,96.5
2016,12,3,8,0,467.0,35.0,1.3,11.0,96.0,209.34,156.56
2016,12,3,8,15,538.0,41.0,1.35,11.0,135.5,255.25,198.36
2016,12,3,8,30,609.0,47.0,1.4,11.0,175.0,301.99,239.76
2016,12,3,8,45,659.0,50.5,1.45,11.5,214.5,341.94,274.52
2016,12,3,9,0,709.0,54.0,1.5,12.0,254.0,382.39,308.66
2016,12,3,9,15,739.0,56.5,1.55,12.0,289.5,412.56,334.41
2016,12,3,9,30,769.0,59.0,1.6,12.0,325.0,441.63,358.62
2016,12,3,9,45,729.0,70.5,1.65,12.5,341.0,444.58,361.03
2016,12,3,10,0,689.0,82.0,1.7,13.0,357.0,445.05,361.14
2016,12,3,10,15,759.0,75.5,1.65,13.0,396.0,477.54,386.58
2016,12,3,10,30,829.0,69.0,1.6,13.0,435.0,509.58,410.92
2016,12,3,10,45,838.0,70.0,1.6,13.5,453.5,515.8,414.34
2016,12,3,11,0,847.0,71.0,1.6,14.0,472.0,519.32,415.67
2016,12,3,11,15,852.5,72.0,1.6,14.0,483.5,517.37,413.43
2016,12,3,11,30,858.0,73.0,1.6,14.0,495.0,513.81,409.76
2016,12,3,11,45,858.0,73.5,1.65,14.5,498.5,504.2,400.76
2016,12,3,12,0,858.0,74.0,1.7,15.0,502.0,491.94,389.53
2016,12,3,12,15,857.0,74.0,1.75,15.0,499.0,476.1,376.0
2016,12,3,12,30,856.0,74.0,1.8,15.0,496.0,457.2,359.76
2016,12,3,12,45,853.0,73.0,1.85,15.0,485.5,434.3,340.01
2016,12,3,13,0,850.0,72.0,1.9,15.0,475.0,409.2,318.02
2016,12,3,13,15,841.5,71.0,1.85,15.0,457.5,379.96,292.08
2016,12,3,13,30,833.0,70.0,1.8,15.0,440.0,349.1,264.34
2016,12,3,13,45,815.0,69.5,1.8,15.5,415.0,314.34,232.85
2016,12,3,14,0,797.0,69.0,1.8,16.0,390.0,278.96,200.61
2016,12,3,14,15,777.0,67.0,1.7,15.5,359.5,241.33,167.17
2016,12,3,14,30,757.0,65.0,1.6,15.0,329.0,203.75,134.04
2016,12,3,14,45,720.5,63.0,1.55,15.0,293.0,163.94,100.67
2016,12,3,15,0,684.0,61.0,1.5,15.0,257.0,126.09,71.38
2016,12,3,15,15,639.0,56.5,1.45,14.5,218.5,84.73,43.78
2016,12,3,15,30,594.0,52.0,1.4,14.0,180.0,49.28,27.61
2016,12,3,15,45,513.5,46.0,1.35,14.0,139.5,33.27,23.79
2016,12,3,16,0,433.0,40.0,1.3,14.0,99.0,30.3,20.69
2016,12,3,16,15,315.0,30.0,1.35,13.5,64.5,23.38,13.27
2016,12,3,16,30,197.0,20.0,1.4,13.0,30.0,16.09,0.0
2016,12,3,16,45,98.5,10.0,1.5,12.5,15.0,9.83,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,95.5,8.5,0.85,10.0,12.5,30.37,0.0
2016,12,4,7,30,191.0,17.0,0.9,10.0,25.0,76.39,0.0
2016,12,4,7,45,318.5,27.0,0.95,10.5,59.5,140.39,88.89
2016,12,4,8,0,446.0,37.0,1.0,11.0,94.0,203.39,151.43
2016,12,4,8,15,519.5,43.5,1.05,11.0,133.5,250.08,193.68
2016,12,4,8,30,593.0,50.0,1.1,11.0,173.0,299.85,237.26
2016,12,4,8,45,637.5,54.5,1.15,11.5,211.5,337.71,270.23
2016,12,4,9,0,682.0,59.0,1.2,12.0,250.0,374.28,301.21
2016,12,4,9,15,713.0,62.5,1.2,12.0,285.5,405.49,327.48
2016,12,4,9,30,744.0,66.0,1.2,12.0,321.0,435.68,352.21
2016,12,4,9,45,570.5,103.0,1.25,12.5,309.5,401.2,324.95
2016,12,4,10,0,397.0,140.0,1.3,13.0,298.0,356.07,288.75
2016,12,4,10,15,445.5,140.5,1.3,13.0,328.0,383.0,310.43
2016,12,4,10,30,494.0,141.0,1.3,13.0,358.0,409.16,330.73
2016,12,4,10,45,532.5,138.5,1.3,13.0,381.5,425.76,343.35
2016,12,4,11,0,571.0,136.0,1.3,13.0,405.0,442.75,356.06
2016,12,4,11,15,505.5,156.0,1.35,13.0,398.5,423.25,340.06
2016,12,4,11,30,440.0,176.0,1.4,13.0,392.0,404.39,324.67
2016,12,4,11,45,631.0,130.5,1.45,13.5,442.5,448.59,358.66
2016,12,4,12,0,822.0,85.0,1.5,14.0,493.0,484.71,384.83
2016,12,4,12,15,685.5,118.0,1.65,14.0,456.5,438.5,348.02
2016,12,4,12,30,549.0,151.0,1.8,14.0,420.0,393.28,312.26
2016,12,4,12,45,488.0,161.0,1.95,14.0,396.5,362.68,287.62
2016,12,4,13,0,427.0,171.0,2.1,14.0,373.0,333.4,263.79
2016,12,4,13,15,331.0,179.0,2.2,14.0,332.5,291.29,230.14
2016,12,4,13,30,235.0,187.0,2.3,14.0,292.0,253.92,200.62
2016,12,4,13,45,356.0,157.5,2.4,14.0,305.5,254.31,197.33
2016,12,4,14,0,477.0,128.0,2.5,14.0,319.0,244.48,184.13
2016,12,4,14,15,420.0,125.5,2.45,14.0,284.5,209.1,154.7
2016,12,4,14,30,363.0,123.0,2.4,14.0,250.0,177.24,128.84
2016,12,4,14,45,338.5,115.5,2.35,14.0,224.0,149.82,106.13
2016,12,4,15,0,314.0,108.0,2.3,14.0,198.0,126.47,87.97
2016,12,4,15,15,287.5,94.5,2.25,13.5,167.5,97.31,66.95
2016,12,4,15,30,261.0,81.0,2.2,13.0,137.0,70.21,50.27
2016,12,4,15,45,232.5,65.0,2.15,13.0,107.0,51.93,40.31
2016,12,4,16,0,204.0,49.0,2.1,13.0,77.0,37.49,26.98
2016,12,4,16,15,102.0,36.0,2.15,12.5,50.0,29.64,18.35
2016,12,4,16,30,0.0,23.0,2.2,12.0,23.0,21.21,0.0
2016,12,4,16,45,0.0,11.5,2.3,12.0,11.5,11.3,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,2.0,9.0,7.5,7.37,0.0
2016,12,5,7,30,0.0,15.0,2.0,9.0,15.0,14.74,0.0
2016,12,5,7,45,52.5,30.5,2.0,9.5,37.0,54.25,31.93
2016,12,5,8,0,105.0,46.0,2.0,10.0,59.0,94.89,70.83
2016,12,5,8,15,124.5,63.0,2.0,10.0,84.0,123.08,96.5
2016,12,5,8,30,144.0,80.0,2.0,10.0,109.0,146.96,118.05
2016,12,5,8,45,155.5,96.0,2.0,10.0,134.0,171.57,139.89
2016,12,5,9,0,167.0,112.0,2.0,10.0,159.0,196.21,161.33
2016,12,5,9,15,180.5,125.0,1.95,10.0,181.5,218.21,180.15
2016,12,5,9,30,194.0,138.0,1.9,10.0,204.0,240.18,198.61
2016,12,5,9,45,231.0,148.0,1.9,10.5,234.0,274.98,227.0
2016,12,5,10,0,268.0,158.0,1.9,11.0,264.0,305.06,251.06
2016,12,5,10,15,321.0,161.0,1.9,11.0,295.5,335.62,275.8
2016,12,5,10,30,374.0,164.0,1.9,11.0,327.0,365.96,300.05
2016,12,5,10,45,455.5,154.5,1.9,11.0,361.5,401.6,328.41
2016,12,5,11,0,537.0,145.0,1.9,11.0,396.0,431.55,351.87
2016,12,5,11,15,393.0,177.5,1.85,11.0,364.0,386.61,314.64
2016,12,5,11,30,249.0,210.0,1.8,11.0,332.0,338.64,275.24
2016,12,5,11,45,246.5,212.5,1.8,11.0,334.0,335.16,272.25
2016,12,5,12,0,244.0,215.0,1.8,11.0,336.0,330.93,268.38
2016,12,5,12,15,225.5,215.5,1.75,11.0,326.5,315.09,255.14
2016,12,5,12,30,207.0,216.0,1.7,11.0,317.0,301.16,243.47
2016,12,5,12,45,222.5,209.5,1.7,11.0,316.0,295.09,238.05
2016,12,5,13,0,238.0,203.0,1.7,11.0,315.0,287.9,231.49
2016,12,5,13,15,231.0,195.5,1.6,11.0,301.0,269.77,216.04
2016,12,5,13,30,224.0,188.0,1.5,11.0,287.0,251.67,200.55
2016,12,5,13,45,198.0,179.0,1.45,11.0,263.0,226.37,179.6
2016,12,5,14,0,172.0,170.0,1.4,11.0,239.0,202.41,159.86
2016,12,5,14,15,160.5,159.5,1.4,11.0,220.0,182.04,142.74
2016,12,5,14,30,149.0,149.0,1.4,11.0,201.0,162.21,126.14
2016,12,5,14,45,146.0,133.0,1.4,11.0,179.5,139.84,107.23
2016,12,5,15,0,143.0,117.0,1.4,11.0,158.0,117.63,88.81
2016,12,5,15,15,130.5,100.5,1.45,10.5,134.0,94.61,70.96
2016,12,5,15,30,118.0,84.0,1.5,10.0,110.0,72.71,55.08
2016,12,5,15,45,104.0,66.5,1.55,10.0,86.0,55.76,44.21
2016,12,5,16,0,90.0,49.0,1.6,10.0,62.0,41.92,31.22
2016,12,5,16,15,45.0,33.5,1.6,10.0,40.0,29.2,18.2
2016,12,5,16,30,0.0,18.0,1.6,10.0,18.0,17.15,0.0
2016,12,5,16,45,0.0,9.0,1.65,10.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,7.0,9.0,8.85,0.0
2016,12,6,7,30,0.0,18.0,2.3,7.0,18.0,17.69,0.0
2016,12,6,7,45,124.0,30.0,2.35,7.5,45.0,78.76,46.52
2016,12,6,8,0,248.0,42.0,2.4,8.0,72.0,141.78,106.76
2016,12,6,8,15,287.0,55.5,2.45,8.5,103.5,177.06,139.49
2016,12,6,8,30,326.0,69.0,2.5,9.0,135.0,213.98,172.54
2016,12,6,8,45,351.5,81.0,2.6,9.5,166.0,244.84,200.05
2016,12,6,9,0,377.0,93.0,2.7,10.0,197.0,275.92,227.03
2016,12,6,9,15,402.0,101.0,2.75,10.0,225.5,302.29,249.94
2016,12,6,9,30,427.0,109.0,2.8,10.0,254.0,328.39,272.15
2016,12,6,9,45,530.5,100.5,2.9,10.5,297.5,376.76,311.85
2016,12,6,10,0,634.0,92.0,3.0,11.0,341.0,424.35,350.21
2016,12,6,10,15,643.5,96.5,3.0,11.0,363.0,437.97,361.01
2016,12,6,10,30,653.0,101.0,3.0,11.0,385.0,449.6,370.1
2016,12,6,10,45,750.0,89.0,3.05,11.5,428.5,486.21,398.57
2016,12,6,11,0,847.0,77.0,3.1,12.0,472.0,521.56,425.31
2016,12,6,11,15,852.5,78.0,3.1,12.0,483.5,520.67,423.66
2016,12,6,11,30,858.0,79.0,3.1,12.0,495.0,517.0,419.82
2016,12,6,11,45,854.0,81.0,3.15,12.0,498.5,506.87,410.8
2016,12,6,12,0,850.0,83.0,3.2,12.0,502.0,494.15,399.53
2016,12,6,12,15,848.5,83.0,3.25,12.0,499.0,478.09,385.34
2016,12,6,12,30,847.0,83.0,3.3,12.0,496.0,459.56,368.85
2016,12,6,12,45,849.0,80.0,3.35,12.0,486.5,437.17,348.88
2016,12,6,13,0,851.0,77.0,3.4,12.0,477.0,412.37,326.46
2016,12,6,13,15,842.0,76.0,3.45,12.0,459.0,383.15,300.05
2016,12,6,13,30,833.0,75.0,3.5,12.0,441.0,352.32,271.79
2016,12,6,13,45,821.0,73.0,3.6,12.0,417.0,318.18,240.43
2016,12,6,14,0,809.0,71.0,3.7,12.0,393.0,283.02,207.81
2016,12,6,14,15,788.5,68.5,3.65,11.5,362.5,244.58,172.89
2016,12,6,14,30,768.0,66.0,3.6,11.0,332.0,206.2,138.32
2016,12,6,14,45,742.0,62.0,3.6,11.0,297.0,165.88,103.31
2016,12,6,15,0,716.0,58.0,3.6,11.0,262.0,126.57,71.75
2016,12,6,15,15,671.5,54.0,3.45,10.5,223.0,87.36,45.68
2016,12,6,15,30,627.0,50.0,3.3,10.0,184.0,48.3,26.73
2016,12,6,15,45,562.5,43.5,3.15,10.0,144.0,31.13,22.26
2016,12,6,16,0,498.0,37.0,3.0,10.0,104.0,27.56,18.61
2016,12,6,16,15,249.0,34.5,2.9,9.5,68.0,26.85,16.3
2016,12,6,16,30,0.0,32.0,2.8,9.0,32.0,27.74,0.0
2016,12,6,16,45,0.0,16.0,2.7,9.0,16.0,15.73,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.5,1.9,7.0,6.5,6.39,0.0
2016,12,7,7,30,0.0,13.0,1.9,7.0,13.0,12.78,0.0
2016,12,7,7,45,42.5,27.5,1.9,7.0,33.0,46.65,24.9
2016,12,7,8,0,85.0,42.0,1.9,7.0,53.0,78.17,57.75
2016,12,7,8,15,100.0,59.5,1.95,7.0,76.5,104.93,82.41
2016,12,7,8,30,115.0,77.0,2.0,7.0,100.0,131.86,106.67
2016,12,7,8,45,125.5,93.0,2.05,7.5,123.0,155.34,127.49
2016,12,7,9,0,136.0,109.0,2.1,8.0,146.0,178.86,147.92
2016,12,7,9,15,142.5,123.5,2.05,8.0,167.0,198.78,165.15
2016,12,7,9,30,149.0,138.0,2.0,8.0,188.0,218.45,181.84
2016,12,7,9,45,165.5,151.0,2.0,8.5,211.5,240.96,200.34
2016,12,7,10,0,182.0,164.0,2.0,9.0,235.0,263.32,218.39
2016,12,7,10,15,91.0,140.5,2.0,9.0,176.0,191.84,158.49
2016,12,7,10,30,0.0,117.0,2.0,9.0,117.0,114.18,92.39
2016,12,7,10,45,16.0,150.5,2.05,9.5,158.0,155.71,127.36
2016,12,7,11,0,32.0,184.0,2.1,10.0,199.0,200.11,163.91
2016,12,7,11,15,41.0,193.0,2.2,10.0,212.5,212.59,174.03
2016,12,7,11,30,50.0,202.0,2.3,10.0,226.0,224.72,183.92
2016,12,7,11,45,41.0,198.5,2.45,10.0,218.5,215.14,175.89
2016,12,7,12,0,32.0,195.0,2.6,10.0,211.0,205.76,168.1
2016,12,7,12,15,116.5,205.0,2.7,10.0,262.0,254.28,208.17
2016,12,7,12,30,201.0,215.0,2.8,10.0,313.0,297.26,242.68
2016,12,7,12,45,103.0,188.5,2.95,10.0,239.0,224.88,183.41
2016,12,7,13,0,5.0,162.0,3.1,10.0,165.0,157.35,128.07
2016,12,7,13,15,2.5,136.5,3.15,10.0,138.0,131.88,106.96
2016,12,7,13,30,0.0,111.0,3.2,10.0,111.0,106.7,85.87
2016,12,7,13,45,0.0,104.0,3.25,10.0,104.0,99.92,80.25
2016,12,7,14,0,0.0,97.0,3.3,10.0,97.0,93.14,74.59
2016,12,7,14,15,0.0,89.5,3.3,9.5,89.5,85.92,68.65
2016,12,7,14,30,0.0,82.0,3.3,9.0,82.0,78.7,62.66
2016,12,7,14,45,0.0,73.0,3.35,9.0,73.0,70.12,55.31
2016,12,7,15,0,0.0,64.0,3.4,9.0,64.0,61.57,47.9
2016,12,7,15,15,0.0,54.0,3.3,9.0,54.0,52.13,39.65
2016,12,7,15,30,0.0,44.0,3.2,9.0,44.0,42.5,31.14
2016,12,7,15,45,0.0,34.0,3.15,9.0,34.0,32.83,23.88
2016,12,7,16,0,0.0,24.0,3.1,9.0,24.0,23.16,14.82
2016,12,7,16,15,0.0,15.5,3.05,9.0,15.5,14.95,6.6
2016,12,7,16,30,0.0,7.0,3.0,9.0,7.0,6.75,0.0
2016,12,7,16,45,0.0,3.5,2.95,9.0,3.5,3.44,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,12,8,7,45,0.0,5.5,3.2,13.0,5.5,5.3,0.0
2016,12,8,8,0,0.0,9.0,3.2,13.0,9.0,8.67,1.43
2016,12,8,8,15,0.0,13.5,3.15,13.0,13.5,13.01,5.3
2016,12,8,8,30,0.0,18.0,3.1,13.0,18.0,17.36,9.15
2016,12,8,8,45,0.0,22.0,3.05,13.0,22.0,21.22,12.56
2016,12,8,9,0,0.0,26.0,3.0,13.0,26.0,25.09,15.94
2016,12,8,9,15,0.0,30.0,2.9,13.0,30.0,28.95,19.29
2016,12,8,9,30,0.0,34.0,2.8,13.0,34.0,32.82,22.6
2016,12,8,9,45,0.0,41.5,2.75,13.5,41.5,40.07,28.73
2016,12,8,10,0,0.0,49.0,2.7,14.0,49.0,47.33,34.81
2016,12,8,10,15,2.0,99.0,2.65,14.0,100.0,97.4,77.04
2016,12,8,10,30,4.0,149.0,2.6,14.0,151.0,148.6,119.5
2016,12,8,10,45,2.0,140.5,2.55,14.0,141.5,138.48,110.87
2016,12,8,11,0,0.0,132.0,2.5,14.0,132.0,128.63,102.59
2016,12,8,11,15,0.0,136.5,2.45,14.0,136.5,132.82,105.99
2016,12,8,11,30,0.0,141.0,2.4,14.0,141.0,137.01,109.37
2016,12,8,11,45,0.0,142.5,2.35,14.0,142.5,138.23,110.32
2016,12,8,12,0,0.0,144.0,2.3,14.0,144.0,139.45,111.3
2016,12,8,12,15,9.5,163.0,2.25,14.0,168.0,161.93,129.8
2016,12,8,12,30,19.0,182.0,2.2,14.0,192.0,183.76,147.59
2016,12,8,12,45,60.5,193.5,2.2,14.0,222.5,211.19,169.71
2016,12,8,13,0,102.0,205.0,2.2,14.0,253.0,235.51,188.85
2016,12,8,13,15,84.5,195.0,2.15,14.0,234.0,215.63,172.59
2016,12,8,13,30,67.0,185.0,2.1,14.0,215.0,196.64,157.24
2016,12,8,13,45,33.5,146.0,2.1,14.0,161.0,147.87,117.87
2016,12,8,14,0,0.0,107.0,2.1,14.0,107.0,102.42,81.11
2016,12,8,14,15,0.0,99.0,2.05,14.0,99.0,94.68,74.78
2016,12,8,14,30,0.0,91.0,2.0,14.0,91.0,86.94,68.36
2016,12,8,14,45,0.0,81.0,1.95,14.0,81.0,77.39,60.35
2016,12,8,15,0,0.0,71.0,1.9,14.0,71.0,67.88,52.29
2016,12,8,15,15,0.0,60.0,1.8,14.0,60.0,57.5,43.4
2016,12,8,15,30,0.0,49.0,1.7,14.0,49.0,47.17,34.45
2016,12,8,15,45,0.0,38.0,1.65,14.0,38.0,36.7,26.79
2016,12,8,16,0,0.0,27.0,1.6,14.0,27.0,26.06,16.99
2016,12,8,16,15,0.0,17.5,1.55,13.5,17.5,16.88,7.99
2016,12,8,16,30,0.0,8.0,1.5,13.0,8.0,7.71,0.0
2016,12,8,16,45,0.0,4.0,1.45,13.0,4.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,13.0,9.0,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,13.0,18.0,53.18,0.0
2016,12,9,7,45,298.5,22.5,1.35,13.0,50.0,123.14,61.82
2016,12,9,8,0,437.0,32.0,1.4,13.0,82.0,190.01,137.28
2016,12,9,8,15,512.0,38.0,1.5,13.0,120.0,235.43,179.37
2016,12,9,8,30,587.0,44.0,1.6,13.0,158.0,282.08,220.7
2016,12,9,8,45,634.5,48.0,1.7,13.5,196.0,320.54,254.53
