Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,16,15,371.0,30.0,1.4,10.0,72.0,22.89,13.64
2016,12,19,16,30,258.0,21.0,1.4,10.0,36.0,16.57,0.4
2016,12,19,16,45,129.0,10.5,1.4,10.0,18.0,10.32,0.0
2016,12,19,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,20,7,45,181.5,14.0,2.2,7.5,31.0,72.83,0.0
2016,12,20,8,0,363.0,28.0,2.2,8.0,62.0,156.07,107.11
2016,12,20,8,15,451.0,35.5,2.15,8.0,99.5,204.06,155.48
2016,12,20,8,30,539.0,43.0,2.1,8.0,137.0,256.65,202.59
2016,12,20,8,45,594.5,47.5,2.05,8.5,175.0,296.81,238.65
2016,12,20,9,0,650.0,52.0,2.0,9.0,213.0,336.6,273.44
2016,12,20,9,15,685.5,55.5,1.95,9.5,248.5,369.25,301.55
2016,12,20,9,30,721.0,59.0,1.9,10.0,284.0,401.29,328.22
2016,12,20,9,45,752.0,59.5,1.85,10.5,316.5,426.95,349.03
2016,12,20,10,0,783.0,60.0,1.8,11.0,349.0,451.18,368.06
2016,12,20,10,15,799.0,62.0,1.75,11.0,375.0,467.94,381.32
2016,12,20,10,30,815.0,64.0,1.7,11.0,401.0,482.44,392.45
2016,12,20,10,45,682.0,98.5,1.65,11.5,390.0,454.59,368.94
2016,12,20,11,0,549.0,133.0,1.6,12.0,379.0,419.75,340.04
2016,12,20,11,15,700.0,100.0,1.5,12.0,423.0,460.52,371.87
2016,12,20,11,30,851.0,67.0,1.4,12.0,467.0,494.64,397.2
2016,12,20,11,45,853.5,67.5,1.35,12.5,473.0,487.86,389.67
2016,12,20,12,0,856.0,68.0,1.3,13.0,479.0,478.4,380.17
2016,12,20,12,15,665.5,115.5,1.25,13.0,434.5,424.18,336.8
2016,12,20,12,30,475.0,163.0,1.2,13.0,390.0,371.25,294.79
2016,12,20,12,45,555.5,139.5,1.2,13.5,400.0,370.42,292.34
2016,12,20,13,0,636.0,116.0,1.2,14.0,410.0,365.68,285.73
2016,12,20,13,15,596.5,121.5,1.2,14.0,389.5,337.68,262.01
2016,12,20,13,30,557.0,127.0,1.2,14.0,369.0,309.37,238.05
2016,12,20,13,45,545.5,122.5,1.25,14.0,349.5,282.2,214.39
2016,12,20,14,0,534.0,118.0,1.3,14.0,330.0,254.56,190.02
2016,12,20,14,15,524.5,110.5,1.25,13.5,305.5,224.36,163.55
2016,12,20,14,30,515.0,103.0,1.2,13.0,281.0,193.89,136.86
2016,12,20,14,45,500.0,93.5,1.15,13.0,252.5,160.63,108.35
2016,12,20,15,0,485.0,84.0,1.1,13.0,224.0,128.22,81.87
2016,12,20,15,15,550.5,66.5,1.05,12.5,204.0,94.73,54.09
2016,12,20,15,30,616.0,49.0,1.0,12.0,184.0,58.11,30.65
2016,12,20,15,45,553.5,43.5,1.0,12.0,145.5,30.68,21.76
2016,12,20,16,0,491.0,38.0,1.0,12.0,107.0,27.94,18.96
2016,12,20,16,15,381.0,29.5,1.05,11.5,72.0,22.34,13.16
2016,12,20,16,30,271.0,21.0,1.1,11.0,37.0,16.5,1.13
2016,12,20,16,45,135.5,10.5,1.15,11.0,18.5,10.32,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,7,45,190.5,13.5,2.25,9.5,31.0,74.23,0.0
2016,12,21,8,0,381.0,27.0,2.3,10.0,62.0,160.07,108.15
2016,12,21,8,15,469.0,34.0,2.35,10.0,99.5,207.93,156.98
2016,12,21,8,30,557.0,41.0,2.4,10.0,137.0,258.06,202.06
2016,12,21,8,45,613.0,45.5,2.5,10.5,176.0,299.4,239.17
2016,12,21,9,0,669.0,50.0,2.6,11.0,215.0,341.86,276.27
2016,12,21,9,15,705.0,53.5,2.65,11.0,251.5,375.17,305.65
2016,12,21,9,30,741.0,57.0,2.7,11.0,288.0,407.85,333.75
2016,12,21,9,45,768.5,58.5,2.8,11.5,320.5,433.34,354.9
2016,12,21,10,0,796.0,60.0,2.9,12.0,353.0,457.27,374.22
2016,12,21,10,15,813.5,62.0,2.75,12.0,380.0,474.98,388.25
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,490.41,400.06
2016,12,21,10,45,844.5,64.5,2.5,12.5,428.0,498.3,405.02
2016,12,21,11,0,858.0,65.0,2.4,13.0,449.0,505.23,408.94
2016,12,21,11,15,865.5,65.5,2.35,13.0,462.5,506.42,409.03
2016,12,21,11,30,873.0,66.0,2.3,13.0,476.0,504.83,406.75
2016,12,21,11,45,878.5,66.0,2.3,13.5,483.0,498.9,400.31
2016,12,21,12,0,884.0,66.0,2.3,14.0,490.0,490.15,391.46
2016,12,21,12,15,884.0,66.0,2.3,14.0,489.0,476.05,378.93
2016,12,21,12,30,884.0,66.0,2.3,14.0,488.0,459.31,364.02
2016,12,21,12,45,876.5,67.0,2.3,14.5,479.0,437.83,344.43
2016,12,21,13,0,869.0,68.0,2.3,15.0,470.0,414.19,322.78
2016,12,21,13,15,862.0,67.5,2.25,15.0,454.5,387.26,298.63
2016,12,21,13,30,855.0,67.0,2.2,15.0,439.0,356.88,271.25
2016,12,21,13,45,842.5,65.5,2.2,15.0,416.5,323.47,241.12
2016,12,21,14,0,830.0,64.0,2.2,15.0,394.0,288.92,209.64
2016,12,21,14,15,811.5,62.0,2.1,14.5,365.5,251.52,176.07
2016,12,21,14,30,793.0,60.0,2.0,14.0,337.0,213.85,142.41
2016,12,21,14,45,765.5,57.5,1.95,14.0,302.5,174.23,108.15
2016,12,21,15,0,738.0,55.0,1.9,14.0,268.0,135.57,76.8
2016,12,21,15,15,697.5,51.5,1.75,13.5,230.0,96.21,49.35
2016,12,21,15,30,657.0,48.0,1.6,13.0,192.0,59.55,30.31
2016,12,21,15,45,592.5,42.5,1.5,13.0,152.5,32.55,23.32
2016,12,21,16,0,528.0,37.0,1.4,13.0,113.0,29.49,20.22
2016,12,21,16,15,418.5,29.0,1.4,12.5,76.0,21.81,12.69
2016,12,21,16,30,309.0,21.0,1.4,12.0,39.0,16.42,1.81
2016,12,21,16,45,154.5,10.5,1.45,11.5,19.5,10.32,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,7,45,199.0,14.0,1.4,8.5,32.0,76.8,0.0
2016,12,22,8,0,398.0,28.0,1.3,9.0,64.0,165.95,111.55
2016,12,22,8,15,488.5,35.0,1.2,9.0,103.0,215.21,162.16
2016,12,22,8,30,579.0,42.0,1.1,9.0,142.0,266.61,207.92
2016,12,22,8,45,632.5,47.0,1.05,9.5,181.5,308.19,244.69
2016,12,22,9,0,686.0,52.0,1.0,10.0,221.0,350.7,281.02
2016,12,22,9,15,722.0,55.5,0.9,10.5,258.0,384.46,309.13
2016,12,22,9,30,758.0,59.0,0.8,11.0,295.0,417.53,335.57
2016,12,22,9,45,782.5,62.0,0.75,11.5,328.0,443.61,355.88
2016,12,22,10,0,807.0,65.0,0.7,12.0,361.0,467.99,374.15
2016,12,22,10,15,824.5,66.5,0.8,12.0,388.0,485.32,388.28
2016,12,22,10,30,842.0,68.0,0.9,12.0,415.0,500.34,400.35
2016,12,22,10,45,853.5,69.5,1.0,12.5,436.0,509.84,407.2
2016,12,22,11,0,865.0,71.0,1.1,13.0,457.0,516.66,411.77
2016,12,22,11,15,872.0,71.5,1.15,13.0,471.0,517.37,411.93
2016,12,22,11,30,879.0,72.0,1.2,13.0,485.0,514.51,409.22
2016,12,22,11,45,882.5,72.5,1.25,13.5,491.5,508.1,402.83
2016,12,22,12,0,886.0,73.0,1.3,14.0,498.0,498.88,394.06
2016,12,22,12,15,885.5,73.0,1.3,14.0,496.5,484.53,381.6
2016,12,22,12,30,885.0,73.0,1.3,14.0,495.0,467.55,366.82
2016,12,22,12,45,883.5,71.5,1.3,14.0,487.0,446.11,348.26
2016,12,22,13,0,882.0,70.0,1.3,14.0,479.0,422.27,327.37
2016,12,22,13,15,873.5,69.5,1.2,14.0,462.5,394.48,302.63
2016,12,22,13,30,865.0,69.0,1.1,14.0,446.0,363.33,274.8
2016,12,22,13,45,852.0,67.5,1.05,14.0,423.0,329.48,244.59
2016,12,22,14,0,839.0,66.0,1.0,14.0,400.0,294.49,213.03
2016,12,22,14,15,819.0,64.0,0.95,13.5,370.5,256.42,179.32
2016,12,22,14,30,799.0,62.0,0.9,13.0,341.0,218.17,145.51
2016,12,22,14,45,769.0,59.5,0.85,13.0,306.0,177.89,110.97
2016,12,22,15,0,739.0,57.0,0.8,13.0,271.0,138.77,79.39
2016,12,22,15,15,697.0,53.0,0.85,12.5,232.5,98.76,51.38
2016,12,22,15,30,655.0,49.0,0.9,12.0,194.0,61.56,31.63
2016,12,22,15,45,592.0,43.5,1.0,11.5,154.5,33.43,24.28
2016,12,22,16,0,529.0,38.0,1.1,11.0,115.0,27.79,18.94
2016,12,22,16,15,419.5,29.5,1.15,10.5,78.0,22.19,13.22
2016,12,22,16,30,310.0,21.0,1.2,10.0,41.0,16.33,2.55
2016,12,22,16,45,155.0,10.5,1.25,10.0,20.5,10.32,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.5,1.0,0.96,0.0
2016,12,23,8,0,0.0,2.0,4.0,10.0,2.0,1.93,0.0
2016,12,23,8,15,0.0,3.0,3.8,10.0,3.0,2.89,0.0
2016,12,23,8,30,0.0,4.0,3.6,10.0,4.0,3.85,0.0
2016,12,23,8,45,0.0,5.5,3.45,10.0,5.5,5.3,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.75,0.21
2016,12,23,9,15,0.0,8.0,3.15,10.0,8.0,7.71,1.06
2016,12,23,9,30,0.0,9.0,3.0,10.0,9.0,8.68,1.91
2016,12,23,9,45,0.0,10.5,2.9,10.5,10.5,10.13,3.16
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,11.57,4.39
2016,12,23,10,15,0.0,54.0,2.85,11.0,54.0,52.17,39.41
2016,12,23,10,30,0.0,96.0,2.9,11.0,96.0,93.33,74.44
2016,12,23,10,45,49.0,145.5,2.95,11.5,167.0,170.33,139.28
2016,12,23,11,0,98.0,195.0,3.0,12.0,238.0,245.4,200.88
2016,12,23,11,15,66.5,191.5,3.35,12.0,221.5,224.35,183.12
2016,12,23,11,30,35.0,188.0,3.7,12.0,205.0,203.59,165.78
2016,12,23,11,45,17.5,156.0,4.05,12.0,164.5,160.15,129.74
2016,12,23,12,0,0.0,124.0,4.4,12.0,124.0,120.11,96.25
2016,12,23,12,15,126.5,165.0,4.55,11.5,225.5,220.74,180.74
2016,12,23,12,30,253.0,206.0,4.7,11.0,327.0,314.24,257.21
2016,12,23,12,45,306.5,193.5,4.9,11.0,337.5,317.59,259.0
2016,12,23,13,0,360.0,181.0,5.1,11.0,348.0,317.94,258.06
2016,12,23,13,15,180.0,122.0,5.1,11.0,205.5,184.03,148.39
2016,12,23,13,30,0.0,63.0,5.1,11.0,63.0,60.89,46.64
2016,12,23,13,45,50.0,117.0,5.1,11.0,137.0,127.18,102.07
2016,12,23,14,0,100.0,171.0,5.1,11.0,211.0,186.99,150.77
2016,12,23,14,15,93.5,160.0,4.95,11.0,195.5,170.45,136.6
2016,12,23,14,30,87.0,149.0,4.8,11.0,180.0,154.2,122.8
2016,12,23,14,45,81.5,134.5,4.7,11.0,161.0,135.56,107.02
2016,12,23,15,0,76.0,120.0,4.6,11.0,142.0,117.3,91.69
2016,12,23,15,15,305.5,92.0,4.35,10.5,162.5,99.61,67.95
2016,12,23,15,30,535.0,64.0,4.1,10.0,183.0,68.99,40.64
2016,12,23,15,45,466.0,56.5,3.95,10.0,145.0,42.16,32.23
2016,12,23,16,0,397.0,49.0,3.8,10.0,107.0,38.1,28.12
2016,12,23,16,15,285.5,37.5,3.7,9.5,72.5,28.92,19.05
2016,12,23,16,30,174.0,26.0,3.6,9.0,38.0,20.43,5.45
2016,12,23,16,45,87.0,13.0,3.5,9.0,19.0,12.78,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,24,7,45,198.5,13.5,2.7,7.0,31.0,75.46,0.0
2016,12,24,8,0,397.0,27.0,2.7,7.0,62.0,164.07,109.72
2016,12,24,8,15,489.0,34.0,2.75,7.0,100.5,210.68,160.14
2016,12,24,8,30,581.0,41.0,2.8,7.0,139.0,265.65,210.01
2016,12,24,8,45,638.5,45.5,2.85,7.5,179.0,308.33,248.83
2016,12,24,9,0,696.0,50.0,2.9,8.0,219.0,352.15,287.59
2016,12,24,9,15,731.5,53.0,2.9,8.0,256.0,385.45,317.4
2016,12,24,9,30,767.0,56.0,2.9,8.0,293.0,418.06,345.8
2016,12,24,9,45,792.5,58.0,2.95,8.5,326.0,443.8,367.37
2016,12,24,10,0,818.0,60.0,3.0,9.0,359.0,467.88,386.95
2016,12,24,10,15,834.5,62.0,3.0,9.0,386.5,485.58,401.49
2016,12,24,10,30,851.0,64.0,3.0,9.0,414.0,500.93,413.79
2016,12,24,10,45,861.5,65.0,3.05,9.5,434.5,508.17,418.73
2016,12,24,11,0,872.0,66.0,3.1,10.0,455.0,514.41,422.59
2016,12,24,11,15,879.0,67.0,3.1,10.0,469.0,516.12,423.26
2016,12,24,11,30,886.0,68.0,3.1,10.0,483.0,514.99,421.47
2016,12,24,11,45,889.5,68.0,3.1,10.0,490.0,508.24,415.03
2016,12,24,12,0,893.0,68.0,3.1,10.0,497.0,498.66,406.12
2016,12,24,12,15,893.0,68.0,3.1,10.0,496.0,484.66,393.42
2016,12,24,12,30,893.0,68.0,3.1,10.0,495.0,467.99,378.25
2016,12,24,12,45,884.0,69.5,3.1,10.0,486.0,446.39,358.81
2016,12,24,13,0,875.0,71.0,3.1,10.0,477.0,422.64,337.22
2016,12,24,13,15,867.5,70.0,3.05,10.0,461.5,393.78,311.0
2016,12,24,13,30,860.0,69.0,3.0,10.0,446.0,364.07,283.55
2016,12,24,13,45,849.5,67.5,3.0,10.0,423.5,331.25,253.15
2016,12,24,14,0,839.0,66.0,3.0,10.0,401.0,297.13,221.23
2016,12,24,14,15,821.0,64.0,2.9,10.0,372.5,259.59,186.4
2016,12,24,14,30,803.0,62.0,2.8,10.0,344.0,221.71,151.49
2016,12,24,14,45,778.0,59.0,2.75,10.0,310.0,181.62,115.92
2016,12,24,15,0,753.0,56.0,2.7,10.0,276.0,142.26,82.98
2016,12,24,15,15,713.0,52.5,2.6,9.5,238.0,102.18,53.91
2016,12,24,15,30,673.0,49.0,2.5,9.0,200.0,64.7,33.12
2016,12,24,15,45,612.0,43.5,2.4,9.0,160.0,33.24,24.38
2016,12,24,16,0,551.0,38.0,2.3,9.0,120.0,30.19,21.27
2016,12,24,16,15,441.5,30.0,2.3,8.5,82.0,22.47,13.71
2016,12,24,16,30,332.0,22.0,2.3,8.0,44.0,17.12,4.35
2016,12,24,16,45,166.0,11.0,2.35,8.0,22.0,10.81,0.0
2016,12,24,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,25,7,45,199.5,13.0,2.2,5.5,30.5,74.85,0.0
2016,12,25,8,0,399.0,26.0,2.3,6.0,61.0,163.39,108.79
2016,12,25,8,15,490.0,33.0,2.35,6.0,99.5,209.8,159.69
2016,12,25,8,30,581.0,40.0,2.4,6.0,138.0,264.4,209.39
2016,12,25,8,45,635.0,45.0,2.45,6.5,177.5,306.25,247.63
2016,12,25,9,0,689.0,50.0,2.5,7.0,217.0,349.13,285.69
2016,12,25,9,15,724.5,53.5,2.5,7.0,254.0,382.9,315.88
2016,12,25,9,30,760.0,57.0,2.5,7.0,291.0,416.0,344.67
2016,12,25,9,45,527.5,99.0,2.55,7.5,270.0,364.86,303.64
2016,12,25,10,0,295.0,141.0,2.6,8.0,249.0,296.23,246.91
2016,12,25,10,15,249.0,158.0,2.6,8.0,253.5,293.1,244.35
2016,12,25,10,30,203.0,175.0,2.6,8.0,258.0,283.78,236.25
2016,12,25,10,45,376.5,154.5,2.65,8.5,318.5,357.39,297.03
2016,12,25,11,0,550.0,134.0,2.7,9.0,379.0,422.59,349.4
2016,12,25,11,15,329.5,170.5,2.75,9.0,319.0,342.12,282.67
2016,12,25,11,30,109.0,207.0,2.8,9.0,259.0,259.85,213.99
2016,12,25,11,45,89.5,207.0,2.85,9.5,250.0,248.05,203.84
2016,12,25,12,0,70.0,207.0,2.9,10.0,241.0,236.44,193.69
2016,12,25,12,15,91.5,210.0,2.9,10.0,254.0,247.09,202.36
2016,12,25,12,30,113.0,213.0,2.9,10.0,267.0,257.9,210.95
2016,12,25,12,45,150.0,209.0,2.9,10.0,279.5,265.75,216.96
2016,12,25,13,0,187.0,205.0,2.9,10.0,292.0,271.58,221.01
2016,12,25,13,15,292.5,183.5,2.9,10.0,314.0,284.63,229.88
2016,12,25,13,30,398.0,162.0,2.9,10.0,336.0,290.75,231.98
2016,12,25,13,45,447.5,143.5,2.95,10.0,330.5,274.72,215.99
2016,12,25,14,0,497.0,125.0,3.0,10.0,325.0,254.73,196.02
2016,12,25,14,15,478.5,120.0,2.95,10.0,301.5,225.91,170.13
2016,12,25,14,30,460.0,115.0,2.9,10.0,278.0,197.48,144.77
2016,12,25,14,45,446.5,105.0,2.85,10.0,250.0,166.08,117.22
2016,12,25,15,0,433.0,95.0,2.8,10.0,222.0,135.11,91.11
2016,12,25,15,15,406.0,85.0,2.75,9.5,191.0,103.55,67.24
2016,12,25,15,30,379.0,75.0,2.7,9.0,160.0,73.83,48.12
2016,12,25,15,45,343.0,62.5,2.65,9.0,128.0,46.38,36.2
2016,12,25,16,0,307.0,50.0,2.6,9.0,96.0,37.74,27.99
2016,12,25,16,15,238.5,37.0,2.7,8.5,65.5,28.38,18.85
2016,12,25,16,30,170.0,24.0,2.8,8.0,35.0,18.66,5.89
2016,12,25,16,45,85.0,12.0,2.95,8.0,17.5,11.8,0.0
2016,12,25,17,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,26,7,45,200.5,13.0,2.8,4.5,30.5,74.92,0.0
2016,12,26,8,0,401.0,26.0,2.9,5.0,61.0,160.04,106.07
2016,12,26,8,15,492.5,33.0,2.95,5.0,99.5,210.43,160.81
2016,12,26,8,30,584.0,40.0,3.0,5.0,138.0,265.31,211.13
2016,12,26,8,45,637.5,45.5,3.05,5.5,178.0,307.63,250.1
2016,12,26,9,0,691.0,51.0,3.1,6.0,218.0,350.98,288.88
2016,12,26,9,15,727.5,54.0,3.1,6.5,255.5,384.76,318.81
2016,12,26,9,30,764.0,57.0,3.1,7.0,293.0,417.9,347.24
2016,12,26,9,45,786.0,60.5,3.1,7.5,325.5,443.78,368.95
2016,12,26,10,0,808.0,64.0,3.1,8.0,358.0,467.9,388.55
2016,12,26,10,15,825.0,65.5,3.05,8.0,385.5,485.36,402.89
2016,12,26,10,30,842.0,67.0,3.0,8.0,413.0,500.51,414.98
2016,12,26,10,45,854.0,68.0,3.0,8.5,434.5,510.11,421.68
2016,12,26,11,0,866.0,69.0,3.0,9.0,456.0,517.05,425.99
2016,12,26,11,15,872.5,70.0,2.95,9.0,470.0,517.4,425.5
2016,12,26,11,30,879.0,71.0,2.9,9.0,484.0,516.21,423.56
2016,12,26,11,45,883.0,71.0,2.85,9.5,491.0,509.92,416.61
2016,12,26,12,0,887.0,71.0,2.8,10.0,498.0,500.81,407.24
2016,12,26,12,15,886.0,71.0,2.7,10.0,497.0,486.57,394.19
2016,12,26,12,30,885.0,71.0,2.6,10.0,496.0,469.71,378.76
2016,12,26,12,45,881.0,70.5,2.55,10.0,487.5,448.52,359.7
2016,12,26,13,0,877.0,70.0,2.5,10.0,479.0,425.02,338.35
2016,12,26,13,15,869.0,69.5,2.45,10.0,463.5,397.81,313.6
2016,12,26,13,30,861.0,69.0,2.4,10.0,448.0,367.21,285.64
2016,12,26,13,45,848.0,67.5,2.35,10.5,425.0,333.65,254.38
2016,12,26,14,0,835.0,66.0,2.3,11.0,402.0,298.95,221.85
2016,12,26,14,15,816.5,64.0,2.15,10.5,373.5,261.46,187.68
2016,12,26,14,30,798.0,62.0,2.0,10.0,345.0,223.67,153.29
2016,12,26,14,45,772.0,59.0,1.95,10.0,311.0,183.59,117.81
2016,12,26,15,0,746.0,56.0,1.9,10.0,277.0,144.32,84.85
2016,12,26,15,15,706.5,52.5,1.85,9.5,239.0,104.47,55.58
2016,12,26,15,30,667.0,49.0,1.8,9.0,201.0,67.17,34.17
2016,12,26,15,45,607.0,43.5,1.75,9.0,161.0,33.02,24.22
2016,12,26,16,0,547.0,38.0,1.7,9.0,121.0,29.96,21.12
2016,12,26,16,15,444.5,30.0,1.8,8.5,83.5,24.3,15.41
2016,12,26,16,30,342.0,22.0,1.9,8.0,46.0,16.92,5.36
2016,12,26,16,45,171.0,11.0,2.0,8.0,23.0,10.81,0.0
2016,12,26,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,27,7,45,172.5,13.5,1.7,6.5,28.5,67.97,0.0
2016,12,27,8,0,345.0,27.0,1.7,7.0,57.0,148.15,97.0
2016,12,27,8,15,438.0,35.0,1.65,7.0,94.5,197.52,149.6
2016,12,27,8,30,531.0,43.0,1.6,7.0,132.0,252.02,198.47
2016,12,27,8,45,591.5,48.0,1.55,7.5,171.5,294.66,236.6
2016,12,27,9,0,652.0,53.0,1.5,8.0,211.0,337.08,273.52
2016,12,27,9,15,689.5,57.0,1.35,8.0,248.0,371.62,303.41
2016,12,27,9,30,727.0,61.0,1.2,8.0,285.0,405.67,331.82
2016,12,27,9,45,756.0,63.0,1.1,8.5,318.0,432.68,353.3
2016,12,27,10,0,785.0,65.0,1.0,9.0,351.0,458.22,372.81
2016,12,27,10,15,802.5,66.5,1.1,9.5,378.5,475.77,386.61
2016,12,27,10,30,820.0,68.0,1.2,10.0,406.0,491.1,398.34
2016,12,27,10,45,830.5,70.0,1.3,10.5,427.0,501.01,405.55
2016,12,27,11,0,841.0,72.0,1.4,11.0,448.0,508.32,410.49
2016,12,27,11,15,685.0,110.0,1.4,11.0,422.0,466.56,376.92
2016,12,27,11,30,529.0,148.0,1.4,11.0,396.0,419.9,339.57
2016,12,27,11,45,508.5,155.0,1.4,11.5,396.5,410.57,331.18
2016,12,27,12,0,488.0,162.0,1.4,12.0,397.0,399.9,321.41
2016,12,27,12,15,460.5,168.0,1.3,12.0,389.5,383.86,307.67
2016,12,27,12,30,433.0,174.0,1.2,12.0,382.0,367.16,293.39
2016,12,27,12,45,631.0,127.5,1.1,12.0,425.0,397.4,314.88
2016,12,27,13,0,829.0,81.0,1.0,12.0,468.0,416.88,325.96
2016,12,27,13,15,614.0,121.5,1.0,12.0,403.0,350.37,273.55
2016,12,27,13,30,399.0,162.0,1.0,12.0,338.0,292.6,229.15
2016,12,27,13,45,357.5,159.5,1.0,12.0,311.5,263.05,204.96
2016,12,27,14,0,316.0,157.0,1.0,12.0,285.0,235.0,181.85
2016,12,27,14,15,334.5,143.0,1.0,12.0,269.5,213.91,162.67
2016,12,27,14,30,353.0,129.0,1.0,12.0,254.0,189.08,140.1
2016,12,27,14,45,329.0,120.5,1.05,12.0,228.5,163.42,118.66
2016,12,27,15,0,305.0,112.0,1.1,12.0,203.0,137.22,97.49
2016,12,27,15,15,284.0,99.0,1.15,11.5,174.5,109.11,75.97
2016,12,27,15,30,263.0,86.0,1.2,11.0,146.0,82.51,57.66
2016,12,27,15,45,234.0,71.0,1.25,11.0,116.5,56.37,44.84
2016,12,27,16,0,205.0,56.0,1.3,11.0,87.0,45.17,34.39
2016,12,27,16,15,151.0,41.0,1.35,10.5,60.0,33.63,23.36
2016,12,27,16,30,97.0,26.0,1.4,10.0,33.0,21.74,9.02
2016,12,27,16,45,48.5,13.0,1.5,10.0,16.5,12.78,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,7,45,207.5,12.5,2.35,6.5,30.0,74.75,0.0
2016,12,28,8,0,415.0,25.0,2.4,7.0,60.0,163.07,105.93
2016,12,28,8,15,505.0,31.5,2.4,7.5,98.5,212.84,160.65
2016,12,28,8,30,595.0,38.0,2.4,8.0,137.0,267.02,209.61
2016,12,28,8,45,651.0,42.0,2.4,8.5,177.0,309.02,247.78
2016,12,28,9,0,707.0,46.0,2.4,9.0,217.0,352.17,285.81
2016,12,28,9,15,741.5,49.0,2.4,9.0,254.0,385.53,315.54
2016,12,28,9,30,776.0,52.0,2.4,9.0,291.0,418.19,343.83
2016,12,28,9,45,803.0,53.5,2.45,9.5,324.5,444.58,365.8
2016,12,28,10,0,830.0,55.0,2.5,10.0,358.0,467.35,384.27
2016,12,28,10,15,845.5,56.5,2.4,10.5,385.0,484.68,397.46
2016,12,28,10,30,861.0,58.0,2.3,11.0,412.0,499.69,408.32
2016,12,28,10,45,872.0,59.0,2.25,11.5,433.0,509.35,414.77
2016,12,28,11,0,883.0,60.0,2.2,12.0,454.0,516.33,418.83
2016,12,28,11,15,889.5,60.5,2.1,12.0,468.5,517.69,418.89
2016,12,28,11,30,896.0,61.0,2.0,12.0,483.0,516.2,416.51
2016,12,28,11,45,899.5,61.0,1.9,12.5,490.0,509.8,409.38
2016,12,28,12,0,903.0,61.0,1.8,13.0,497.0,500.56,399.85
2016,12,28,12,15,903.0,61.0,1.75,13.0,496.5,486.83,387.55
2016,12,28,12,30,903.0,61.0,1.7,13.0,496.0,470.39,372.86
2016,12,28,12,45,897.0,62.0,1.7,13.0,488.0,449.73,354.73
2016,12,28,13,0,891.0,63.0,1.7,13.0,480.0,426.76,334.36
2016,12,28,13,15,884.0,62.0,1.65,13.0,464.5,399.26,309.85
2016,12,28,13,30,877.0,61.0,1.6,13.0,449.0,369.83,283.29
2016,12,28,13,45,865.5,60.0,1.6,13.5,427.0,337.15,253.32
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,303.13,221.88
2016,12,28,14,15,837.5,57.5,1.5,13.5,377.0,266.25,188.63
2016,12,28,14,30,821.0,56.0,1.4,13.0,349.0,228.78,154.87
2016,12,28,14,45,796.5,53.5,1.3,13.0,315.5,186.07,117.46
2016,12,28,15,0,772.0,51.0,1.2,13.0,282.0,146.41,84.29
2016,12,28,15,15,735.5,48.0,1.15,12.5,244.5,106.07,54.53
2016,12,28,15,30,699.0,45.0,1.1,12.0,207.0,67.91,32.23
2016,12,28,15,45,641.5,40.5,1.1,12.0,167.0,30.82,21.98
2016,12,28,16,0,584.0,36.0,1.1,12.0,127.0,27.77,18.97
2016,12,28,16,15,487.5,29.0,1.1,11.5,89.0,23.05,14.26
2016,12,28,16,30,391.0,22.0,1.1,11.0,51.0,18.2,7.07
2016,12,28,16,45,195.5,11.0,1.15,11.0,25.5,10.81,0.0
2016,12,28,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,13.5,3.3,7.0,29.0,69.69,0.0
2016,12,29,8,0,360.0,27.0,3.4,7.0,58.0,152.32,98.93
2016,12,29,8,15,456.5,35.0,3.45,7.0,96.5,203.55,154.57
2016,12,29,8,30,553.0,43.0,3.5,7.0,135.0,259.94,205.74
2016,12,29,8,45,610.5,48.5,3.55,7.5,175.0,302.73,244.82
2016,12,29,9,0,668.0,54.0,3.6,8.0,215.0,344.99,282.53
2016,12,29,9,15,706.5,58.0,3.6,8.5,253.0,380.51,313.76
2016,12,29,9,30,745.0,62.0,3.6,9.0,291.0,415.53,343.62
2016,12,29,9,45,759.0,67.5,3.65,9.5,323.0,439.74,363.98
2016,12,29,10,0,773.0,73.0,3.7,10.0,355.0,462.01,382.12
2016,12,29,10,15,792.0,75.0,3.6,10.0,383.0,480.89,397.52
2016,12,29,10,30,811.0,77.0,3.5,10.0,411.0,497.6,410.76
2016,12,29,10,45,826.0,78.0,3.45,10.5,433.0,508.83,418.65
2016,12,29,11,0,841.0,79.0,3.4,11.0,455.0,517.49,424.21
2016,12,29,11,15,849.0,79.5,3.25,11.5,469.5,519.37,423.95
2016,12,29,11,30,857.0,80.0,3.1,12.0,484.0,518.48,421.3
2016,12,29,11,45,863.0,80.0,3.0,12.5,492.0,513.26,415.19
2016,12,29,12,0,869.0,80.0,2.9,13.0,500.0,505.24,406.68
2016,12,29,12,15,868.5,80.0,2.8,13.0,499.5,491.35,394.11
2016,12,29,12,30,868.0,80.0,2.7,13.0,499.0,474.86,379.24
2016,12,29,12,45,874.5,76.5,2.6,13.0,493.0,455.38,361.67
2016,12,29,13,0,881.0,73.0,2.5,13.0,487.0,434.11,342.22
2016,12,29,13,15,873.5,72.0,2.4,13.0,471.5,405.42,316.58
2016,12,29,13,30,866.0,71.0,2.3,13.0,456.0,375.76,289.66
2016,12,29,13,45,854.5,69.5,2.25,13.5,433.5,342.61,259.11
2016,12,29,14,0,843.0,68.0,2.2,14.0,411.0,308.18,227.17
2016,12,29,14,15,824.5,66.0,2.1,13.5,382.5,270.42,193.24
2016,12,29,14,30,806.0,64.0,2.0,13.0,354.0,232.32,158.96
2016,12,29,14,45,780.0,61.5,1.9,13.0,320.0,192.31,123.71
2016,12,29,15,0,754.0,59.0,1.8,13.0,286.0,153.07,90.78
2016,12,29,15,15,715.0,55.0,1.7,12.5,247.5,112.27,60.42
2016,12,29,15,30,676.0,51.0,1.6,12.0,209.0,73.95,37.42
2016,12,29,15,45,614.0,46.0,1.5,11.5,168.5,37.38,27.89
2016,12,29,16,0,552.0,41.0,1.4,11.0,128.0,29.74,20.82
2016,12,29,16,15,450.5,33.0,1.45,10.5,89.5,24.7,15.8
2016,12,29,16,30,349.0,25.0,1.5,10.0,51.0,19.47,8.44
2016,12,29,16,45,174.5,12.5,1.6,10.0,25.5,12.29,0.0
2016,12,29,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,45,148.5,14.5,0.7,8.0,27.0,62.49,0.0
2016,12,30,8,0,297.0,29.0,0.6,8.0,54.0,135.46,87.0
2016,12,30,8,15,392.5,38.0,0.55,8.0,91.0,185.75,139.49
2016,12,30,8,30,488.0,47.0,0.5,8.0,128.0,241.08,187.9
2016,12,30,8,45,544.5,53.5,0.45,8.5,166.5,282.95,224.39
2016,12,30,9,0,601.0,60.0,0.4,9.0,205.0,326.34,260.98
2016,12,30,9,15,640.5,64.5,0.55,9.5,241.5,361.09,290.72
2016,12,30,9,30,680.0,69.0,0.7,10.0,278.0,395.63,319.56
2016,12,30,9,45,719.5,69.5,0.85,10.5,312.5,423.76,342.76
2016,12,30,10,0,759.0,70.0,1.0,11.0,347.0,452.59,365.96
2016,12,30,10,15,777.5,72.5,1.15,11.0,375.0,471.72,381.79
2016,12,30,10,30,796.0,75.0,1.3,11.0,403.0,488.7,395.68
2016,12,30,10,45,806.5,77.0,1.45,11.5,424.0,498.75,403.19
2016,12,30,11,0,817.0,79.0,1.6,12.0,445.0,506.25,408.49
2016,12,30,11,15,825.0,80.0,1.6,12.0,459.5,508.78,409.82
2016,12,30,11,30,833.0,81.0,1.6,12.0,474.0,508.62,408.89
2016,12,30,11,45,837.0,81.5,1.65,12.0,481.5,503.21,403.97
2016,12,30,12,0,841.0,82.0,1.7,12.0,489.0,495.09,396.74
2016,12,30,12,15,841.0,82.0,1.7,12.0,488.5,481.89,385.14
2016,12,30,12,30,841.0,82.0,1.7,12.0,488.0,466.16,371.29
2016,12,30,12,45,838.5,81.0,1.75,12.0,481.0,445.87,353.73
2016,12,30,13,0,836.0,80.0,1.8,12.0,474.0,423.33,333.95
2016,12,30,13,15,828.0,79.0,1.85,12.0,459.0,396.5,310.34
2016,12,30,13,30,820.0,78.0,1.9,12.0,444.0,367.94,284.79
2016,12,30,13,45,806.5,77.0,2.0,12.0,422.0,336.0,256.16
2016,12,30,14,0,793.0,76.0,2.1,12.0,400.0,303.03,226.16
2016,12,30,14,15,774.0,73.5,2.15,12.0,372.0,266.39,192.93
2016,12,30,14,30,755.0,71.0,2.2,12.0,344.0,229.55,159.52
2016,12,30,14,45,722.5,69.0,2.3,12.0,310.0,190.81,125.63
2016,12,30,15,0,690.0,67.0,2.4,12.0,276.0,150.84,92.2
2016,12,30,15,15,649.0,62.5,2.35,11.5,239.0,111.81,62.85
2016,12,30,15,30,608.0,58.0,2.3,11.0,202.0,75.48,40.39
2016,12,30,15,45,529.0,53.5,2.25,11.0,161.5,41.92,32.02
2016,12,30,16,0,450.0,49.0,2.2,11.0,121.0,36.97,27.23
2016,12,30,16,15,347.0,39.0,2.2,10.5,84.5,30.27,20.67
2016,12,30,16,30,244.0,29.0,2.2,10.0,48.0,23.3,11.68
2016,12,30,16,45,122.0,14.5,2.25,10.0,24.0,14.25,0.0
2016,12,30,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
